Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,107.354774465,23.3543285081,2.81233404831,16.7387236405,4.12243109448,15.9888894789,97.5172887016,94.5255582837,2.97173041782,0.02
 01/02  02:00:00,95.6197501534,19.4619404234,3.85445401822,14.6385027098,4.12243109448,15.9888894789,83.2176726045,80.2259421866,2.97173041782,0.02
 01/02  03:00:00,110.50966177,24.3274255293,6.08035224805,19.5482394838,4.12243109448,15.9888894789,104.378170931,101.386440513,2.97173041782,0.02
 01/02  04:00:00,92.2980835025,19.4619404234,5.37494297434,15.7857440035,4.12243109448,15.9888894789,84.5904049084,81.5986744906,2.97173041782,0.02
 01/02  05:00:00,129.811008551,28.7614683744,8.30922922579,16.9317361719,12.3672932834,24.9413748627,119.070802349,114.097918319,4.9528840297,0.02
 01/02  06:00:00,163.768378144,28.3360099667,10.3077138163,43.9610839216,12.3672932834,24.9413748627,182.508571848,177.535687818,4.9528840297,0.02
 01/02  07:00:00,224.074026081,29.2383468622,8.63495087445,44.1402431209,24.7345865669,70.7195625826,175.580944472,165.655176412,9.90576805939,0.02
 01/02  08:00:00,241.573142016,29.3041474395,7.28242146082,32.0925747716,37.1018798503,92.3937384068,162.459376422,152.533608363,9.90576805939,0.02
 01/02  09:00:00,236.589577786,29.3263853987,6.8926913568,28.5592956138,37.1018798503,104.434947198,158.376752829,148.45098477,9.90576805939,0.02
 01/02  10:00:00,245.932165208,29.339397111,8.56940228443,25.9117924286,37.1018798503,116.476155989,158.684556807,140.145796537,9.90576805939,8.63299221057
 01/02  11:00:00,243.840765982,29.3495756488,9.76643140997,23.6282485853,37.1018798503,116.476155989,141.84950666,131.9237386,9.90576805939,0.02
 01/02  12:00:00,241.902683393,29.3616324394,10.3288018214,20.9205452402,37.1018798503,116.476155989,145.436572234,126.888165064,9.90576805939,8.64263910977
 01/02  13:00:00,229.263551776,29.3740833089,11.2801145056,19.229849326,37.1018798503,104.434947198,139.810202371,121.267480973,9.90576805939,8.63695333829
 01/02  14:00:00,237.159029799,29.3931980282,12.2034154264,17.7549988878,37.1018798503,116.476155989,126.270474385,116.344706326,9.90576805939,0.02
 01/02  15:00:00,233.525790642,29.4099985872,12.0484197155,16.6234792154,37.1018798503,116.476155989,133.323926633,114.777545473,9.90576805939,8.64061310001
 01/02  16:00:00,233.591275808,29.423349221,11.1204261366,15.6382551896,37.1018798503,116.476155989,126.149308525,116.223540465,9.90576805939,0.02
 01/02  17:00:00,248.222182335,29.4361622577,9.04849138317,15.8839767702,37.1018798503,116.476155989,140.529654784,121.990811093,9.90576805939,8.63307563147
 01/02  18:00:00,252.332504108,29.4538205851,7.30817665349,16.0397632545,37.1018798503,116.476155989,138.319784326,128.394016267,9.90576805939,0.02
 01/02  19:00:00,152.319381726,27.898583853,3.74180735031,0.787772498951,24.7345865669,47.5788473902,88.6620973668,83.6892133371,4.9528840297,0.02
 01/02  20:00:00,153.016145951,27.7547697661,2.28152169543,1.13959328852,24.7345865669,47.5788473902,90.9354502049,85.9625661752,4.9528840297,0.02
 01/02  21:00:00,140.949172738,28.7614683744,1.96733838481,6.97021365225,12.3672932834,38.6892022431,111.800796576,100.218576768,2.97173041782,8.61048939103
 01/02  22:00:00,117.633365806,23.0091746995,1.79510989195,7.89629639533,12.3672932834,27.0668015668,88.4866666354,85.4949362175,2.97173041782,0.02
 01/02  23:00:00,98.492992364,19.8933826842,0.362156524878,14.1489143506,4.12243109448,15.9888894789,78.8756641005,75.8839336827,2.97173041782,0.02
 01/02  24:00:00,109.323571336,23.8959832686,0.698010870457,13.5026043527,4.12243109448,15.9888894789,101.40255986,98.4108294422,2.97173041782,0.02
 01/03  01:00:00,100.042681563,19.8933826842,1.86942436945,17.5482434142,4.12243109448,15.9888894789,81.4728301601,78.4810997423,2.97173041782,0.02
 01/03  02:00:00,108.922368362,23.8959832686,3.16370740324,15.8080263857,4.12243109448,15.9888894789,102.868403257,99.8766728388,2.97173041782,0.02
 01/03  03:00:00,102.213219286,19.8933826842,2.75603283795,19.9714469602,4.12243109448,15.9888894789,83.2334897874,80.2417593696,2.97173041782,0.02
 01/03  04:00:00,111.380225107,23.8959832686,3.90236927887,17.449178144,4.12243109448,15.9888894789,104.531056675,101.539326257,2.97173041782,0.02
 01/03  05:00:00,139.570512172,28.7614683744,4.23265267066,17.9524668534,12.3672932834,24.9413748627,117.717434753,112.744550723,4.9528840297,0.02
 01/03  06:00:00,168.324562581,28.3419548574,8.1342570427,44.5242376815,12.3672932834,24.9413748627,183.018242677,178.045358647,4.9528840297,0.02
 01/03  07:00:00,226.77337022,29.2318537498,8.23473494273,46.1620021589,24.7345865669,70.7195625826,177.828972549,167.90320449,9.90576805939,0.02
 01/03  08:00:00,243.671243677,29.30291041,7.84620847792,33.4036846753,37.1018798503,92.3937384068,161.401709982,151.475941922,9.90576805939,0.02
 01/03  09:00:00,237.546561757,29.3256588018,8.41055460887,28.8447960129,37.1018798503,104.434947198,161.873908986,143.337503309,9.90576805939,8.63063761779
 01/03  10:00:00,242.572134861,29.3387370418,9.91926525231,24.2341985968,37.1018798503,116.476155989,143.416505666,133.490737607,9.90576805939,0.02
 01/03  11:00:00,237.036175764,29.3486778793,11.8059084225,22.1311562285,37.1018798503,116.476155989,142.913880426,124.367463304,9.90576805939,8.64064906246
 01/03  12:00:00,233.374751367,29.3599694096,13.6114458085,18.7957127948,37.1018798503,116.476155989,123.948477539,114.022709479,9.90576805939,0.02
 01/03  13:00:00,220.623808115,29.3769321593,14.8816209446,16.8587806061,37.1018798503,104.434947198,125.257442987,106.715998019,9.90576805939,8.63567690827
 01/03  14:00:00,227.536725728,29.404142566,15.7560874111,13.6150480269,37.1018798503,116.476155989,109.474801095,99.5490330357,9.90576805939,0.02
 01/03  15:00:00,227.059707099,29.4210791316,15.6079794088,13.0332668664,37.1018798503,116.476155989,116.950368051,98.4039488119,9.90576805939,8.64065117961
 01/03  16:00:00,226.302727585,29.4383947053,15.245600357,12.5243750179,37.1018798503,116.476155989,117.770313568,99.2259152692,9.90576805939,8.63863023954
 01/03  17:00:00,236.872986532,29.4625208137,14.2099416344,12.3503151375,37.1018798503,116.476155989,111.574292792,101.648524733,9.90576805939,0.02
 01/03  18:00:00,239.336377197,29.4832251008,12.9393029992,12.3937518464,37.1018798503,116.476155989,115.9571871,106.031419041,9.90576805939,0.02
 01/03  19:00:00,145.296369856,27.898583853,8.91243079262,0.144514839677,24.7345865669,47.5788473902,93.2028918569,79.6394827906,4.9528840297,8.61052503654
 01/03  20:00:00,146.183833341,27.7547697661,8.15837860312,0.290520131377,24.7345865669,47.5788473902,88.7741485162,83.8012644865,4.9528840297,0.02
 01/03  21:00:00,127.040574669,27.4671415923,8.6480416921,1.07257552005,12.3672932834,38.6892022431,101.081052832,98.0893224138,2.97173041782,0.02
 01/03  22:00:00,102.329417432,21.2834056566,8.54211645113,0.0,12.3672932834,27.0668015668,86.9156836862,83.9239532684,2.97173041782,0.02
 01/03  23:00:00,83.7836648554,19.807094232,7.60654944534,6.5835201173,4.12243109448,15.9888894789,76.6436994535,73.6519690357,2.97173041782,0.02
 01/03  24:00:00,93.8835471657,23.8959832686,10.0580658893,7.21433348611,4.12243109448,15.9888894789,97.2828770137,94.2911465959,2.97173041782,0.02
 01/04  01:00:00,86.6355160102,19.8933826842,8.48488599468,10.3477037524,4.12243109448,15.9888894789,78.9287185951,75.9369881772,2.97173041782,0.02
 01/04  02:00:00,95.7069324068,23.8959832686,11.0710247598,9.02340566281,4.12243109448,15.9888894789,99.3133440706,96.3216136528,2.97173041782,0.02
 01/04  03:00:00,90.0828856173,19.8933826842,8.72541480697,12.2898342821,4.12243109448,15.9888894789,80.3557054499,77.3639750321,2.97173041782,0.02
 01/04  04:00:00,99.8086436893,23.8959832686,11.4431739499,10.2454439541,4.12243109448,15.9888894789,100.717675501,97.7259450835,2.97173041782,0.02
 01/04  05:00:00,126.594112185,28.7614683744,13.1468822238,10.4657961584,12.3672932834,24.9413748627,113.721900109,108.749016079,4.9528840297,0.02
 01/04  06:00:00,152.516552116,28.3380372496,16.3815774065,35.4368701292,12.3672932834,24.9413748627,178.517191077,173.544307048,4.9528840297,0.02
 01/04  07:00:00,206.351872251,29.2546595395,16.4675248043,32.9394389438,24.7345865669,70.7195625826,145.501136104,135.575368045,9.90576805939,0.02
 01/04  08:00:00,226.142703138,29.3260247342,15.6020744653,22.7260789194,37.1018798503,92.3937384068,127.965264623,118.039496564,9.90576805939,0.02
 01/04  09:00:00,220.39575581,29.3472773862,15.7504512403,19.3028608659,37.1018798503,104.434947198,130.478493326,111.942010873,9.90576805939,8.63071439286
 01/04  10:00:00,226.62634767,29.3782910749,16.6246067196,14.6026902879,37.1018798503,116.476155989,114.514746161,104.588978102,9.90576805939,0.02
 01/04  11:00:00,222.74740779,29.4646185699,16.4797084506,11.1499505838,37.1018798503,116.476155989,117.354074377,98.8077903374,9.90576805939,8.64051597991
 01/04  12:00:00,223.348416697,29.631102378,16.6270001134,9.56397447111,37.1018798503,116.476155989,112.018177302,93.4714301549,9.90576805939,8.6409790877
 01/04  13:00:00,211.513568287,29.8630170405,16.9878772891,8.35570010363,37.1018798503,104.434947198,99.7233330591,89.7975649997,9.90576805939,0.02
 01/04  14:00:00,219.523069574,30.0036653547,16.4751590067,7.4270488852,37.1018798503,116.476155989,106.527392216,87.978810383,9.90576805939,8.64281377341
 01/04  15:00:00,220.384350412,29.9993660903,16.1174798629,6.48462944661,37.1018798503,116.476155989,97.2382427285,87.3124746691,9.90576805939,0.02
 01/04  16:00:00,220.604889769,29.8495284974,15.6121976747,6.02212159572,37.1018798503,116.476155989,106.792955754,88.2484713011,9.90576805939,8.63871639393
 01/04  17:00:00,232.228976248,29.6731546541,15.2482831207,6.19063538902,37.1018798503,116.476155989,100.972690743,91.0469226832,9.90576805939,0.02
 01/04  18:00:00,236.849738746,29.6599738859,14.2135544074,6.47821571502,37.1018798503,116.476155989,111.716551575,93.1888161752,9.90576805939,8.62196734033
 01/04  19:00:00,147.026051229,27.7547697661,9.89793896838,0.0,24.7345865669,47.5788473902,79.6935970364,74.7207130067,4.9528840297,0.02
 01/04  20:00:00,147.675914012,28.1862120268,8.00413502988,0.0806445916513,24.7345865669,47.5788473902,85.2801302069,80.3072461772,4.9528840297,0.02
 01/04  21:00:00,128.441665846,27.0356993315,7.13768347241,0.154182502083,12.3672932834,38.6892022431,98.3569815716,95.3652511538,2.97173041782,0.02
 01/04  22:00:00,106.018351396,21.499126787,5.23686575673,0.126574066507,12.3672932834,27.0668015668,85.3060517348,82.314321317,2.97173041782,0.02
 01/04  23:00:00,85.2231332435,19.8933826842,3.45153076504,4.33478331306,4.12243109448,15.9888894789,75.7633233489,72.7715929311,2.97173041782,0.02
 01/04  24:00:00,98.1751817697,23.8959832686,4.06197120976,5.53478476222,4.12243109448,15.9888894789,96.6380550146,93.6463245968,2.97173041782,0.02
 01/05  01:00:00,91.0412639745,19.8933826842,2.41031665136,9.54788224877,4.12243109448,15.9888894789,78.9184350517,75.9267046338,2.97173041782,0.02
 01/05  02:00:00,103.176136642,23.8959832686,2.39221019463,9.71103417914,4.12243109448,15.9888894789,100.096080061,97.1043496429,2.97173041782,0.02
 01/05  03:00:00,96.3144408681,19.8933826842,1.78655795202,13.6630970356,4.12243109448,15.9888894789,81.2791116251,78.2873812073,2.97173041782,0.02
 01/05  04:00:00,107.781792036,23.8959832686,1.42951497368,12.9574207991,4.12243109448,15.9888894789,102.595264571,99.6035341533,2.97173041782,0.02
 01/05  05:00:00,135.236173734,28.7614683744,1.53169787325,13.7918035196,12.3672932834,24.9413748627,124.490204739,110.935376235,4.9528840297,8.60194447438
 01/05  06:00:00,161.969745776,28.3473275157,6.22252635416,38.7367300743,12.3672932834,24.9413748627,180.899900672,175.927016642,4.9528840297,0.02
 01/05  07:00:00,220.541483406,29.251781168,5.7709745687,39.0006086337,24.7345865669,70.7195625826,183.426131281,173.500363222,9.90576805939,0.02
 01/05  08:00:00,240.339991911,29.3315998781,4.98325343072,28.8651524609,37.1018798503,92.3937384068,169.60361071,159.677842651,9.90576805939,0.02
 01/05  09:00:00,235.029902135,29.3531227664,6.10609716232,25.5648567736,37.1018798503,104.434947198,160.053825026,150.128056967,9.90576805939,0.02
 01/05  10:00:00,240.420845221,29.3679728708,8.01327537403,21.4574552884,37.1018798503,116.476155989,156.673126841,138.132489596,9.90576805939,8.63486918587
 01/05  11:00:00,235.636305548,29.3854289546,10.4784411586,19.2134093992,37.1018798503,116.476155989,136.636407874,126.710639815,9.90576805939,0.02
 01/05  12:00:00,229.489114703,29.4406946753,12.717541702,15.8544105462,37.1018798503,116.476155989,132.605154933,114.056517199,9.90576805939,8.64286967432
 01/05  13:00:00,214.901558635,29.5057005839,14.5107393164,12.4110194212,37.1018798503,104.434947198,111.963758832,102.037990773,9.90576805939,0.02
 01/05  14:00:00,223.411888306,29.5112690139,15.2401652624,11.5578109059,37.1018798503,116.476155989,116.421050842,97.8722432487,9.90576805939,8.64303953354
 01/05  15:00:00,220.947168597,29.5449155277,15.2437367581,10.2161060218,37.1018798503,116.476155989,115.117550053,96.5709422596,9.90576805939,8.64083973413
 01/05  16:00:00,218.482778853,29.5843399298,15.7562579633,9.23602856221,37.1018798503,116.476155989,105.013489108,95.0877210485,9.90576805939,0.02
 01/05  17:00:00,228.500295283,29.5974072121,17.1300440142,9.12347794119,37.1018798503,116.476155989,113.870345535,95.3313870514,9.90576805939,8.63319042409
 01/05  18:00:00,235.52766298,29.614732797,18.349405078,8.86310614524,37.1018798503,116.476155989,104.660989581,94.7352215221,9.90576805939,0.02
 01/05  19:00:00,147.349617764,27.7547697661,15.8874120309,0.0,24.7345865669,47.5788473902,80.6453150135,75.6724309838,4.9528840297,0.02
 01/05  20:00:00,146.82830396,28.1862120268,14.5164830026,0.0587000332064,24.7345865669,47.5788473902,85.9510173148,80.9781332851,4.9528840297,0.02
 01/05  21:00:00,124.985441426,27.0356993315,13.705977326,0.14525214554,12.3672932834,38.6892022431,98.6784149796,95.6866845617,2.97173041782,0.02
 01/05  22:00:00,102.016169382,21.499126787,10.9519824488,0.0816885007327,12.3672932834,27.0668015668,93.9228078297,82.3445843602,2.97173041782,8.60649305171
 01/05  23:00:00,76.2405700828,18.599055902,8.55887863108,1.17341455977,4.12243109448,15.9888894789,75.9187314677,72.9270010499,2.97173041782,0.02
 01/05  24:00:00,90.2696784439,23.4645410078,10.1071770173,3.066550259,4.12243109448,15.9888894789,97.2612046807,94.2694742629,2.97173041782,0.02
 01/06  01:00:00,82.4509831365,19.4619404234,7.61903475503,5.28111523331,4.12243109448,15.9888894789,78.8282288569,75.836498439,2.97173041782,0.02
 01/06  02:00:00,97.5231374604,24.3274255293,8.75475317565,8.51334136083,4.12243109448,15.9888894789,99.4499761854,96.4582457676,2.97173041782,0.02
 01/06  03:00:00,85.9865175117,19.4619404234,6.29870481644,8.20934165454,4.12243109448,15.9888894789,80.8747004601,77.8829700422,2.97173041782,0.02
 01/06  04:00:00,100.720856773,24.3274255293,7.99015479666,11.4192811671,4.12243109448,15.9888894789,101.584839981,98.5931095631,2.97173041782,0.02
 01/06  05:00:00,122.450865236,28.3300261137,9.58230179513,7.44236958877,12.3672932834,24.9413748627,114.201813679,109.228929649,4.9528840297,0.02
 01/06  06:00:00,158.436433571,28.7797074474,13.1803593094,41.1178267886,12.3672932834,24.9413748627,178.40867345,173.435789421,4.9528840297,0.02
 01/06  07:00:00,204.274629708,29.2649081098,13.9790833346,30.2550928485,24.7345865669,70.7195625826,154.334734981,144.408966922,9.90576805939,0.02
 01/06  08:00:00,224.843549632,29.3486835013,14.3540429629,21.5634940645,37.1018798503,92.3937384068,132.743194632,122.817426572,9.90576805939,0.02
 01/06  09:00:00,222.019132832,29.3810440366,14.3581693276,18.7044330392,37.1018798503,104.434947198,131.020609756,116.274596224,9.90576805939,4.84024547256
 01/06  10:00:00,230.394248986,29.4301847644,13.8345271978,14.9315091622,37.1018798503,116.476155989,125.621218535,111.904855008,9.90576805939,3.81059546786
 01/06  11:00:00,226.300999694,29.4794400237,13.9881464215,12.7716349603,37.1018798503,116.476155989,126.565816503,108.019123129,9.90576805939,8.640925314
 01/06  12:00:00,222.834746903,29.5199565279,14.875801275,11.3411253864,37.1018798503,116.476155989,111.94932124,102.023553181,9.90576805939,0.02
 01/06  13:00:00,210.358294011,29.5512530917,15.2442551649,10.5665142434,37.1018798503,104.434947198,117.689965124,99.1470486928,9.90576805939,8.63714837135
 01/06  14:00:00,218.966592668,29.6176372894,15.2337720744,8.67150519772,37.1018798503,116.476155989,105.863647943,95.937879884,9.90576805939,0.02
 01/06  15:00:00,218.296359261,29.6671979862,15.2397116049,7.6671651336,37.1018798503,116.476155989,111.546239502,93.000677752,9.90576805939,8.63979369014
 01/06  16:00:00,218.329418164,29.6865302292,15.75416098,7.06170417123,37.1018798503,116.476155989,105.269066781,92.1172464851,9.90576805939,3.246052236
 01/06  17:00:00,230.441270356,29.6755836701,15.6065630112,7.41857145988,37.1018798503,116.476155989,108.771162591,93.4577521259,9.90576805939,5.40764240601
 01/06  18:00:00,233.966372922,29.6751123443,15.2358557063,7.75860342188,37.1018798503,116.476155989,103.877398889,93.9516308299,9.90576805939,0.02
 01/06  19:00:00,145.47393088,27.898583853,12.3065446389,0.0,24.7345865669,47.5788473902,80.1668264693,75.1939424396,4.9528840297,0.02
 01/06  20:00:00,146.647734448,28.1862120268,11.4314391178,0.0585241682146,24.7345865669,47.5788473902,94.2109445796,80.6474941952,4.9528840297,8.61056635468
 01/06  21:00:00,127.327838911,27.0356993315,11.5225265808,0.107991154723,12.3672932834,38.6892022431,98.3439580256,95.3522276078,2.97173041782,0.02
 01/06  22:00:00,106.621159303,22.2325786302,9.49763190329,0.769825888089,12.3672932834,27.0668015668,84.9140702344,81.9223398166,2.97173041782,0.02
 01/06  23:00:00,76.8960551999,17.7361713805,7.32159105165,0.0,4.12243109448,15.9888894789,75.6228829122,72.6311524943,2.97173041782,0.02
 01/06  24:00:00,95.2314414982,24.2411370772,9.41001918694,4.62987876163,4.12243109448,15.9888894789,96.839787834,93.8480574162,2.97173041782,0.02
 01/07  01:00:00,83.3907603601,19.4619404234,7.64070862675,5.26294343376,4.12243109448,15.9888894789,78.708354108,75.7166236902,2.97173041782,0.02
 01/07  02:00:00,97.4781262821,24.3274255293,9.21218027092,8.27904247453,4.12243109448,15.9888894789,99.3772453041,96.3855148863,2.97173041782,0.02
 01/07  03:00:00,85.7664512726,19.4619404234,6.30027320955,8.05761312145,4.12243109448,15.9888894789,81.1950804205,78.2033500027,2.97173041782,0.02
 01/07  04:00:00,100.900848927,24.3274255293,6.77056942255,11.8335274087,4.12243109448,15.9888894789,102.246410188,99.2546797697,2.97173041782,0.02
 01/07  05:00:00,111.281328102,28.3300261137,6.53980837473,10.6057706376,4.12243109448,16.0517297156,120.718979699,117.727249281,2.97173041782,0.02
 01/07  06:00:00,118.527484318,28.7614683744,5.54342738161,14.9817386967,4.12243109448,16.0517297156,121.898094354,118.906363936,2.97173041782,0.02
 01/07  07:00:00,146.811982245,29.1929106352,4.03148158581,18.866424692,4.12243109448,39.6058045677,139.786288004,136.794557586,2.97173041782,0.02
 01/07  08:00:00,219.807601842,29.1929106352,7.13630949656,57.0267314133,12.3672932834,65.3531420225,196.530839552,191.557955522,4.9528840297,0.02
 01/07  09:00:00,201.380597652,29.1929106352,7.27136236706,48.2774523244,12.3672932834,68.2430321324,192.674503361,187.701619331,4.9528840297,0.02
 01/07  10:00:00,218.187720181,29.204064326,8.56548993511,36.945499901,16.4897243779,93.1370602926,184.878574355,168.338367625,7.92461444751,8.61559228165
 01/07  11:00:00,210.19837645,29.2107505473,10.8729056354,31.5924675014,16.4897243779,93.1370602926,160.668458405,152.723843958,7.92461444751,0.02
 01/07  12:00:00,204.316199197,29.2129665201,12.1837421936,27.4528846418,16.4897243779,93.1370602926,150.949889354,143.005274906,7.92461444751,0.02
 01/07  13:00:00,192.556949882,29.2146023553,13.0875947335,23.6110759313,16.4897243779,83.9857416113,143.189771908,135.245157461,7.92461444751,0.02
 01/07  14:00:00,189.302218551,29.2208762956,13.9897789457,20.7251308227,16.4897243779,83.9857416113,145.174376126,128.636260083,7.92461444751,8.61350159595
 01/07  15:00:00,186.700497072,29.2230678365,14.3587861224,18.6613882944,16.4897243779,83.9857416113,132.967983801,125.023369353,7.92461444751,0.02
 01/07  16:00:00,149.031325566,29.1929106352,11.4081921628,0.890157775003,12.3672932834,70.6512738906,82.9079272381,77.9350432084,4.9528840297,0.02
 01/07  17:00:00,161.864290261,29.1929106352,9.4577655382,2.58066315716,12.3672932834,70.6512738906,92.7344415473,87.7615575176,4.9528840297,0.02
 01/07  18:00:00,154.677529943,29.1929106352,6.01544822574,4.32420907623,12.3672932834,58.1284167478,110.343501862,105.370617832,4.9528840297,0.02
 01/07  19:00:00,120.510191806,27.898583853,3.68090572514,3.14107538407,12.3672932834,24.9413748627,104.248485789,99.2756017591,4.9528840297,0.02
 01/07  20:00:00,126.320773273,28.7614683744,2.70055184988,6.94676852886,12.3672932834,24.9413748627,106.831991093,101.859107063,4.9528840297,0.02
 01/07  21:00:00,113.165162753,28.3300261137,2.29849041586,9.36588312832,4.12243109448,16.0517297156,115.565275986,112.573545568,2.97173041782,0.02
 01/07  22:00:00,107.030996825,23.4406169603,1.79456080074,14.4996761742,4.12243109448,15.9888894789,98.1064950694,95.1147646516,2.97173041782,0.02
 01/07  23:00:00,97.2843964498,19.4619404234,1.27950757151,13.2122090058,4.12243109448,15.9888894789,84.1664310716,81.1747006538,2.97173041782,0.02
 01/07  24:00:00,114.850605039,24.3274255293,0.800939452023,19.0841997945,4.12243109448,15.9888894789,106.017735357,103.026004939,2.97173041782,0.02
 01/08  01:00:00,97.8305127771,19.4619404234,0.0839594914432,16.9393266125,2.06121554724,15.9888894789,87.6380370923,84.6463066745,2.97173041782,0.02
 01/08  02:00:00,117.445183022,24.3274255293,0.149804503552,23.5182683906,2.06121554724,15.9888894789,118.90724904,107.333571194,2.97173041782,8.60194742793
 01/08  03:00:00,102.011942515,19.4619404234,0.0366331106845,19.7006792052,2.06121554724,15.9888894789,90.9356103477,87.9438799299,2.97173041782,0.02
 01/08  04:00:00,121.043573169,24.3274255293,0.0626478628278,26.8951040594,2.06121554724,15.9888894789,114.580329798,111.58859938,2.97173041782,0.02
 01/08  05:00:00,103.93730713,19.4619404234,0.0271500105285,22.1165845413,2.06121554724,15.9888894789,92.5043563068,89.512625889,2.97173041782,0.02
 01/08  06:00:00,125.036606495,24.3274255293,0.0,29.703641906,2.06121554724,15.9888894789,118.262436627,115.270706209,2.97173041782,0.02
 01/08  07:00:00,106.73863531,19.4619404234,0.0,24.1337957787,2.06121554724,15.9888894789,95.9428339705,92.9511035527,2.97173041782,0.02
 01/08  08:00:00,124.890576131,24.3274255293,0.0,31.9815651414,2.06121554724,15.9888894789,119.988224813,116.996494395,2.97173041782,0.02
 01/08  09:00:00,119.164795176,19.4619404234,0.0385267191951,23.1025211306,4.12243109448,41.7362269337,93.0370564631,88.0641724334,4.9528840297,0.02
 01/08  10:00:00,135.639055575,24.3274255293,1.23264640153,28.3612615885,4.12243109448,41.7362269337,109.32639505,104.35351102,4.9528840297,0.02
 01/08  11:00:00,114.079398808,19.4619404234,2.71847616835,20.4594132756,4.12243109448,41.7362269337,86.301008742,81.3281247123,4.9528840297,0.02
 01/08  12:00:00,128.99976229,24.3274255293,5.04380591891,23.7958166227,4.12243109448,41.7362269337,104.884933931,99.9120499009,4.9528840297,0.02
 01/08  13:00:00,109.414429384,19.4619404234,4.92890070882,16.932613505,4.12243109448,41.7362269337,83.5255062088,78.5526221791,4.9528840297,0.02
 01/08  14:00:00,123.646196625,24.3274255293,7.93810455181,19.1887282039,4.12243109448,41.7362269337,101.847139167,96.8742551376,4.9528840297,0.02
 01/08  15:00:00,104.976114953,19.4619404234,6.87724131365,13.4080037468,4.12243109448,41.7362269337,81.8436319844,76.8707479547,4.9528840297,0.02
 01/08  16:00:00,118.451210157,24.3274255293,8.14438816161,16.1165303848,4.12243109448,41.7362269337,99.8056300378,94.8327460081,4.9528840297,0.02
 01/08  17:00:00,101.474532794,19.4619404234,5.13731989869,14.3544686925,4.12243109448,24.8785346261,83.1245688522,78.1516848225,4.9528840297,0.02
 01/08  18:00:00,113.857178564,24.3274255293,5.41165347767,22.36362671,2.06121554724,15.9888894789,107.965169864,104.973439446,2.97173041782,0.02
 01/08  19:00:00,99.2785869415,19.4619404234,3.5386475698,19.3298684412,2.06121554724,15.9888894789,89.1026015335,86.1108711157,2.97173041782,0.02
 01/08  20:00:00,118.824398341,24.3274255293,3.27918274149,26.4863333865,2.06121554724,15.9888894789,111.887711291,108.895980873,2.97173041782,0.02
 01/08  21:00:00,102.780700313,19.4619404234,1.60749604299,22.3357544927,2.06121554724,15.9888894789,90.9107086154,87.9189781976,2.97173041782,0.02
 01/08  22:00:00,123.362291487,24.3274255293,1.32065052888,30.1007238625,2.06121554724,15.9888894789,113.875883304,110.884152886,2.97173041782,0.02
 01/08  23:00:00,106.271864243,19.4619404234,0.315059959619,24.8707696037,2.06121554724,15.9888894789,92.1083992084,89.1166687906,2.97173041782,0.02
 01/08  24:00:00,128.44732622,24.3274255293,0.0,33.2678651526,2.06121554724,15.9888894789,119.413137077,116.42140666,2.97173041782,0.02
 01/09  01:00:00,111.149525161,19.4619404234,0.0,26.3217746111,4.12243109448,15.9888894789,98.3233609564,95.3316305386,2.97173041782,0.02
 01/09  02:00:00,132.502279397,24.3274255293,0.0,34.436900534,4.12243109448,15.9888894789,124.643242916,121.651512498,2.97173041782,0.02
 01/09  03:00:00,112.898681045,19.4619404234,0.0,27.7911973255,4.12243109448,15.9888894789,101.268584979,98.276854561,2.97173041782,0.02
 01/09  04:00:00,134.347687472,24.3274255293,0.0,36.4726395758,4.12243109448,15.9888894789,128.020936074,125.029205656,2.97173041782,0.02
 01/09  05:00:00,151.805539053,28.3300261137,0.0,25.1784188624,12.3672932834,24.9413748627,159.343345642,145.788516847,4.9528840297,8.60194476486
 01/09  06:00:00,205.36291665,28.7614683744,0.915213837356,77.5567388578,12.3672932834,24.9413748627,201.33333014,196.36044611,4.9528840297,0.02
 01/09  07:00:00,252.951637963,29.1929106352,0.575066608068,67.7031712816,24.7345865669,70.7195625826,220.264018845,210.338250786,9.90576805939,0.02
 01/09  08:00:00,266.544136914,29.1947124381,0.785267778992,51.8306418142,37.1018798503,92.3937384068,204.275118678,194.349350618,9.90576805939,0.02
 01/09  09:00:00,258.368270773,29.2014395694,1.73636680906,45.8938601259,37.1018798503,104.434947198,193.409192251,183.483424192,9.90576805939,0.02
 01/09  10:00:00,262.843636981,29.2086027178,4.3560946451,40.7872902633,37.1018798503,116.476155989,188.664348552,170.123494743,9.90576805939,8.6350857491
 01/09  11:00:00,255.722118762,29.2139076566,7.06138873613,35.2874944692,37.1018798503,116.476155989,164.742215485,154.816447425,9.90576805939,0.02
 01/09  12:00:00,249.644317811,29.2207667011,9.53496756325,28.7526732166,37.1018798503,116.476155989,158.864007442,140.315021199,9.90576805939,8.64321818356
 01/09  13:00:00,235.038700009,29.2292474539,11.8320636592,24.1794507245,37.1018798503,104.434947198,137.657262907,127.731494847,9.90576805939,0.02
 01/09  14:00:00,240.236046389,29.2369288064,13.1051857972,20.2653468773,37.1018798503,116.476155989,137.751928494,119.203840345,9.90576805939,8.64232008942
 01/09  15:00:00,237.929106337,29.246675821,13.4792731446,18.0584995912,37.1018798503,116.476155989,134.044871385,115.498026586,9.90576805939,8.64107673916
 01/09  16:00:00,235.942763238,29.2590342705,13.4821845595,15.9099321147,37.1018798503,116.476155989,122.951053312,113.025285253,9.90576805939,0.02
 01/09  17:00:00,248.544913343,29.2728354879,12.9563088592,15.7313527503,37.1018798503,116.476155989,132.703328673,114.164143716,9.90576805939,8.63341689695
 01/09  18:00:00,251.585178692,29.2858722949,11.5065474262,15.7128351498,37.1018798503,116.476155989,128.537395242,118.611627183,9.90576805939,0.02
 01/09  19:00:00,151.063211164,26.6042570708,5.88287145981,0.0,24.7345865669,47.5788473902,88.5764886462,83.6036046165,4.9528840297,0.02
 01/09  20:00:00,152.897481852,27.898583853,5.42623719073,0.834245108323,24.7345865669,47.5788473902,91.4697121294,86.4968280997,4.9528840297,0.02
 01/09  21:00:00,132.727152395,27.0356993315,5.60630143711,1.00118800895,12.3672932834,38.6892022431,112.548631491,100.966297784,2.97173041782,8.61060328911
 01/09  22:00:00,116.409704752,23.4406169603,4.05588031211,7.17441992883,12.3672932834,27.0668015668,88.936991555,85.9452611371,2.97173041782,0.02
 01/09  23:00:00,90.6830427078,19.4619404234,2.79843405329,9.25835525768,4.12243109448,15.9888894789,79.1607246279,76.16899421,2.97173041782,0.02
 01/09  24:00:00,108.583839485,24.3274255293,2.83456368906,13.7526389677,4.12243109448,15.9888894789,101.130026674,98.1382962562,2.97173041782,0.02
 01/10  01:00:00,95.4632297176,19.4619404234,1.8350426305,13.0384224535,4.12243109448,15.9888894789,82.3452204266,79.3534900088,2.97173041782,0.02
 01/10  02:00:00,112.785395531,24.3274255293,1.96002420078,17.4207608265,4.12243109448,15.9888894789,103.861767003,100.870036585,2.97173041782,0.02
 01/10  03:00:00,97.7488607063,19.4619404234,1.49952938683,15.7362940773,4.12243109448,15.9888894789,84.2311964434,81.2394660256,2.97173041782,0.02
 01/10  04:00:00,114.305076606,24.3274255293,1.89813505868,20.4110370895,4.12243109448,15.9888894789,105.896224371,102.904493953,2.97173041782,0.02
 01/10  05:00:00,136.953454312,28.3300261137,0.818487009774,14.8517778024,12.3672932834,24.9413748627,119.300297731,114.327413702,4.9528840297,0.02
 01/10  06:00:00,186.386554817,28.7646158172,3.81128170776,59.6054997157,12.3672932834,24.9413748627,185.824530422,180.851646392,4.9528840297,0.02
 01/10  07:00:00,231.936197303,29.2059531494,4.03589933341,47.8386312157,24.7345865669,70.7195625826,194.711931389,184.786163329,9.90576805939,0.02
 01/10  08:00:00,249.670765105,29.2494577951,2.9281685962,36.139190535,37.1018798503,92.3937384068,181.918216246,171.992448186,9.90576805939,0.02
 01/10  09:00:00,243.941183759,29.2715513321,3.80073079364,32.071401993,37.1018798503,104.434947198,182.5657356,164.028976151,9.90576805939,8.63099138962
 01/10  10:00:00,248.737570656,29.287295557,6.10606961545,27.236526835,37.1018798503,116.476155989,160.446416637,150.520648578,9.90576805939,0.02
 01/10  11:00:00,241.7418551,29.2999292942,7.45600798689,21.6667551243,37.1018798503,116.476155989,157.281707571,138.734685784,9.90576805939,8.6412537277
 01/10  12:00:00,237.888234208,29.3308511549,10.0925613998,16.9844296155,37.1018798503,116.476155989,133.58189521,123.656127151,9.90576805939,0.02
 01/10  13:00:00,221.890691041,29.4092896192,12.2033823264,14.2035082969,37.1018798503,104.434947198,127.910145417,109.367078126,9.90576805939,8.63729923224
 01/10  14:00:00,228.456693243,29.438830202,12.5673022129,12.1662386208,37.1018798503,116.476155989,115.139751821,105.213983762,9.90576805939,0.02
 01/10  15:00:00,227.621595836,29.4409350871,13.101686434,10.4514128267,37.1018798503,116.476155989,121.097050771,102.550132258,9.90576805939,8.6411504531
 01/10  16:00:00,226.475786652,29.4280539329,12.9517598736,9.44741026647,37.1018798503,116.476155989,121.063060404,102.518159896,9.90576805939,8.63913244838
 01/10  17:00:00,237.55060926,29.4179903756,12.0458478516,9.46322594421,37.1018798503,116.476155989,118.047000495,108.121232435,9.90576805939,0.02
 01/10  18:00:00,243.270923871,29.423352215,10.5647260208,10.170030135,37.1018798503,116.476155989,123.783771487,113.858003428,9.90576805939,0.02
 01/10  19:00:00,150.126369371,27.6109556792,6.61274786999,0.0653404940074,24.7345865669,47.5788473902,92.8101265017,79.2466212216,4.9528840297,8.61062125042
 01/10  20:00:00,150.579746621,27.898583853,5.68475831719,0.375927918983,24.7345865669,47.5788473902,87.6678645791,82.6949805494,4.9528840297,0.02
 01/10  21:00:00,130.111484527,26.6042570708,4.66805684348,0.0,12.3672932834,38.6892022431,100.578096629,97.5863662109,2.97173041782,0.02
 01/10  22:00:00,109.524375264,22.7215465257,3.73944442147,2.64686093066,12.3672932834,27.0668015668,86.5131629554,83.5214325376,2.97173041782,0.02
 01/10  23:00:00,88.6349807503,19.8933826842,3.12677288534,7.84543666705,4.12243109448,15.9888894789,76.678813303,73.6870828852,2.97173041782,0.02
 01/10  24:00:00,100.890690351,23.8959832686,3.59076721839,8.55991461019,4.12243109448,15.9888894789,98.1496150924,95.1578846746,2.97173041782,0.02
 01/11  01:00:00,93.5195829922,19.8933826842,2.45485248222,12.5964716525,4.12243109448,15.9888894789,80.0196629089,77.027932491,2.97173041782,0.02
 01/11  02:00:00,104.341224137,23.8959832686,2.7220951504,11.9989465356,4.12243109448,15.9888894789,101.239766815,98.2480363969,2.97173041782,0.02
 01/11  03:00:00,98.8056103778,19.8933826842,1.4356533774,16.3492157944,4.12243109448,15.9888894789,82.2319260578,79.24019564,2.97173041782,0.02
 01/11  04:00:00,109.677266222,23.8959832686,1.47812995518,14.9655571332,4.12243109448,15.9888894789,103.66532484,100.673594422,2.97173041782,0.02
 01/11  05:00:00,138.42928655,28.7614683744,1.32912260923,15.9198612522,12.3672932834,24.9413748627,116.911186007,111.938301978,4.9528840297,0.02
 01/11  06:00:00,169.587295049,28.3424731941,3.60412188554,43.5742453012,12.3672932834,24.9413748627,182.564779251,177.591895221,4.9528840297,0.02
 01/11  07:00:00,229.328275841,29.2361816192,3.08535309037,44.94503913,24.7345865669,70.7195625826,194.781289288,184.855521229,9.90576805939,0.02
 01/11  08:00:00,246.703771178,29.2987397418,2.53179122619,33.1912603346,37.1018798503,92.3937384068,180.684027831,170.758259771,9.90576805939,0.02
 01/11  09:00:00,240.802290666,29.3216882477,3.41109813127,29.6407180752,37.1018798503,104.434947198,180.950590892,162.413735919,9.90576805939,8.63108691295
 01/11  10:00:00,246.144998357,29.3347794068,5.8265746769,25.1783651599,37.1018798503,116.476155989,158.690182278,148.764414219,9.90576805939,0.02
 01/11  11:00:00,238.872669499,29.3632816362,7.45364244015,19.9371699303,37.1018798503,116.476155989,154.002192254,135.45513896,9.90576805939,8.64128523448
 01/11  12:00:00,234.011413823,29.4525601498,9.5302049477,15.854926256,37.1018798503,116.476155989,139.477102411,120.928109691,9.90576805939,8.6432246601
 01/11  13:00:00,219.765219243,29.5584767814,11.8145045601,13.4403835527,37.1018798503,104.434947198,116.12020393,106.19443587,9.90576805939,0.02
 01/11  14:00:00,228.408896336,29.5956025287,13.6209941563,11.2280878761,37.1018798503,116.476155989,115.512768838,96.9654223831,9.90576805939,8.64157839549
 01/11  15:00:00,227.021131084,29.5717463397,14.8819308191,9.41579068227,37.1018798503,116.476155989,101.735695776,91.8099277164,9.90576805939,0.02
 01/11  16:00:00,225.260984514,29.5515937405,15.2512485405,8.27681377266,37.1018798503,116.476155989,109.9287109,91.383816808,9.90576805939,8.63912603248
 01/11  17:00:00,233.823396654,29.5292044146,13.1687887813,8.21186973492,37.1018798503,116.476155989,109.042234204,99.1164661446,9.90576805939,0.02
 01/11  18:00:00,242.376359352,29.5242259337,9.44220112009,9.02237623403,37.1018798503,116.476155989,132.321148201,113.793012315,9.90576805939,8.62236782676
 01/11  19:00:00,152.259436207,27.6109556792,4.15353352521,0.056209862095,24.7345865669,47.5788473902,84.150671155,79.1777871253,4.9528840297,0.02
 01/11  20:00:00,153.621442539,28.1862120268,3.38848953089,0.383089550317,24.7345865669,47.5788473902,87.3459451789,82.3730611492,4.9528840297,0.02
 01/11  21:00:00,133.405185656,27.4671415923,2.20662249455,1.02576703089,12.3672932834,38.6892022431,100.50810217,97.5163717522,2.97173041782,0.02
 01/11  22:00:00,115.111215007,23.4406169603,1.60265811865,5.39535025302,12.3672932834,27.0668015668,87.5600169966,84.5682865788,2.97173041782,0.02
 01/11  23:00:00,90.2877668467,19.4619404234,0.931873328502,7.71873978502,4.12243109448,15.9888894789,77.4968571657,74.5051267479,2.97173041782,0.02
 01/11  24:00:00,109.018393235,24.3274255293,0.507533881231,12.465849576,4.12243109448,15.9888894789,99.2610594975,96.2693290797,2.97173041782,0.02
 01/12  01:00:00,96.0923478213,19.4619404234,0.109494440225,12.2766814611,4.12243109448,15.9888894789,81.8209040142,78.8291735964,2.97173041782,0.02
 01/12  02:00:00,114.105294571,24.3274255293,0.137985944616,16.8730596717,4.12243109448,15.9888894789,105.448877599,102.457147181,2.97173041782,0.02
 01/12  03:00:00,99.6118076707,19.4619404234,0.0366608228814,15.5150217853,4.12243109448,15.9888894789,96.6119540076,85.0382739675,2.97173041782,8.6019496223
 01/12  04:00:00,116.342066125,24.3274255293,0.0650291188906,19.9610550258,4.12243109448,15.9888894789,110.430084368,107.43835395,2.97173041782,0.02
 01/12  05:00:00,138.259388924,28.3300261137,0.0,14.7094278354,12.3672932834,24.9413748627,125.677324199,120.704440169,4.9528840297,0.02
 01/12  06:00:00,182.484214965,28.7679692346,2.18945575648,56.0362202912,12.3672932834,24.9413748627,183.92982538,178.956941351,4.9528840297,0.02
 01/12  07:00:00,228.732653408,29.2371307519,2.79190691153,45.0665663486,24.7345865669,70.7195625826,195.996881165,186.071113105,9.90576805939,0.02
 01/12  08:00:00,245.897881646,29.3064237779,3.08434221745,33.5111728601,37.1018798503,92.3937384068,179.080852882,169.155084823,9.90576805939,0.02
 01/12  09:00:00,239.647492147,29.3289048262,3.64198572709,28.8693042524,37.1018798503,104.434947198,170.239181067,160.313413007,9.90576805939,0.02
 01/12  10:00:00,244.275385626,29.3425259843,4.86648322032,23.0741886698,37.1018798503,116.476155989,167.831284365,149.290252067,9.90576805939,8.63526423872
 01/12  11:00:00,237.96295757,29.3812009596,6.29658605641,19.2299680107,37.1018798503,116.476155989,148.515149327,138.589381267,9.90576805939,0.02
 01/12  12:00:00,236.018635392,29.3916624957,7.44787306776,17.4975256532,37.1018798503,116.476155989,150.777153,132.22809782,9.90576805939,8.64328712082
 01/12  13:00:00,223.68543512,29.3911145214,7.85003360907,16.7326352762,37.1018798503,104.434947198,148.900956429,130.357845548,9.90576805939,8.63734282135
 01/12  14:00:00,233.044785725,29.3921660535,7.84706947043,16.4619663528,37.1018798503,116.476155989,140.283616495,130.357848435,9.90576805939,0.02
 01/12  15:00:00,232.876274444,29.4000313992,7.8458484949,16.0081820572,37.1018798503,116.476155989,148.087525822,129.540456753,9.90576805939,8.6413010087
 01/12  16:00:00,231.899093423,29.4243994483,7.8504018419,14.998188831,37.1018798503,116.476155989,137.441685564,127.515917505,9.90576805939,0.02
 01/12  17:00:00,242.07425007,29.4351269874,8.40405497265,15.0874516126,37.1018798503,116.476155989,143.777694721,125.238265431,9.90576805939,8.63366123069
 01/12  18:00:00,247.331857329,29.4566777926,9.3623475792,14.9130670551,37.1018798503,116.476155989,131.027909039,121.10214098,9.90576805939,0.02
 01/12  19:00:00,149.551153743,27.6109556792,6.71868080392,0.216338144451,24.7345865669,47.5788473902,86.5359876289,81.5631035992,4.9528840297,0.02
 01/12  20:00:00,152.274885197,28.1862120268,6.3331302553,0.94748647203,24.7345865669,47.5788473902,89.4245794019,84.4516953722,4.9528840297,0.02
 01/12  21:00:00,133.0362368,27.4671415923,6.18943653102,1.79511306001,12.3672932834,38.6892022431,110.286670341,98.7043375601,2.97173041782,8.61060236339
 01/12  22:00:00,115.85498232,23.4406169603,4.42684555524,7.09245908006,12.3672932834,27.0668015668,87.330572475,84.3388420572,2.97173041782,0.02
 01/12  23:00:00,90.1774366655,19.4619404234,3.52296711306,8.89055764413,4.12243109448,15.9888894789,77.6651078567,74.6733774389,2.97173041782,0.02
 01/12  24:00:00,107.744462947,24.3274255293,4.48151778536,12.9430467189,4.12243109448,15.9888894789,99.1530882722,96.1613578544,2.97173041782,0.02
 01/13  01:00:00,94.532753094,19.4619404234,3.14257557291,12.1585976616,4.12243109448,15.9888894789,80.8000433349,77.8083129171,2.97173041782,0.02
 01/13  02:00:00,110.744590041,24.3274255293,3.5960191944,16.3080805956,4.12243109448,15.9888894789,102.115446413,99.1237159952,2.97173041782,0.02
 01/13  03:00:00,97.2473598989,19.4619404234,2.32065125051,14.7559977426,4.12243109448,15.9888894789,82.9663180682,79.9745876504,2.97173041782,0.02
 01/13  04:00:00,115.769191051,24.3274255293,2.59623878964,18.9822288259,4.12243109448,15.9888894789,104.302530032,101.310799615,2.97173041782,0.02
 01/13  05:00:00,137.201896315,28.3300261137,2.34703056639,13.6521398555,12.3672932834,24.9413748627,117.384908467,112.412024437,4.9528840297,0.02
 01/13  06:00:00,179.534721824,28.7680534789,5.64999341137,53.970978008,12.3672932834,24.9413748627,182.337161635,177.364277605,4.9528840297,0.02
 01/13  07:00:00,225.165206422,29.2375311561,5.92980589116,42.934949071,24.7345865669,70.7195625826,184.974897003,175.049128943,9.90576805939,0.02
 01/13  08:00:00,243.238364215,29.3093270755,5.94014940274,31.5989872958,37.1018798503,92.3937384068,167.874843739,157.94907568,9.90576805939,0.02
 01/13  09:00:00,238.496366441,29.3315090337,6.50314420461,28.2822342471,37.1018798503,104.434947198,168.673227403,150.137309839,9.90576805939,8.63014950497
 01/13  10:00:00,247.821984404,29.3441806356,6.90591949147,26.1036622673,37.1018798503,116.476155989,155.021573226,145.095805167,9.90576805939,0.02
 01/13  11:00:00,245.607010649,29.3535304855,6.90774473972,24.2118688814,37.1018798503,116.476155989,160.874992433,142.327877667,9.90576805939,8.64134670667
 01/13  12:00:00,244.124291144,29.3629221272,6.90874903498,22.5182527312,37.1018798503,116.476155989,149.825845061,139.900077001,9.90576805939,0.02
 01/13  13:00:00,233.099235615,29.3710604116,6.90991619724,21.2479345629,37.1018798503,104.434947198,156.474223651,137.931016586,9.90576805939,8.63743900489
 01/13  14:00:00,242.635731751,29.3791353735,7.07365900539,20.0079579582,37.1018798503,116.476155989,154.24359947,135.694478831,9.90576805939,8.64335257919
 01/13  15:00:00,241.045446197,29.3902977452,7.03084097618,18.9651960609,37.1018798503,116.476155989,144.132158766,134.206390707,9.90576805939,0.02
 01/13  16:00:00,239.689096811,29.4052571836,6.90910293768,18.0094948296,37.1018798503,116.476155989,151.582357149,133.037289967,9.90576805939,8.63929912204
 01/13  17:00:00,248.949884379,29.4200146821,6.90876843311,17.7089452406,37.1018798503,116.476155989,142.057508733,132.131740673,9.90576805939,0.02
 01/13  18:00:00,254.761351283,29.4390465437,6.90893837332,17.4334240843,37.1018798503,116.476155989,141.099199325,131.173431265,9.90576805939,0.02
 01/13  19:00:00,154.898172244,27.6109556792,3.75081415504,0.652583089277,24.7345865669,47.5788473902,97.8365341459,84.272988091,4.9528840297,8.61066202515
 01/13  20:00:00,156.204902245,28.1862120268,2.83471786903,1.95321483967,24.7345865669,47.5788473902,91.2249140366,86.2520300069,4.9528840297,0.02
 01/13  21:00:00,139.908031419,28.3300261137,2.36353309034,6.03831408756,12.3672932834,38.6892022431,103.52644692,100.534716502,2.97173041782,0.02
 01/13  22:00:00,120.498629067,23.4406169603,2.21271738168,10.2600160924,12.3672932834,27.0668015668,89.5330499633,86.5413195455,2.97173041782,0.02
 01/13  23:00:00,93.4644001658,19.4619404234,1.68445941631,11.0957183708,4.12243109448,15.9888894789,78.9359430455,75.9442126277,2.97173041782,0.02
 01/13  24:00:00,111.158136172,24.3274255293,2.29243242685,16.0722321112,4.12243109448,15.9888894789,101.089537367,98.0978069493,2.97173041782,0.02
 01/14  01:00:00,96.1590692164,19.4619404234,1.83957604261,13.7676721789,4.12243109448,15.9888894789,82.335631089,79.3439006712,2.97173041782,0.02
 01/14  02:00:00,113.320087222,24.3274255293,2.53367747481,18.8398574211,4.12243109448,15.9888894789,103.580094959,100.588364541,2.97173041782,0.02
 01/14  03:00:00,97.7203913055,19.4619404234,1.90400398831,15.5939301441,4.12243109448,15.9888894789,83.9741248988,80.982394481,2.97173041782,0.02
 01/14  04:00:00,115.660185871,24.3274255293,2.37023938316,21.1400799517,4.12243109448,15.9888894789,105.375974981,102.384244563,2.97173041782,0.02
 01/14  05:00:00,121.750301123,28.3300261137,2.29151082754,17.2802408082,4.12243109448,16.0517297156,124.009503996,121.017773578,2.97173041782,0.02
 01/14  06:00:00,127.556444825,28.7614683744,1.72986941768,23.1232363185,4.12243109448,16.0517297156,124.960898389,121.969167972,2.97173041782,0.02
 01/14  07:00:00,156.957750513,29.1929106352,1.33336646514,27.0044370649,4.12243109448,39.6058045677,151.993474477,149.001744059,2.97173041782,0.02
 01/14  08:00:00,236.213388336,29.1929106352,4.11771899892,70.4165359996,12.3672932834,65.3531420225,209.970231992,204.997347962,4.9528840297,0.02
 01/14  09:00:00,214.062242929,29.1929106352,3.45468568083,58.9656815123,12.3672932834,68.2430321324,218.091786126,204.52730532,4.9528840297,8.61159677582
 01/14  10:00:00,231.607578515,29.193014815,4.18697853624,48.4120222076,16.4897243779,93.1370602926,196.311795238,188.36718079,7.92461444751,0.02
 01/14  11:00:00,226.964845339,29.1940637157,5.54822995297,43.469625794,16.4897243779,93.1370602926,185.165860663,177.221246216,7.92461444751,0.02
 01/14  12:00:00,224.664487396,29.1948005324,6.38170026816,41.1659213965,16.4897243779,93.1370602926,179.781343903,171.836729455,7.92461444751,0.02
 01/14  13:00:00,214.242864374,29.1960443799,6.8213883062,39.084784342,16.4897243779,83.9857416113,185.131615557,168.593421223,7.92461444751,8.61357988655
 01/14  14:00:00,211.725090843,29.1983720451,6.90693498356,37.2028389558,16.4897243779,83.9857416113,174.754662886,166.810048439,7.92461444751,0.02
 01/14  15:00:00,209.485591686,29.2002249811,7.06659751402,36.2009428584,16.4897243779,83.9857416113,173.385465866,165.440851418,7.92461444751,0.02
 01/14  16:00:00,158.765037794,29.1929106352,3.87952975169,6.48946257354,12.3672932834,70.6512738906,123.801097746,118.828213716,4.9528840297,0.02
 01/14  17:00:00,172.412907128,29.1929106352,2.93115151974,10.7526210081,12.3672932834,70.6512738906,126.876514669,121.903630639,4.9528840297,0.02
 01/14  18:00:00,167.149989119,29.1929106352,1.97300687348,12.9119809755,12.3672932834,58.1284167478,133.339740219,128.366856189,4.9528840297,0.02
 01/14  19:00:00,133.280091763,28.502603018,0.389815009113,11.0825219594,12.3672932834,24.9413748627,111.085909846,106.113025816,4.9528840297,0.02
 01/14  20:00:00,133.889641658,28.3300261137,0.0669276573822,11.0963270259,12.3672932834,24.9413748627,120.605861515,107.051030205,4.9528840297,8.6019472799
 01/14  21:00:00,124.518233184,28.7614683744,0.952260391889,18.5823227505,4.12243109448,16.0517297156,119.350009952,116.358279534,2.97173041782,0.02
 01/14  22:00:00,107.70211902,23.0091746995,1.34747232268,16.3733059324,4.12243109448,15.9888894789,99.9661346216,96.9744042037,2.97173041782,0.02
 01/14  23:00:00,105.408461246,19.8933826842,1.09390973665,22.7173996296,4.12243109448,15.9888894789,84.9843151765,81.9925847587,2.97173041782,0.02
 01/14  24:00:00,112.208014686,23.8959832686,1.49130872318,18.8128865127,4.12243109448,15.9888894789,106.933359219,103.941628802,2.97173041782,0.02
 01/15  01:00:00,106.623024633,19.8933826842,1.08943275739,26.2227965146,2.06121554724,15.9888894789,87.0481405476,84.0564101298,2.97173041782,0.02
 01/15  02:00:00,113.803625363,23.8959832686,1.67794312468,21.5077975383,2.06121554724,15.9888894789,109.575680128,106.58394971,2.97173041782,0.02
 01/15  03:00:00,109.330037567,19.8933826842,1.47889252513,28.3431680085,2.06121554724,15.9888894789,88.2847342147,85.2930037968,2.97173041782,0.02
 01/15  04:00:00,115.724842143,23.8959832686,2.13679583434,22.8056673323,2.06121554724,15.9888894789,110.664001539,107.672271121,2.97173041782,0.02
 01/15  05:00:00,110.080623552,19.8933826842,2.01588716754,29.5342792175,2.06121554724,15.9888894789,89.1746900965,86.1829596787,2.97173041782,0.02
 01/15  06:00:00,115.260999733,23.8959832686,2.96403791515,23.5114302189,2.06121554724,15.9888894789,111.623046122,108.631315704,2.97173041782,0.02
 01/15  07:00:00,111.06787353,19.8933826842,1.94780322607,30.5338554099,2.06121554724,15.9888894789,90.003804421,87.0120740032,2.97173041782,0.02
 01/15  08:00:00,113.81229144,23.8959832686,2.13314595613,24.672723924,2.06121554724,15.9888894789,112.755386645,109.763656227,2.97173041782,0.02
