Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  09:00:00,122.866481087,19.8933826842,1.61401052173,28.5022730155,4.12243109448,41.7362269337,88.5867658861,83.6138818564,4.9528840297,0.02
 01/15  10:00:00,127.927473395,23.8959832686,2.14522158331,21.2418521792,4.12243109448,41.7362269337,107.353140234,102.380256204,4.9528840297,0.02
 01/15  11:00:00,122.471955366,19.8933826842,2.02875865777,27.0410741787,4.12243109448,41.7362269337,86.8315524853,81.8586684556,4.9528840297,0.02
 01/15  12:00:00,129.168147416,23.8959832686,2.99738361919,21.4627608684,4.12243109448,41.7362269337,107.489515245,102.516631215,4.9528840297,0.02
 01/15  13:00:00,122.286136367,19.8933826842,2.30902267542,27.1420274454,4.12243109448,41.7362269337,87.1715730953,82.1986890656,4.9528840297,0.02
 01/15  14:00:00,128.061139612,23.8959832686,3.4317223917,21.3013299521,4.12243109448,41.7362269337,107.648035235,102.675151205,4.9528840297,0.02
 01/15  15:00:00,121.971012407,19.8933826842,2.59645430461,27.0384863493,4.12243109448,41.7362269337,87.2785074898,82.3056234601,4.9528840297,0.02
 01/15  16:00:00,127.411544934,23.8959832686,2.96949753454,21.0916881197,4.12243109448,41.7362269337,107.444054591,102.471170561,4.9528840297,0.02
 01/15  17:00:00,114.313912826,19.8933826842,2.29457578522,27.1578987185,4.12243109448,24.8785346261,87.3016174275,82.3287333978,4.9528840297,0.02
 01/15  18:00:00,116.786125843,23.8959832686,2.91316181573,24.2615638134,2.06121554724,15.9888894789,111.470709348,108.47897893,2.97173041782,0.02
 01/15  19:00:00,112.402105988,19.8933826842,2.06718209552,31.6652177863,2.06121554724,15.9888894789,91.2832209378,88.2914905199,2.97173041782,0.02
 01/15  20:00:00,117.645269029,23.8959832686,1.95096961471,25.6383089233,2.06121554724,15.9888894789,114.247414336,111.255683919,2.97173041782,0.02
 01/15  21:00:00,114.005471349,19.8933826842,1.07504557471,33.3525353327,2.06121554724,15.9888894789,92.3449123794,89.3531819616,2.97173041782,0.02
 01/15  22:00:00,120.368769397,23.8959832686,0.273273673818,27.2026285643,2.06121554724,15.9888894789,117.126112759,114.134382341,2.97173041782,0.02
 01/15  23:00:00,117.349123441,19.8933826842,0.0,35.6898049001,2.06121554724,15.9888894789,106.44095734,94.8672760803,2.97173041782,8.60195084233
 01/15  24:00:00,120.938786582,23.8959832686,0.529790858787,28.3732387801,2.06121554724,15.9888894789,116.992396186,114.000665768,2.97173041782,0.02
 01/16  01:00:00,118.221441655,19.8933826842,1.04951547426,36.5498681475,2.06121554724,15.9888894789,93.7524135349,90.7606831171,2.97173041782,0.02
 01/16  02:00:00,122.164974985,23.8959832686,1.68162929339,29.2614482772,2.06121554724,15.9888894789,116.846154598,113.85442418,2.97173041782,0.02
 01/16  03:00:00,118.889691866,19.8933826842,1.51694459272,37.6763751472,2.06121554724,15.9888894789,94.1236818255,91.1319514077,2.97173041782,0.02
 01/16  04:00:00,123.769985212,23.8959832686,1.55686320551,30.0931573993,2.06121554724,15.9888894789,117.228529537,114.236799119,2.97173041782,0.02
 01/16  05:00:00,120.74194219,19.8933826842,0.937267394477,38.6542564784,2.06121554724,15.9888894789,94.4418403977,91.4501099799,2.97173041782,0.02
 01/16  06:00:00,123.882413744,23.8959832686,1.20624411983,30.6762369874,2.06121554724,15.9888894789,117.67602208,114.684291662,2.97173041782,0.02
 01/16  07:00:00,120.509979125,19.8933826842,0.937226620574,39.2198641024,2.06121554724,15.9888894789,94.7882741773,91.7965437595,2.97173041782,0.02
 01/16  08:00:00,121.349702154,23.8959832686,0.885353742299,31.217757477,2.06121554724,15.9888894789,118.053362252,115.061631834,2.97173041782,0.02
 01/16  09:00:00,131.496216539,19.8933826842,0.601722982374,36.5492494107,4.12243109448,41.7362269337,92.7378131558,87.7649291261,4.9528840297,0.02
 01/16  10:00:00,134.379292612,23.8959832686,1.25749483417,27.9251426922,4.12243109448,41.7362269337,112.689277845,107.716393815,4.9528840297,0.02
 01/16  11:00:00,128.334224546,19.8933826842,1.41801377277,33.3987075341,4.12243109448,41.7362269337,90.2543696864,85.2814856567,4.9528840297,0.02
 01/16  12:00:00,130.949864666,23.8959832686,2.47100878412,24.6569910054,4.12243109448,41.7362269337,109.591743952,104.618859922,4.9528840297,0.02
 01/16  13:00:00,124.93368027,19.8933826842,2.20280133574,31.1529771184,4.12243109448,41.7362269337,89.150265878,84.1773818483,4.9528840297,0.02
 01/16  14:00:00,129.559325173,23.8959832686,3.34835799228,24.372831348,4.12243109448,41.7362269337,110.323311079,105.35042705,4.9528840297,0.02
 01/16  15:00:00,124.543411628,19.8933826842,2.89696438212,30.4532467333,4.12243109448,41.7362269337,89.4673251631,84.4944411334,4.9528840297,0.02
 01/16  16:00:00,129.795728653,23.8959832686,3.69184827272,24.2005393311,4.12243109448,41.7362269337,110.447182595,105.474298565,4.9528840297,0.02
 01/16  17:00:00,117.208232651,19.8933826842,2.54821538753,30.9772628564,4.12243109448,24.8785346261,89.7611303508,84.7882463211,4.9528840297,0.02
 01/16  18:00:00,119.503674865,23.8959832686,1.94267945822,27.7576479462,2.06121554724,15.9888894789,114.410943571,111.419213153,2.97173041782,0.02
 01/16  19:00:00,120.220969298,19.8933826842,0.0899644894712,37.2945594784,2.06121554724,15.9888894789,98.0552922923,95.0635618745,2.97173041782,0.02
 01/16  20:00:00,128.567263094,23.8959832686,0.0,30.8056542742,2.06121554724,15.9888894789,138.021686874,135.029956456,2.97173041782,0.02
 01/16  21:00:00,124.722212523,19.8933826842,0.0,40.1845992161,2.06121554724,15.9888894789,112.639791197,109.648060779,2.97173041782,0.02
 01/16  22:00:00,128.936649214,23.8959832686,0.0,32.3003087291,2.06121554724,15.9888894789,141.450070075,138.458339657,2.97173041782,0.02
 01/16  23:00:00,128.143457415,19.8933826842,0.0,42.4252081713,2.06121554724,15.9888894789,120.243265333,117.251534915,2.97173041782,0.02
 01/16  24:00:00,132.917551954,23.8959832686,0.0,34.0944174899,2.06121554724,15.9888894789,154.365578278,151.37384786,2.97173041782,0.02
 01/17  01:00:00,132.512882296,19.8933826842,0.0,43.5266824754,4.12243109448,15.9888894789,127.249329442,124.257599024,2.97173041782,0.02
 01/17  02:00:00,136.502227692,23.8959832686,0.0,34.6314051968,4.12243109448,15.9888894789,168.15726026,156.583574111,2.97173041782,8.6019557305
 01/17  03:00:00,133.720031784,19.8933826842,0.0,44.7696329368,4.12243109448,15.9888894789,125.747041792,122.755311374,2.97173041782,0.02
 01/17  04:00:00,137.208658153,23.8959832686,0.0,35.657483786,4.12243109448,15.9888894789,157.571004928,154.579274511,2.97173041782,0.02
 01/17  05:00:00,170.300353659,28.7614683744,0.0,39.8799254857,12.3672932834,24.9413748627,174.989689361,170.016805332,4.9528840297,0.02
 01/17  06:00:00,200.423158448,28.3300261137,0.0,72.3472471124,12.3672932834,24.9413748627,214.746099675,209.773215646,4.9528840297,0.02
 01/17  07:00:00,264.571271194,29.1929106352,0.778596546927,79.6830326393,24.7345865669,70.7195625826,225.07508034,215.14931228,9.90576805939,0.02
 01/17  08:00:00,273.64898031,29.1929106352,2.29072437939,60.3128735174,37.1018798503,92.3937384068,203.30547513,193.379707071,9.90576805939,0.02
 01/17  09:00:00,263.567797836,29.1934381166,4.20268998248,52.235799488,37.1018798503,104.434947198,188.338007761,178.412239702,9.90576805939,0.02
 01/17  10:00:00,266.618343806,29.1951377202,6.10184633746,45.4937742013,37.1018798503,116.476155989,184.508396099,165.967119871,9.90576805939,8.6355081686
 01/17  11:00:00,256.015322776,29.1969207135,6.89984873547,36.9147583945,37.1018798503,116.476155989,165.179589243,155.253821184,9.90576805939,0.02
 01/17  12:00:00,250.412433092,29.2021116179,7.90647128894,31.849555884,37.1018798503,116.476155989,166.278791089,147.729261001,9.90576805939,8.6437620287
 01/17  13:00:00,237.165293515,29.2074194754,9.29654338717,29.1313877027,37.1018798503,104.434947198,159.51784602,140.974525506,9.90576805939,8.63755245431
 01/17  14:00:00,241.433262766,29.2122960171,10.8742808237,25.3432115248,37.1018798503,116.476155989,142.89331569,132.96754763,9.90576805939,0.02
 01/17  15:00:00,235.516491336,29.2164112028,12.7124255623,22.6273435455,37.1018798503,116.476155989,142.670693147,124.123375594,9.90576805939,8.64154949285
 01/17  16:00:00,232.358924999,29.219970661,13.464123166,20.9025324682,37.1018798503,116.476155989,129.142405282,119.216637223,9.90576805939,0.02
 01/17  17:00:00,243.451358817,29.2251841907,12.4141381678,20.0375487605,37.1018798503,116.476155989,139.602319697,121.062763284,9.90576805939,8.63378835352
 01/17  18:00:00,248.855136673,29.2342171192,12.1953420214,19.164496561,37.1018798503,116.476155989,131.536183488,121.610415429,9.90576805939,0.02
 01/17  19:00:00,147.526394612,26.6042570708,8.33638544725,0.0,24.7345865669,47.5788473902,90.3008175044,85.3279334747,4.9528840297,0.02
 01/17  20:00:00,149.950613009,26.6042570708,5.49837772861,0.0,24.7345865669,47.5788473902,101.987474665,88.4239124957,4.9528840297,8.61067813986
 01/17  21:00:00,135.028430058,27.4671415923,4.24527897308,2.65434883464,12.3672932834,38.6892022431,105.841595433,102.849865016,2.97173041782,0.02
 01/17  22:00:00,115.788379164,23.0091746995,3.19019253637,6.89979435217,12.3672932834,27.0668015668,89.6952431383,86.7035127205,2.97173041782,0.02
 01/17  23:00:00,93.9799872246,19.8933826842,2.78635064235,12.4758912992,4.12243109448,15.9888894789,79.548753687,76.5570232692,2.97173041782,0.02
 01/17  24:00:00,103.807202191,23.8959832686,3.96733919201,11.4265902081,4.12243109448,15.9888894789,101.291971596,98.300241178,2.97173041782,0.02
 01/18  01:00:00,97.2816301296,19.8933826842,4.07222513975,15.810071853,4.12243109448,15.9888894789,82.0245166565,79.0327862387,2.97173041782,0.02
 01/18  02:00:00,105.876812264,23.8959832686,6.3453397384,13.209794176,4.12243109448,15.9888894789,103.044065995,100.052335577,2.97173041782,0.02
 01/18  03:00:00,99.4071621507,19.8933826842,4.94626699735,17.8835961658,4.12243109448,15.9888894789,83.2802265929,80.2884961751,2.97173041782,0.02
 01/18  04:00:00,108.461829953,23.8959832686,5.80050080295,14.9512014295,4.12243109448,15.9888894789,104.519790206,101.528059788,2.97173041782,0.02
 01/18  05:00:00,137.720701409,28.7614683744,6.13217272406,16.0949925904,12.3672932834,24.9413748627,118.09732177,113.124437741,4.9528840297,0.02
 01/18  06:00:00,171.438129906,28.3310831143,8.96021688379,46.4326265011,12.3672932834,24.9413748627,184.625305333,179.652421304,4.9528840297,0.02
 01/18  07:00:00,229.012409172,29.2023945938,8.25289525861,46.4161387377,24.7345865669,70.7195625826,180.154389219,170.22862116,9.90576805939,0.02
 01/18  08:00:00,244.27313991,29.2266635668,7.29615347821,33.8929239246,37.1018798503,92.3937384068,166.20453062,156.27876256,9.90576805939,0.02
 01/18  09:00:00,238.710312273,29.24137156,6.8994149266,29.5372663,37.1018798503,104.434947198,170.27735141,151.740729203,9.90576805939,8.63085414747
 01/18  10:00:00,246.338178462,29.2551619766,6.84305097904,24.3750010086,37.1018798503,116.476155989,156.080478859,146.1547108,9.90576805939,0.02
 01/18  11:00:00,246.208602264,29.269495602,6.75625432466,23.3887474969,37.1018798503,116.476155989,162.829156541,144.281700068,9.90576805939,8.64168841363
 01/18  12:00:00,246.332271958,29.2839730379,6.83643864821,21.8690480539,37.1018798503,116.476155989,151.936645944,142.010877885,9.90576805939,0.02
 01/18  13:00:00,234.213718417,29.2966123086,6.91817822006,20.3429970751,37.1018798503,104.434947198,157.973482672,139.4296012,9.90576805939,8.63811341265
 01/18  14:00:00,242.204316993,29.3090828765,6.79872541734,18.2307599983,37.1018798503,116.476155989,155.332644194,136.783188038,9.90576805939,8.64368809614
 01/18  15:00:00,238.872142632,29.3197311564,6.27683494687,15.0496879171,37.1018798503,116.476155989,143.931326159,134.005558099,9.90576805939,0.02
 01/18  16:00:00,237.017626284,29.3299234905,5.95714521207,13.4583249103,37.1018798503,116.476155989,151.408729221,132.863437794,9.90576805939,8.63952336755
 01/18  17:00:00,245.179625766,29.3479847534,5.84460435657,14.5415409993,37.1018798503,116.476155989,144.337376087,134.411608028,9.90576805939,0.02
 01/18  18:00:00,253.775378414,29.3662166195,5.87667500128,14.9725881937,37.1018798503,116.476155989,153.301728931,134.773463919,9.90576805939,8.62249695313
 01/18  19:00:00,155.458504145,27.2514204619,2.24516261722,0.158427345546,24.7345865669,47.5788473902,88.1977070102,83.2248229805,4.9528840297,0.02
 01/18  20:00:00,157.533894916,28.3300261137,1.48135803279,1.48379399836,24.7345865669,47.5788473902,90.0479486263,85.0750645966,4.9528840297,0.02
 01/18  21:00:00,139.425197199,27.898583853,1.96862814285,3.42046179987,12.3672932834,38.6892022431,102.491350197,99.4996197788,2.97173041782,0.02
 01/18  22:00:00,120.511879385,23.4406169603,2.34684257601,8.09299103034,12.3672932834,27.0668015668,88.6182263891,85.6264959713,2.97173041782,0.02
 01/18  23:00:00,93.6380119412,19.4619404234,1.87849106759,9.68918259905,4.12243109448,15.9888894789,78.3223599178,75.3306295,2.97173041782,0.02
 01/18  24:00:00,111.046674402,24.3274255293,2.52998172448,14.5658802071,4.12243109448,15.9888894789,100.510043352,97.5183129345,2.97173041782,0.02
 01/19  01:00:00,95.6384038459,19.4619404234,1.92329854277,12.9346420835,4.12243109448,15.9888894789,82.1638591243,79.1721287065,2.97173041782,0.02
 01/19  02:00:00,112.585937659,24.3274255293,2.47526438225,18.149602255,4.12243109448,15.9888894789,103.56236203,100.570631612,2.97173041782,0.02
 01/19  03:00:00,97.6068851975,19.4619404234,2.20825955595,15.0934327234,4.12243109448,15.9888894789,83.924833237,80.9331028192,2.97173041782,0.02
 01/19  04:00:00,117.304508089,24.3274255293,3.21235748163,20.5116566195,4.12243109448,15.9888894789,105.241220981,102.249490564,2.97173041782,0.02
 01/19  05:00:00,136.739673593,28.3300261137,3.85148541094,13.8912819232,12.3672932834,24.9413748627,117.725962369,112.753078339,4.9528840297,0.02
 01/19  06:00:00,180.409508633,28.7705353569,7.52741596221,55.6523609959,12.3672932834,24.9413748627,182.611076645,177.638192615,4.9528840297,0.02
 01/19  07:00:00,226.903715494,29.2189364035,7.28342690699,45.3440296109,24.7345865669,70.7195625826,189.951442442,171.443720305,9.90576805939,8.60195407806
 01/19  08:00:00,243.207956782,29.2725425667,6.88631091149,33.1172353533,37.1018798503,92.3937384068,165.589410605,155.663642545,9.90576805939,0.02
 01/19  09:00:00,236.85707895,29.2964333709,6.89127508817,28.645230394,37.1018798503,104.434947198,159.003491181,149.077723122,9.90576805939,0.02
 01/19  10:00:00,244.409877377,29.3115091648,6.89575664638,24.6353215898,37.1018798503,116.476155989,162.954594695,144.413286002,9.90576805939,8.63554063332
 01/19  11:00:00,243.780179588,29.3229581721,7.46067373891,22.7973478252,37.1018798503,116.476155989,149.985256721,140.059488662,9.90576805939,0.02
 01/19  12:00:00,242.443303137,29.3343378686,7.86203939132,19.8250837289,37.1018798503,116.476155989,153.019898926,134.470432984,9.90576805939,8.64369788263
 01/19  13:00:00,230.974541045,29.3446175165,7.8612148141,19.0712477271,37.1018798503,104.434947198,143.250143296,133.324375237,9.90576805939,0.02
 01/19  14:00:00,239.401242943,29.3545692427,7.85632478047,18.0606868824,37.1018798503,116.476155989,150.80696454,132.257271016,9.90576805939,8.64392546407
 01/19  15:00:00,238.740232594,29.3626407186,7.52136623315,17.4433853928,37.1018798503,116.476155989,150.610160564,132.062664229,9.90576805939,8.64172827584
 01/19  16:00:00,239.373370956,29.3698336473,6.50645126157,17.3191843053,37.1018798503,116.476155989,144.385319246,134.459551187,9.90576805939,0.02
 01/19  17:00:00,247.626912353,29.3807835457,4.44596661321,17.792507065,37.1018798503,116.476155989,159.415834983,140.877930337,9.90576805939,8.63213658617
 01/19  18:00:00,257.319383457,29.3933774574,2.09826416102,18.3981395589,37.1018798503,116.476155989,158.991525481,149.065757421,9.90576805939,0.02
 01/19  19:00:00,161.452348516,27.7547697661,0.0292121329976,1.31056020522,24.7345865669,47.5788473902,109.471139435,104.498255405,4.9528840297,0.02
 01/19  20:00:00,165.510706056,28.0423979399,0.0,2.9180172991,24.7345865669,47.5788473902,125.395094581,120.422210551,4.9528840297,0.02
 01/19  21:00:00,154.229853179,28.7614683744,0.0,10.8134942623,12.3672932834,38.6892022431,153.19573809,141.613340764,2.97173041782,8.61066690824
 01/19  22:00:00,127.767514732,23.0091746995,0.0,11.6389520001,12.3672932834,27.0668015668,120.314244036,117.322513619,2.97173041782,0.02
 01/19  23:00:00,106.778370121,19.8933826842,0.0,18.3858011313,4.12243109448,15.9888894789,105.11720187,102.125471452,2.97173041782,0.02
 01/19  24:00:00,118.751313157,23.8959832686,0.0,17.5446607208,4.12243109448,15.9888894789,133.602465153,130.610734735,2.97173041782,0.02
 01/20  01:00:00,110.645490114,19.8933826842,0.0,22.5106856941,4.12243109448,15.9888894789,107.115986993,104.124256575,2.97173041782,0.02
 01/20  02:00:00,119.998402722,23.8959832686,0.0,20.0584497892,4.12243109448,15.9888894789,126.91043294,123.918702522,2.97173041782,0.02
 01/20  03:00:00,111.912457012,19.8933826842,0.0,25.1027174146,4.12243109448,15.9888894789,98.3332581038,95.341527686,2.97173041782,0.02
 01/20  04:00:00,121.837448647,23.8959832686,0.0,22.3040007676,4.12243109448,15.9888894789,120.947692363,117.955961945,2.97173041782,0.02
 01/20  05:00:00,150.437469933,28.7614683744,0.0,23.0803227937,12.3672932834,24.9413748627,132.853295234,127.880411204,4.9528840297,0.02
 01/20  06:00:00,178.236332471,28.3408781128,1.35502981521,51.3037892643,12.3672932834,24.9413748627,187.619404302,182.646520272,4.9528840297,0.02
 01/20  07:00:00,239.446903465,29.2275819013,1.16699244921,54.6720836595,24.7345865669,70.7195625826,204.417731892,194.491963832,9.90576805939,0.02
 01/20  08:00:00,251.94507219,29.291282492,1.73259771309,40.7964081542,37.1018798503,92.3937384068,187.252523331,177.326755272,9.90576805939,0.02
 01/20  09:00:00,246.991056081,29.3151144021,2.68864697736,35.7102662121,37.1018798503,104.434947198,185.733179147,167.195955433,9.90576805939,8.6314556545
 01/20  10:00:00,251.703432146,29.3290008946,4.19620347874,29.7869112307,37.1018798503,116.476155989,166.277435049,156.351666989,9.90576805939,0.02
 01/20  11:00:00,247.754872959,29.3392089782,6.10340973644,26.7396027817,37.1018798503,116.476155989,164.754837806,146.207347781,9.90576805939,8.64172196583
 01/20  12:00:00,244.391532134,29.3477299023,7.45881106924,23.4416600687,37.1018798503,116.476155989,147.536880122,137.611112063,9.90576805939,0.02
 01/20  13:00:00,231.359975594,29.3549145732,10.0869531129,21.645230525,37.1018798503,104.434947198,146.329612205,127.785886891,9.90576805939,8.63795725455
 01/20  14:00:00,239.027006058,29.3633744869,12.2036487925,18.6967675255,37.1018798503,116.476155989,126.349024652,116.423256593,9.90576805939,0.02
 01/20  15:00:00,237.971558299,29.3714423469,11.509548519,17.8718080641,37.1018798503,116.476155989,135.338284189,116.790790054,9.90576805939,8.64172607595
 01/20  16:00:00,237.88386666,29.3787414484,10.7297891692,17.2246258141,37.1018798503,116.476155989,138.018772752,119.473415191,9.90576805939,8.63958950136
 01/20  17:00:00,245.06577765,29.3853553579,10.1689977781,16.8104133204,37.1018798503,116.476155989,130.197637773,120.271869714,9.90576805939,0.02
 01/20  18:00:00,252.631221116,29.3928891997,8.09803274101,17.0032272667,37.1018798503,116.476155989,136.468059255,126.542291196,9.90576805939,0.02
 01/20  19:00:00,153.245681376,27.7547697661,2.64035982749,0.859778067036,24.7345865669,47.5788473902,98.0501891329,84.4865503647,4.9528840297,8.61075473846
 01/20  20:00:00,155.069503175,27.7547697661,0.449475429517,1.39701149566,24.7345865669,47.5788473902,91.5454902583,86.5726062286,4.9528840297,0.02
 01/20  21:00:00,145.529934085,28.7614683744,0.0,8.3353053636,12.3672932834,38.6892022431,110.617865385,107.626134967,2.97173041782,0.02
 01/20  22:00:00,123.096951468,23.0091746995,0.0216832106089,9.55695869951,12.3672932834,27.0668015668,100.279942757,97.2882123394,2.97173041782,0.02
 01/20  23:00:00,101.817956771,19.8933826842,0.0108360527465,15.7599824317,4.12243109448,15.9888894789,89.8795555435,86.8878251256,2.97173041782,0.02
 01/20  24:00:00,113.982933097,23.8959832686,0.0104331236057,15.4440021824,4.12243109448,15.9888894789,116.346489823,113.354759405,2.97173041782,0.02
 01/21  01:00:00,108.365475475,19.8933826842,0.0,20.8160896399,4.12243109448,15.9888894789,103.290753522,100.299023104,2.97173041782,0.02
 01/21  02:00:00,118.713371531,23.8959832686,0.0,18.8327462382,4.12243109448,15.9888894789,128.802542362,125.810811944,2.97173041782,0.02
 01/21  03:00:00,111.062659178,19.8933826842,0.0,23.8286381794,4.12243109448,15.9888894789,99.6784826731,96.6867522553,2.97173041782,0.02
 01/21  04:00:00,122.765119034,23.8959832686,0.0,21.6690228723,4.12243109448,15.9888894789,130.356258905,127.364528487,2.97173041782,0.02
 01/21  05:00:00,141.733609443,28.7614683744,0.0,27.4462582233,4.12243109448,16.0517297156,164.017879578,161.026149161,2.97173041782,0.02
 01/21  06:00:00,138.079028813,28.3300261137,0.0,24.3113549246,4.12243109448,16.0517297156,168.993654576,166.001924158,2.97173041782,0.02
 01/21  07:00:00,177.720379073,29.1929106352,0.0,39.5905397868,4.12243109448,39.6058045677,211.973228354,208.981497936,2.97173041782,0.02
 01/21  08:00:00,247.804392836,29.1929106352,0.0,81.8672191368,12.3672932834,65.3531420225,256.230039875,251.257155845,4.9528840297,0.02
 01/21  09:00:00,228.291466655,29.1929106352,0.0,69.3944548773,12.3672932834,68.2430321324,258.951410479,245.386898582,4.9528840297,8.61162786727
 01/21  10:00:00,241.117970665,29.1929106352,0.0,55.2076447604,16.4897243779,93.1370602926,233.855989402,225.911374954,7.92461444751,0.02
 01/21  11:00:00,235.412702279,29.193696704,0.251901734316,51.4918750988,16.4897243779,93.1370602926,213.968215446,206.023600998,7.92461444751,0.02
 01/21  12:00:00,230.618293908,29.1945592522,2.76192600082,47.273215199,16.4897243779,93.1370602926,196.681912822,188.737298374,7.92461444751,0.02
 01/21  13:00:00,217.780420803,29.1950808195,5.14571043368,44.4495121751,16.4897243779,83.9857416113,194.152146113,177.613853878,7.92461444751,8.61367778789
 01/21  14:00:00,215.293487804,29.1961786854,6.50689112892,41.921683971,16.4897243779,83.9857416113,178.587932,170.643317552,7.92461444751,0.02
 01/21  15:00:00,213.205682333,29.1974982628,7.46678847048,39.7709460521,16.4897243779,83.9857416113,173.542957263,165.598342815,7.92461444751,0.02
 01/21  16:00:00,159.555093351,29.1929106352,4.16795892103,6.0248328987,12.3672932834,70.6512738906,121.251827853,116.278943823,4.9528840297,0.02
 01/21  17:00:00,172.566122291,29.1929106352,2.95155556555,11.2963377904,12.3672932834,70.6512738906,126.342640534,121.369756504,4.9528840297,0.02
 01/21  18:00:00,169.461967149,29.1929106352,1.97805290818,13.5464325845,12.3672932834,58.1284167478,133.284687459,128.311803429,4.9528840297,0.02
 01/21  19:00:00,135.283219619,28.5888914701,0.832948945192,11.9773091851,12.3672932834,24.9413748627,110.490355537,105.517471507,4.9528840297,0.02
 01/21  20:00:00,135.22964901,28.3300261137,0.0,11.6322182441,12.3672932834,24.9413748627,120.500821966,106.946242942,4.9528840297,8.60169499499
 01/21  21:00:00,128.56124382,28.7614683744,0.0,20.2829417272,4.12243109448,16.0517297156,126.275960169,123.284229751,2.97173041782,0.02
 01/21  22:00:00,111.885334002,23.0091746995,0.010322225559,18.2692664387,4.12243109448,15.9888894789,109.302892783,106.311162365,2.97173041782,0.02
 01/21  23:00:00,109.859207655,19.8933826842,0.0342356504811,25.4772407874,4.12243109448,15.9888894789,91.5687287021,88.5769982843,2.97173041782,0.02
 01/21  24:00:00,116.798956547,23.8959832686,0.16129347433,21.0689106034,4.12243109448,15.9888894789,109.667796721,106.676066303,2.97173041782,0.02
 01/22  01:00:00,110.716682002,19.8933826842,0.166887309961,29.023351743,2.06121554724,15.9888894789,88.091135788,85.0994053702,2.97173041782,0.02
 01/22  02:00:00,115.823688901,23.8959832686,1.55292421133,23.3745827814,2.06121554724,15.9888894789,110.11911035,107.127379932,2.97173041782,0.02
 01/22  03:00:00,111.005803505,19.8933826842,2.73085114969,30.1557152702,2.06121554724,15.9888894789,88.6206562299,85.6289258121,2.97173041782,0.02
 01/22  04:00:00,116.922358038,23.8959832686,5.04938428764,23.7544509857,2.06121554724,15.9888894789,110.586709597,107.594979179,2.97173041782,0.02
 01/22  05:00:00,110.667190638,19.8933826842,4.22343398793,30.3514482547,2.06121554724,15.9888894789,89.0378094492,86.0460790314,2.97173041782,0.02
 01/22  06:00:00,114.750849232,23.8959832686,6.26344390185,23.8494422818,2.06121554724,15.9888894789,111.292017046,108.300286628,2.97173041782,0.02
 01/22  07:00:00,110.178396993,19.8933826842,4.10041425052,30.6757289444,2.06121554724,15.9888894789,89.7064879649,86.714757547,2.97173041782,0.02
 01/22  08:00:00,110.784110243,23.8959832686,3.27453334622,25.0031580565,2.06121554724,15.9888894789,112.659483879,109.667753461,2.97173041782,0.02
 01/22  09:00:00,123.035762215,19.8933826842,2.31981952352,28.9141265888,4.12243109448,41.7362269337,88.6606971005,83.6878130708,4.9528840297,0.02
 01/22  10:00:00,126.976520108,23.8959832686,3.02242619497,20.5253263676,4.12243109448,41.7362269337,106.584086718,101.611202688,4.9528840297,0.02
 01/22  11:00:00,118.919620013,19.8933826842,3.3630453108,24.5105099723,4.12243109448,41.7362269337,85.2847650637,80.311881034,4.9528840297,0.02
 01/22  12:00:00,124.152217325,23.8959832686,5.41110548303,18.3790347577,4.12243109448,41.7362269337,104.442921063,99.4700370337,4.9528840297,0.02
 01/22  13:00:00,117.514347839,19.8933826842,4.5757605412,23.8038714229,4.12243109448,41.7362269337,85.3721392516,80.3992552219,4.9528840297,0.02
 01/22  14:00:00,123.72349203,23.8959832686,6.18246459476,18.9353693416,4.12243109448,41.7362269337,105.977364249,101.00448022,4.9528840297,0.02
 01/22  15:00:00,117.490010246,19.8933826842,5.20443436952,23.8132974325,4.12243109448,41.7362269337,86.0073143789,81.0344303492,4.9528840297,0.02
 01/22  16:00:00,123.753352767,23.8959832686,6.97399270705,18.2283650755,4.12243109448,41.7362269337,105.357892095,100.385008065,4.9528840297,0.02
 01/22  17:00:00,108.422988681,19.8933826842,4.10832589535,24.21651142,4.12243109448,24.8785346261,85.9587509126,80.9858668829,4.9528840297,0.02
 01/22  18:00:00,114.343997668,23.8959832686,3.71462529464,22.4591422303,2.06121554724,15.9888894789,110.260162226,107.268431809,2.97173041782,0.02
 01/22  19:00:00,110.27216476,19.8933826842,2.19060130153,30.0095686598,2.06121554724,15.9888894789,90.6057146611,87.6139842433,2.97173041782,0.02
 01/22  20:00:00,116.900882332,23.8959832686,0.784936757691,25.1178710403,2.06121554724,15.9888894789,114.237247405,111.245516987,2.97173041782,0.02
 01/22  21:00:00,114.744688461,19.8933826842,0.0127007463703,33.4060144044,2.06121554724,15.9888894789,94.3845182751,91.3927878573,2.97173041782,0.02
 01/22  22:00:00,122.09801487,23.8959832686,0.0,27.3472447292,2.06121554724,15.9888894789,122.989650237,119.997919819,2.97173041782,0.02
 01/22  23:00:00,121.314063413,19.8933826842,0.0,36.8172602704,2.06121554724,15.9888894789,116.910070457,105.336380989,2.97173041782,8.60195904997
 01/22  24:00:00,128.647665811,23.8959832686,0.0,30.4549426355,2.06121554724,15.9888894789,146.048701016,143.056970598,2.97173041782,0.02
 01/23  01:00:00,127.17165628,19.8933826842,0.0,39.506777622,4.12243109448,15.9888894789,119.795758292,116.804027874,2.97173041782,0.02
 01/23  02:00:00,131.144236088,23.8959832686,0.0,31.3866694551,4.12243109448,15.9888894789,143.775928995,140.784198577,2.97173041782,0.02
 01/23  03:00:00,128.072115372,19.8933826842,0.0,40.5351700681,4.12243109448,15.9888894789,113.102841676,110.111111258,2.97173041782,0.02
 01/23  04:00:00,132.578117216,23.8959832686,0.0,32.2388574485,4.12243109448,15.9888894789,140.768652452,137.776922034,2.97173041782,0.02
 01/23  05:00:00,166.82344691,28.7614683744,0.0,36.5828837342,12.3672932834,24.9413748627,168.486332393,163.513448363,4.9528840297,0.02
 01/23  06:00:00,199.844277963,28.3300261137,0.0,69.2625913896,12.3672932834,24.9413748627,228.108031172,223.135147142,4.9528840297,0.02
 01/23  07:00:00,266.301166143,29.1929106352,0.0,78.5032314314,24.7345865669,70.7195625826,251.195009146,241.269241086,9.90576805939,0.02
 01/23  08:00:00,271.797368543,29.1938676825,0.0,58.6044151844,37.1018798503,92.3937384068,229.459918961,219.534150902,9.90576805939,0.02
 01/23  09:00:00,263.482438363,29.1980997652,0.0,50.7316783029,37.1018798503,104.434947198,209.506424305,199.580656245,9.90576805939,0.02
 01/23  10:00:00,266.535142402,29.2053692287,0.78225265434,43.1978282642,37.1018798503,116.476155989,200.884939371,182.343396394,9.90576805939,8.6357749183
 01/23  11:00:00,260.067309815,29.2111294314,2.84607786296,38.3947668771,37.1018798503,116.476155989,189.746866394,171.199133682,9.90576805939,8.64196465302
 01/23  12:00:00,257.079657335,29.2157569992,4.60048475834,35.3277478711,37.1018798503,116.476155989,171.597695699,161.67192764,9.90576805939,0.02
 01/23  13:00:00,243.923384157,29.2220243285,5.55410300936,32.423995467,37.1018798503,104.434947198,174.152505964,155.608767374,9.90576805939,8.63797053091
 01/23  14:00:00,250.514894935,29.2304175185,6.50387021854,29.5639041985,37.1018798503,116.476155989,159.605390319,149.67962226,9.90576805939,0.02
 01/23  15:00:00,247.578832748,29.2376821757,6.90746333745,26.3683346153,37.1018798503,116.476155989,163.502880543,144.95529523,9.90576805939,8.64181725355
 01/23  16:00:00,246.245755833,29.2471501687,6.35071247835,23.6815763701,37.1018798503,116.476155989,161.804743517,143.259173763,9.90576805939,8.63980169459
 01/23  17:00:00,253.640389406,29.2593873631,4.27871489636,23.746256516,37.1018798503,116.476155989,159.329561428,149.403793369,9.90576805939,0.02
 01/23  18:00:00,261.56186779,29.2725633218,1.9713383633,23.6609423807,37.1018798503,116.476155989,167.502485408,157.576717349,9.90576805939,0.02
 01/23  19:00:00,158.321941725,26.6042570708,0.0235937103585,0.0,24.7345865669,47.5788473902,125.163046888,111.599483794,4.9528840297,8.61067906487
 01/23  20:00:00,165.36473864,27.898583853,0.0,3.62782265242,24.7345865669,47.5788473902,132.200374939,127.22749091,4.9528840297,0.02
 01/23  21:00:00,156.728068285,28.7614683744,0.0,12.9990373827,12.3672932834,38.6892022431,151.963696834,148.971966416,2.97173041782,0.02
 01/23  22:00:00,130.306023348,23.0091746995,0.0,13.2392107717,12.3672932834,27.0668015668,133.521130197,130.529399779,2.97173041782,0.02
 01/23  23:00:00,110.870778005,19.8933826842,0.0,21.6815181909,4.12243109448,15.9888894789,119.760181426,116.768451009,2.97173041782,0.02
 01/23  24:00:00,120.97368317,23.8959832686,0.0,19.1247765524,4.12243109448,15.9888894789,149.245913058,146.254182641,2.97173041782,0.02
 01/24  01:00:00,116.488994525,19.8933826842,0.0,27.4029622698,4.12243109448,15.9888894789,121.687038205,118.695307787,2.97173041782,0.02
 01/24  02:00:00,125.178791517,23.8959832686,0.0,23.0543570741,4.12243109448,15.9888894789,153.573605796,150.581875378,2.97173041782,0.02
 01/24  03:00:00,120.772839725,19.8933826842,0.0,31.5314770676,4.12243109448,15.9888894789,122.045664425,119.053934008,2.97173041782,0.02
 01/24  04:00:00,127.929576155,23.8959832686,0.0,25.825646018,4.12243109448,15.9888894789,153.087650565,150.095920147,2.97173041782,0.02
 01/24  05:00:00,160.835576332,28.7614683744,0.0,29.4409399078,12.3672932834,24.9413748627,174.22326743,169.250383401,4.9528840297,0.02
 01/24  06:00:00,189.044659216,28.3319548708,0.0,59.2888039394,12.3672932834,24.9413748627,216.589208521,211.616324491,4.9528840297,0.02
 01/24  07:00:00,252.217007802,29.2021482236,0.0,64.8145571808,24.7345865669,70.7195625826,236.903814589,226.97804653,9.90576805939,0.02
 01/24  08:00:00,263.305485916,29.2335612575,0.0,49.0299562115,37.1018798503,92.3937384068,223.806382416,213.880614356,9.90576805939,0.02
 01/24  09:00:00,258.077187529,29.2523221655,0.0,43.3090673545,37.1018798503,104.434947198,226.489111062,207.95175501,9.90576805939,8.63158799191
 01/24  10:00:00,264.959550896,29.2603204084,0.0,38.6966964365,37.1018798503,116.476155989,216.362059164,206.436291105,9.90576805939,0.02
 01/24  11:00:00,260.628585619,29.2786414624,0.0,34.922344605,37.1018798503,116.476155989,222.411331171,203.863520319,9.90576805939,8.64204279269
 01/24  12:00:00,256.61957709,29.2977283647,0.0,30.7816689638,37.1018798503,116.476155989,211.152227098,192.602481914,9.90576805939,8.64397712529
 01/24  13:00:00,241.032464452,29.3080047594,0.0,27.3019885122,37.1018798503,104.434947198,184.82641824,174.90065018,9.90576805939,0.02
 01/24  14:00:00,247.76303253,29.3180587868,0.673531275034,23.7676268411,37.1018798503,116.476155989,179.377537588,160.827652081,9.90576805939,8.64411744763
 01/24  15:00:00,247.661321481,29.3270886648,1.11218826616,22.773639905,37.1018798503,116.476155989,168.061136228,158.135368168,9.90576805939,0.02
 01/24  16:00:00,246.709098897,29.3374377604,0.594209584957,22.2271729566,37.1018798503,116.476155989,177.372415737,158.826878553,9.90576805939,8.6397691252
 01/24  17:00:00,254.897612619,29.3467455737,0.0,22.5436290098,37.1018798503,116.476155989,178.538498931,168.612730872,9.90576805939,0.02
 01/24  18:00:00,263.703269533,29.35480899,0.0,22.8577106811,37.1018798503,116.476155989,196.991253864,178.464570979,9.90576805939,8.62091482551
 01/24  19:00:00,162.253283732,27.2514204619,0.0,1.1662853932,24.7345865669,47.5788473902,127.381885737,122.409001707,4.9528840297,0.02
 01/24  20:00:00,168.602181503,28.3300261137,0.0,5.13253843949,24.7345865669,47.5788473902,136.903439951,131.930555921,4.9528840297,0.02
 01/24  21:00:00,157.732647453,28.7614683744,0.0,13.5050731709,12.3672932834,38.6892022431,153.426930555,150.435200137,2.97173041782,0.02
 01/24  22:00:00,130.689676546,23.0091746995,0.0,13.2760804496,12.3672932834,27.0668015668,127.302101611,124.310371193,2.97173041782,0.02
 01/24  23:00:00,111.361286901,19.8933826842,0.0,21.5945597751,4.12243109448,15.9888894789,112.398704595,109.406974177,2.97173041782,0.02
 01/24  24:00:00,121.36807838,23.8959832686,0.0,18.7367631434,4.12243109448,15.9888894789,143.315337744,140.323607326,2.97173041782,0.02
 01/25  01:00:00,115.482345798,19.8933826842,0.0,26.3044748868,4.12243109448,15.9888894789,122.911216366,111.337523371,2.97173041782,8.60196257714
 01/25  02:00:00,124.682800845,23.8959832686,0.0,22.1842103478,4.12243109448,15.9888894789,146.308083784,143.316353366,2.97173041782,0.02
 01/25  03:00:00,120.360393031,19.8933826842,0.0,30.6555410279,4.12243109448,15.9888894789,119.915178374,116.923447956,2.97173041782,0.02
 01/25  04:00:00,127.197875613,23.8959832686,0.0,25.0758977736,4.12243109448,15.9888894789,147.731224291,144.739493874,2.97173041782,0.02
 01/25  05:00:00,160.345426478,28.7614683744,0.0,28.6684825558,12.3672932834,24.9413748627,167.25341787,162.28053384,4.9528840297,0.02
 01/25  06:00:00,188.754627164,28.334713272,0.0,57.5693991321,12.3672932834,24.9413748627,211.77413758,206.80125355,4.9528840297,0.02
 01/25  07:00:00,250.603043511,29.2223207867,0.0,62.6854864989,24.7345865669,70.7195625826,235.100096389,225.17432833,9.90576805939,0.02
 01/25  08:00:00,260.071020747,29.2767821756,0.0,46.2923560462,37.1018798503,92.3937384068,217.748929103,207.823161044,9.90576805939,0.02
 01/25  09:00:00,252.526955882,29.3011025627,0.0,38.2728004977,37.1018798503,104.434947198,204.241182299,194.31541424,9.90576805939,0.02
 01/25  10:00:00,256.831285741,29.3159217682,0.311947884464,31.942208112,37.1018798503,116.476155989,193.782411232,175.240770198,9.90576805939,8.63587297449
 01/25  11:00:00,253.231940147,29.3270057839,2.18188717772,28.8801644704,37.1018798503,116.476155989,170.489035448,160.563267388,9.90576805939,0.02
 01/25  12:00:00,250.079087806,29.3363296515,4.12338795224,26.1942983284,37.1018798503,116.476155989,170.311602554,151.761845305,9.90576805939,8.64398918925
 01/25  13:00:00,232.524431559,29.3442055083,6.11057203685,21.7015699014,37.1018798503,104.434947198,158.726329195,140.182508258,9.90576805939,8.63805287761
 01/25  14:00:00,240.413720333,29.3518654098,7.45917085359,20.1772341782,37.1018798503,116.476155989,143.582232111,133.656464052,9.90576805939,0.02
 01/25  15:00:00,239.482844931,29.3596547807,8.97550155903,18.4289611092,37.1018798503,116.476155989,145.755571473,127.20786864,9.90576805939,8.64193477376
 01/25  16:00:00,235.737002684,29.3681227856,9.77523573322,15.9790488761,37.1018798503,116.476155989,130.888284803,120.962516743,9.90576805939,0.02
 01/25  17:00:00,239.889842538,29.375297202,9.76972924184,16.1434614254,37.1018798503,116.476155989,139.632463437,121.092531487,9.90576805939,8.63416389125
 01/25  18:00:00,249.304070021,29.3815309673,10.3253433201,15.8729711699,37.1018798503,116.476155989,129.371037328,119.445269269,9.90576805939,0.02
 01/25  19:00:00,151.87467833,27.7547697661,7.57906233322,0.314823795455,24.7345865669,47.5788473902,86.4265018941,81.4536178644,4.9528840297,0.02
 01/25  20:00:00,153.927198806,27.7547697661,6.66272277707,0.669994127575,24.7345865669,47.5788473902,98.1730185205,84.6093192011,4.9528840297,8.6108152897
 01/25  21:00:00,136.606299705,27.898583853,5.07777085582,2.95589617266,12.3672932834,38.6892022431,102.180758198,99.1890277806,2.97173041782,0.02
 01/25  22:00:00,119.445925426,23.4406169603,3.34796142821,8.0032984452,12.3672932834,27.0668015668,87.7198563515,84.7281259337,2.97173041782,0.02
 01/25  23:00:00,93.2341776677,19.4619404234,2.88662139539,9.65262040793,4.12243109448,15.9888894789,77.9248734716,74.9331430538,2.97173041782,0.02
 01/25  24:00:00,109.754652224,24.3274255293,3.67875915607,13.8056712359,4.12243109448,15.9888894789,99.5987712859,96.6070408681,2.97173041782,0.02
 01/26  01:00:00,95.7173215887,19.4619404234,2.46552523457,12.8254608687,4.12243109448,15.9888894789,81.0883482536,78.0966178358,2.97173041782,0.02
 01/26  02:00:00,112.346447391,24.3274255293,3.2092082335,16.837137355,4.12243109448,15.9888894789,102.280430116,99.2886996987,2.97173041782,0.02
 01/26  03:00:00,97.6753440507,19.4619404234,2.45745927267,14.9875598054,4.12243109448,15.9888894789,83.0057156924,80.0139852745,2.97173041782,0.02
 01/26  04:00:00,114.917775045,24.3274255293,2.72584333963,19.3165707362,4.12243109448,15.9888894789,104.415847234,101.424116816,2.97173041782,0.02
 01/26  05:00:00,135.418888471,28.3300261137,2.33609526588,13.8560767789,12.3672932834,24.9413748627,117.639432499,112.666548469,4.9528840297,0.02
 01/26  06:00:00,180.512261304,28.7675416216,5.6452264941,55.9793323434,12.3672932834,24.9413748627,182.725048484,177.752164454,4.9528840297,0.02
 01/26  07:00:00,227.428116759,29.2320033686,5.37677734583,45.0511245418,24.7345865669,70.7195625826,187.270101835,177.344333775,9.90576805939,0.02
 01/26  08:00:00,242.751498214,29.2979648907,4.98563878395,33.5039052411,37.1018798503,92.3937384068,172.141935229,162.216167169,9.90576805939,0.02
 01/26  09:00:00,239.959202269,29.3213738438,5.5471905011,29.7079099389,37.1018798503,104.434947198,172.820582143,154.284770248,9.90576805939,8.6300438361
 01/26  10:00:00,247.178359521,29.334860489,5.94006472735,26.0137996684,37.1018798503,116.476155989,158.119302739,148.19353468,9.90576805939,0.02
 01/26  11:00:00,242.979316237,29.3446960064,5.94618362896,22.8620692123,37.1018798503,116.476155989,162.816155838,144.268291221,9.90576805939,8.64209655786
 01/26  12:00:00,239.711319119,29.3539925793,5.94508076537,20.3658754075,37.1018798503,116.476155989,159.684681079,141.135877771,9.90576805939,8.64303524786
 01/26  13:00:00,227.268416187,29.3630692816,6.50111655217,18.8661185796,37.1018798503,104.434947198,147.800323811,137.874555751,9.90576805939,0.02
 01/26  14:00:00,236.439453609,29.3719498994,7.44882556935,17.7313640135,37.1018798503,116.476155989,151.866037586,133.316206018,9.90576805939,8.64406350785
 01/26  15:00:00,235.47783897,29.3790703158,7.85386631574,16.9189890506,37.1018798503,116.476155989,140.537575442,130.611807382,9.90576805939,0.02
 01/26  16:00:00,235.704214758,29.3851814067,7.29123570106,16.5636253068,37.1018798503,116.476155989,149.738647821,131.192968369,9.90576805939,8.63991139336
 01/26  17:00:00,240.996379508,29.396344038,6.50640819961,16.4772049823,37.1018798503,116.476155989,143.081490018,133.155721958,9.90576805939,0.02
 01/26  18:00:00,252.2286974,29.4099498767,6.06493292545,16.6471499662,37.1018798503,116.476155989,152.824776057,134.296285629,9.90576805939,8.62272236879
 01/26  19:00:00,156.243400887,27.898583853,0.93070896854,1.06012750637,24.7345865669,47.5788473902,90.5083945591,85.5355105294,4.9528840297,0.02
 01/26  20:00:00,161.272326325,27.7547697661,0.0,1.64804224811,24.7345865669,47.5788473902,111.460819171,106.487935141,4.9528840297,0.02
 01/26  21:00:00,152.30739655,28.7614683744,0.0,9.42581226565,12.3672932834,38.6892022431,141.316692534,138.324962116,2.97173041782,0.02
 01/26  22:00:00,127.895423044,23.0091746995,0.0,10.8591032882,12.3672932834,27.0668015668,125.173436098,122.18170568,2.97173041782,0.02
 01/26  23:00:00,107.398857953,19.8933826842,0.0,17.7836968224,4.12243109448,15.9888894789,113.480795217,110.489064799,2.97173041782,0.02
 01/26  24:00:00,120.170353237,23.8959832686,0.0,17.4701769999,4.12243109448,15.9888894789,146.930915372,143.939184954,2.97173041782,0.02
 01/27  01:00:00,113.230762792,19.8933826842,0.0,23.2937530429,4.12243109448,15.9888894789,124.084319414,121.092588996,2.97173041782,0.02
 01/27  02:00:00,123.426415667,23.8959832686,0.0,21.1887727274,4.12243109448,15.9888894789,149.64086626,146.649135842,2.97173041782,0.02
 01/27  03:00:00,114.948232059,19.8933826842,0.0,26.4649416188,4.12243109448,15.9888894789,119.413946962,107.8402665,2.97173041782,8.60195004398
 01/27  04:00:00,124.328752134,23.8959832686,0.0,23.7625134649,4.12243109448,15.9888894789,136.024813997,133.03308358,2.97173041782,0.02
 01/27  05:00:00,154.403323881,28.7614683744,0.0,25.0535526135,12.3672932834,24.9413748627,153.142039986,148.169155956,4.9528840297,0.02
 01/27  06:00:00,181.749046922,28.3419367938,0.0,53.5687967234,12.3672932834,24.9413748627,197.509140899,192.53625687,4.9528840297,0.02
 01/27  07:00:00,242.912295533,29.2322063843,0.0,57.2390961643,24.7345865669,70.7195625826,216.776051827,206.850283768,9.90576805939,0.02
 01/27  08:00:00,255.193700702,29.3018472161,0.0,43.0267315964,37.1018798503,92.3937384068,201.656600848,191.730832788,9.90576805939,0.02
 01/27  09:00:00,249.6937151,29.3247597681,0.0,37.5167742093,37.1018798503,104.434947198,193.277319533,183.351551473,9.90576805939,0.02
 01/27  10:00:00,253.927094282,29.3380020897,0.0,31.4630466414,37.1018798503,116.476155989,191.313468019,172.771808604,9.90576805939,8.63589135489
 01/27  11:00:00,251.036321204,29.3477102785,1.33602973415,28.8889977229,37.1018798503,116.476155989,174.186562712,164.260794652,9.90576805939,0.02
 01/27  12:00:00,250.270753096,29.3557423711,2.69191227705,27.0071633686,37.1018798503,116.476155989,175.863453834,157.313519448,9.90576805939,8.64416632617
 01/27  13:00:00,237.315156782,29.3624894568,3.65413995051,24.6294611846,37.1018798503,104.434947198,169.948559379,151.4045714,9.90576805939,8.63821991964
 01/27  14:00:00,245.885514709,29.3699104606,4.60127049703,22.3032149198,37.1018798503,116.476155989,155.037102521,145.111334462,9.90576805939,0.02
 01/27  15:00:00,244.948774851,29.3774824795,5.55964910789,20.9754851287,37.1018798503,116.476155989,158.756947736,140.209203371,9.90576805939,8.64197630515
 01/27  16:00:00,242.321230568,29.3842796631,5.96059570541,18.5031371724,37.1018798503,116.476155989,145.303070152,135.377302092,9.90576805939,0.02
 01/27  17:00:00,247.574915321,29.3902192372,4.2844666794,18.8532491725,37.1018798503,116.476155989,158.729773032,140.189851499,9.90576805939,8.63415347436
 01/27  18:00:00,258.790225676,29.395008866,1.38235793079,19.6476882358,37.1018798503,116.476155989,160.931597705,151.005829646,9.90576805939,0.02
 01/27  19:00:00,162.739008179,27.898583853,0.0,1.8130006498,24.7345865669,47.5788473902,118.210425291,113.237541261,4.9528840297,0.02
 01/27  20:00:00,165.986291167,28.0423979399,0.0,3.36967302699,24.7345865669,47.5788473902,137.721000356,124.157292265,4.9528840297,8.61082406122
 01/27  21:00:00,155.589624829,28.7614683744,0.0,11.8304634019,12.3672932834,38.6892022431,145.403952642,142.412222224,2.97173041782,0.02
 01/27  22:00:00,129.119616974,23.0091746995,0.0,12.476898979,12.3672932834,27.0668015668,123.855112955,120.863382538,2.97173041782,0.02
 01/27  23:00:00,108.694318875,19.8933826842,0.0,19.4274928348,4.12243109448,15.9888894789,109.011287902,106.019557484,2.97173041782,0.02
 01/27  24:00:00,122.002699431,23.8959832686,0.0,18.8565261393,4.12243109448,15.9888894789,147.08421479,144.092484373,2.97173041782,0.02
 01/28  01:00:00,114.662517992,19.8933826842,0.0,24.4630587643,4.12243109448,15.9888894789,122.440740648,119.449010231,2.97173041782,0.02
 01/28  02:00:00,126.433760311,23.8959832686,0.0,22.8247538377,4.12243109448,15.9888894789,156.760468641,153.768738223,2.97173041782,0.02
 01/28  03:00:00,119.219011404,19.8933826842,0.0,29.0164192583,4.12243109448,15.9888894789,127.730924197,124.73919378,2.97173041782,0.02
 01/28  04:00:00,129.298762578,23.8959832686,0.0,26.1485440384,4.12243109448,15.9888894789,159.941566412,156.949835994,2.97173041782,0.02
 01/28  05:00:00,149.846720543,28.7614683744,0.0,32.720856088,4.12243109448,16.0517297156,192.350908941,189.359178523,2.97173041782,0.02
 01/28  06:00:00,144.884730539,28.3300261137,0.0,28.5941423781,4.12243109448,16.0517297156,187.178949193,184.187218775,2.97173041782,0.02
 01/28  07:00:00,191.302703563,29.1929106352,0.0,50.390774395,4.12243109448,39.6058045677,231.244154575,228.252424157,2.97173041782,0.02
 01/28  08:00:00,266.495107489,29.1929106352,0.0,96.9210038948,12.3672932834,65.3531420225,281.038606819,276.065722789,4.9528840297,0.02
 01/28  09:00:00,241.889575667,29.1929106352,0.0,79.5581591301,12.3672932834,68.2430321324,276.043488347,271.070604317,4.9528840297,0.02
 01/28  10:00:00,248.173998767,29.1929106352,0.0,59.7760967802,16.4897243779,93.1370602926,249.650560548,233.109926853,7.92461444751,8.61601924721
 01/28  11:00:00,241.00043323,29.1929907675,0.312575990814,54.5071206622,16.4897243779,93.1370602926,213.700223553,205.755609106,7.92461444751,0.02
 01/28  12:00:00,237.852154388,29.1938527226,2.29172710913,51.3087877377,16.4897243779,93.1370602926,199.513098199,191.568483751,7.92461444751,0.02
 01/28  13:00:00,224.972024047,29.1945095453,4.75900344922,47.1083144909,16.4897243779,83.9857416113,187.758130453,179.813516006,7.92461444751,0.02
 01/28  14:00:00,221.903954749,29.1949210084,7.07151433002,44.415230797,16.4897243779,83.9857416113,181.795097171,169.255131493,7.92461444751,4.61535123047
 01/28  15:00:00,219.23936815,29.1957650596,8.42811638446,41.6903889591,16.4897243779,83.9857416113,174.091411201,162.150318689,7.92461444751,4.01647806385
 01/28  16:00:00,165.9322689,29.1929106352,4.57657273807,8.26440230881,12.3672932834,70.6512738906,121.541910067,116.569026037,4.9528840297,0.02
 01/28  17:00:00,174.384513323,29.1929106352,1.84561668046,13.1493111914,12.3672932834,70.6512738906,131.072367429,126.0994834,4.9528840297,0.02
 01/28  18:00:00,174.754811804,29.1929106352,0.0,15.7417588389,12.3672932834,58.1284167478,150.215632994,145.242748964,4.9528840297,0.02
 01/28  19:00:00,142.147545336,28.5888914701,0.0,14.0674375739,12.3672932834,24.9413748627,131.556856344,126.583972314,4.9528840297,0.02
 01/28  20:00:00,142.873082826,28.3300261137,0.0,13.5674937054,12.3672932834,24.9413748627,140.643981306,135.671097277,4.9528840297,0.02
 01/28  21:00:00,137.968328369,28.7614683744,0.0,23.831346868,4.12243109448,16.0517297156,159.087962081,156.096231663,2.97173041782,0.02
 01/28  22:00:00,119.741060978,23.0091746995,0.0,21.2987621668,4.12243109448,15.9888894789,135.944186048,132.95245563,2.97173041782,0.02
 01/28  23:00:00,118.631347806,19.8933826842,0.0,29.7952508731,4.12243109448,15.9888894789,115.448090631,112.456360213,2.97173041782,0.02
