Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,127.388767444,23.8959832686,0.0,25.0016281157,4.12243109448,15.9888894789,146.856640205,143.864909787,2.97173041782,0.02
 01/29  01:00:00,123.382814588,19.8933826842,0.0,35.2502072246,2.06121554724,15.9888894789,124.403494224,121.411763806,2.97173041782,0.02
 01/29  02:00:00,130.614376479,23.8959832686,0.0,29.0030085882,2.06121554724,15.9888894789,159.017755133,156.026024715,2.97173041782,0.02
 01/29  03:00:00,127.887273997,19.8933826842,0.0,39.2573411385,2.06121554724,15.9888894789,141.337659943,129.763965696,2.97173041782,8.60196382954
 01/29  04:00:00,133.666210781,23.8959832686,0.0,31.835354122,2.06121554724,15.9888894789,168.749224298,165.75749388,2.97173041782,0.02
 01/29  05:00:00,130.780542244,19.8933826842,0.0,42.1242156564,2.06121554724,15.9888894789,134.152339786,131.160609369,2.97173041782,0.02
 01/29  06:00:00,136.360703406,23.8959832686,0.0,34.0400354353,2.06121554724,15.9888894789,171.288125046,168.296394628,2.97173041782,0.02
 01/29  07:00:00,134.311255729,19.8933826842,0.0,45.1793746667,2.06121554724,15.9888894789,142.848327888,139.85659747,2.97173041782,0.02
 01/29  08:00:00,131.019373712,23.8959832686,0.0,35.868047785,2.06121554724,15.9888894789,176.52230939,173.530578972,2.97173041782,0.02
 01/29  09:00:00,144.892952696,19.8933826842,0.0,42.8245906493,4.12243109448,41.7362269337,135.149495929,130.176611899,4.9528840297,0.02
 01/29  10:00:00,144.878128669,23.8959832686,0.0,30.9605775446,4.12243109448,41.7362269337,154.101946723,149.129062693,4.9528840297,0.02
 01/29  11:00:00,136.9640786,19.8933826842,0.0,37.5466166164,4.12243109448,41.7362269337,107.41683764,102.443953611,4.9528840297,0.02
 01/29  12:00:00,138.943363658,23.8959832686,0.222796239915,28.7046039356,4.12243109448,41.7362269337,114.138027871,109.165143841,4.9528840297,0.02
 01/29  13:00:00,132.370731052,19.8933826842,1.09258989274,34.7490679124,4.12243109448,41.7362269337,88.9941374941,84.0212534644,4.9528840297,0.02
 01/29  14:00:00,136.648059965,23.8959832686,3.09405131276,26.1057669686,4.12243109448,41.7362269337,109.245122754,104.272238724,4.9528840297,0.02
 01/29  15:00:00,129.285273402,19.8933826842,2.94817535385,31.6645069888,4.12243109448,41.7362269337,88.1120480533,83.1391640236,4.9528840297,0.02
 01/29  16:00:00,132.860158188,23.8959832686,4.24044296651,23.0193108186,4.12243109448,41.7362269337,106.945164287,101.972280258,4.9528840297,0.02
 01/29  17:00:00,114.585077963,19.8933826842,2.89604386226,29.1962651306,4.12243109448,24.8785346261,86.7412099468,81.7683259171,4.9528840297,0.02
 01/29  18:00:00,121.509035789,23.8959832686,2.92351302438,26.2048079205,2.06121554724,15.9888894789,111.589121143,108.597390725,2.97173041782,0.02
 01/29  19:00:00,117.325389813,19.8933826842,2.25112100176,34.1168090174,2.06121554724,15.9888894789,91.6112545474,88.6195241296,2.97173041782,0.02
 01/29  20:00:00,122.397044414,23.8959832686,3.76119212823,27.2412979987,2.06121554724,15.9888894789,114.502420986,111.510690568,2.97173041782,0.02
 01/29  21:00:00,117.137353077,19.8933826842,3.16775039352,34.7919436886,2.06121554724,15.9888894789,92.3902967223,89.3985663045,2.97173041782,0.02
 01/29  22:00:00,121.615557943,23.8959832686,3.64183435389,27.7765779793,2.06121554724,15.9888894789,115.300519611,112.308789193,2.97173041782,0.02
 01/29  23:00:00,117.280562046,19.8933826842,3.56259255939,35.190293047,2.06121554724,15.9888894789,92.8626092498,89.8708788319,2.97173041782,0.02
 01/29  24:00:00,121.012466797,23.8959832686,5.67889104358,27.6916103764,2.06121554724,15.9888894789,115.439591094,112.447860677,2.97173041782,0.02
 01/30  01:00:00,117.893649826,19.8933826842,4.44145389819,34.1852380709,4.12243109448,15.9888894789,92.1552402253,89.1635098074,2.97173041782,0.02
 01/30  02:00:00,122.127345845,23.8959832686,5.68796562764,26.9794892986,4.12243109448,15.9888894789,114.366163645,111.374433228,2.97173041782,0.02
 01/30  03:00:00,116.560383174,19.8933826842,5.13001193539,33.7007765098,4.12243109448,15.9888894789,92.0355500636,89.0438196458,2.97173041782,0.02
 01/30  04:00:00,120.268728489,23.8959832686,6.8252782192,26.4600565203,4.12243109448,15.9888894789,114.226720306,111.234989889,2.97173041782,0.02
 01/30  05:00:00,150.200500164,28.7614683744,6.90345584575,28.2038467922,12.3672932834,24.9413748627,138.571595843,125.016748669,4.9528840297,8.6019631444
 01/30  06:00:00,185.819011454,28.3300261137,10.0625793243,61.584749488,12.3672932834,24.9413748627,198.358184194,193.385300165,4.9528840297,0.02
 01/30  07:00:00,243.533762678,29.1929106352,11.7976603925,63.9253197037,24.7345865669,70.7195625826,182.067342061,172.141574002,9.90576805939,0.02
 01/30  08:00:00,250.538458512,29.1939667877,12.0450194853,45.7574074424,37.1018798503,92.3937384068,159.814614841,149.888846782,9.90576805939,0.02
 01/30  09:00:00,245.342208677,29.1978467373,11.6689249058,36.091682773,37.1018798503,104.434947198,151.866361687,141.940593628,9.90576805939,0.02
 01/30  10:00:00,251.817407351,29.2049905751,11.1241913105,29.279795657,37.1018798503,116.476155989,155.407682903,136.867613834,9.90576805939,8.63430100993
 01/30  11:00:00,250.54006406,29.2107751667,10.7346094772,27.3270976837,37.1018798503,116.476155989,146.331181175,136.405413116,9.90576805939,0.02
 01/30  12:00:00,246.876048168,29.2154673936,11.2942531556,23.0550757459,37.1018798503,116.476155989,149.704991609,131.154856825,9.90576805939,8.64436672486
 01/30  13:00:00,234.019077604,29.2205826426,11.6897506749,20.1696397313,37.1018798503,104.434947198,144.827580892,126.283744962,9.90576805939,8.63806787117
 01/30  14:00:00,241.621943522,29.2289466796,11.6814528008,18.6605438618,37.1018798503,116.476155989,134.60693107,124.68116301,9.90576805939,0.02
 01/30  15:00:00,239.928434951,29.2375345302,11.6819190726,17.1565062639,37.1018798503,116.476155989,141.545397332,122.997447527,9.90576805939,8.64218174612
 01/30  16:00:00,238.732668215,29.2488595422,11.6853741205,14.8099320691,37.1018798503,116.476155989,129.230731236,119.304963177,9.90576805939,0.02
 01/30  17:00:00,244.818731552,29.2626806386,10.578416736,15.2067683706,37.1018798503,116.476155989,140.467640295,121.927562304,9.90576805939,8.63430993111
 01/30  18:00:00,255.728625618,29.2757868472,9.78020890151,15.6236892992,37.1018798503,116.476155989,135.424794123,125.499026063,9.90576805939,0.02
 01/30  19:00:00,156.472291933,26.6042570708,5.50315261104,0.0,24.7345865669,47.5788473902,88.6688258435,83.6959418138,4.9528840297,0.02
 01/30  20:00:00,156.795831447,27.4671415923,4.32255732031,0.461374636414,24.7345865669,47.5788473902,91.2704558167,86.297571787,4.9528840297,0.02
 01/30  21:00:00,136.152379933,27.0356993315,4.81360753532,0.672014296427,12.3672932834,38.6892022431,112.444551642,100.861974946,2.97173041782,8.61084627827
 01/30  22:00:00,116.627868361,23.0091746995,4.87802108335,5.16368528278,12.3672932834,27.0668015668,88.2448926372,85.2531622194,2.97173041782,0.02
 01/30  23:00:00,94.0717836475,19.8933826842,4.72927046084,10.3085416004,4.12243109448,15.9888894789,78.2564831207,75.2647527029,2.97173041782,0.02
 01/30  24:00:00,105.50776365,23.8959832686,5.5022580353,10.2757494432,4.12243109448,15.9888894789,100.0211997,97.0294692819,2.97173041782,0.02
 01/31  01:00:00,98.0193176219,19.8933826842,4.05953135068,14.1798404995,4.12243109448,15.9888894789,81.3255146636,78.3337842458,2.97173041782,0.02
 01/31  02:00:00,108.37520503,23.8959832686,5.09004348621,12.9608096816,4.12243109448,15.9888894789,102.591294047,99.5995636296,2.97173041782,0.02
 01/31  03:00:00,100.947621727,19.8933826842,3.67491393137,16.9049639436,4.12243109448,15.9888894789,83.1310504409,80.139320023,2.97173041782,0.02
 01/31  04:00:00,111.40890859,23.8959832686,4.68234669277,15.0536589299,4.12243109448,15.9888894789,104.404478836,101.412748418,2.97173041782,0.02
 01/31  05:00:00,141.042198604,28.7614683744,2.95621793045,15.9712034102,12.3672932834,24.9413748627,118.02448777,113.051603741,4.9528840297,0.02
 01/31  06:00:00,173.102927008,28.3356519844,3.63571458406,45.9534121195,12.3672932834,24.9413748627,185.069658772,180.096774742,4.9528840297,0.02
 01/31  07:00:00,231.759335,29.205908448,3.08064433514,47.5150577241,24.7345865669,70.7195625826,197.650171369,187.72440331,9.90576805939,0.02
 01/31  08:00:00,244.154069065,29.2462567828,2.52938503443,35.4836171669,37.1018798503,92.3937384068,183.7645697,173.83880164,9.90576805939,0.02
 01/31  09:00:00,243.734674336,29.2665143862,3.24551421232,31.0952184434,37.1018798503,104.434947198,184.099320925,165.561786186,9.90576805939,8.63176668002
 01/31  10:00:00,248.195412288,29.2822619612,4.59766983686,24.3111326863,37.1018798503,116.476155989,163.223052247,153.297284188,9.90576805939,0.02
 01/31  11:00:00,242.073705427,29.2955685429,6.10644645106,19.3884383934,37.1018798503,116.476155989,159.895955349,141.347937239,9.90576805939,8.64225005027
 01/31  12:00:00,238.543313255,29.3545897972,8.01552908899,16.0007355947,37.1018798503,116.476155989,137.856180599,127.930412539,9.90576805939,0.02
 01/31  13:00:00,225.303669207,29.4119205017,9.37632543925,13.6714133291,37.1018798503,104.434947198,137.056202726,118.51186414,9.90576805939,8.63857052592
 01/31  14:00:00,235.183692493,29.368910252,10.3339635607,12.2509595713,37.1018798503,116.476155989,135.845913828,117.2958857,9.90576805939,8.64426006876
 01/31  15:00:00,233.708475755,29.3625574656,11.2909310431,11.7396198418,37.1018798503,116.476155989,125.381017613,115.455249553,9.90576805939,0.02
 01/31  16:00:00,233.485693239,29.3998192769,10.5748708836,10.4716484079,37.1018798503,116.476155989,132.383042689,113.837200635,9.90576805939,8.64007399415
 01/31  17:00:00,238.451157819,29.4045995664,7.99631050655,11.4243000397,37.1018798503,116.476155989,132.385710308,122.459942249,9.90576805939,0.02
 01/31  18:00:00,253.181491098,29.4031193202,5.16088879716,13.0994959975,37.1018798503,116.476155989,152.576038809,134.048691542,9.90576805939,8.62157920722
 01/31  19:00:00,158.637393218,27.4671415923,0.212345880003,0.277289154243,24.7345865669,47.5788473902,93.7228854377,88.750001408,4.9528840297,0.02
 01/31  20:00:00,163.983336914,28.3300261137,0.0,1.59843593521,24.7345865669,47.5788473902,117.499931504,112.527047475,4.9528840297,0.02
 01/31  21:00:00,150.273131591,28.3300261137,0.0,5.74774481605,12.3672932834,38.6892022431,146.348702421,143.356972004,2.97173041782,0.02
 01/31  22:00:00,129.42126694,23.4406169603,0.0,10.8278070588,12.3672932834,27.0668015668,125.197401464,122.205671046,2.97173041782,0.02
 01/31  23:00:00,102.448591991,19.4619404234,0.0,13.1672522904,4.12243109448,15.9888894789,110.282374694,107.290644276,2.97173041782,0.02
 01/31  24:00:00,122.175407285,24.3274255293,0.0,18.7226449965,4.12243109448,15.9888894789,142.332232245,139.340501827,2.97173041782,0.02
 02/01  01:00:00,107.935419335,19.4619404234,0.0,17.9251019503,4.12243109448,15.9888894789,117.575873414,114.584142996,2.97173041782,0.02
 02/01  02:00:00,127.98766942,24.3274255293,0.0,23.3356798645,4.12243109448,15.9888894789,150.080071525,147.088341107,2.97173041782,0.02
 02/01  03:00:00,111.61207959,19.4619404234,0.0,21.5663182447,4.12243109448,15.9888894789,123.433696961,120.441966544,2.97173041782,0.02
 02/01  04:00:00,131.512125099,24.3274255293,0.0,27.5480702608,4.12243109448,15.9888894789,157.421217483,154.429487065,2.97173041782,0.02
 02/01  05:00:00,154.303913201,28.3300261137,0.0,21.0563696854,12.3672932834,24.9413748627,183.063383432,178.090499402,4.9528840297,0.02
 02/01  06:00:00,201.910654748,28.7666145839,0.0,68.0335171147,12.3672932834,24.9413748627,239.730595317,226.175752546,4.9528840297,8.60195874141
 02/01  07:00:00,256.095024578,29.1979787515,0.0,64.7909451944,24.7345865669,70.7195625826,257.322905776,247.397137717,9.90576805939,0.02
 02/01  08:00:00,267.390603689,29.2287582794,0.0,51.8137136036,37.1018798503,92.3937384068,245.317639189,235.39187113,9.90576805939,0.02
 02/01  09:00:00,259.546285868,29.2717889286,0.0,42.2103412889,37.1018798503,104.434947198,230.202844501,220.277076442,9.90576805939,0.02
 02/01  10:00:00,260.982367173,29.3178768121,0.0,34.07210037,37.1018798503,116.476155989,211.909929228,193.368136045,9.90576805939,8.63602512388
 02/01  11:00:00,255.184714961,29.3292846063,0.140593766319,30.1570442396,37.1018798503,116.476155989,181.326327044,171.400558985,9.90576805939,0.02
 02/01  12:00:00,252.949198061,29.338658304,1.85756972572,27.9868524787,37.1018798503,116.476155989,179.92817297,161.378140708,9.90576805939,8.64426420261
 02/01  13:00:00,239.342874313,29.3464854281,3.53621917455,25.608803774,37.1018798503,104.434947198,162.720938883,152.795170824,9.90576805939,0.02
 02/01  14:00:00,247.308992295,29.354638366,4.82460500753,23.1405763102,37.1018798503,116.476155989,163.970059519,145.419799451,9.90576805939,8.64449200828
 02/01  15:00:00,246.888010233,29.363100887,6.11508190394,21.7019941358,37.1018798503,116.476155989,157.788910902,139.240934503,9.90576805939,8.6422083391
 02/01  16:00:00,244.60040576,29.3709886322,6.8584378654,20.3955468309,37.1018798503,116.476155989,144.999443864,135.073675805,9.90576805939,0.02
 02/01  17:00:00,245.058395237,29.3778022357,7.17702336533,19.4605659041,37.1018798503,116.476155989,151.390909108,132.850822219,9.90576805939,8.63431882938
 02/01  18:00:00,258.310319147,29.383502256,4.7280978675,19.3853866666,37.1018798503,116.476155989,149.055987461,139.130219401,9.90576805939,0.02
 02/01  19:00:00,159.312696312,27.7547697661,0.105699830293,1.33900428829,24.7345865669,47.5788473902,99.6180097009,94.6451256712,4.9528840297,0.02
 02/01  20:00:00,161.024070247,27.7547697661,0.0,1.98758975833,24.7345865669,47.5788473902,109.219169636,104.246285606,4.9528840297,0.02
 02/01  21:00:00,149.57335805,28.7614683744,0.0,9.82978244795,12.3672932834,38.6892022431,130.439375113,118.858047814,2.97173041782,8.60959688208
 02/01  22:00:00,123.598730704,23.0091746995,0.0435063816492,10.4947123233,12.3672932834,27.0668015668,100.806767802,97.8150373845,2.97173041782,0.02
 02/01  23:00:00,102.284583608,19.8933826842,0.0299984357973,16.5792797764,4.12243109448,15.9888894789,87.638808076,84.6470776582,2.97173041782,0.02
 02/01  24:00:00,113.282071194,23.8959832686,0.0636476651021,15.5919892251,4.12243109448,15.9888894789,110.05869883,107.066968412,2.97173041782,0.02
 02/02  01:00:00,105.686079453,19.8933826842,0.0328256302838,20.1874137219,4.12243109448,15.9888894789,88.7884244721,85.7966940543,2.97173041782,0.02
 02/02  02:00:00,115.000272559,23.8959832686,0.084468159741,18.1061814542,4.12243109448,15.9888894789,109.518224555,106.526494137,2.97173041782,0.02
 02/02  03:00:00,107.509270946,19.8933826842,0.0543525199143,22.8342970642,4.12243109448,15.9888894789,86.7503892542,83.7586588364,2.97173041782,0.02
 02/02  04:00:00,116.543716149,23.8959832686,0.150888675953,20.1789177455,4.12243109448,15.9888894789,107.644904522,104.653174104,2.97173041782,0.02
 02/02  05:00:00,145.080068606,28.7614683744,0.140094854938,20.9033657508,12.3672932834,24.9413748627,119.126540411,114.153656381,4.9528840297,0.02
 02/02  06:00:00,176.256164149,28.341299596,4.08035019771,49.0268537618,12.3672932834,24.9413748627,184.593467633,179.620583604,4.9528840297,0.02
 02/02  07:00:00,237.343596462,29.229644837,4.06070728538,51.9941444369,24.7345865669,70.7195625826,193.155918361,183.230150302,9.90576805939,0.02
 02/02  08:00:00,248.596920832,29.294869384,3.58805355002,38.3982967524,37.1018798503,92.3937384068,178.353256969,168.42748891,9.90576805939,0.02
 02/02  09:00:00,244.676341194,29.3184455472,5.36222689355,32.7911809702,37.1018798503,104.434947198,174.909498102,156.373689627,9.90576805939,8.63004041508
 02/02  10:00:00,247.912510892,29.3318864929,8.09934382407,28.6257069546,37.1018798503,116.476155989,152.312372734,142.386604674,9.90576805939,0.02
 02/02  11:00:00,239.733192008,29.3416186769,10.4289856595,25.1367118653,37.1018798503,116.476155989,149.587259887,131.040235127,9.90576805939,8.64125670026
 02/02  12:00:00,232.80009416,29.3496267425,12.6554391282,20.7491943427,37.1018798503,116.476155989,128.783562201,118.857794141,9.90576805939,0.02
 02/02  13:00:00,216.430217899,29.3637376616,14.2849407179,15.8999343475,37.1018798503,104.434947198,125.687140351,107.142989248,9.90576805939,8.63838304358
 02/02  14:00:00,222.714640119,29.4223218433,15.0554166789,12.2832012254,37.1018798503,116.476155989,116.357482402,97.8074043392,9.90576805939,8.64431000299
 02/02  15:00:00,218.092351573,29.4619083752,15.4429101583,10.1601460222,37.1018798503,116.476155989,102.944992896,93.019224837,9.90576805939,0.02
 02/02  16:00:00,214.049128793,29.4890846105,15.7904661308,8.53363959351,37.1018798503,116.476155989,109.938070114,91.3921824655,9.90576805939,8.64011958884
 02/02  17:00:00,217.549746118,29.4842845206,14.6503969173,7.94798631304,37.1018798503,116.476155989,104.483909507,94.558141448,9.90576805939,0.02
 02/02  18:00:00,235.799890292,29.4848438589,12.3647089346,8.58244771618,37.1018798503,116.476155989,122.895923077,104.367244721,9.90576805939,8.62291029601
 02/02  19:00:00,149.667772965,27.898583853,6.40948871988,0.0712725173216,24.7345865669,47.5788473902,82.6763816075,77.7034975778,4.9528840297,0.02
 02/02  20:00:00,152.511574925,27.7547697661,3.84005526027,0.208659595254,24.7345865669,47.5788473902,87.2210350425,82.2481510128,4.9528840297,0.02
 02/02  21:00:00,134.305115696,27.4671415923,2.63037662637,0.816678099136,12.3672932834,38.6892022431,100.360469769,97.3687393514,2.97173041782,0.02
 02/02  22:00:00,115.217499402,23.0954631517,1.68241344777,4.06795509092,12.3672932834,27.0668015668,86.8534314975,83.8617010797,2.97173041782,0.02
 02/02  23:00:00,91.4414404194,19.4619404234,0.717476257708,7.27016792099,4.12243109448,15.9888894789,77.3554656104,74.3637351925,2.97173041782,0.02
 02/02  24:00:00,110.526848051,24.3274255293,0.320125952903,12.4073584134,4.12243109448,15.9888894789,99.6817547828,96.6900243649,2.97173041782,0.02
 02/03  01:00:00,97.814148119,19.4619404234,0.0565392644148,11.7918932785,4.12243109448,15.9888894789,84.8841320831,81.8924016653,2.97173041782,0.02
 02/03  02:00:00,117.427484792,24.3274255293,0.0466843866097,17.2409103324,4.12243109448,15.9888894789,111.152930909,108.161200491,2.97173041782,0.02
 02/03  03:00:00,102.452108553,19.4619404234,0.0,14.9319138248,4.12243109448,15.9888894789,93.532396318,90.5406659002,2.97173041782,0.02
 02/03  04:00:00,123.151763339,24.3274255293,0.0,21.0898036396,4.12243109448,15.9888894789,122.862244275,119.870513858,2.97173041782,0.02
 02/03  05:00:00,146.45192226,28.3300261137,0.0,14.9484436483,12.3672932834,24.9413748627,146.507830566,141.534946537,4.9528840297,0.02
 02/03  06:00:00,190.013349805,28.7742806219,0.0,57.2404962477,12.3672932834,24.9413748627,205.976773544,192.421942389,4.9528840297,8.60194712536
 02/03  07:00:00,238.017933172,29.2376380218,0.0,47.6571495861,24.7345865669,70.7195625826,224.012367933,214.086599873,9.90576805939,0.02
 02/03  08:00:00,250.277958339,29.3095109424,0.0,35.720827169,37.1018798503,92.3937384068,199.111846195,189.186078136,9.90576805939,0.02
 02/03  09:00:00,247.763778466,29.3316522339,0.310517439079,31.2981286207,37.1018798503,104.434947198,182.366222563,172.440454504,9.90576805939,0.02
 02/03  10:00:00,254.102705524,29.3443079505,1.04325323081,26.9763925153,37.1018798503,116.476155989,184.066527371,165.524687261,9.90576805939,8.63607205051
 02/03  11:00:00,249.500655771,29.3535144955,2.65018317081,23.0205102533,37.1018798503,116.476155989,165.105837006,155.180068947,9.90576805939,0.02
 02/03  12:00:00,245.048896223,29.3777649159,4.65177723289,18.6630999857,37.1018798503,116.476155989,161.422069463,142.871974867,9.90576805939,8.64432653654
 02/03  13:00:00,229.41817411,29.4498342331,6.71512281412,14.6673287491,37.1018798503,104.434947198,139.212643418,129.286875358,9.90576805939,0.02
 02/03  14:00:00,237.560972123,29.5235675133,8.19797682859,12.5326342112,37.1018798503,116.476155989,136.872113455,118.32178865,9.90576805939,8.64455674595
 02/03  15:00:00,235.094016561,29.5376360921,8.68450886362,10.7332430504,37.1018798503,116.476155989,132.791154028,114.243110673,9.90576805939,8.64227529568
 02/03  16:00:00,232.62835205,29.5386289424,8.77678100671,9.42452422052,37.1018798503,116.476155989,123.296046393,113.370278334,9.90576805939,0.02
 02/03  17:00:00,236.214863621,29.5247335872,8.37743353886,9.09460763064,37.1018798503,116.476155989,134.832398074,116.292248197,9.90576805939,8.63438181719
 02/03  18:00:00,249.86931253,29.5224537146,7.55834502333,9.81031092267,37.1018798503,116.476155989,131.281047365,121.355279306,9.90576805939,0.02
 02/03  19:00:00,157.15413162,27.6109556792,2.33332367935,0.121948937289,24.7345865669,47.5788473902,84.641397748,79.6685137183,4.9528840297,0.02
 02/03  20:00:00,158.689506561,28.1862120268,0.148749792645,0.639876611143,24.7345865669,47.5788473902,88.5318398328,83.5589558031,4.9528840297,0.02
 02/03  21:00:00,141.360585484,28.1143049833,0.0,2.78819071054,12.3672932834,38.6892022431,115.423971471,103.841363523,2.97173041782,8.61087752975
 02/03  22:00:00,121.834354411,23.4406169603,0.0458044129642,7.2915829258,12.3672932834,27.0668015668,96.2375890971,93.2458586793,2.97173041782,0.02
 02/03  23:00:00,96.6131280704,19.4619404234,0.0,9.67668442393,4.12243109448,15.9888894789,90.7937793551,87.8020489373,2.97173041782,0.02
 02/03  24:00:00,117.40799265,24.3274255293,0.0,15.7114985763,4.12243109448,15.9888894789,123.896812297,120.905081879,2.97173041782,0.02
 02/04  01:00:00,103.497659265,19.4619404234,0.0,14.7192364766,4.12243109448,15.9888894789,108.379807124,105.388076706,2.97173041782,0.02
 02/04  02:00:00,124.896603304,24.3274255293,0.0,21.6780950657,4.12243109448,15.9888894789,143.872589694,140.880859276,2.97173041782,0.02
 02/04  03:00:00,108.503213876,19.4619404234,0.0,18.7627579397,4.12243109448,15.9888894789,122.192891878,119.20116146,2.97173041782,0.02
 02/04  04:00:00,131.449079648,24.3274255293,0.0,27.0075491171,4.12243109448,15.9888894789,162.148954844,159.157224426,2.97173041782,0.02
 02/04  05:00:00,140.683714555,28.3300261137,0.0,22.8692653295,4.12243109448,16.0517297156,203.327021657,200.335291239,2.97173041782,0.02
 02/04  06:00:00,150.749230778,28.7614683744,0.0,31.8241250141,4.12243109448,16.0517297156,212.498095973,209.506365555,2.97173041782,0.02
 02/04  07:00:00,199.067265834,29.1929106352,0.0,55.5927436926,4.12243109448,39.6058045677,265.404664787,262.412934369,2.97173041782,0.02
 02/04  08:00:00,268.176973071,29.1929106352,0.0,103.009596024,12.3672932834,65.3531420225,283.013935767,278.041051738,4.9528840297,0.02
 02/04  09:00:00,246.73627393,29.1929106352,0.0,86.1290258275,12.3672932834,68.2430321324,283.041646102,278.068762073,4.9528840297,0.02
 02/04  10:00:00,256.761191097,29.1929106352,0.0,65.2455690348,16.4897243779,93.1370602926,284.626346094,268.085687485,7.92461444751,8.61604416151
 02/04  11:00:00,242.578831961,29.1929106352,0.0,53.1444435849,16.4897243779,93.1370602926,234.92511196,226.980497512,7.92461444751,0.02
 02/04  12:00:00,232.322108128,29.1932390749,0.102913730731,43.9667469385,16.4897243779,93.1370602926,206.479017781,198.534403333,7.92461444751,0.02
 02/04  13:00:00,217.59917629,29.1941012575,2.33787420368,38.1910901574,16.4897243779,83.9857416113,188.997386269,181.052771821,7.92461444751,0.02
 02/04  14:00:00,213.72347233,29.1947313379,4.24955957389,34.2982739097,16.4897243779,83.9857416113,178.386879199,170.442264751,7.92461444751,0.02
 02/04  15:00:00,210.117592308,29.1967340167,5.95533577585,30.9761874635,16.4897243779,83.9857416113,178.520976703,161.983004865,7.92461444751,8.61335739063
 02/04  16:00:00,162.549391461,29.1929106352,4.32616119384,4.17215938709,12.3672932834,70.6512738906,112.141203989,107.168319959,4.9528840297,0.02
 02/04  17:00:00,166.56442957,29.1929106352,4.04155252233,6.83709937537,12.3672932834,70.6512738906,114.816592394,109.843708364,4.9528840297,0.02
 02/04  18:00:00,167.781676697,29.1929106352,3.24965037295,9.45326696855,12.3672932834,58.1284167478,124.421850733,119.448966703,4.9528840297,0.02
 02/04  19:00:00,133.759948857,28.5888914701,1.39480692296,9.24910598621,12.3672932834,24.9413748627,107.105283387,102.132399358,4.9528840297,0.02
 02/04  20:00:00,133.640707694,28.3300261137,0.0554005849388,9.45718935219,12.3672932834,24.9413748627,108.539506284,103.566622254,4.9528840297,0.02
 02/04  21:00:00,125.131737796,28.7614683744,0.0,17.2596526561,4.12243109448,16.0517297156,117.6305166,114.638786182,2.97173041782,0.02
 02/04  22:00:00,108.82870966,23.0091746995,0.307700702761,15.7167240373,4.12243109448,15.9888894789,98.8503694891,95.8586390713,2.97173041782,0.02
 02/04  23:00:00,106.989710171,19.8933826842,0.117113343248,22.3400454671,4.12243109448,15.9888894789,84.9040381743,81.9123077565,2.97173041782,0.02
 02/04  24:00:00,116.20460509,23.8959832686,0.106570071132,19.0084861628,4.12243109448,15.9888894789,110.07814497,107.086414552,2.97173041782,0.02
 02/05  01:00:00,110.940278751,19.8933826842,0.0119918334857,27.066957268,2.06121554724,15.9888894789,93.223558242,90.2318278242,2.97173041782,0.02
 02/05  02:00:00,119.038029043,23.8959832686,0.0,22.683766519,2.06121554724,15.9888894789,119.842820908,116.85109049,2.97173041782,0.02
 02/05  03:00:00,115.383638453,19.8933826842,0.0,30.8568235478,2.06121554724,15.9888894789,98.980327497,95.9885970792,2.97173041782,0.02
 02/05  04:00:00,122.886864892,23.8959832686,0.0,25.4000472913,2.06121554724,15.9888894789,136.809483759,125.235792145,2.97173041782,8.60196119641
 02/05  05:00:00,119.332039708,19.8933826842,0.0,34.0166697321,2.06121554724,15.9888894789,105.544891511,102.553161093,2.97173041782,0.02
 02/05  06:00:00,125.892004633,23.8959832686,0.0,27.6096885186,2.06121554724,15.9888894789,133.974792941,130.983062523,2.97173041782,0.02
 02/05  07:00:00,122.599724256,19.8933826842,0.0,36.5901571393,2.06121554724,15.9888894789,110.668906549,107.677176131,2.97173041782,0.02
 02/05  08:00:00,121.006837944,23.8959832686,0.0,29.2180288112,2.06121554724,15.9888894789,140.11125254,137.119522122,2.97173041782,0.02
 02/05  09:00:00,131.836967126,19.8933826842,0.0,32.4396278889,4.12243109448,41.7362269337,106.74750862,101.774624591,4.9528840297,0.02
 02/05  10:00:00,133.005736232,23.8959832686,0.0428438450155,22.6983666155,4.12243109448,41.7362269337,117.202700426,112.229816396,4.9528840297,0.02
 02/05  11:00:00,122.781536883,19.8933826842,0.0546831296677,25.6171483854,4.12243109448,41.7362269337,87.5112902459,82.5384062162,4.9528840297,0.02
 02/05  12:00:00,127.394301287,23.8959832686,0.227071957682,17.9259868796,4.12243109448,41.7362269337,103.46817832,98.4952942904,4.9528840297,0.02
 02/05  13:00:00,118.136037097,19.8933826842,0.836590694647,20.1445040966,4.12243109448,41.7362269337,80.6601824879,75.6872984582,4.9528840297,0.02
 02/05  14:00:00,124.98530673,23.8959832686,1.89513128538,14.5823679761,4.12243109448,41.7362269337,98.7678703921,93.7949863624,4.9528840297,0.02
 02/05  15:00:00,113.171914775,19.8933826842,1.69517690657,16.699644109,4.12243109448,41.7362269337,79.3963945285,74.4235104988,4.9528840297,0.02
 02/05  16:00:00,120.288666583,23.8959832686,2.19562911313,12.4963525504,4.12243109448,41.7362269337,97.9748901596,93.0020061299,4.9528840297,0.02
 02/05  17:00:00,96.5981537906,19.8933826842,1.67666807142,16.9456097179,4.12243109448,24.8785346261,81.2530013155,76.2801172858,4.9528840297,0.02
 02/05  18:00:00,108.692279817,23.8959832686,2.54363049181,17.2144625386,2.06121554724,15.9888894789,106.494427437,103.502697019,2.97173041782,0.02
 02/05  19:00:00,105.366912614,19.8933826842,1.10342395761,24.3407750383,2.06121554724,15.9888894789,88.3574963796,85.3657659618,2.97173041782,0.02
 02/05  20:00:00,114.650784556,23.8959832686,0.0995647187414,21.1653416363,2.06121554724,15.9888894789,112.267495672,109.275765255,2.97173041782,0.02
 02/05  21:00:00,111.661618788,19.8933826842,0.0,29.1734756269,2.06121554724,15.9888894789,94.0610548642,91.0693244464,2.97173041782,0.02
 02/05  22:00:00,119.659005865,23.8959832686,0.0,24.5057149587,2.06121554724,15.9888894789,120.566704033,117.574973616,2.97173041782,0.02
 02/05  23:00:00,117.119605592,19.8933826842,0.0,33.2360902099,2.06121554724,15.9888894789,100.343389123,97.3516587055,2.97173041782,0.02
 02/05  24:00:00,124.32237077,23.8959832686,0.0,27.5371177436,2.06121554724,15.9888894789,127.912155242,124.920424824,2.97173041782,0.02
 02/06  01:00:00,122.884514811,19.8933826842,0.0,35.8957293817,4.12243109448,15.9888894789,104.916782728,101.925052311,2.97173041782,0.02
 02/06  02:00:00,128.741123232,23.8959832686,0.0,28.9495355621,4.12243109448,15.9888894789,132.200150676,129.208420259,2.97173041782,0.02
 02/06  03:00:00,125.513202854,19.8933826842,0.0,37.824621019,4.12243109448,15.9888894789,107.379487359,104.387756942,2.97173041782,0.02
 02/06  04:00:00,131.254877946,23.8959832686,0.0,30.4314946121,4.12243109448,15.9888894789,136.647050376,133.655319958,2.97173041782,0.02
 02/06  05:00:00,165.369684477,28.7614683744,0.0,34.4068416836,12.3672932834,24.9413748627,158.440117845,153.467233815,4.9528840297,0.02
 02/06  06:00:00,197.830220275,28.3300261137,0.0,66.9084627809,12.3672932834,24.9413748627,208.605035913,203.632151884,4.9528840297,0.02
 02/06  07:00:00,263.844945153,29.1929106352,0.0,74.6605076634,24.7345865669,70.7195625826,250.882158947,232.376171417,9.90576805939,8.6002194711
 02/06  08:00:00,274.196492147,29.1929106352,0.0,61.9136827373,37.1018798503,92.3937384068,246.207731718,236.281963658,9.90576805939,0.02
 02/06  09:00:00,272.203938541,29.1929594447,0.0,54.1678826428,37.1018798503,104.434947198,245.656735041,235.730966982,9.90576805939,0.02
 02/06  10:00:00,271.135499538,29.1961278636,0.0,42.1458984848,37.1018798503,116.476155989,235.837030371,217.295089705,9.90576805939,8.63617260708
 02/06  11:00:00,259.848869958,29.2072155518,0.0,32.5535759117,37.1018798503,116.476155989,206.411591856,196.485823797,9.90576805939,0.02
 02/06  12:00:00,254.225350119,29.2155048938,0.0,27.4278702258,37.1018798503,116.476155989,199.0072476,180.457012585,9.90576805939,8.64446695508
 02/06  13:00:00,240.299414568,29.2342077072,0.178003196772,23.8638052812,37.1018798503,104.434947198,174.110468352,164.184700293,9.90576805939,0.02
 02/06  14:00:00,248.795723182,29.2947358438,1.29910691903,20.8726143192,37.1018798503,116.476155989,173.3591283,154.808735054,9.90576805939,8.64462518643
 02/06  15:00:00,246.601626364,29.3327440254,1.32984008004,18.3772841504,37.1018798503,116.476155989,168.887384606,150.339336197,9.90576805939,8.64228034985
 02/06  16:00:00,244.512358733,29.3081131146,1.12692883271,16.4481427493,37.1018798503,116.476155989,160.500834382,150.575066322,9.90576805939,0.02
 02/06  17:00:00,243.577092082,29.2787331047,0.177734990327,15.7106969322,37.1018798503,116.476155989,178.378396863,159.838125552,9.90576805939,8.63450325138
 02/06  18:00:00,261.744088719,29.2676422223,0.0,17.8761992564,37.1018798503,116.476155989,193.768921359,183.8431533,9.90576805939,0.02
 02/06  19:00:00,163.718451214,26.6042570708,0.0,0.0,24.7345865669,47.5788473902,131.635190304,126.662306274,4.9528840297,0.02
 02/06  20:00:00,168.014108149,27.898583853,0.0,2.3040872917,24.7345865669,47.5788473902,142.359128828,137.386244798,4.9528840297,0.02
 02/06  21:00:00,154.960325612,28.3300261137,0.0,8.20429162568,12.3672932834,38.6892022431,177.891121474,166.308507193,2.97173041782,8.61088386246
 02/06  22:00:00,134.10886741,23.4406169603,0.0,13.9668682701,12.3672932834,27.0668015668,145.507891558,142.51616114,2.97173041782,0.02
 02/06  23:00:00,106.908749372,19.4619404234,0.0,16.1012430495,4.12243109448,15.9888894789,126.094951177,123.103220759,2.97173041782,0.02
 02/06  24:00:00,128.39205391,24.3274255293,0.0,22.7176092696,4.12243109448,15.9888894789,162.13073139,159.139000973,2.97173041782,0.02
 02/07  01:00:00,113.264768427,19.4619404234,0.0,21.7686632202,4.12243109448,15.9888894789,136.293552878,133.30182246,2.97173041782,0.02
 02/07  02:00:00,135.283152568,24.3274255293,0.0,28.7971017781,4.12243109448,15.9888894789,181.43701448,178.445284062,2.97173041782,0.02
 02/07  03:00:00,119.514963008,19.4619404234,0.0,27.2026253931,4.12243109448,15.9888894789,157.798446239,154.806715822,2.97173041782,0.02
 02/07  04:00:00,141.555098828,24.3274255293,0.0,34.4918868954,4.12243109448,15.9888894789,199.342904244,196.351173826,2.97173041782,0.02
 02/07  05:00:00,163.939246197,28.3300261137,0.0,26.5336712193,12.3672932834,24.9413748627,228.915150604,223.942266575,4.9528840297,0.02
 02/07  06:00:00,215.768354384,28.7631816295,0.0,78.0262093696,12.3672932834,24.9413748627,280.775269397,275.802385367,4.9528840297,0.02
 02/07  07:00:00,281.826083781,29.1929106352,0.0,90.2454778155,24.7345865669,70.7195625826,287.994530132,278.068762073,9.90576805939,0.02
 02/07  08:00:00,291.293815921,29.1929106352,0.0,76.0980512205,37.1018798503,92.3937384068,287.994530132,278.068762073,9.90576805939,0.02
 02/07  09:00:00,291.695844504,29.1930494842,0.0,69.9410861062,37.1018798503,104.434947198,296.606441883,278.068762073,9.90576805939,8.6319117515
 02/07  10:00:00,298.82516035,29.1943693155,0.0,65.0870372488,37.1018798503,116.476155989,286.327032359,276.4012643,9.90576805939,0.02
 02/07  11:00:00,295.583472699,29.1969931266,0.0,62.2308687586,37.1018798503,116.476155989,287.556424003,269.008187143,9.90576805939,8.64246880092
 02/07  12:00:00,289.221211038,29.2041003398,0.0,55.8475604606,37.1018798503,116.476155989,266.663750268,256.737982209,9.90576805939,0.02
 02/07  13:00:00,269.782701152,29.2159382756,0.0,47.6051626544,37.1018798503,104.434947198,254.579002942,236.03445246,9.90576805939,8.63878242225
 02/07  14:00:00,273.407969767,29.2356652574,0.0,41.3390159895,37.1018798503,116.476155989,240.757432408,222.20723826,9.90576805939,8.64442608904
 02/07  15:00:00,268.428673697,29.2635492789,0.0,36.4522156061,37.1018798503,116.476155989,222.499336199,212.57356814,9.90576805939,0.02
 02/07  16:00:00,263.731972499,29.2936892873,0.0,32.2599533172,37.1018798503,116.476155989,223.010384404,204.464387023,9.90576805939,8.64022932148
 02/07  17:00:00,259.742558729,29.323118867,0.0,29.2573691612,37.1018798503,116.476155989,205.10315176,195.177383701,9.90576805939,0.02
 02/07  18:00:00,272.507043726,29.3328238555,0.0,28.3147155831,37.1018798503,116.476155989,205.93824305,187.409497713,9.90576805939,8.62297727823
 02/07  19:00:00,167.860623968,27.7547697661,0.0,3.53086006734,24.7345865669,47.5788473902,129.186082821,124.213198791,4.9528840297,0.02
 02/07  20:00:00,173.011547957,28.3300261137,0.0,7.61009190449,24.7345865669,47.5788473902,130.924107738,125.951223708,4.9528840297,0.02
 02/07  21:00:00,160.172821987,28.7614683744,0.0,15.5619141559,12.3672932834,38.6892022431,136.123427075,133.131696657,2.97173041782,0.02
 02/07  22:00:00,129.7362231,23.0091746995,0.0342133687137,14.6146190962,12.3672932834,27.0668015668,105.070603728,102.078873311,2.97173041782,0.02
 02/07  23:00:00,107.080326532,19.8933826842,0.0427326983671,20.7008602015,4.12243109448,15.9888894789,87.1991710808,84.207440663,2.97173041782,0.02
 02/07  24:00:00,116.955349997,23.8959832686,0.132004003507,18.8057662694,4.12243109448,15.9888894789,106.915549336,103.923818918,2.97173041782,0.02
 02/08  01:00:00,109.653839014,19.8933826842,0.073189094031,23.7557713003,4.12243109448,15.9888894789,86.0971167671,83.1053863493,2.97173041782,0.02
 02/08  02:00:00,118.743018309,23.8959832686,0.0860443800391,21.0020179657,4.12243109448,15.9888894789,109.672178548,106.68044813,2.97173041782,0.02
 02/08  03:00:00,112.067400568,19.8933826842,0.0176880608471,26.2979833668,4.12243109448,15.9888894789,91.4844505515,88.4927201337,2.97173041782,0.02
 02/08  04:00:00,120.959532418,23.8959832686,0.0,22.9261864764,4.12243109448,15.9888894789,116.173473674,113.181743256,2.97173041782,0.02
 02/08  05:00:00,150.875981128,28.7614683744,0.0,23.8172256646,12.3672932834,24.9413748627,136.932534261,131.959650231,4.9528840297,0.02
 02/08  06:00:00,180.381560656,28.3378206446,1.21836582325,52.9732574192,12.3672932834,24.9413748627,198.482489013,184.927643378,4.9528840297,8.60196160481
 02/08  07:00:00,241.561497147,29.213544658,1.72427771603,56.6501598309,24.7345865669,70.7195625826,203.470369434,193.544601375,9.90576805939,0.02
 02/08  08:00:00,248.367255671,29.2645846818,1.76192158375,42.0226923405,37.1018798503,92.3937384068,187.720728164,177.794960104,9.90576805939,0.02
 02/08  09:00:00,246.719390941,29.2882844414,2.90225870773,35.7459820261,37.1018798503,104.434947198,176.849781498,166.924013438,9.90576805939,0.02
 02/08  10:00:00,251.193384272,29.3034393413,4.76318562155,29.5239686301,37.1018798503,116.476155989,173.055864996,154.513912967,9.90576805939,8.63618396926
 02/08  11:00:00,245.458287975,29.3153315906,6.78836606383,24.534786902,37.1018798503,116.476155989,152.274186845,142.348418786,9.90576805939,0.02
 02/08  12:00:00,241.293702019,29.3253599779,8.33896059077,19.3271891669,37.1018798503,116.476155989,149.277495729,130.727261437,9.90576805939,8.64446623199
 02/08  13:00:00,226.086167417,29.3389488528,9.53676944408,16.3865104416,37.1018798503,104.434947198,142.047329358,123.503289621,9.90576805939,8.63827167752
 02/08  14:00:00,233.118665183,29.3621271829,10.7231545446,14.152319643,37.1018798503,116.476155989,127.652706978,117.726938919,9.90576805939,0.02
 02/08  15:00:00,231.172238287,29.4109758107,11.3174773357,11.6518741637,37.1018798503,116.476155989,129.102639651,110.554444194,9.90576805939,8.64242739778
 02/08  16:00:00,229.213076631,29.4161583784,11.0069518158,10.4817350548,37.1018798503,116.476155989,120.095284518,110.169516459,9.90576805939,0.02
 02/08  17:00:00,229.217595412,29.4141408058,10.2765341121,10.114380913,37.1018798503,116.476155989,131.862253223,113.321953964,9.90576805939,8.6345311998
 02/08  18:00:00,247.181318434,29.41674037,9.01300245108,11.1621710704,37.1018798503,116.476155989,128.877443429,118.951675369,9.90576805939,0.02
 02/08  19:00:00,154.287419191,27.7547697661,4.19828511294,0.15924723715,24.7345865669,47.5788473902,85.0579607111,80.0850766814,4.9528840297,0.02
 02/08  20:00:00,154.560521998,27.898583853,2.10889730766,0.61563646163,24.7345865669,47.5788473902,88.5142968467,83.541412817,4.9528840297,0.02
 02/08  21:00:00,134.037719376,27.0356993315,2.04275715696,0.762073386427,12.3672932834,38.6892022431,110.014736086,98.4321346858,2.97173041782,8.61087098213
 02/08  22:00:00,117.314632562,23.4406169603,2.1248857649,6.09184241223,12.3672932834,27.0668015668,87.7124192729,84.7206888551,2.97173041782,0.02
 02/08  23:00:00,91.88923358,19.4619404234,1.25112247747,8.58228712826,4.12243109448,15.9888894789,77.8472921351,74.8555617173,2.97173041782,0.02
 02/08  24:00:00,110.138656366,24.3274255293,1.11337615921,13.3390142798,4.12243109448,15.9888894789,99.7050145797,96.7132841619,2.97173041782,0.02
 02/09  01:00:00,96.6524928339,19.4619404234,0.601390868267,12.8146394317,4.12243109448,15.9888894789,81.3339215182,78.3421911004,2.97173041782,0.02
 02/09  02:00:00,114.491720327,24.3274255293,1.08391946332,17.1291077764,4.12243109448,15.9888894789,102.722834296,99.7311038784,2.97173041782,0.02
 02/09  03:00:00,99.7393629041,19.4619404234,0.246899965217,15.8193676744,4.12243109448,15.9888894789,83.5527851772,80.5610547594,2.97173041782,0.02
 02/09  04:00:00,117.55416364,24.3274255293,0.082032802521,20.5208516236,4.12243109448,15.9888894789,108.962750017,105.9710196,2.97173041782,0.02
 02/09  05:00:00,140.662296233,28.3300261137,0.0,15.1643485887,12.3672932834,24.9413748627,126.875046754,121.902162724,4.9528840297,0.02
 02/09  06:00:00,186.000508816,28.7676304914,2.0888416141,57.9301376453,12.3672932834,24.9413748627,184.610384646,179.637500616,4.9528840297,0.02
 02/09  07:00:00,232.092210248,29.2342420386,3.29926382584,46.8202242882,24.7345865669,70.7195625826,194.841435766,184.915667706,9.90576805939,0.02
 02/09  08:00:00,240.022787782,29.2994335176,4.77486757595,33.9719841995,37.1018798503,92.3937384068,173.212616202,163.286848143,9.90576805939,0.02
 02/09  09:00:00,235.656839404,29.3224121943,7.20900965731,27.4459698659,37.1018798503,104.434947198,165.566936027,147.029734544,9.90576805939,8.63143342418
 02/09  10:00:00,241.693298941,29.3353903165,8.24002619537,22.4378729151,37.1018798503,116.476155989,146.07935544,136.15358738,9.90576805939,0.02
 02/09  11:00:00,240.524962915,29.3656688953,7.32864587432,18.3850464198,37.1018798503,116.476155989,151.523691938,132.975398288,9.90576805939,8.64252559093
 02/09  12:00:00,239.306333356,29.4180450374,7.04118434381,15.2632620463,37.1018798503,116.476155989,139.231283114,129.305515054,9.90576805939,0.02
 02/09  13:00:00,225.704216266,29.461554164,7.47624350427,13.0547333508,37.1018798503,104.434947198,143.19943683,124.655811643,9.90576805939,8.63785712752
 02/09  14:00:00,234.512693898,29.538717243,7.33637905218,11.3029534871,37.1018798503,116.476155989,138.971820667,120.42161203,9.90576805939,8.64444057775
 02/09  15:00:00,234.666810433,29.6036110029,7.38118420307,9.81598690728,37.1018798503,116.476155989,126.707645907,116.781877848,9.90576805939,0.02
 02/09  16:00:00,235.112322137,29.5621258196,6.69328220509,8.85431539112,37.1018798503,116.476155989,136.959152375,118.413130806,9.90576805939,8.64025350934
 02/09  17:00:00,235.635108471,29.5064704748,3.55429709286,9.13002511754,37.1018798503,116.476155989,142.634095623,132.708327564,9.90576805939,0.02
 02/09  18:00:00,252.609740335,29.4941951505,0.830193265387,10.4491684811,37.1018798503,116.476155989,164.415346285,145.886833523,9.90576805939,8.62274470237
 02/09  19:00:00,163.800484762,27.6109556792,0.0,0.19544785303,24.7345865669,47.5788473902,114.130428368,109.157544338,4.9528840297,0.02
 02/09  20:00:00,166.479189013,28.1862120268,0.0,0.965615828242,24.7345865669,47.5788473902,131.545541815,126.572657786,4.9528840297,0.02
 02/09  21:00:00,150.011793119,28.3300261137,0.0,4.33291977244,12.3672932834,38.6892022431,146.888495656,143.896765239,2.97173041782,0.02
 02/09  22:00:00,128.007644306,23.4406169603,0.0,9.11422221417,12.3672932834,27.0668015668,122.944565604,119.952835186,2.97173041782,0.02
 02/09  23:00:00,101.135083674,19.4619404234,0.0,11.3055032637,4.12243109448,15.9888894789,107.71251507,104.720784653,2.97173041782,0.02
 02/09  24:00:00,121.891992147,24.3274255293,0.0,17.6484648121,4.12243109448,15.9888894789,137.170630872,134.178900454,2.97173041782,0.02
 02/10  01:00:00,105.867762619,19.4619404234,0.0,15.7721602294,4.12243109448,15.9888894789,112.250679593,109.258949175,2.97173041782,0.02
 02/10  02:00:00,126.597505822,24.3274255293,0.0,22.4833024755,4.12243109448,15.9888894789,140.217355118,137.2256247,2.97173041782,0.02
 02/10  03:00:00,108.940982543,19.4619404234,0.0,18.8624895428,4.12243109448,15.9888894789,113.102882702,110.111152284,2.97173041782,0.02
 02/10  04:00:00,130.827264333,24.3274255293,0.0,26.3671266078,4.12243109448,15.9888894789,143.633417938,140.64168752,2.97173041782,0.02
 02/10  05:00:00,152.438378891,28.3300261137,0.0,18.5162531155,12.3672932834,24.9413748627,175.068477255,161.513630243,4.9528840297,8.60196298232
 02/10  06:00:00,198.161406403,28.7731370987,0.0,63.6544211331,12.3672932834,24.9413748627,213.614072886,208.641188856,4.9528840297,0.02
 02/10  07:00:00,249.147205487,29.2152720293,0.0,57.4924239161,24.7345865669,70.7195625826,241.454199425,231.528431365,9.90576805939,0.02
 02/10  08:00:00,257.277151834,29.2669919629,0.0,43.8906329377,37.1018798503,92.3937384068,232.011138475,222.085370416,9.90576805939,0.02
 02/10  09:00:00,252.485321525,29.3096668581,0.0,34.529648371,37.1018798503,104.434947198,220.316358221,210.390590162,9.90576805939,0.02
 02/10  10:00:00,255.78290085,29.3368576957,0.0,27.3638596133,37.1018798503,116.476155989,209.46145307,190.919459179,9.90576805939,8.63622583105
 02/10  11:00:00,250.70256647,29.3744520118,0.0,23.0519482048,37.1018798503,116.476155989,182.421787815,172.496019756,9.90576805939,0.02
 02/10  12:00:00,246.768647569,29.4540216487,0.815792250513,19.2115588353,37.1018798503,116.476155989,171.797442287,153.24718441,9.90576805939,8.64448981805
 02/10  13:00:00,233.94661888,29.5352142122,2.86840997863,16.6751033671,37.1018798503,104.434947198,158.159447159,139.615193427,9.90576805939,8.63848567272
 02/10  14:00:00,241.851684296,29.6330601692,2.85326456433,14.9302991204,37.1018798503,116.476155989,144.371427206,134.445659147,9.90576805939,0.02
 02/10  15:00:00,240.811709736,29.6677426681,2.11327976711,13.2128071463,37.1018798503,116.476155989,152.847719184,134.299491605,9.90576805939,8.64245951959
 02/10  16:00:00,240.134158531,29.5847322089,0.457504563244,12.1161842066,37.1018798503,116.476155989,152.549190189,142.62342213,9.90576805939,0.02
 02/10  17:00:00,240.452856475,29.505695981,0.0,11.8071435201,37.1018798503,116.476155989,177.960709969,159.421965693,9.90576805939,8.63297621668
 02/10  18:00:00,257.387818547,29.4816401822,0.0,13.1030191832,37.1018798503,116.476155989,176.101142965,166.175374906,9.90576805939,0.02
 02/10  19:00:00,166.150376749,27.898583853,0.0,0.772998903637,24.7345865669,47.5788473902,125.24881879,120.275934761,4.9528840297,0.02
 02/10  20:00:00,168.052376836,28.0423979399,0.0,1.69854078619,24.7345865669,47.5788473902,148.153636401,134.589842712,4.9528840297,8.61090965933
 02/10  21:00:00,155.190292207,28.7614683744,0.0,8.27366935464,12.3672932834,38.6892022431,155.686587803,152.694857385,2.97173041782,0.02
 02/10  22:00:00,128.661760654,23.0091746995,0.0,9.78005349441,12.3672932834,27.0668015668,130.044939547,127.05320913,2.97173041782,0.02
 02/10  23:00:00,107.308566217,19.8933826842,0.0,16.6993826662,4.12243109448,15.9888894789,113.869591974,110.877861556,2.97173041782,0.02
 02/10  24:00:00,120.518813663,23.8959832686,0.0,16.6362803256,4.12243109448,15.9888894789,145.401705685,142.409975267,2.97173041782,0.02
 02/11  01:00:00,112.707224044,19.8933826842,0.0,22.1167122778,4.12243109448,15.9888894789,118.95803936,115.966308942,2.97173041782,0.02
 02/11  02:00:00,124.23106408,23.8959832686,0.0,20.6013099733,4.12243109448,15.9888894789,149.015226291,146.023495873,2.97173041782,0.02
 02/11  03:00:00,116.701683942,19.8933826842,0.0,26.4041313658,4.12243109448,15.9888894789,119.964505882,116.972775464,2.97173041782,0.02
 02/11  04:00:00,127.275403042,23.8959832686,0.0,23.8897145613,4.12243109448,15.9888894789,151.099085862,148.107355444,2.97173041782,0.02
 02/11  05:00:00,146.624160547,28.7614683744,0.0,29.8310216688,4.12243109448,16.0517297156,179.645180581,176.653450163,2.97173041782,0.02
 02/11  06:00:00,142.57138793,28.3300261137,0.0,26.3425222554,4.12243109448,16.0517297156,179.135572055,176.143841638,2.97173041782,0.02
 02/11  07:00:00,187.545146702,29.1929106352,0.0,46.6647911725,4.12243109448,39.6058045677,227.643880957,224.652150539,2.97173041782,0.02
 02/11  08:00:00,255.765316078,29.1929106352,0.0,91.26136071,12.3672932834,65.3531420225,279.399379811,274.426495781,4.9528840297,0.02
 02/11  09:00:00,239.311508075,29.1929106352,0.0,77.0911899835,12.3672932834,68.2430321324,273.152643073,268.179759044,4.9528840297,0.02
 02/11  10:00:00,252.112455687,29.1929106352,0.0,62.3908259868,16.4897243779,93.1370602926,262.578538493,246.037768945,7.92461444751,8.61615510015
 02/11  11:00:00,242.114784314,29.1929106352,0.0,52.8486057451,16.4897243779,93.1370602926,238.679239793,230.734625345,7.92461444751,0.02
 02/11  12:00:00,232.597989413,29.1932257457,0.0,43.9798036766,16.4897243779,93.1370602926,222.137354796,214.192740348,7.92461444751,0.02
 02/11  13:00:00,218.530901039,29.1941863115,0.35973640506,38.953666776,16.4897243779,83.9857416113,200.190356335,192.245741888,7.92461444751,0.02
 02/11  14:00:00,215.622298774,29.1947141122,1.83348118884,34.6404003048,16.4897243779,83.9857416113,196.729776148,180.191202584,7.92461444751,8.61395911577
 02/11  15:00:00,213.719606534,29.1951219611,1.96353801621,32.7301431037,16.4897243779,83.9857416113,185.460412324,177.515797877,7.92461444751,0.02
