Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  16:00:00,166.288738927,29.1929106352,0.0584707871981,4.89218881928,12.3672932834,70.6512738906,144.163738812,139.190854782,4.9528840297,0.02
 02/11  17:00:00,170.752717629,29.1929106352,0.0,9.30023300187,12.3672932834,70.6512738906,155.791588482,150.818704453,4.9528840297,0.02
 02/11  18:00:00,176.638095797,29.1929106352,0.0,13.0137913751,12.3672932834,58.1284167478,172.40181553,167.428931501,4.9528840297,0.02
 02/11  19:00:00,143.045274459,28.5888914701,0.0,11.9650961626,12.3672932834,24.9413748627,140.969446323,135.996562293,4.9528840297,0.02
 02/11  20:00:00,144.15521211,28.3300261137,0.0,12.0334453361,12.3672932834,24.9413748627,150.957011049,145.984127019,4.9528840297,0.02
 02/11  21:00:00,138.834291796,28.7614683744,0.0,21.7523942567,4.12243109448,16.0517297156,167.917142216,164.925411798,2.97173041782,0.02
 02/11  22:00:00,120.16365512,23.0091746995,0.0,19.7252583969,4.12243109448,15.9888894789,141.902443866,138.910713448,2.97173041782,0.02
 02/11  23:00:00,118.913794644,19.8933826842,0.0,28.2237063631,4.12243109448,15.9888894789,122.874323316,119.882592898,2.97173041782,0.02
 02/11  24:00:00,128.093392449,23.8959832686,0.0,23.9486178249,4.12243109448,15.9888894789,157.70983087,154.718100452,2.97173041782,0.02
 02/12  01:00:00,123.125870584,19.8933826842,0.0,34.174967543,2.06121554724,15.9888894789,131.602612382,128.610881964,2.97173041782,0.02
 02/12  02:00:00,130.833737503,23.8959832686,0.0,28.4306212776,2.06121554724,15.9888894789,177.889487713,166.316773349,2.97173041782,8.60098394542
 02/12  03:00:00,128.00568453,19.8933826842,0.0,38.7616641449,2.06121554724,15.9888894789,139.62647574,136.634745322,2.97173041782,0.02
 02/12  04:00:00,134.207500073,23.8959832686,0.0,31.5303693155,2.06121554724,15.9888894789,176.684958927,173.693228509,2.97173041782,0.02
 02/12  05:00:00,131.908061681,19.8933826842,0.0,42.3936490979,2.06121554724,15.9888894789,144.839857937,141.84812752,2.97173041782,0.02
 02/12  06:00:00,137.701798369,23.8959832686,0.0,34.4103982317,2.06121554724,15.9888894789,188.252100395,185.260369977,2.97173041782,0.02
 02/12  07:00:00,135.751708676,19.8933826842,0.0,45.8940552328,2.06121554724,15.9888894789,154.812373947,151.820643529,2.97173041782,0.02
 02/12  08:00:00,127.594283499,23.8959832686,0.0,36.0510496047,2.06121554724,15.9888894789,194.519182175,191.527451757,2.97173041782,0.02
 02/12  09:00:00,143.245280777,19.8933826842,0.0,39.8015621593,4.12243109448,41.7362269337,147.279123661,142.306239631,4.9528840297,0.02
 02/12  10:00:00,144.162988763,23.8959832686,0.0,27.3660246817,4.12243109448,41.7362269337,165.798220882,160.825336852,4.9528840297,0.02
 02/12  11:00:00,134.187597354,19.8933826842,0.0,31.7831541483,4.12243109448,41.7362269337,121.924261378,116.951377348,4.9528840297,0.02
 02/12  12:00:00,137.684305967,23.8959832686,0.0,22.5486995353,4.12243109448,41.7362269337,135.893504591,130.920620561,4.9528840297,0.02
 02/12  13:00:00,126.772795605,19.8933826842,0.0,25.7068778783,4.12243109448,41.7362269337,101.223975975,96.2510919457,4.9528840297,0.02
 02/12  14:00:00,132.030057971,23.8959832686,0.0,18.5222220245,4.12243109448,41.7362269337,116.694494052,111.721610022,4.9528840297,0.02
 02/12  15:00:00,121.426294759,19.8933826842,0.022823614444,21.8513481869,4.12243109448,41.7362269337,89.3818745733,84.4089905436,4.9528840297,0.02
 02/12  16:00:00,128.92400777,23.8959832686,0.0919559670105,17.0404823672,4.12243109448,41.7362269337,106.426139767,101.453255738,4.9528840297,0.02
 02/12  17:00:00,104.543208457,19.8933826842,0.0659696329133,22.6122063516,4.12243109448,24.8785346261,85.1774604727,80.204576443,4.9528840297,0.02
 02/12  18:00:00,117.017776263,23.8959832686,0.0929395691716,21.9957301245,2.06121554724,15.9888894789,111.173088465,108.181358047,2.97173041782,0.02
 02/12  19:00:00,115.696459798,19.8933826842,0.0,30.7127614956,2.06121554724,15.9888894789,97.8466141744,94.8548837565,2.97173041782,0.02
 02/12  20:00:00,123.059695987,23.8959832686,0.0,25.7398788648,2.06121554724,15.9888894789,126.032998664,123.041268246,2.97173041782,0.02
 02/12  21:00:00,119.003843342,19.8933826842,0.0,34.4088375127,2.06121554724,15.9888894789,100.679949259,97.6882188416,2.97173041782,0.02
 02/12  22:00:00,124.412270431,23.8959832686,0.0,28.0291334004,2.06121554724,15.9888894789,122.923573975,119.931843557,2.97173041782,0.02
 02/12  23:00:00,120.513145555,19.8933826842,0.0,36.6811005152,2.06121554724,15.9888894789,97.6178824974,94.6261520796,2.97173041782,0.02
 02/12  24:00:00,125.349525134,23.8959832686,0.0,29.3879971427,2.06121554724,15.9888894789,118.747434628,115.75570421,2.97173041782,0.02
 02/13  01:00:00,124.228980264,19.8933826842,0.0,37.3444800765,4.12243109448,15.9888894789,96.7100749165,93.7183444987,2.97173041782,0.02
 02/13  02:00:00,130.327744525,23.8959832686,0.0,30.0242294485,4.12243109448,15.9888894789,127.930912887,124.939182469,2.97173041782,0.02
 02/13  03:00:00,127.116846266,19.8933826842,0.0,39.0561460271,4.12243109448,15.9888894789,108.126956253,105.135225835,2.97173041782,0.02
 02/13  04:00:00,132.318211209,23.8959832686,0.0,31.3491957474,4.12243109448,15.9888894789,137.325906615,134.334176197,2.97173041782,0.02
 02/13  05:00:00,166.831244939,28.7614683744,0.0,35.5409198111,12.3672932834,24.9413748627,173.236349556,159.6815032,4.9528840297,8.60196232646
 02/13  06:00:00,199.752722793,28.3300261137,0.0,68.3228068168,12.3672932834,24.9413748627,220.657090212,215.684206183,4.9528840297,0.02
 02/13  07:00:00,269.255714743,29.1929106352,0.0,79.6141689206,24.7345865669,70.7195625826,254.643468988,244.717700929,9.90576805939,0.02
 02/13  08:00:00,271.908488507,29.1929106352,0.0,62.253706631,37.1018798503,92.3937384068,245.844979092,235.919211033,9.90576805939,0.02
 02/13  09:00:00,269.519342581,29.1935521494,0.0,51.9901469156,37.1018798503,104.434947198,236.027153154,226.101385094,9.90576805939,0.02
 02/13  10:00:00,270.161873564,29.1976134723,0.0,41.5545980192,37.1018798503,116.476155989,230.808032259,212.26601212,9.90576805939,8.63625207879
 02/13  11:00:00,259.519602142,29.2090789402,0.0,32.519254948,37.1018798503,116.476155989,197.235297892,187.309529832,9.90576805939,0.02
 02/13  12:00:00,254.314274555,29.2144326983,0.800570055792,27.5304379132,37.1018798503,116.476155989,185.664265925,167.115302049,9.90576805939,8.64319581741
 02/13  13:00:00,240.577976091,29.220970328,1.2000485784,24.0202385717,37.1018798503,104.434947198,180.016026761,161.471739504,9.90576805939,8.63851919691
 02/13  14:00:00,248.469776337,29.2377663023,1.75209206401,21.1936830559,37.1018798503,116.476155989,166.06816555,156.14239749,9.90576805939,0.02
 02/13  15:00:00,246.461979812,29.2512925273,1.59047327224,18.8051407637,37.1018798503,116.476155989,172.168827093,153.620559524,9.90576805939,8.64249950909
 02/13  16:00:00,244.817597621,29.2512068948,1.19655417841,17.4955199718,37.1018798503,116.476155989,165.057156113,155.131388054,9.90576805939,0.02
 02/13  17:00:00,245.982540108,29.2574820275,0.600186452351,18.5668353564,37.1018798503,116.476155989,176.987044852,158.446794011,9.90576805939,8.63448278138
 02/13  18:00:00,262.000543967,29.2667070324,0.0,20.7974227482,37.1018798503,116.476155989,188.70722959,178.781461531,9.90576805939,0.02
 02/13  19:00:00,164.51125102,26.6042570708,0.0,0.0,24.7345865669,47.5788473902,145.912040133,140.939156103,4.9528840297,0.02
 02/13  20:00:00,171.349947739,28.5457472441,0.0,4.51901974526,24.7345865669,47.5788473902,165.974349601,152.411430194,4.9528840297,8.6100353765
 02/13  21:00:00,156.213534211,28.3300261137,0.0,9.82384747785,12.3672932834,38.6892022431,171.256479112,168.264748694,2.97173041782,0.02
 02/13  22:00:00,135.52668625,23.4406169603,0.0,16.3232296789,12.3672932834,27.0668015668,139.638761115,136.647030697,2.97173041782,0.02
 02/13  23:00:00,106.216579883,19.4619404234,0.0,16.5532172211,4.12243109448,15.9888894789,117.956346104,114.964615686,2.97173041782,0.02
 02/13  24:00:00,128.311939223,24.3274255293,0.0,24.5680477465,4.12243109448,15.9888894789,152.320136589,149.328406171,2.97173041782,0.02
 02/14  01:00:00,110.314830779,19.4619404234,0.0,20.8855160349,4.12243109448,15.9888894789,122.223141485,119.231411067,2.97173041782,0.02
 02/14  02:00:00,130.990172448,24.3274255293,0.0,28.5669727748,4.12243109448,15.9888894789,142.330042386,139.338311968,2.97173041782,0.02
 02/14  03:00:00,111.763441477,19.4619404234,0.0,23.2341364009,4.12243109448,15.9888894789,107.846010865,104.854280447,2.97173041782,0.02
 02/14  04:00:00,132.505361721,24.3274255293,0.0,31.0535106111,4.12243109448,15.9888894789,129.49098252,126.499252102,2.97173041782,0.02
 02/14  05:00:00,150.331136498,28.3300261137,0.0,20.7910445046,12.3672932834,24.9413748627,141.660520259,136.687636229,4.9528840297,0.02
 02/14  06:00:00,199.281596622,28.7641556204,2.18734985349,68.4120987192,12.3672932834,24.9413748627,191.30333752,186.33045349,4.9528840297,0.02
 02/14  07:00:00,244.617823433,29.1992390982,4.2118860814,56.7416760751,24.7345865669,70.7195625826,196.859931234,186.934163175,9.90576805939,0.02
 02/14  08:00:00,246.091862377,29.232345657,6.81476790793,40.4973831287,37.1018798503,92.3937384068,170.80367323,160.877905171,9.90576805939,0.02
 02/14  09:00:00,241.138785125,29.2505476274,9.41293877303,30.8077306663,37.1018798503,104.434947198,160.089869734,141.552078113,9.90576805939,8.63202356147
 02/14  10:00:00,243.320998215,29.2665687336,11.4033237839,23.4299455125,37.1018798503,116.476155989,137.169708946,127.243940887,9.90576805939,0.02
 02/14  11:00:00,237.183099629,29.2878821141,12.9486188765,18.8057812841,37.1018798503,116.476155989,134.091815721,115.543487742,9.90576805939,8.64255991943
 02/14  12:00:00,233.890963629,29.3607694789,13.9420925571,15.6017732196,37.1018798503,116.476155989,124.541897502,105.991565389,9.90576805939,8.64456405342
 02/14  13:00:00,219.402671655,29.4948357731,14.0192443681,13.2199972878,37.1018798503,104.434947198,109.148363053,99.2225949941,9.90576805939,0.02
 02/14  14:00:00,227.381316483,29.5280632797,13.5682587895,11.3790888507,37.1018798503,116.476155989,117.075288693,98.5248651112,9.90576805939,8.64465552242
 02/14  15:00:00,226.499245347,29.4256028332,13.6390349069,10.0818489489,37.1018798503,116.476155989,110.856585278,100.930817218,9.90576805939,0.02
 02/14  16:00:00,225.775687129,29.4013589389,13.5678287989,9.29979295027,37.1018798503,116.476155989,120.669900358,102.123786185,9.90576805939,8.64034611354
 02/14  17:00:00,225.126403589,29.4121466382,13.1225953769,9.0252268342,37.1018798503,116.476155989,114.187743565,104.261975505,9.90576805939,0.02
 02/14  18:00:00,238.471527416,29.4226514634,13.1967673948,9.30020040612,37.1018798503,116.476155989,123.123511721,104.594737477,9.90576805939,8.6230061844
 02/14  19:00:00,149.172910795,27.2514204619,9.50989291283,0.0,24.7345865669,47.5788473902,82.1619239362,77.1890399065,4.9528840297,0.02
 02/14  20:00:00,151.39967531,28.3300261137,8.827520056,0.163741999329,24.7345865669,47.5788473902,86.758621946,81.7857379163,4.9528840297,0.02
 02/14  21:00:00,130.459990609,26.6042570708,8.67678892689,0.0,12.3672932834,38.6892022431,99.3555363422,96.3638059244,2.97173041782,0.02
 02/14  22:00:00,106.168639367,21.2834056566,6.97795026312,0.0,12.3672932834,27.0668015668,85.9847878329,82.9930574151,2.97173041782,0.02
 02/14  23:00:00,81.4722352769,18.599055902,5.85041660143,1.76901646561,4.12243109448,15.9888894789,76.3098455739,73.3181151561,2.97173041782,0.02
 02/14  24:00:00,97.6147451983,23.8959832686,7.79190904788,4.96382913536,4.12243109448,15.9888894789,96.4936600352,93.5019296174,2.97173041782,0.02
 02/15  01:00:00,89.5137129307,19.8933826842,6.03312062074,8.26878305192,4.12243109448,15.9888894789,78.3392692831,75.3475388653,2.97173041782,0.02
 02/15  02:00:00,99.7105342678,23.8959832686,7.25950112186,8.04260133663,4.12243109448,15.9888894789,99.0626284144,96.0708979966,2.97173041782,0.02
 02/15  03:00:00,92.8140275782,19.8933826842,5.35752648033,11.6019795634,4.12243109448,15.9888894789,88.9994123458,77.4257162484,2.97173041782,8.60196567955
 02/15  04:00:00,104.45622455,23.8959832686,5.49994232654,10.4595671849,4.12243109448,15.9888894789,101.278265398,98.2865349806,2.97173041782,0.02
 02/15  05:00:00,135.09545008,28.7614683744,3.70518040048,11.919852094,12.3672932834,24.9413748627,114.816319949,109.84343592,4.9528840297,0.02
 02/15  06:00:00,165.991222838,28.3377918955,5.23575977338,38.7872934479,12.3672932834,24.9413748627,180.445872414,175.472988384,4.9528840297,0.02
 02/15  07:00:00,224.736775731,29.2515777044,4.61192450768,38.3731651026,24.7345865669,70.7195625826,187.154955217,177.229187158,9.90576805939,0.02
 02/15  08:00:00,234.413871102,29.3102107826,3.03340666965,28.288406508,37.1018798503,92.3937384068,176.221669615,166.295901556,9.90576805939,0.02
 02/15  09:00:00,239.333554692,29.3322546048,2.8801399072,25.4477008152,37.1018798503,104.434947198,171.952985568,162.027217509,9.90576805939,0.02
 02/15  10:00:00,247.03312282,29.3466865203,4.14602135605,22.2211125225,37.1018798503,116.476155989,171.374864219,152.832825217,9.90576805939,8.6362709431
 02/15  11:00:00,243.677489993,29.3571426787,5.29051883057,19.514277785,37.1018798503,116.476155989,154.774255815,144.848487755,9.90576805939,0.02
 02/15  12:00:00,241.042074591,29.3735728198,5.87955135818,17.0931940051,37.1018798503,116.476155989,157.746344808,139.195997482,9.90576805939,8.64457926595
 02/15  13:00:00,227.37388972,29.4139968926,6.62724465804,14.2836718324,37.1018798503,104.434947198,151.43445348,132.89024637,9.90576805939,8.63843905111
 02/15  14:00:00,235.641595914,29.4463168896,7.20908800762,12.5908186939,37.1018798503,116.476155989,137.669691401,127.743923342,9.90576805939,0.02
 02/15  15:00:00,233.88833128,29.4775830413,7.34580323516,11.3907759726,37.1018798503,116.476155989,143.702746544,125.154554798,9.90576805939,8.64242368567
 02/15  16:00:00,234.170626196,29.4866420302,7.49536922337,11.7676579497,37.1018798503,116.476155989,134.754776476,124.829008417,9.90576805939,0.02
 02/15  17:00:00,235.258450029,29.4966007392,7.13131209243,12.215374443,37.1018798503,116.476155989,144.440224979,125.899867528,9.90576805939,8.63458939222
 02/15  18:00:00,248.160707431,29.5040647802,6.36215091653,12.7924940988,37.1018798503,116.476155989,138.497195558,128.571427499,9.90576805939,0.02
 02/15  19:00:00,155.85390518,27.7547697661,1.35829733796,0.22314289232,24.7345865669,47.5788473902,87.1555849272,82.1827008975,4.9528840297,0.02
 02/15  20:00:00,159.37676898,28.1862120268,0.0,1.11445950919,24.7345865669,47.5788473902,101.236291139,87.6724933054,4.9528840297,8.61091380428
 02/15  21:00:00,146.415712709,28.3300261137,0.0,4.81550344171,12.3672932834,38.6892022431,122.843241155,119.851510737,2.97173041782,0.02
 02/15  22:00:00,126.941879938,23.4406169603,0.0,9.86476565857,12.3672932834,27.0668015668,117.456870652,114.465140234,2.97173041782,0.02
 02/15  23:00:00,99.4869346609,19.4619404234,0.0,11.4514004603,4.12243109448,15.9888894789,102.129632462,99.1379020438,2.97173041782,0.02
 02/15  24:00:00,117.978583851,24.3274255293,0.0,16.9229401483,4.12243109448,15.9888894789,121.08258411,118.090853692,2.97173041782,0.02
 02/16  01:00:00,101.150276325,19.4619404234,0.0131703198077,14.7601370373,4.12243109448,15.9888894789,91.8336231718,88.841892754,2.97173041782,0.02
 02/16  02:00:00,119.330786941,24.3274255293,0.0538320719154,20.7115205538,4.12243109448,15.9888894789,111.973674006,108.981943589,2.97173041782,0.02
 02/16  03:00:00,102.674193683,19.4619404234,0.0260317627776,17.2037057505,4.12243109448,15.9888894789,90.4654762263,87.4737458084,2.97173041782,0.02
 02/16  04:00:00,123.101011866,24.3274255293,0.0211610959827,23.7629643832,4.12243109448,15.9888894789,114.70058149,111.708851072,2.97173041782,0.02
 02/16  05:00:00,145.441933868,28.3300261137,0.0,16.6836677211,12.3672932834,24.9413748627,136.951843979,131.97895995,4.9528840297,0.02
 02/16  06:00:00,189.119619793,28.7735314315,1.4167923947,59.5354957314,12.3672932834,24.9413748627,186.959556174,181.986672144,4.9528840297,0.02
 02/16  07:00:00,235.305820425,29.2338648545,2.62465246131,49.085459851,24.7345865669,70.7195625826,197.88508645,187.959318391,9.90576805939,0.02
 02/16  08:00:00,240.645554832,29.3019737952,3.37180102473,34.9318640615,37.1018798503,92.3937384068,178.439401819,168.51363376,9.90576805939,0.02
 02/16  09:00:00,240.659671913,29.3248733828,4.52005069855,27.290050752,37.1018798503,104.434947198,173.527603777,154.989847781,9.90576805939,8.63198793635
 02/16  10:00:00,245.710004522,29.3407641655,5.6704771523,21.3136855438,37.1018798503,116.476155989,154.043921628,144.118153569,9.90576805939,0.02
 02/16  11:00:00,241.061848766,29.3894456024,6.81373486048,17.7312060685,37.1018798503,116.476155989,152.946539166,134.398197128,9.90576805939,8.64257397914
 02/16  12:00:00,238.69137737,29.4595510762,7.96265481763,14.7535829783,37.1018798503,116.476155989,143.172849379,124.622464769,9.90576805939,8.64461655141
 02/16  13:00:00,224.950969095,29.4919361364,9.61263445036,12.4492478038,37.1018798503,104.434947198,126.235307579,116.30953952,9.90576805939,0.02
 02/16  14:00:00,233.098423808,29.4799547986,11.2229126113,10.593870178,37.1018798503,116.476155989,128.730253595,110.179821365,9.90576805939,8.64466417051
 02/16  15:00:00,232.937549907,29.4851183029,12.3038396641,9.30259941258,37.1018798503,116.476155989,115.388739288,105.462971229,9.90576805939,0.02
 02/16  16:00:00,232.057204778,29.5376849843,12.7861389955,8.29425873264,37.1018798503,116.476155989,118.543080742,99.9968931734,9.90576805939,8.64041950912
 02/16  17:00:00,230.788937384,29.5404850668,11.9024022711,7.95920083213,37.1018798503,116.476155989,112.417263816,102.491495756,9.90576805939,0.02
 02/16  18:00:00,244.794980452,29.5273256073,8.53172193257,9.14062420689,37.1018798503,116.476155989,134.354743495,115.826028569,9.90576805939,8.62294686676
 02/16  19:00:00,155.602488966,27.6109556792,2.02908989476,0.0321472379822,24.7345865669,47.5788473902,84.4747732288,79.5018891991,4.9528840297,0.02
 02/16  20:00:00,156.730866969,28.0423979399,0.158268540293,0.355279634743,24.7345865669,47.5788473902,87.5785936294,82.6057095997,4.9528840297,0.02
 02/16  21:00:00,137.129851909,27.4671415923,0.0,1.00008794747,12.3672932834,38.6892022431,102.768439404,99.7767089858,2.97173041782,0.02
 02/16  22:00:00,118.480068895,23.4406169603,0.158248827061,5.89295884057,12.3672932834,27.0668015668,89.5540795958,86.562349178,2.97173041782,0.02
 02/16  23:00:00,93.0055820627,19.4619404234,0.0989624861951,8.3745886587,4.12243109448,15.9888894789,80.4529370209,77.4612066031,2.97173041782,0.02
 02/16  24:00:00,111.738997583,24.3274255293,0.129145698731,13.6320126374,4.12243109448,15.9888894789,104.279159605,101.287429187,2.97173041782,0.02
 02/17  01:00:00,97.9336407973,19.4619404234,0.0459028506602,12.5744028924,4.12243109448,15.9888894789,95.3681559024,83.7944550272,2.97173041782,8.60197045735
 02/17  02:00:00,116.531512371,24.3274255293,0.076765343976,18.1299762686,4.12243109448,15.9888894789,109.592068,106.600337583,2.97173041782,0.02
 02/17  03:00:00,100.867881095,19.4619404234,0.0317752343626,15.4892717107,4.12243109448,15.9888894789,89.2102083428,86.218477925,2.97173041782,0.02
 02/17  04:00:00,120.21238732,24.3274255293,0.0352589520428,21.516755717,4.12243109448,15.9888894789,113.309410952,110.317680534,2.97173041782,0.02
 02/17  05:00:00,141.556142842,28.3300261137,0.0,14.9991838886,12.3672932834,24.9413748627,129.74754909,124.77466506,4.9528840297,0.02
 02/17  06:00:00,185.459917965,28.7743379779,1.56149088905,56.6499401859,12.3672932834,24.9413748627,184.582142637,179.609258608,4.9528840297,0.02
 02/17  07:00:00,232.979919214,29.2378460999,1.69004418989,46.7045046102,24.7345865669,70.7195625826,199.977988776,190.052220716,9.90576805939,0.02
 02/17  08:00:00,239.468203679,29.3101518414,1.87797704343,33.6557347272,37.1018798503,92.3937384068,183.036286849,173.11051879,9.90576805939,0.02
 02/17  09:00:00,241.823769878,29.3321552672,3.21102781541,28.2526058463,37.1018798503,104.434947198,171.030190664,161.104422605,9.90576805939,0.02
 02/17  10:00:00,247.720196597,29.3449318707,5.27118884212,22.4139101565,37.1018798503,116.476155989,165.703294015,147.161227633,9.90576805939,8.63629832247
 02/17  11:00:00,243.051404436,29.385299633,6.70225653765,18.3904687089,37.1018798503,116.476155989,145.652143723,135.726375664,9.90576805939,0.02
 02/17  12:00:00,239.253031843,29.4359298083,8.77888866405,15.0701221498,37.1018798503,116.476155989,143.010064832,124.459660396,9.90576805939,8.644636377
 02/17  13:00:00,223.720242133,29.5169185034,11.025596756,12.3758568513,37.1018798503,104.434947198,129.034888733,110.490750858,9.90576805939,8.63836981549
 02/17  14:00:00,231.214190301,29.5419846304,12.2933062342,10.43180647,37.1018798503,116.476155989,113.51896049,103.593192431,9.90576805939,0.02
 02/17  15:00:00,230.627808057,29.6733342509,13.1953818718,8.82879269784,37.1018798503,116.476155989,113.074991422,94.5267317368,9.90576805939,8.64249162609
 02/17  16:00:00,229.466758341,29.6127910242,13.5720489865,7.78746582008,37.1018798503,116.476155989,111.886070873,93.339957767,9.90576805939,8.64034504678
 02/17  17:00:00,229.569217808,29.5859307816,11.9851408346,7.32612858153,37.1018798503,116.476155989,109.211490714,99.2857226544,9.90576805939,0.02
 02/17  18:00:00,243.15186465,29.5729632618,9.71140718654,7.84748286068,37.1018798503,116.476155989,120.25645646,110.3306884,9.90576805939,0.02
 02/17  19:00:00,153.729617619,27.6109556792,6.27966584795,0.00579680075192,24.7345865669,47.5788473902,90.6764946943,77.1126785962,4.9528840297,8.61093206838
 02/17  20:00:00,152.268905587,28.1862120268,6.26384559553,0.138151179651,24.7345865669,47.5788473902,85.9522644538,80.9793804241,4.9528840297,0.02
 02/17  21:00:00,131.098296745,27.0356993315,3.96551698153,0.225857238905,12.3672932834,38.6892022431,99.4787519396,96.4870215218,2.97173041782,0.02
 02/17  22:00:00,109.361394178,22.2325786302,3.25137877226,1.39682741846,12.3672932834,27.0668015668,86.6525713871,83.6608409693,2.97173041782,0.02
 02/17  23:00:00,86.4475841122,19.4619404234,2.84679597568,5.03756550107,4.12243109448,15.9888894789,76.6107551282,73.6190247103,2.97173041782,0.02
 02/17  24:00:00,103.396551209,24.3274255293,3.35596704916,8.93715837813,4.12243109448,15.9888894789,98.0222280777,95.0304976599,2.97173041782,0.02
 02/18  01:00:00,90.3374132943,19.4619404234,2.85471684154,8.92369871826,4.12243109448,15.9888894789,79.8330765351,76.8413461173,2.97173041782,0.02
 02/18  02:00:00,105.955066566,24.3274255293,4.06094108959,12.5508781678,4.12243109448,15.9888894789,100.711399232,97.7196688138,2.97173041782,0.02
 02/18  03:00:00,91.8244710525,19.4619404234,3.09782393762,11.5494447505,4.12243109448,15.9888894789,81.8179209928,78.826190575,2.97173041782,0.02
 02/18  04:00:00,106.317868617,24.3274255293,4.89093500565,14.9813067579,4.12243109448,15.9888894789,102.884355625,99.892625207,2.97173041782,0.02
 02/18  05:00:00,112.266089328,28.3300261137,6.69961468784,12.9705424982,4.12243109448,16.0517297156,121.632958174,118.641227756,2.97173041782,0.02
 02/18  06:00:00,115.649676903,28.7614683744,7.0516564735,16.4412878758,4.12243109448,16.0517297156,122.541167987,119.549437569,2.97173041782,0.02
 02/18  07:00:00,143.199205029,29.1929106352,7.05295332936,20.0077882394,4.12243109448,39.6058045677,131.035193863,128.043463445,2.97173041782,0.02
 02/18  08:00:00,205.337482315,29.1929106352,10.3917899347,59.622195805,12.3672932834,65.3531420225,184.102184425,179.129300395,4.9528840297,0.02
 02/18  09:00:00,196.180801811,29.1929106352,11.243204233,49.2092732853,12.3672932834,68.2430321324,178.25112785,173.27824382,4.9528840297,0.02
 02/18  10:00:00,214.126180124,29.1939283703,12.1805207485,39.487343575,16.4897243779,93.1370602926,172.347296119,155.80649185,7.92461444751,8.61618982219
 02/18  11:00:00,209.144708349,29.1977445341,12.5642485567,35.8741622952,16.4897243779,93.1370602926,157.32097955,149.376365102,7.92461444751,0.02
 02/18  12:00:00,203.996460493,29.201832586,13.6053030499,32.8796520282,16.4897243779,93.1370602926,151.433234842,143.488620395,7.92461444751,0.02
 02/18  13:00:00,192.202209743,29.2039960241,14.3489466997,30.4970935392,16.4897243779,83.9857416113,145.896667677,137.952053229,7.92461444751,0.02
 02/18  14:00:00,190.531019044,29.2053885136,14.35611594,28.7379222844,16.4897243779,83.9857416113,152.966871616,136.428259011,7.92461444751,8.61399815784
 02/18  15:00:00,189.27611051,29.2064474151,14.3597471432,27.4535062906,16.4897243779,83.9857416113,143.211993751,135.267379304,7.92461444751,0.02
 02/18  16:00:00,144.080477708,29.1929106352,11.5357843859,2.04754844039,12.3672932834,70.6512738906,93.0234099783,88.0505259486,4.9528840297,0.02
 02/18  17:00:00,146.57699225,29.1929106352,11.1654731624,4.59427604427,12.3672932834,70.6512738906,94.0038021934,89.0309181637,4.9528840297,0.02
 02/18  18:00:00,146.459870205,29.1929106352,10.9902385406,6.38904444227,12.3672932834,58.1284167478,97.8777335836,92.9048495539,4.9528840297,0.02
 02/18  19:00:00,108.147041498,26.6042570708,9.76283201021,0.0,12.3672932834,24.9413748627,103.717506661,98.7446226311,4.9528840297,0.02
 02/18  20:00:00,113.450965178,27.2514204619,8.41548061251,1.80959245729,12.3672932834,24.9413748627,107.719024005,102.746139975,4.9528840297,0.02
 02/18  21:00:00,106.004869689,28.3300261137,6.90090996911,8.54441605814,4.12243109448,16.0517297156,116.099342837,113.107612419,2.97173041782,0.02
 02/18  22:00:00,100.906009558,23.4406169603,4.76444304693,12.9111532072,4.12243109448,15.9888894789,106.287866515,94.714170301,2.97173041782,8.60196579571
 02/18  23:00:00,92.6659242294,19.4619404234,3.47899152639,11.6026680308,4.12243109448,15.9888894789,84.0443555284,81.0526251105,2.97173041782,0.02
 02/18  24:00:00,109.710810972,24.3274255293,4.08011733088,16.386951679,4.12243109448,15.9888894789,105.572395013,102.580664595,2.97173041782,0.02
 02/19  01:00:00,93.1938972678,19.4619404234,3.47832256895,14.2805109321,2.06121554724,15.9888894789,86.0927212517,83.1009908339,2.97173041782,0.02
 02/19  02:00:00,107.909815654,24.3274255293,5.23708606061,19.3371718311,2.06121554724,15.9888894789,108.175751529,105.184021111,2.97173041782,0.02
 02/19  03:00:00,91.9659570726,19.4619404234,4.36131042305,16.0336532748,2.06121554724,15.9888894789,87.5163199567,84.5245895389,2.97173041782,0.02
 02/19  04:00:00,108.886995088,24.3274255293,5.97477581302,21.3998087702,2.06121554724,15.9888894789,109.396130426,106.404400008,2.97173041782,0.02
 02/19  05:00:00,93.4374615709,19.4619404234,5.66289194932,17.252844209,2.06121554724,15.9888894789,88.2463098449,85.2545794271,2.97173041782,0.02
 02/19  06:00:00,110.2034204,24.3274255293,6.96678640925,22.7293627537,2.06121554724,15.9888894789,110.09663685,107.104906432,2.97173041782,0.02
 02/19  07:00:00,96.4530466869,19.4619404234,4.25143298242,18.8860810894,2.06121554724,15.9888894789,88.9840522658,85.992321848,2.97173041782,0.02
 02/19  08:00:00,100.721193728,24.3274255293,4.18910536397,25.0824169193,2.06121554724,15.9888894789,111.317262171,108.325531754,2.97173041782,0.02
 02/19  09:00:00,109.814694911,19.4619404234,3.72410259883,17.4812499101,4.12243109448,41.7362269337,87.2635991842,82.2907151545,4.9528840297,0.02
 02/19  10:00:00,126.324658322,24.3274255293,5.47937815897,21.2839500793,4.12243109448,41.7362269337,106.082449146,101.109565116,4.9528840297,0.02
 02/19  11:00:00,109.382102721,19.4619404234,4.5861620938,16.3098722569,4.12243109448,41.7362269337,84.8954314614,79.9225474317,4.9528840297,0.02
 02/19  12:00:00,123.324128465,24.3274255293,6.64401190233,19.5432751569,4.12243109448,41.7362269337,104.240006238,99.2671222081,4.9528840297,0.02
 02/19  13:00:00,105.672764459,19.4619404234,5.85138725787,14.7085535083,4.12243109448,41.7362269337,84.2221430627,79.249259033,4.9528840297,0.02
 02/19  14:00:00,118.418646833,24.3274255293,8.23223965884,17.5174184207,4.12243109448,41.7362269337,103.694442139,98.7215581088,4.9528840297,0.02
 02/19  15:00:00,101.847649238,19.4619404234,7.11597276471,13.3820059871,4.12243109448,41.7362269337,84.0067489944,79.0338649647,4.9528840297,0.02
 02/19  16:00:00,116.139735464,24.3274255293,8.90468431618,16.709938799,4.12243109448,41.7362269337,103.797027482,98.8241434518,4.9528840297,0.02
 02/19  17:00:00,86.119663191,19.4619404234,6.80197593775,13.5943447867,4.12243109448,24.8785346261,84.7174823124,79.7445982827,4.9528840297,0.02
 02/19  18:00:00,103.484665011,24.3274255293,8.14482532799,20.4853816644,2.06121554724,15.9888894789,108.501628307,105.50989789,2.97173041782,0.02
 02/19  19:00:00,93.1498799696,19.4619404234,6.13635887084,17.2925209617,2.06121554724,15.9888894789,89.1404875493,86.1487571314,2.97173041782,0.02
 02/19  20:00:00,111.0273431,24.3274255293,7.72573532037,22.7273220419,2.06121554724,15.9888894789,111.236795096,108.245064678,2.97173041782,0.02
 02/19  21:00:00,95.8292609844,19.4619404234,5.44143219719,18.8500296439,2.06121554724,15.9888894789,90.0687430406,87.0770126228,2.97173041782,0.02
 02/19  22:00:00,115.027150411,24.3274255293,6.11129936441,24.9479981696,2.06121554724,15.9888894789,112.311390648,109.31966023,2.97173041782,0.02
 02/19  23:00:00,99.8669444892,19.4619404234,4.49438899787,20.476212693,2.06121554724,15.9888894789,90.6539125192,87.6621821014,2.97173041782,0.02
 02/19  24:00:00,117.851294029,24.3274255293,5.29587673428,26.8639580837,2.06121554724,15.9888894789,113.101545972,110.109815554,2.97173041782,0.02
 02/20  01:00:00,101.516320468,19.4619404234,3.84753481895,22.0295608097,2.06121554724,15.9888894789,100.006583824,88.4344638308,2.97173041782,8.60038957539
 02/20  02:00:00,121.198400877,24.3274255293,4.93735613111,28.8505060415,2.06121554724,15.9888894789,113.97029873,110.978568312,2.97173041782,0.02
 02/20  03:00:00,103.894197893,19.4619404234,3.49751223482,23.4242637923,2.06121554724,15.9888894789,92.0472546316,89.0555242138,2.97173041782,0.02
 02/20  04:00:00,123.690503268,24.3274255293,4.13090282447,30.5168461451,2.06121554724,15.9888894789,114.780626587,111.788896169,2.97173041782,0.02
 02/20  05:00:00,105.281025569,19.4619404234,3.19851618303,24.5329840205,2.06121554724,15.9888894789,92.6222276276,89.6304972098,2.97173041782,0.02
 02/20  06:00:00,125.085787067,24.3274255293,3.21637359092,32.0270466578,2.06121554724,15.9888894789,115.58089241,112.589161993,2.97173041782,0.02
 02/20  07:00:00,107.164356705,19.4619404234,1.91589340002,25.9177990359,2.06121554724,15.9888894789,93.3501463021,90.3584158843,2.97173041782,0.02
 02/20  08:00:00,113.892792888,24.3274255293,2.04626897884,33.4584160593,2.06121554724,15.9888894789,116.144006251,113.152275833,2.97173041782,0.02
 02/20  09:00:00,119.951513521,19.4619404234,2.00457356382,23.6904749497,4.12243109448,41.7362269337,90.9699199662,85.9970359365,4.9528840297,0.02
 02/20  10:00:00,136.872347489,24.3274255293,2.94067247091,28.9698358468,4.12243109448,41.7362269337,110.602574283,105.629690253,4.9528840297,0.02
 02/20  11:00:00,116.817137901,19.4619404234,2.95313785565,22.1550517837,4.12243109448,41.7362269337,88.7311012383,83.7582172086,4.9528840297,0.02
 02/20  12:00:00,133.786078575,24.3274255293,4.94415918036,26.924888734,4.12243109448,41.7362269337,108.719566762,103.746682732,4.9528840297,0.02
 02/20  13:00:00,114.517464976,19.4619404234,4.86980610234,20.5119018331,4.12243109448,41.7362269337,87.7841126004,82.8112285707,4.9528840297,0.02
 02/20  14:00:00,131.031107136,24.3274255293,6.89925417781,24.6479565673,4.12243109448,41.7362269337,107.498024941,102.525140911,4.9528840297,0.02
 02/20  15:00:00,113.094661902,19.4619404234,5.4591366603,19.1385918035,4.12243109448,41.7362269337,87.0123405815,82.0394565518,4.9528840297,0.02
 02/20  16:00:00,130.158970845,24.3274255293,6.89937576017,23.7813358057,4.12243109448,41.7362269337,107.146967601,102.174083571,4.9528840297,0.02
 02/20  17:00:00,96.05950749,19.4619404234,5.14019210166,19.1370361087,4.12243109448,24.8785346261,87.3554893547,82.382605325,4.9528840297,0.02
 02/20  18:00:00,115.83834964,24.3274255293,5.66324285201,27.8414492179,2.06121554724,15.9888894789,111.646993789,108.655263371,2.97173041782,0.02
 02/20  19:00:00,103.246321908,19.4619404234,3.82782238758,23.1376748467,2.06121554724,15.9888894789,91.6247384995,88.6330080817,2.97173041782,0.02
 02/20  20:00:00,123.059897825,24.3274255293,3.16583955375,30.7592783161,2.06121554724,15.9888894789,114.586829786,111.595099368,2.97173041782,0.02
 02/20  21:00:00,106.244211472,19.4619404234,1.73936156309,25.2815436274,2.06121554724,15.9888894789,92.5954869493,89.6037565314,2.97173041782,0.02
 02/20  22:00:00,127.650447418,24.3274255293,0.727611807054,33.7509294542,2.06121554724,15.9888894789,116.54055459,113.548824172,2.97173041782,0.02
 02/20  23:00:00,110.173413913,19.4619404234,0.0,27.9072342224,2.06121554724,15.9888894789,99.5423099298,96.550579512,2.97173041782,0.02
 02/20  24:00:00,134.798234306,24.3274255293,0.0,37.2270688272,2.06121554724,15.9888894789,133.653412882,130.661682464,2.97173041782,0.02
 02/21  01:00:00,116.714699982,19.4619404234,0.0,29.5822216084,4.12243109448,15.9888894789,111.815106224,108.823375807,2.97173041782,0.02
 02/21  02:00:00,139.854049611,24.3274255293,0.0,38.9114653237,4.12243109448,15.9888894789,142.508316185,139.516585767,2.97173041782,0.02
 02/21  03:00:00,120.341851799,19.4619404234,0.0,31.8039521164,4.12243109448,15.9888894789,131.586814574,120.013120529,2.97173041782,8.60196362782
 02/21  04:00:00,145.445362383,24.3274255293,0.0,42.1041426714,4.12243109448,15.9888894789,160.761474545,157.769744127,2.97173041782,0.02
 02/21  05:00:00,163.136797108,28.3300261137,0.0,29.5325323017,12.3672932834,24.9413748627,195.358777806,190.385893776,4.9528840297,0.02
 02/21  06:00:00,221.39856979,28.7614683744,0.0,86.7144601401,12.3672932834,24.9413748627,253.232180612,248.259296582,4.9528840297,0.02
 02/21  07:00:00,281.678917784,29.1929106352,0.0,89.5119314865,24.7345865669,70.7195625826,284.93545683,275.009688771,9.90576805939,0.02
 02/21  08:00:00,282.657231801,29.1929106352,0.0,73.1204076229,37.1018798503,92.3937384068,272.266503189,262.34073513,9.90576805939,0.02
 02/21  09:00:00,285.772002378,29.1929106352,0.0,66.5299106555,37.1018798503,104.434947198,265.258774864,255.333006804,9.90576805939,0.02
 02/21  10:00:00,290.538294285,29.1929106352,0.0,60.2802147627,37.1018798503,116.476155989,263.96462016,245.42257021,9.90576805939,8.63628189096
 02/21  11:00:00,284.636643261,29.1929106352,0.0,54.9751782005,37.1018798503,116.476155989,248.038345111,238.112577052,9.90576805939,0.02
 02/21  12:00:00,275.297351471,29.1936602259,0.0,45.8816243726,37.1018798503,116.476155989,245.41756784,226.867125851,9.90576805939,8.64467392968
 02/21  13:00:00,256.849357618,29.1971648856,0.0,38.4878015199,37.1018798503,104.434947198,229.992014589,211.447874355,9.90576805939,8.63837217516
 02/21  14:00:00,259.543834751,29.2089780586,0.0,31.803572067,37.1018798503,116.476155989,203.137361579,193.211593519,9.90576805939,0.02
 02/21  15:00:00,256.774666642,29.2149598133,0.0,29.5141492497,37.1018798503,116.476155989,197.80260265,179.254317274,9.90576805939,8.64251731744
 02/21  16:00:00,255.165531755,29.2190106782,0.0,28.2428695681,37.1018798503,116.476155989,184.198940726,174.273172667,9.90576805939,0.02
 02/21  17:00:00,254.612156433,29.2229817574,0.0,27.6423056437,37.1018798503,116.476155989,188.324258425,169.783962611,9.90576805939,8.63452775483
 02/21  18:00:00,264.995154607,29.2309219304,0.0,27.2773278479,37.1018798503,116.476155989,180.044446706,170.118678647,9.90576805939,0.02
 02/21  19:00:00,165.07697851,27.2514204619,0.0,1.60772671255,24.7345865669,47.5788473902,124.899173465,119.926289435,4.9528840297,0.02
 02/21  20:00:00,172.393237905,28.3300261137,0.0,6.69858006626,24.7345865669,47.5788473902,146.957539078,133.394716578,4.9528840297,8.60993846988
 02/21  21:00:00,163.163095028,28.7614683744,0.0,16.0347514412,12.3672932834,38.6892022431,165.669136851,162.677406433,2.97173041782,0.02
 02/21  22:00:00,134.646960908,23.0091746995,0.0,15.3454005265,12.3672932834,27.0668015668,143.590006925,140.598276507,2.97173041782,0.02
 02/21  23:00:00,115.757903045,19.8933826842,0.0,24.6641852764,4.12243109448,15.9888894789,124.667784325,121.676053907,2.97173041782,0.02
 02/21  24:00:00,126.624455559,23.8959832686,0.0,21.8064296728,4.12243109448,15.9888894789,161.755739161,158.764008744,2.97173041782,0.02
 02/22  01:00:00,122.090774141,19.8933826842,0.0,30.8406327511,4.12243109448,15.9888894789,130.403856612,127.412126195,2.97173041782,0.02
 02/22  02:00:00,130.642703643,23.8959832686,0.0,25.7719887592,4.12243109448,15.9888894789,163.988900287,160.997169869,2.97173041782,0.02
 02/22  03:00:00,126.744911488,19.8933826842,0.0,35.3103607365,4.12243109448,15.9888894789,133.955472529,130.963742111,2.97173041782,0.02
 02/22  04:00:00,133.621152415,23.8959832686,0.0,28.8133751387,4.12243109448,15.9888894789,168.385496112,165.393765694,2.97173041782,0.02
 02/22  05:00:00,169.921840465,28.7614683744,0.0,33.780263556,12.3672932834,24.9413748627,203.095854602,198.122970572,4.9528840297,0.02
 02/22  06:00:00,199.088066193,28.3303194489,0.0,63.5943477316,12.3672932834,24.9413748627,252.966061196,247.993177166,4.9528840297,0.02
 02/22  07:00:00,274.293316738,29.1932509553,0.0,81.4980891453,24.7345865669,70.7195625826,276.298692249,266.37292419,9.90576805939,0.02
 02/22  08:00:00,272.964538692,29.1959033035,0.0,63.4069117045,37.1018798503,92.3937384068,257.107913402,247.182145342,9.90576805939,0.02
 02/22  09:00:00,272.037339181,29.208537564,0.0,53.4455057093,37.1018798503,104.434947198,246.891095764,228.353335902,9.90576805939,8.6319918024
 02/22  10:00:00,274.509800298,29.2227140927,0.0,45.3871926553,37.1018798503,116.476155989,222.008361492,212.082593432,9.90576805939,0.02
 02/22  11:00:00,266.572476274,29.2450415604,0.0,38.6337060613,37.1018798503,116.476155989,216.231227546,197.684058893,9.90576805939,8.64140059367
 02/22  12:00:00,259.302249611,29.2604177868,0.0,31.4224216346,37.1018798503,116.476155989,198.444502588,179.894168625,9.90576805939,8.64456590402
 02/22  13:00:00,242.478776299,29.27307816,0.408036918355,25.4436892243,37.1018798503,104.434947198,173.345134684,163.419366625,9.90576805939,0.02
 02/22  14:00:00,248.58570667,29.2860214667,0.939279655622,21.0113901997,37.1018798503,116.476155989,174.159972195,155.609505753,9.90576805939,8.64469838269
 02/22  15:00:00,246.288217699,29.3152470552,1.21149301078,17.6711798374,37.1018798503,116.476155989,160.894684267,150.968916208,9.90576805939,0.02
 02/22  16:00:00,244.286543631,29.3329731414,1.37890699296,15.8655239129,37.1018798503,116.476155989,166.649559047,148.103429743,9.90576805939,8.64036124402
 02/22  17:00:00,244.375635479,29.3237998599,0.129677053438,16.2004406282,37.1018798503,116.476155989,168.642628665,158.716860606,9.90576805939,0.02
 02/22  18:00:00,258.603129882,29.3246768907,0.0,18.6748067409,37.1018798503,116.476155989,205.190311188,186.661557242,9.90576805939,8.62298588682
 02/22  19:00:00,165.351609909,26.8199782012,0.0,0.219614139016,24.7345865669,47.5788473902,147.50386287,142.530978841,4.9528840297,0.02
 02/22  20:00:00,172.46157723,28.7614683744,0.0,4.93309013078,24.7345865669,47.5788473902,160.123227878,155.150343848,4.9528840297,0.02
 02/22  21:00:00,156.722682947,28.3300261137,0.0,9.86158531925,12.3672932834,38.6892022431,169.581657054,166.589926636,2.97173041782,0.02
 02/22  22:00:00,135.096760858,23.4406169603,0.0,15.6207718792,12.3672932834,27.0668015668,139.512513348,136.520782931,2.97173041782,0.02
 02/22  23:00:00,107.050686762,19.4619404234,0.0,16.9377679531,4.12243109448,15.9888894789,120.256626502,117.264896084,2.97173041782,0.02
 02/22  24:00:00,126.880257244,24.3274255293,0.0,22.5929559875,4.12243109448,15.9888894789,148.756070967,145.764340549,2.97173041782,0.02
 02/23  01:00:00,110.784321952,19.4619404234,0.0,21.0376438136,4.12243109448,15.9888894789,127.214710105,116.707946696,2.97173041782,7.5350329906
 02/23  02:00:00,130.371357474,24.3274255293,0.0,26.7131600408,4.12243109448,15.9888894789,150.554236573,146.496345033,2.97173041782,1.08616112157
 02/23  03:00:00,113.67024567,19.4619404234,0.0,24.1696550898,4.12243109448,15.9888894789,120.063818567,117.072088149,2.97173041782,0.02
 02/23  04:00:00,134.689314699,24.3274255293,0.0,30.8078903394,4.12243109448,15.9888894789,157.397528104,154.405797686,2.97173041782,0.02
 02/23  05:00:00,157.229437174,28.3300261137,0.0,23.0788314882,12.3672932834,24.9413748627,191.497976996,186.525092967,4.9528840297,0.02
 02/23  06:00:00,206.211531904,28.7652184253,0.0,72.0444905738,12.3672932834,24.9413748627,237.753484987,232.780600957,4.9528840297,0.02
 02/23  07:00:00,262.145754366,29.1940534294,0.0,70.9253811861,24.7345865669,70.7195625826,265.390856766,255.465088707,9.90576805939,0.02
 02/23  08:00:00,265.630452876,29.2097208642,0.0,57.3312300021,37.1018798503,92.3937384068,254.329225264,244.403457205,9.90576805939,0.02
 02/23  09:00:00,268.513954893,29.2251484413,0.0,50.7301156402,37.1018798503,104.434947198,243.315253244,233.389485184,9.90576805939,0.02
 02/23  10:00:00,272.794846419,29.2512192385,0.0,44.0260553277,37.1018798503,116.476155989,240.762108563,222.220066106,9.90576805939,8.63627439826
 02/23  11:00:00,263.60525815,29.2986713314,0.0,36.3205352465,37.1018798503,116.476155989,216.278164438,206.352396379,9.90576805939,0.02
 02/23  12:00:00,257.26412691,29.3199254824,0.0,31.2680951852,37.1018798503,116.476155989,203.297998662,184.747658661,9.90576805939,8.6445719417
 02/23  13:00:00,240.649989696,29.329206921,1.63369062358,25.0116920649,37.1018798503,104.434947198,177.156783662,158.612386899,9.90576805939,8.63862870389
 02/23  14:00:00,247.691042717,29.3399943328,2.58356768712,20.8950289163,37.1018798503,116.476155989,158.119994036,148.194225976,9.90576805939,0.02
 02/23  15:00:00,245.113411009,29.3525625519,2.03394572275,18.8740385676,37.1018798503,116.476155989,167.089930874,148.541740293,9.90576805939,8.64242252175
 02/23  16:00:00,243.109001998,29.3658731212,2.45890268065,17.320033184,37.1018798503,116.476155989,156.172428645,146.246660585,9.90576805939,0.02
 02/23  17:00:00,242.742992762,29.3663665072,2.19797941389,17.2878322892,37.1018798503,116.476155989,165.238256194,146.697866648,9.90576805939,8.63462148636
 02/23  18:00:00,253.886145911,29.3718192284,1.70651375704,18.2279457131,37.1018798503,116.476155989,159.881367501,149.955599442,9.90576805939,0.02
 02/23  19:00:00,160.494715749,27.7547697661,0.0552231850191,1.07054795899,24.7345865669,47.5788473902,99.8911893789,94.9183053492,4.9528840297,0.02
 02/23  20:00:00,162.322212649,27.898583853,0.0,2.28117596543,24.7345865669,47.5788473902,112.60390716,99.0400877474,4.9528840297,8.61093538274
 02/23  21:00:00,150.618214706,28.7614683744,0.0,9.63347488664,12.3672932834,38.6892022431,120.97215889,117.980428472,2.97173041782,0.02
 02/23  22:00:00,125.172461079,23.0091746995,0.0140818222573,10.3898701317,12.3672932834,27.0668015668,104.39351867,101.401788252,2.97173041782,0.02
 02/23  23:00:00,105.262577682,19.8933826842,0.0,17.8000536523,4.12243109448,15.9888894789,95.5630642427,92.5713338249,2.97173041782,0.02
 02/23  24:00:00,116.35789894,23.8959832686,0.0,16.1515427597,4.12243109448,15.9888894789,128.606538511,125.614808094,2.97173041782,0.02
 02/24  01:00:00,110.52195486,19.8933826842,0.0,22.8578743501,4.12243109448,15.9888894789,103.9005787,100.908848282,2.97173041782,0.02
 02/24  02:00:00,119.471014143,23.8959832686,0.0,19.1817395171,4.12243109448,15.9888894789,128.44428292,125.452552502,2.97173041782,0.02
 02/24  03:00:00,114.404562525,19.8933826842,0.0,26.5805725278,4.12243109448,15.9888894789,104.766489412,101.774758994,2.97173041782,0.02
 02/24  04:00:00,123.12570916,23.8959832686,0.0,22.1502596543,4.12243109448,15.9888894789,135.131105287,132.139374869,2.97173041782,0.02
 02/24  05:00:00,157.785883753,28.7614683744,0.0,26.1760106685,12.3672932834,24.9413748627,163.948989951,158.976105922,4.9528840297,0.02
 02/24  06:00:00,187.115496399,28.3352182803,0.0,55.1717644236,12.3672932834,24.9413748627,216.945716664,211.972832634,4.9528840297,0.02
 02/24  07:00:00,251.874700335,29.2137512517,0.0,63.9808102567,24.7345865669,70.7195625826,246.12987842,236.204110361,9.90576805939,0.02
 02/24  08:00:00,256.141562595,29.2508047584,0.0,48.9254738547,37.1018798503,92.3937384068,235.688804621,225.763036561,9.90576805939,0.02
 02/24  09:00:00,261.608985892,29.2726694797,0.0,44.7131103035,37.1018798503,104.434947198,239.859144454,221.321370122,9.90576805939,8.6320062725
 02/24  10:00:00,269.133531954,29.2978706371,0.0,40.6493340024,37.1018798503,116.476155989,225.992387346,216.066619287,9.90576805939,0.02
 02/24  11:00:00,265.689030903,29.3167971869,0.0,37.35753618,37.1018798503,116.476155989,229.623774809,211.077235152,9.90576805939,8.6407715977
 02/24  12:00:00,259.910029839,29.3438662731,0.0,32.2405441029,37.1018798503,116.476155989,213.325597836,194.775239789,9.90576805939,8.64458998776
 02/24  13:00:00,244.303397811,29.3523755099,0.474521992205,27.9208427757,37.1018798503,104.434947198,175.729220286,165.803452227,9.90576805939,0.02
 02/24  14:00:00,252.948536344,29.3599153511,2.18654194924,25.0583794488,37.1018798503,116.476155989,173.481421018,154.930975937,9.90576805939,8.64467702098
 02/24  15:00:00,251.416190869,29.3669963896,3.72049869534,22.0869815756,37.1018798503,116.476155989,155.947933892,146.022165833,9.90576805939,0.02
 02/24  16:00:00,250.585997559,29.3748173958,4.13799010094,20.8426615536,37.1018798503,116.476155989,161.110333105,142.564159547,9.90576805939,8.64040549889
 02/24  17:00:00,249.530102957,29.3816965871,3.80853096458,20.6012349218,37.1018798503,116.476155989,162.25350219,143.713166578,9.90576805939,8.63456755265
 02/24  18:00:00,259.4250423,29.3874055976,1.79242902857,21.2143644401,37.1018798503,116.476155989,160.256683694,150.330915634,9.90576805939,0.02
 02/24  19:00:00,165.581766864,27.7547697661,0.0,2.01291283575,24.7345865669,47.5788473902,118.913949632,113.941065603,4.9528840297,0.02
 02/24  20:00:00,171.100435231,28.3300261137,0.0,5.32054535959,24.7345865669,47.5788473902,141.1380696,136.16518557,4.9528840297,0.02
 02/24  21:00:00,162.13912932,28.7614683744,0.0,14.3510341279,12.3672932834,38.6892022431,176.354443633,173.362713215,2.97173041782,0.02
 02/24  22:00:00,135.159146428,23.0091746995,0.0,15.1647962171,12.3672932834,27.0668015668,156.733050717,153.741320299,2.97173041782,0.02
 02/24  23:00:00,113.731329421,19.8933826842,0.0,22.3030537335,4.12243109448,15.9888894789,132.897794291,129.906063873,2.97173041782,0.02
 02/24  24:00:00,125.815589258,23.8959832686,0.0,21.1070858118,4.12243109448,15.9888894789,173.597030248,162.023329273,2.97173041782,8.60197055737
 02/25  01:00:00,118.394055067,19.8933826842,0.0,27.0665997521,4.12243109448,15.9888894789,133.016690596,130.024960178,2.97173041782,0.02
 02/25  02:00:00,130.011266688,23.8959832686,0.0,24.9742766906,4.12243109448,15.9888894789,171.999482376,169.007751959,2.97173041782,0.02
 02/25  03:00:00,123.467647839,19.8933826842,0.0,31.6986789047,4.12243109448,15.9888894789,143.16317818,140.171447762,2.97173041782,0.02
 02/25  04:00:00,133.672730267,23.8959832686,0.0,28.4670562683,4.12243109448,15.9888894789,179.3503137,176.358583283,2.97173041782,0.02
 02/25  05:00:00,154.505486429,28.7614683744,0.0,35.5622407045,4.12243109448,16.0517297156,211.131166857,208.139436439,2.97173041782,0.02
 02/25  06:00:00,150.151716599,28.3300261137,0.0,31.610654778,4.12243109448,16.0517297156,215.038474008,212.046743591,2.97173041782,0.02
 02/25  07:00:00,203.805553127,29.1929106352,0.0,62.8829412013,4.12243109448,39.6058045677,266.395861996,263.404131578,2.97173041782,0.02
 02/25  08:00:00,265.899029654,29.1929106352,0.0,107.854286361,12.3672932834,65.3531420225,282.994031416,278.021147386,4.9528840297,0.02
