Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  09:00:00,250.364134081,29.1929106352,0.0,89.535181871,12.3672932834,68.2430321324,283.041646102,278.068762073,4.9528840297,0.02
 02/25  10:00:00,262.20261581,29.1929106352,0.0,69.4444952835,16.4897243779,93.1370602926,284.868326491,276.923712044,7.92461444751,0.02
 02/25  11:00:00,250.716557581,29.1929106352,0.0,58.9410733729,16.4897243779,93.1370602926,266.150220848,249.60845107,7.92461444751,8.61715532989
 02/25  12:00:00,242.056661228,29.1929106352,0.0,50.5536772071,16.4897243779,93.1370602926,241.467516544,233.522902097,7.92461444751,0.02
 02/25  13:00:00,226.16874325,29.1929106352,0.0,44.064228071,16.4897243779,83.9857416113,228.968274956,221.023660509,7.92461444751,0.02
 02/25  14:00:00,218.942547624,29.1934121247,0.0,37.2010958741,16.4897243779,83.9857416113,217.985583696,210.040969249,7.92461444751,0.02
 02/25  15:00:00,214.596168111,29.1943852258,0.0,32.8021043119,16.4897243779,83.9857416113,206.186812519,198.242198072,7.92461444751,0.02
 02/25  16:00:00,169.820069737,29.1929106352,0.0,4.966156337,12.3672932834,70.6512738906,172.931705918,159.365425879,4.9528840297,8.61339600957
 02/25  17:00:00,173.848821712,29.1929106352,0.0,8.73067563509,12.3672932834,70.6512738906,173.59553307,168.62264904,4.9528840297,0.02
 02/25  18:00:00,175.433703824,29.1929106352,0.0,14.9546144637,12.3672932834,58.1284167478,189.300678233,184.327794203,4.9528840297,0.02
 02/25  19:00:00,146.245422421,28.5888914701,0.0,11.7864216339,12.3672932834,24.9413748627,166.153884981,161.181000951,4.9528840297,0.02
 02/25  20:00:00,147.307668115,28.3300261137,0.0,12.5317540891,12.3672932834,24.9413748627,179.252840783,174.279956754,4.9528840297,0.02
 02/25  21:00:00,143.513453707,28.7614683744,0.0,23.8659261082,4.12243109448,16.0517297156,204.029236263,201.037505845,2.97173041782,0.02
 02/25  22:00:00,125.141413561,23.0091746995,0.0,22.5314026943,4.12243109448,15.9888894789,180.992387296,178.000656878,2.97173041782,0.02
 02/25  23:00:00,125.438916233,19.8933826842,0.0,32.7923763065,4.12243109448,15.9888894789,158.068983326,155.077252908,2.97173041782,0.02
 02/25  24:00:00,133.967474676,23.8959832686,0.0,27.6037189523,4.12243109448,15.9888894789,199.58709513,196.595364712,2.97173041782,0.02
 02/26  01:00:00,130.656941596,19.8933826842,0.0,39.7564780548,2.06121554724,15.9888894789,166.483052154,163.491321737,2.97173041782,0.02
 02/26  02:00:00,137.995037171,23.8959832686,0.0,33.1687756981,2.06121554724,15.9888894789,216.778728834,213.786998416,2.97173041782,0.02
 02/26  03:00:00,136.242537649,19.8933826842,0.0,45.1324136765,2.06121554724,15.9888894789,175.61208533,172.620354912,2.97173041782,0.02
 02/26  04:00:00,141.347168457,23.8959832686,0.0,36.4747528363,2.06121554724,15.9888894789,221.379732549,218.388002131,2.97173041782,0.02
 02/26  05:00:00,139.696956343,19.8933826842,0.0,48.5884698178,2.06121554724,15.9888894789,176.910324126,173.918593708,2.97173041782,0.02
 02/26  06:00:00,143.279800791,23.8959832686,0.0,38.543681184,2.06121554724,15.9888894789,217.099556618,214.1078262,2.97173041782,0.02
 02/26  07:00:00,138.915739025,19.8933826842,0.0,50.3544927185,2.06121554724,15.9888894789,169.462213104,166.470482686,2.97173041782,0.02
 02/26  08:00:00,129.54098194,23.8959832686,0.0,39.1974249473,2.06121554724,15.9888894789,202.588906485,199.597176067,2.97173041782,0.02
 02/26  09:00:00,150.426546539,19.8933826842,0.0,46.2414832035,4.12243109448,41.7362269337,148.561074269,143.58819024,4.9528840297,0.02
 02/26  10:00:00,152.020003415,23.8959832686,0.0,34.5968546758,4.12243109448,41.7362269337,167.496074417,162.523190387,4.9528840297,0.02
 02/26  11:00:00,145.342396928,19.8933826842,0.0,41.9772827603,4.12243109448,41.7362269337,133.810789143,120.25594233,4.9528840297,8.60196278372
 02/26  12:00:00,146.968180644,23.8959832686,0.0,30.9559844136,4.12243109448,41.7362269337,141.451553557,136.478669528,4.9528840297,0.02
 02/26  13:00:00,136.235988908,19.8933826842,0.0,34.2864558627,4.12243109448,41.7362269337,104.851644187,99.878760157,4.9528840297,0.02
 02/26  14:00:00,139.290834739,23.8959832686,0.0,24.5438749318,4.12243109448,41.7362269337,121.297982248,116.325098218,4.9528840297,0.02
 02/26  15:00:00,129.603769177,19.8933826842,0.0,28.4346599793,4.12243109448,41.7362269337,96.7378218509,91.7649378212,4.9528840297,0.02
 02/26  16:00:00,135.984576814,23.8959832686,0.0,21.7149104312,4.12243109448,41.7362269337,121.243238679,116.270354649,4.9528840297,0.02
 02/26  17:00:00,111.43040116,19.8933826842,0.0,27.3558916021,4.12243109448,24.8785346261,100.364702401,95.391818371,4.9528840297,0.02
 02/26  18:00:00,119.161226161,23.8959832686,0.0,25.2946100781,2.06121554724,15.9888894789,138.486318418,135.494588,2.97173041782,0.02
 02/26  19:00:00,123.541000899,19.8933826842,0.0,35.0500204095,2.06121554724,15.9888894789,128.099169329,125.107438912,2.97173041782,0.02
 02/26  20:00:00,131.89198036,23.8959832686,0.0,29.4856940861,2.06121554724,15.9888894789,173.345104053,170.353373635,2.97173041782,0.02
 02/26  21:00:00,129.61523589,19.8933826842,0.0,40.4299325292,2.06121554724,15.9888894789,144.388745678,141.39701526,2.97173041782,0.02
 02/26  22:00:00,136.372741499,23.8959832686,0.0,33.5875407621,2.06121554724,15.9888894789,184.915537813,181.923807395,2.97173041782,0.02
 02/26  23:00:00,134.825643949,19.8933826842,0.0,45.2322385702,2.06121554724,15.9888894789,152.529422171,149.537691753,2.97173041782,0.02
 02/26  24:00:00,140.039112117,23.8959832686,0.0,36.8570375241,2.06121554724,15.9888894789,194.358798913,191.367068495,2.97173041782,0.02
 02/27  01:00:00,139.826123778,19.8933826842,0.0,48.0054229342,4.12243109448,15.9888894789,158.4798319,155.488101483,2.97173041782,0.02
 02/27  02:00:00,143.612625107,23.8959832686,0.0,38.3343936487,4.12243109448,15.9888894789,200.408151601,197.416421183,2.97173041782,0.02
 02/27  03:00:00,142.140997235,19.8933826842,0.0,50.1927419426,4.12243109448,15.9888894789,162.420530135,159.428799718,2.97173041782,0.02
 02/27  04:00:00,145.635520146,23.8959832686,0.0,40.0687795363,4.12243109448,15.9888894789,206.73055552,203.738825102,2.97173041782,0.02
 02/27  05:00:00,183.141577697,28.7614683744,0.0,46.4398776342,12.3672932834,24.9413748627,241.816917177,236.844033148,4.9528840297,0.02
 02/27  06:00:00,213.292036788,28.3300261137,0.0,77.0830178942,12.3672932834,24.9413748627,282.018952512,277.046068483,4.9528840297,0.02
 02/27  07:00:00,298.149888351,29.1929106352,0.0,112.52808933,24.7345865669,70.7195625826,287.994530132,278.068762073,9.90576805939,0.02
 02/27  08:00:00,298.909165509,29.1929106352,0.0,90.3442225923,37.1018798503,92.3937384068,287.994530132,278.068762073,9.90576805939,0.02
 02/27  09:00:00,294.332172832,29.1929106352,0.0,74.4581940289,37.1018798503,104.434947198,296.080259003,277.543795981,9.90576805939,8.63069496245
 02/27  10:00:00,287.262742215,29.1934735773,0.0,57.9705485097,37.1018798503,116.476155989,245.540275916,235.614507857,9.90576805939,0.02
 02/27  11:00:00,272.354289423,29.2024962649,0.0,45.2201483049,37.1018798503,116.476155989,222.310881894,203.762625632,9.90576805939,8.64248820279
 02/27  12:00:00,264.794769278,29.2104591979,1.55236441796,38.6132909465,37.1018798503,116.476155989,194.160205166,175.609828565,9.90576805939,8.64460854206
 02/27  13:00:00,248.514938033,29.2153655152,4.66387979158,32.0683451161,37.1018798503,104.434947198,168.376642662,158.450874603,9.90576805939,0.02
 02/27  14:00:00,254.143208966,29.2199783989,7.22003082779,27.9595545267,37.1018798503,116.476155989,164.874269391,146.323856795,9.90576805939,8.64464453621
 02/27  15:00:00,249.115762874,29.2276522846,9.09047926217,23.3287776517,37.1018798503,116.476155989,145.76632911,135.840561051,9.90576805939,0.02
 02/27  16:00:00,246.38120027,29.2356766446,10.5296036646,20.1797096532,37.1018798503,116.476155989,146.501078259,127.955082526,9.90576805939,8.64022767411
 02/27  17:00:00,245.931847055,29.2482937581,10.2332666357,18.3329002855,37.1018798503,116.476155989,144.269229565,125.728921175,9.90576805939,8.63454033054
 02/27  18:00:00,252.314444105,29.262958616,8.1982379096,18.0129274804,37.1018798503,116.476155989,141.898749939,131.97298188,9.90576805939,0.02
 02/27  19:00:00,156.771102711,26.6042570708,2.80978354234,0.0,24.7345865669,47.5788473902,91.4381238917,86.465239862,4.9528840297,0.02
 02/27  20:00:00,157.663097825,27.0356993315,0.789431995289,0.415855562335,24.7345865669,47.5788473902,92.9904372954,88.0175532657,4.9528840297,0.02
 02/27  21:00:00,144.513732667,28.5457472441,0.0,5.88756821871,12.3672932834,38.6892022431,106.056519291,103.064788873,2.97173041782,0.02
 02/27  22:00:00,121.393932216,23.0091746995,0.117161225282,8.10435008915,12.3672932834,27.0668015668,93.1680694769,90.1763390591,2.97173041782,0.02
 02/27  23:00:00,100.740030005,19.8933826842,0.0495831303985,14.3845583203,4.12243109448,15.9888894789,85.0807533772,82.0890229594,2.97173041782,0.02
 02/27  24:00:00,113.464891949,23.8959832686,0.0373315849878,14.2332105679,4.12243109448,15.9888894789,120.468427767,108.894730663,2.97173041782,8.60196668623
 02/28  01:00:00,106.853309907,19.8933826842,0.0,19.5336437797,4.12243109448,15.9888894789,94.4255069818,91.433776564,2.97173041782,0.02
 02/28  02:00:00,118.377968816,23.8959832686,0.0,18.2995619984,4.12243109448,15.9888894789,121.735556564,118.743826146,2.97173041782,0.02
 02/28  03:00:00,111.787486678,19.8933826842,0.0,23.967835028,4.12243109448,15.9888894789,100.994800854,98.0030704362,2.97173041782,0.02
 02/28  04:00:00,122.871752118,23.8959832686,0.0,22.0320197417,4.12243109448,15.9888894789,130.681411974,127.689681556,2.97173041782,0.02
 02/28  05:00:00,153.80273916,28.7614683744,0.0,23.0245276064,12.3672932834,24.9413748627,153.258263287,148.285379257,4.9528840297,0.02
 02/28  06:00:00,184.753280712,28.3333206191,0.0,54.1693597772,12.3672932834,24.9413748627,204.037954652,199.065070622,4.9528840297,0.02
 02/28  07:00:00,246.390264332,29.1977086553,0.0,59.7094291516,24.7345865669,70.7195625826,234.934472546,225.008704486,9.90576805939,0.02
 02/28  08:00:00,248.211317498,29.2312001282,0.0,42.4319311392,37.1018798503,92.3937384068,220.254252353,210.328484293,9.90576805939,0.02
 02/28  09:00:00,247.278880554,29.2533568132,0.103249609777,33.3085995625,37.1018798503,104.434947198,193.280831296,183.355063237,9.90576805939,0.02
 02/28  10:00:00,251.586198211,29.2696730595,2.16949400568,26.1506399194,37.1018798503,116.476155989,180.725124575,162.184586202,9.90576805939,8.63477031343
 02/28  11:00:00,247.034898845,29.2831443166,4.3483207463,21.3593992979,37.1018798503,116.476155989,167.072623382,148.524374848,9.90576805939,8.64248047447
 02/28  12:00:00,243.593112449,29.308869433,6.27392509245,17.4704003716,37.1018798503,116.476155989,146.63324014,136.70747208,9.90576805939,0.02
 02/28  13:00:00,229.411927748,29.3920676814,7.66223172907,14.4197418469,37.1018798503,104.434947198,144.454547636,125.910311982,9.90576805939,8.63846759495
 02/28  14:00:00,236.850660898,29.4164019606,8.56401585978,11.911578989,37.1018798503,116.476155989,130.507462061,120.581694002,9.90576805939,0.02
 02/28  15:00:00,234.798457345,29.3881571778,9.14531113797,10.0073754032,37.1018798503,116.476155989,136.86930598,118.321141303,9.90576805939,8.64239661834
 02/28  16:00:00,232.722020816,29.389584348,9.07654763435,9.14799045468,37.1018798503,116.476155989,137.2633664,118.717343995,9.90576805939,8.64025434625
 02/28  17:00:00,231.453792836,29.4053286163,8.1854529737,9.04742702248,37.1018798503,116.476155989,132.049648279,122.12388022,9.90576805939,0.02
 02/28  18:00:00,240.075065764,29.4130787108,4.93686996171,10.1878773753,37.1018798503,116.476155989,143.134127957,133.208359898,9.90576805939,0.02
 02/28  19:00:00,155.924954938,27.2514204619,0.109855244002,0.0323975888689,24.7345865669,47.5788473902,104.791743796,91.2279511818,4.9528840297,8.61090858462
 02/28  20:00:00,159.598774655,28.3300261137,0.0,0.704843588724,24.7345865669,47.5788473902,108.147929536,103.175045507,4.9528840297,0.02
 02/28  21:00:00,137.251701005,26.6042570708,0.0,0.0,12.3672932834,38.6892022431,122.72784451,119.736114092,2.97173041782,0.02
 02/28  22:00:00,118.778615354,23.3543285081,0.0518534252636,5.89370827425,12.3672932834,27.0668015668,100.738989384,97.7472589657,2.97173041782,0.02
 02/28  23:00:00,92.6495226358,19.4619404234,0.0514239503319,8.65433203892,4.12243109448,15.9888894789,84.9809868419,81.9892564241,2.97173041782,0.02
 02/28  24:00:00,110.08154194,24.3274255293,0.156119609049,14.017550656,4.12243109448,15.9888894789,104.609639663,101.617909245,2.97173041782,0.02
 03/01  01:00:00,96.879762734,19.4619404234,0.201948813965,12.6504597899,4.12243109448,15.9888894789,82.7758711274,79.7841407096,2.97173041782,0.02
 03/01  02:00:00,116.182854075,24.3274255293,1.0259838764,17.8938081198,4.12243109448,15.9888894789,103.515827844,100.524097426,2.97173041782,0.02
 03/01  03:00:00,100.041858177,19.4619404234,1.20526962424,15.0248953448,4.12243109448,15.9888894789,83.9853144616,80.9935840438,2.97173041782,0.02
 03/01  04:00:00,117.951885311,24.3274255293,2.18545260757,20.3532638921,4.12243109448,15.9888894789,105.337792693,102.346062275,2.97173041782,0.02
 03/01  05:00:00,138.211450426,28.3300261137,2.34394889018,13.8062862402,12.3672932834,24.9413748627,117.640627367,112.667743337,4.9528840297,0.02
 03/01  06:00:00,185.919707361,28.7724249984,3.39436965304,56.2962981816,12.3672932834,24.9413748627,182.66479513,177.6919111,4.9528840297,0.02
 03/01  07:00:00,229.414331292,29.2288302051,0.981919536839,46.8832091387,24.7345865669,70.7195625826,202.264992696,192.339224637,9.90576805939,0.02
 03/01  08:00:00,238.694913046,29.2876290716,0.0,33.1681570907,37.1018798503,92.3937384068,197.06620729,187.140439231,9.90576805939,0.02
 03/01  09:00:00,242.938966785,29.311701803,0.0,26.441441511,37.1018798503,104.434947198,207.029983098,188.492285607,9.90576805939,8.63192943213
 03/01  10:00:00,249.435626066,29.3258625078,0.0,21.552267847,37.1018798503,116.476155989,192.37252746,182.4467594,9.90576805939,0.02
 03/01  11:00:00,246.739710453,29.3554999386,0.0,18.8159612411,37.1018798503,116.476155989,195.887278805,177.339009645,9.90576805939,8.64250110139
 03/01  12:00:00,244.955158997,29.4209708451,0.0,16.5452651445,37.1018798503,116.476155989,190.670737355,172.12044646,9.90576805939,8.64452283555
 03/01  13:00:00,232.091817347,29.5062845338,0.0,14.6805191924,37.1018798503,104.434947198,177.085654002,167.159885942,9.90576805939,0.02
 03/01  14:00:00,240.928017857,29.6104450312,0.0,13.2345662033,37.1018798503,116.476155989,176.663459436,158.113223994,9.90576805939,8.64446738317
 03/01  15:00:00,239.572308328,29.6352737242,0.0,11.6525866784,37.1018798503,116.476155989,159.042067572,145.646611139,9.90576805939,3.48968837363
 03/01  16:00:00,238.732114877,29.5608560739,0.0,10.6009746253,37.1018798503,116.476155989,159.858637433,144.783146149,9.90576805939,5.16972322412
 03/01  17:00:00,238.949662085,29.5103650559,0.0,10.3210688015,37.1018798503,116.476155989,174.946296268,156.405985879,9.90576805939,8.63454232972
 03/01  18:00:00,248.644842879,29.4936354028,0.0,11.7918470171,37.1018798503,116.476155989,185.713493045,175.787724985,9.90576805939,0.02
 03/01  19:00:00,166.303435303,27.898583853,0.0,0.614656742367,24.7345865669,47.5788473902,143.197256568,138.224372538,4.9528840297,0.02
 03/01  20:00:00,168.251132087,27.898583853,0.0,1.3063978767,24.7345865669,47.5788473902,164.004513722,159.031629692,4.9528840297,0.02
 03/01  21:00:00,156.389263914,28.7614683744,0.0,8.44320660222,12.3672932834,38.6892022431,185.451114745,182.459384327,2.97173041782,0.02
 03/01  22:00:00,130.35990963,23.0091746995,0.0,10.5481319506,12.3672932834,27.0668015668,165.077242465,153.500531255,2.97173041782,8.60498079257
 03/01  23:00:00,109.620008161,19.8933826842,0.0,18.0638848885,4.12243109448,15.9888894789,135.307120133,132.315389715,2.97173041782,0.02
 03/01  24:00:00,123.38753007,23.8959832686,0.0,18.0897582387,4.12243109448,15.9888894789,171.822519742,168.830789324,2.97173041782,0.02
 03/02  01:00:00,115.871311353,19.8933826842,0.0,24.1053541847,4.12243109448,15.9888894789,139.845217762,136.853487345,2.97173041782,0.02
 03/02  02:00:00,128.031160782,23.8959832686,0.0,22.7233779223,4.12243109448,15.9888894789,176.185439798,173.19370938,2.97173041782,0.02
 03/02  03:00:00,120.53121234,19.8933826842,0.0,28.9119086157,4.12243109448,15.9888894789,140.948696821,137.956966403,2.97173041782,0.02
 03/02  04:00:00,130.654887371,23.8959832686,0.0,26.0375201165,4.12243109448,15.9888894789,171.532546411,168.540815993,2.97173041782,0.02
 03/02  05:00:00,163.108136404,28.7614683744,0.0,28.0357864006,12.3672932834,24.9413748627,195.676563994,190.703679964,4.9528840297,0.02
 03/02  06:00:00,191.368087491,28.3415639975,0.0,57.0768895027,12.3672932834,24.9413748627,242.94737783,237.9744938,4.9528840297,0.02
 03/02  07:00:00,257.320919342,29.1974519185,0.0,70.3807623996,24.7345865669,70.7195625826,265.139197795,255.213429735,9.90576805939,0.02
 03/02  08:00:00,257.247527363,29.2471541087,0.0,49.1287159028,37.1018798503,92.3937384068,240.593527577,230.667759517,9.90576805939,0.02
 03/02  09:00:00,254.239513434,29.295205992,0.0,36.9347752218,37.1018798503,104.434947198,222.495083991,212.569315932,9.90576805939,0.02
 03/02  10:00:00,255.88845281,29.3316401299,0.0,28.060028273,37.1018798503,116.476155989,213.292716479,194.75072162,9.90576805939,8.6362267997
 03/02  11:00:00,248.870440072,29.3571687701,0.0,22.9878180986,37.1018798503,116.476155989,188.021588238,169.473421458,9.90576805939,8.64239872025
 03/02  12:00:00,244.458737909,29.4216435151,1.90557347605,18.7586633933,37.1018798503,116.476155989,159.863816102,149.938048043,9.90576805939,0.02
 03/02  13:00:00,230.520900885,29.486957191,4.76404111121,15.4276058162,37.1018798503,104.434947198,153.232924634,134.688890207,9.90576805939,8.63826636702
 03/02  14:00:00,237.942377684,29.4871057194,6.62776660501,12.9093805961,37.1018798503,116.476155989,136.162428905,126.236660845,9.90576805939,0.02
 03/02  15:00:00,235.183577596,29.4604398796,7.37910821998,11.1092410652,37.1018798503,116.476155989,142.621487037,124.073370056,9.90576805939,8.64234892253
 03/02  16:00:00,232.087142018,29.4757762072,7.74369751921,9.82983570035,37.1018798503,116.476155989,139.68655686,121.140576229,9.90576805939,8.64021257094
 03/02  17:00:00,230.869857729,29.4771840301,8.41759114632,9.77871681988,37.1018798503,116.476155989,130.361647579,120.435879519,9.90576805939,0.02
 03/02  18:00:00,238.96275317,29.4842371386,8.81338809513,10.2205792471,37.1018798503,116.476155989,129.142914884,119.217146825,9.90576805939,0.02
 03/02  19:00:00,152.632536337,27.898583853,6.22536591201,0.0373537198779,24.7345865669,47.5788473902,93.0243470545,79.4605616686,4.9528840297,8.61090135624
 03/02  20:00:00,152.146028229,27.7547697661,6.26355783259,0.16251914287,24.7345865669,47.5788473902,87.6008204593,82.6279364296,4.9528840297,0.02
 03/02  21:00:00,132.239187805,27.4671415923,6.19447621256,0.653401022991,12.3672932834,38.6892022431,100.297101342,97.3053709244,2.97173041782,0.02
 03/02  22:00:00,106.426719091,21.2834056566,4.92392462588,0.0,12.3672932834,27.0668015668,86.7574175765,83.7656871587,2.97173041782,0.02
 03/02  23:00:00,87.701918466,19.807094232,4.1379001037,5.98540292363,4.12243109448,15.9888894789,76.6163689702,73.6246385524,2.97173041782,0.02
 03/02  24:00:00,102.154072317,23.8959832686,6.10929653665,7.00605859729,4.12243109448,15.9888894789,97.0979627564,94.1062323386,2.97173041782,0.02
 03/03  01:00:00,94.2626882147,19.8933826842,3.96404125998,11.0309031966,4.12243109448,15.9888894789,78.9909529057,75.9992224879,2.97173041782,0.02
 03/03  02:00:00,103.645703584,23.8959832686,4.87964942059,10.0649130707,4.12243109448,15.9888894789,100.038403502,97.0466730845,2.97173041782,0.02
 03/03  03:00:00,95.6265353957,19.8933826842,3.62640834317,14.1136837762,4.12243109448,15.9888894789,81.1717756322,78.1800452144,2.97173041782,0.02
 03/03  04:00:00,104.794411158,23.8959832686,4.8175955954,12.1117250026,4.12243109448,15.9888894789,102.298437875,99.3067074576,2.97173041782,0.02
 03/03  05:00:00,137.107059731,28.7614683744,5.03941972927,13.5582901062,12.3672932834,24.9413748627,115.412624073,110.439740043,4.9528840297,0.02
 03/03  06:00:00,170.532066276,28.3376146053,5.9312557806,40.4421259977,12.3672932834,24.9413748627,180.600265421,175.627381391,4.9528840297,0.02
 03/03  07:00:00,225.36835697,29.2540627807,2.77425457219,41.045236527,24.7345865669,70.7195625826,193.150147665,183.224379606,9.90576805939,0.02
 03/03  08:00:00,234.241202623,29.3248886139,0.595829017632,28.238625732,37.1018798503,92.3937384068,192.574559975,174.058469955,9.90576805939,8.61032196068
 03/03  09:00:00,239.202102623,29.3444802218,0.79967566484,22.8134220654,37.1018798503,104.434947198,175.895697206,165.969929147,9.90576805939,0.02
 03/03  10:00:00,246.101485268,29.3688695386,0.598238744258,18.4414823414,37.1018798503,116.476155989,173.455752633,159.722325363,9.90576805939,3.82765921066
 03/03  11:00:00,243.643291772,29.4289296201,0.799330775013,16.0803010383,37.1018798503,116.476155989,168.998293594,154.262261609,9.90576805939,4.83026392516
 03/03  12:00:00,243.029864801,29.4732957832,1.20081770626,14.3956560268,37.1018798503,116.476155989,167.072519902,148.522291369,9.90576805939,8.64446047364
 03/03  13:00:00,230.696761224,29.4621678519,1.20291653555,13.3833720758,37.1018798503,104.434947198,158.602348121,148.676580061,9.90576805939,0.02
 03/03  14:00:00,240.561645467,29.4650694945,1.19464783686,12.9400281607,37.1018798503,116.476155989,167.135907029,148.585595223,9.90576805939,8.6445437467
 03/03  15:00:00,240.97585104,29.4878882311,1.2028138318,12.295223758,37.1018798503,116.476155989,165.574512882,147.026352174,9.90576805939,8.64239264855
 03/03  16:00:00,240.529263275,29.5082020286,0.60957022604,11.7702392148,37.1018798503,116.476155989,156.400456985,146.474688926,9.90576805939,0.02
 03/03  17:00:00,241.164511073,29.5016959814,0.0,12.518947194,37.1018798503,116.476155989,170.35128514,151.811004845,9.90576805939,8.63451223541
 03/03  18:00:00,249.831618824,29.4930081898,0.0,14.4603504803,37.1018798503,116.476155989,178.028909338,168.103141279,9.90576805939,0.02
 03/03  19:00:00,165.843978663,27.7547697661,0.0,0.446446833744,24.7345865669,47.5788473902,131.384275808,126.411391778,4.9528840297,0.02
 03/03  20:00:00,168.488589591,28.1862120268,0.0,1.87072058661,24.7345865669,47.5788473902,145.184457511,140.211573481,4.9528840297,0.02
 03/03  21:00:00,153.319934928,28.3300261137,0.0,6.73062267695,12.3672932834,38.6892022431,159.267319782,156.275589364,2.97173041782,0.02
 03/03  22:00:00,132.015633982,23.4406169603,0.0,12.487823897,12.3672932834,27.0668015668,143.443310977,131.86488239,2.97173041782,8.60669816846
 03/03  23:00:00,104.814580776,19.4619404234,0.0,14.0648275743,4.12243109448,15.9888894789,125.427371151,122.435640733,2.97173041782,0.02
 03/03  24:00:00,127.515804101,24.3274255293,0.0,21.7434366026,4.12243109448,15.9888894789,168.321889358,165.33015894,2.97173041782,0.02
 03/04  01:00:00,110.797926941,19.4619404234,0.0,19.1557193823,4.12243109448,15.9888894789,141.590861067,138.59913065,2.97173041782,0.02
 03/04  02:00:00,134.520402906,24.3274255293,0.0,27.9831161167,4.12243109448,15.9888894789,188.865799194,185.874068776,2.97173041782,0.02
 03/04  03:00:00,116.040133566,19.4619404234,0.0,23.9335070328,4.12243109448,15.9888894789,160.279279058,157.28754864,2.97173041782,0.02
 03/04  04:00:00,140.16571608,24.3274255293,0.0,33.5644863746,4.12243109448,15.9888894789,199.200402735,196.208672317,2.97173041782,0.02
 03/04  05:00:00,147.593350633,28.3300261137,0.0,27.5403210962,4.12243109448,16.0517297156,235.104417958,232.11268754,2.97173041782,0.02
 03/04  06:00:00,158.647135464,28.7614683744,0.0,37.996956596,4.12243109448,16.0517297156,242.904340738,239.91261032,2.97173041782,0.02
 03/04  07:00:00,201.964314805,29.1929106352,0.0,71.0442562693,4.12243109448,39.6058045677,276.618951051,273.627220634,2.97173041782,0.02
 03/04  08:00:00,270.674930702,29.1929106352,0.0,115.104704216,12.3672932834,65.3531420225,283.041646102,278.068762073,4.9528840297,0.02
 03/04  09:00:00,248.46870575,29.1929106352,0.0,90.3527905349,12.3672932834,68.2430321324,283.041646102,278.068762073,4.9528840297,0.02
 03/04  10:00:00,260.427915063,29.1929106352,0.0,67.3902055644,16.4897243779,93.1370602926,286.01337652,278.068762073,7.92461444751,0.02
 03/04  11:00:00,246.277182054,29.1929106352,0.0,55.0480472975,16.4897243779,93.1370602926,265.639658321,249.097916321,7.92461444751,8.61712755267
 03/04  12:00:00,236.433611136,29.1929106352,0.0,45.490802259,16.4897243779,93.1370602926,235.440959964,227.496345516,7.92461444751,0.02
 03/04  13:00:00,220.560670723,29.1929106352,0.0,38.7411622652,16.4897243779,83.9857416113,225.389859351,217.445244903,7.92461444751,0.02
 03/04  14:00:00,216.082367329,29.1936769677,0.0,34.7042587195,16.4897243779,83.9857416113,217.943059409,209.998444961,7.92461444751,0.02
 03/04  15:00:00,211.729813949,29.1944735667,0.0,30.2040185716,16.4897243779,83.9857416113,211.114013786,203.169399338,7.92461444751,0.02
 03/04  16:00:00,169.578530605,29.1929106352,0.0,4.44449911606,12.3672932834,70.6512738906,180.636803613,167.07042153,4.9528840297,8.6134980536
 03/04  17:00:00,171.998588236,29.1929106352,0.0,6.51253531418,12.3672932834,70.6512738906,170.6730515,165.70016747,4.9528840297,0.02
 03/04  18:00:00,169.071513424,29.1929106352,0.0,10.8810022847,12.3672932834,58.1284167478,179.204182885,174.231298855,4.9528840297,0.02
 03/04  19:00:00,145.008206307,28.5888914701,0.0,10.1410234914,12.3672932834,24.9413748627,166.714850747,161.741966717,4.9528840297,0.02
 03/04  20:00:00,146.441105242,28.3300261137,0.0,11.1461900029,12.3672932834,24.9413748627,187.127851182,182.154967153,4.9528840297,0.02
 03/04  21:00:00,140.475895695,28.7614683744,0.0,21.0474500156,4.12243109448,16.0517297156,203.47429983,200.482569413,2.97173041782,0.02
 03/04  22:00:00,121.827033923,23.0091746995,0.0,19.7417961153,4.12243109448,15.9888894789,169.62661634,166.634885922,2.97173041782,0.02
 03/04  23:00:00,121.124867762,19.8933826842,0.0,29.0153644803,4.12243109448,15.9888894789,143.368100109,140.376369691,2.97173041782,0.02
 03/04  24:00:00,131.093920989,23.8959832686,0.0,25.212485438,4.12243109448,15.9888894789,185.197543487,182.205813069,2.97173041782,0.02
 03/05  01:00:00,126.466403821,19.8933826842,0.0,36.2608751881,2.06121554724,15.9888894789,149.853439647,146.86170923,2.97173041782,0.02
 03/05  02:00:00,133.358950977,23.8959832686,0.0,29.8912601039,2.06121554724,15.9888894789,179.506428884,176.514698466,2.97173041782,0.02
 03/05  03:00:00,130.183696226,19.8933826842,0.0,40.322583255,2.06121554724,15.9888894789,142.619963165,139.628232748,2.97173041782,0.02
 03/05  04:00:00,135.493788283,23.8959832686,0.0,32.2900801704,2.06121554724,15.9888894789,175.731104945,172.739374527,2.97173041782,0.02
 03/05  05:00:00,132.043442981,19.8933826842,0.0,42.5376667609,2.06121554724,15.9888894789,139.685214152,136.693483734,2.97173041782,0.02
 03/05  06:00:00,136.43677534,23.8959832686,0.0,33.686259378,2.06121554724,15.9888894789,171.914342185,168.922611767,2.97173041782,0.02
 03/05  07:00:00,128.416731196,19.8933826842,0.0,43.6885793925,2.06121554724,15.9888894789,138.295092416,135.303361998,2.97173041782,0.02
 03/05  08:00:00,120.799537413,23.8959832686,0.0,32.4347920179,2.06121554724,15.9888894789,163.98978138,160.998050962,2.97173041782,0.02
 03/05  09:00:00,135.610272074,19.8933826842,0.0,33.8910348815,4.12243109448,41.7362269337,121.571357635,108.016513715,4.9528840297,8.60195989032
 03/05  10:00:00,135.284061169,23.8959832686,0.340497179494,22.3494193125,4.12243109448,41.7362269337,113.980215782,109.007331752,4.9528840297,0.02
 03/05  11:00:00,123.978490288,19.8933826842,1.97683372949,24.5473693311,4.12243109448,41.7362269337,83.2996329808,78.3267489511,4.9528840297,0.02
 03/05  12:00:00,129.663200164,23.8959832686,4.7879380847,16.7988124835,4.12243109448,41.7362269337,100.37319738,95.4003133499,4.9528840297,0.02
 03/05  13:00:00,118.373748499,19.8933826842,4.27919361844,18.4873766342,4.12243109448,41.7362269337,80.2742912443,75.3014072146,4.9528840297,0.02
 03/05  14:00:00,126.036939448,23.8959832686,5.9126787843,14.1510842226,4.12243109448,41.7362269337,100.280481272,95.3075972426,4.9528840297,0.02
 03/05  15:00:00,111.881214461,19.8933826842,4.89967798022,15.8258542912,4.12243109448,41.7362269337,80.9581565515,75.9852725218,4.9528840297,0.02
 03/05  16:00:00,119.044095412,23.8959832686,6.68406305363,12.6622392338,4.12243109448,41.7362269337,100.805633264,95.8327492347,4.9528840297,0.02
 03/05  17:00:00,92.7738878344,19.8933826842,5.51840205287,15.7702668737,4.12243109448,24.8785346261,82.2297765547,77.256892525,4.9528840297,0.02
 03/05  18:00:00,96.5961510857,23.8959832686,6.50277921854,15.6810759453,2.06121554724,15.9888894789,105.861958149,102.870227731,2.97173041782,0.02
 03/05  19:00:00,101.42756034,19.8933826842,3.78035883798,22.0719928314,2.06121554724,15.9888894789,87.8375057864,84.8457753686,2.97173041782,0.02
 03/05  20:00:00,110.936385458,23.8959832686,3.68521571384,18.9248569328,2.06121554724,15.9888894789,110.429593899,107.437863481,2.97173041782,0.02
 03/05  21:00:00,107.580106569,19.8933826842,2.89162435264,25.7821205729,2.06121554724,15.9888894789,89.5840024583,86.5922720405,2.97173041782,0.02
 03/05  22:00:00,116.928415305,23.8959832686,2.67611384258,21.8103822206,2.06121554724,15.9888894789,112.262692272,109.270961854,2.97173041782,0.02
 03/05  23:00:00,113.828720312,19.8933826842,0.723889731436,29.7515376143,2.06121554724,15.9888894789,91.0473064769,88.0555760591,2.97173041782,0.02
 03/05  24:00:00,122.375178238,23.8959832686,0.0258501596522,24.728608814,2.06121554724,15.9888894789,117.033255113,114.041524695,2.97173041782,0.02
 03/06  01:00:00,120.181483293,19.8933826842,0.0,32.1553346059,4.12243109448,15.9888894789,99.3242683181,96.3325379003,2.97173041782,0.02
 03/06  02:00:00,127.653837565,23.8959832686,0.0,26.3061424128,4.12243109448,15.9888894789,129.089360004,126.097629586,2.97173041782,0.02
 03/06  03:00:00,124.346925009,19.8933826842,0.0,35.2468316186,4.12243109448,15.9888894789,110.520965088,107.529234671,2.97173041782,0.02
 03/06  04:00:00,130.865885816,23.8959832686,0.0,28.7047610664,4.12243109448,15.9888894789,143.593190678,140.60146026,2.97173041782,0.02
 03/06  05:00:00,164.420941752,28.7614683744,0.0,32.3251495084,12.3672932834,24.9413748627,165.807224964,160.834340935,4.9528840297,0.02
 03/06  06:00:00,196.768413488,28.3300261137,0.0,65.2789482219,12.3672932834,24.9413748627,215.823707657,210.850823627,4.9528840297,0.02
 03/06  07:00:00,252.397303051,29.1929106352,0.0,70.4784363457,24.7345865669,70.7195625826,239.187133772,229.261365712,9.90576805939,0.02
 03/06  08:00:00,256.448772295,29.1937737437,0.0,50.4761696123,37.1018798503,92.3937384068,231.262591159,212.746496605,9.90576805939,8.61032649448
 03/06  09:00:00,256.408979742,29.1969335983,0.0,40.5956393363,37.1018798503,104.434947198,212.901403141,202.975635082,9.90576805939,0.02
 03/06  10:00:00,260.774864805,29.203777824,0.0,32.7390045414,37.1018798503,116.476155989,205.238636646,195.312868586,9.90576805939,0.02
 03/06  11:00:00,255.429220143,29.209695118,0.0,27.5157007899,37.1018798503,116.476155989,203.816758397,185.268612434,9.90576805939,8.64237790378
 03/06  12:00:00,252.77488315,29.2145615649,0.0,24.8260123114,37.1018798503,116.476155989,196.691749217,178.141641996,9.90576805939,8.64433916152
 03/06  13:00:00,240.479633795,29.2187081309,0.0,22.8835316755,37.1018798503,104.434947198,182.060964537,172.135196477,9.90576805939,0.02
 03/06  14:00:00,247.748924195,29.226037469,0.0,20.4779850243,37.1018798503,116.476155989,183.139395784,164.589125627,9.90576805939,8.64450209773
 03/06  15:00:00,244.386049911,29.2346681191,0.0,16.8813251235,37.1018798503,116.476155989,178.226941131,159.678911907,9.90576805939,8.64226116403
 03/06  16:00:00,243.393212834,29.245630212,0.0,15.4630520567,37.1018798503,116.476155989,167.114149969,157.18838191,9.90576805939,0.02
 03/06  17:00:00,244.650230802,29.2596463047,0.0,15.7439096836,37.1018798503,116.476155989,185.139169235,166.599029387,9.90576805939,8.63437178822
 03/06  18:00:00,252.510161633,29.2668396731,0.0,17.5350797069,37.1018798503,116.476155989,196.492881489,186.56711343,9.90576805939,0.02
 03/06  19:00:00,164.80767585,26.6042570708,0.0,0.0,24.7345865669,47.5788473902,144.4383366,139.46545257,4.9528840297,0.02
 03/06  20:00:00,168.646968151,27.4671415923,0.0,1.38674412251,24.7345865669,47.5788473902,164.187721963,159.214837933,4.9528840297,0.02
 03/06  21:00:00,155.167227386,28.3300261137,0.0,7.31495833235,12.3672932834,38.6892022431,182.259901775,179.268171358,2.97173041782,0.02
 03/06  22:00:00,133.74393975,23.4406169603,0.0,13.6357229566,12.3672932834,27.0668015668,157.047540066,145.469129038,2.97173041782,8.60668060969
 03/06  23:00:00,105.184466984,19.4619404234,0.0,14.7205781294,4.12243109448,15.9888894789,124.749147589,121.757417171,2.97173041782,0.02
 03/06  24:00:00,126.133994563,24.3274255293,0.0,21.962299682,4.12243109448,15.9888894789,149.864399324,146.872668906,2.97173041782,0.02
 03/07  01:00:00,108.789528574,19.4619404234,0.0,18.973664987,4.12243109448,15.9888894789,118.976664726,115.984934308,2.97173041782,0.02
 03/07  02:00:00,130.280216011,24.3274255293,0.0,26.6382846953,4.12243109448,15.9888894789,147.633050828,144.64132041,2.97173041782,0.02
 03/07  03:00:00,111.653330386,19.4619404234,0.0,22.1359757288,4.12243109448,15.9888894789,117.878290802,114.886560384,2.97173041782,0.02
 03/07  04:00:00,133.681113819,24.3274255293,0.0,30.3233399349,4.12243109448,15.9888894789,146.846483995,143.854753577,2.97173041782,0.02
 03/07  05:00:00,153.826149609,28.3300261137,0.0,20.9750586796,12.3672932834,24.9413748627,172.904455824,167.931571794,4.9528840297,0.02
 03/07  06:00:00,203.409756636,28.7650231592,0.0,70.0606224382,12.3672932834,24.9413748627,224.508229287,219.535345258,4.9528840297,0.02
 03/07  07:00:00,247.522720691,29.194820261,0.0,64.2360969204,24.7345865669,70.7195625826,248.851072318,238.925304259,9.90576805939,0.02
 03/07  08:00:00,255.849515018,29.2143060912,0.0,48.3428038307,37.1018798503,92.3937384068,234.418283745,224.492515685,9.90576805939,0.02
 03/07  09:00:00,256.880154041,29.2327257347,0.0,39.5564228972,37.1018798503,104.434947198,223.648298321,213.722530261,9.90576805939,0.02
 03/07  10:00:00,261.192637581,29.2499061887,0.0,32.370371247,37.1018798503,116.476155989,223.570301903,205.028418169,9.90576805939,8.63611567414
 03/07  11:00:00,255.984253056,29.2679031519,0.0,27.6200870531,37.1018798503,116.476155989,218.780365159,200.232286097,9.90576805939,8.64231100245
 03/07  12:00:00,252.880533476,29.2810838765,0.0,23.7467382909,37.1018798503,116.476155989,206.643435682,196.717667622,9.90576805939,0.02
 03/07  13:00:00,240.844767414,29.2797226795,0.0,22.3869145914,37.1018798503,104.434947198,217.056492144,198.512533815,9.90576805939,8.63819026943
 03/07  14:00:00,252.29275282,29.2816051779,0.0,23.3454135885,37.1018798503,116.476155989,213.316037989,203.390269929,9.90576805939,0.02
 03/07  15:00:00,254.271844324,29.280834727,0.0,24.6654740121,37.1018798503,116.476155989,226.027816704,207.479802936,9.90576805939,8.64224570917
 03/07  16:00:00,255.083520002,29.283880907,0.0,25.4328821086,37.1018798503,116.476155989,229.005974584,210.460097887,9.90576805939,8.64010863771
 03/07  17:00:00,256.553643273,29.2813936788,0.0,26.1332244911,37.1018798503,116.476155989,222.174019744,212.248251685,9.90576805939,0.02
 03/07  18:00:00,264.30089824,29.2807131841,0.0,27.7517001819,37.1018798503,116.476155989,225.558772119,215.63300406,9.90576805939,0.02
 03/07  19:00:00,167.077802657,27.2514204619,0.0,1.08515133737,24.7345865669,47.5788473902,163.992882849,150.429125803,4.9528840297,8.61087301618
 03/07  20:00:00,172.36698912,28.3300261137,0.0,5.10741714104,24.7345865669,47.5788473902,161.601197915,156.628313886,4.9528840297,0.02
 03/07  21:00:00,161.121979946,28.7614683744,0.0,13.9502817354,12.3672932834,38.6892022431,178.89337976,175.901649342,2.97173041782,0.02
 03/07  22:00:00,133.308217858,23.0091746995,0.0,13.8694295603,12.3672932834,27.0668015668,150.474340662,147.482610244,2.97173041782,0.02
 03/07  23:00:00,114.703697864,19.8933826842,0.0,22.9374255994,4.12243109448,15.9888894789,137.941423334,134.949692917,2.97173041782,0.02
 03/07  24:00:00,126.597464915,23.8959832686,0.0,20.6535994246,4.12243109448,15.9888894789,186.75469675,183.762966333,2.97173041782,0.02
 03/08  01:00:00,121.851792699,19.8933826842,0.0,29.4819900153,4.12243109448,15.9888894789,154.153277646,151.161547228,2.97173041782,0.02
 03/08  02:00:00,130.939182022,23.8959832686,0.0,24.9810989467,4.12243109448,15.9888894789,196.44906911,193.457338693,2.97173041782,0.02
 03/08  03:00:00,127.944579607,19.8933826842,0.0,35.5221563557,4.12243109448,15.9888894789,165.048354114,162.056623697,2.97173041782,0.02
 03/08  04:00:00,135.932216921,23.8959832686,0.0,29.7783492182,4.12243109448,15.9888894789,216.31800947,213.326279052,2.97173041782,0.02
 03/08  05:00:00,173.533116444,28.7614683744,0.0,36.0643962402,12.3672932834,24.9413748627,260.024658557,255.051774528,4.9528840297,0.02
 03/08  06:00:00,201.987332598,28.334742774,0.0,65.1619487465,12.3672932834,24.9413748627,282.845451578,277.872567549,4.9528840297,0.02
 03/08  07:00:00,289.835480181,29.1936332709,0.0,112.797638763,24.7345865669,70.7195625826,287.994530132,278.068762073,9.90576805939,0.02
 03/08  08:00:00,295.570964121,29.1929106352,0.0,91.5842278542,37.1018798503,92.3937384068,296.58481732,278.068762073,9.90576805939,8.61028718829
 03/08  09:00:00,290.487101818,29.1929106352,0.0,74.4247458127,37.1018798503,104.434947198,287.994530132,278.068762073,9.90576805939,0.02
 03/08  10:00:00,290.350664264,29.193993455,0.0,58.1773173335,37.1018798503,116.476155989,287.994530132,278.068762073,9.90576805939,0.02
 03/08  11:00:00,278.051909522,29.2033039841,0.0,46.7178861885,37.1018798503,116.476155989,279.843238055,261.295118151,9.90576805939,8.64235184479
 03/08  12:00:00,269.808574654,29.2122111412,0.0,38.5663051422,37.1018798503,116.476155989,258.262189053,239.712113248,9.90576805939,8.64430774616
 03/08  13:00:00,251.788828055,29.2292943892,0.0,31.6035768539,37.1018798503,104.434947198,238.172801837,228.247033778,9.90576805939,0.02
 03/08  14:00:00,256.506631764,29.2647467751,0.0,26.2782008695,37.1018798503,116.476155989,235.237161733,216.688730034,9.90576805939,8.642663639
 03/08  15:00:00,251.869173827,29.2882246946,0.0,21.1568296946,37.1018798503,116.476155989,225.367303089,206.819306412,9.90576805939,8.64222861745
 03/08  16:00:00,250.82210548,29.2973401906,0.0,19.9906838715,37.1018798503,116.476155989,215.280669397,205.354901338,9.90576805939,0.02
 03/08  17:00:00,252.713912812,29.294213572,0.0,21.6593626306,37.1018798503,116.476155989,227.796985655,209.256865693,9.90576805939,8.63435190247
 03/08  18:00:00,261.739193192,29.2827476084,0.0,24.936007874,37.1018798503,116.476155989,227.165950977,217.240182917,9.90576805939,0.02
 03/08  19:00:00,168.60202699,27.6109556792,0.0,1.42575190019,24.7345865669,47.5788473902,173.521286309,168.54840228,4.9528840297,0.02
 03/08  20:00:00,173.754073032,28.3300261137,0.0,4.97758580775,24.7345865669,47.5788473902,194.125295351,189.152411321,4.9528840297,0.02
 03/08  21:00:00,162.906946785,28.7614683744,0.0,13.793645241,12.3672932834,38.6892022431,208.815159049,205.823428631,2.97173041782,0.02
 03/08  22:00:00,135.832910341,23.0091746995,0.0,15.3453146682,12.3672932834,27.0668015668,183.252223993,171.673826346,2.97173041782,8.60666722836
 03/08  23:00:00,115.701303298,19.8933826842,0.0,23.5984534292,4.12243109448,15.9888894789,155.001215148,152.00948473,2.97173041782,0.02
 03/08  24:00:00,128.805454046,23.8959832686,0.0,23.0198292688,4.12243109448,15.9888894789,196.460973243,193.469242826,2.97173041782,0.02
 03/09  01:00:00,122.320109128,19.8933826842,0.0,30.0543146541,4.12243109448,15.9888894789,161.159829372,158.168098954,2.97173041782,0.02
 03/09  02:00:00,133.603394843,23.8959832686,0.0,27.926224673,4.12243109448,15.9888894789,201.043668778,198.05193836,2.97173041782,0.02
 03/09  03:00:00,127.190396949,19.8933826842,0.0,35.1781974151,4.12243109448,15.9888894789,157.784152668,154.79242225,2.97173041782,0.02
 03/09  04:00:00,137.218734199,23.8959832686,0.0,31.6944359023,4.12243109448,15.9888894789,198.17939215,195.187661732,2.97173041782,0.02
 03/09  05:00:00,170.542156098,28.7614683744,0.0,34.1141690183,12.3672932834,24.9413748627,231.041823637,226.068939607,4.9528840297,0.02
 03/09  06:00:00,199.484406527,28.3399404149,0.0,63.6889855189,12.3672932834,24.9413748627,279.265881818,274.292997788,4.9528840297,0.02
 03/09  07:00:00,273.343237475,29.1929106352,0.0,89.078279625,24.7345865669,70.7195625826,287.933972995,278.008204936,9.90576805939,0.02
 03/09  08:00:00,278.521061575,29.1974111572,0.0,68.1308302005,37.1018798503,92.3937384068,285.835370051,275.909601991,9.90576805939,0.02
 03/09  09:00:00,276.870531402,29.207164799,0.0,56.9344523618,37.1018798503,104.434947198,265.861676981,255.935908922,9.90576805939,0.02
 03/09  10:00:00,278.328026703,29.2193842867,0.0,47.1365078253,37.1018798503,116.476155989,261.15825866,242.616410379,9.90576805939,8.63608022185
 03/09  11:00:00,270.085958469,29.2355876862,0.0,39.4659857303,37.1018798503,116.476155989,249.664577664,231.11834102,9.90576805939,8.64046858477
 03/09  12:00:00,264.334623391,29.2589686664,0.0,33.4855511793,37.1018798503,116.476155989,231.714972973,221.789204913,9.90576805939,0.02
 03/09  13:00:00,247.759375034,29.2948740877,0.0,27.9646829054,37.1018798503,104.434947198,229.97482575,211.430911938,9.90576805939,8.63814575276
 03/09  14:00:00,251.904913247,29.322024705,0.0,22.067824039,37.1018798503,116.476155989,210.894468396,200.968700336,9.90576805939,0.02
 03/09  15:00:00,249.328833907,29.3495824211,0.0,19.1753049151,37.1018798503,116.476155989,214.650555309,196.102597876,9.90576805939,8.64218937366
 03/09  16:00:00,248.524450531,29.3679542274,0.0,18.3215259082,37.1018798503,116.476155989,211.829264768,193.283445076,9.90576805939,8.64005163337
 03/09  17:00:00,249.110087389,29.375197194,0.0,18.367253794,37.1018798503,116.476155989,203.055258544,193.129490484,9.90576805939,0.02
 03/09  18:00:00,255.583399421,29.3818206988,0.0,19.0854840754,37.1018798503,116.476155989,203.430818127,193.505050067,9.90576805939,0.02
 03/09  19:00:00,166.870689235,27.7547697661,0.0,1.12150046221,24.7345865669,47.5788473902,142.868534281,129.304801974,4.9528840297,8.61084827695
 03/09  20:00:00,169.070946752,27.898583853,0.0,2.55790166798,24.7345865669,47.5788473902,137.416342319,132.443458289,4.9528840297,0.02
 03/09  21:00:00,158.161982579,28.7614683744,0.0,10.4728844158,12.3672932834,38.6892022431,150.885192074,147.893461656,2.97173041782,0.02
 03/09  22:00:00,130.67772663,23.0091746995,0.0,11.1560358953,12.3672932834,27.0668015668,125.370470775,122.378740357,2.97173041782,0.02
 03/09  23:00:00,109.454987455,19.8933826842,0.0,18.6467516439,4.12243109448,15.9888894789,109.00229956,106.010569142,2.97173041782,0.02
 03/09  24:00:00,120.275119128,23.8959832686,0.0,16.7876343554,4.12243109448,15.9888894789,138.583139202,135.591408784,2.97173041782,0.02
 03/10  01:00:00,113.936552143,19.8933826842,0.0,24.1728121125,4.12243109448,15.9888894789,113.136600782,110.144870364,2.97173041782,0.02
 03/10  02:00:00,123.054956944,23.8959832686,0.0,20.4726058983,4.12243109448,15.9888894789,142.578421595,139.586691177,2.97173041782,0.02
 03/10  03:00:00,117.757755805,19.8933826842,0.0,28.146110543,4.12243109448,15.9888894789,113.914529141,110.922798723,2.97173041782,0.02
 03/10  04:00:00,125.323548936,23.8959832686,0.0,22.9616871102,4.12243109448,15.9888894789,139.941176097,136.949445679,2.97173041782,0.02
 03/10  05:00:00,158.141171204,28.7614683744,0.0,26.4830130171,12.3672932834,24.9413748627,161.947885342,156.975001312,4.9528840297,0.02
 03/10  06:00:00,186.040696901,28.3356064442,0.0,54.8866842377,12.3672932834,24.9413748627,209.325768848,204.352884818,4.9528840297,0.02
 03/10  07:00:00,239.420152149,29.235040255,0.0,57.7559357274,24.7345865669,70.7195625826,229.6964896,219.77072154,9.90576805939,0.02
 03/10  08:00:00,245.654823612,29.2958576224,0.0,40.0600698857,37.1018798503,92.3937384068,217.08191934,198.565898091,9.90576805939,8.61025319041
 03/10  09:00:00,246.448793065,29.3189451315,0.0,31.4693142808,37.1018798503,104.434947198,194.639892444,184.714124385,9.90576805939,0.02
 03/10  10:00:00,250.418071535,29.3325097409,0.0,24.7823866974,37.1018798503,116.476155989,178.334821799,168.40905374,9.90576805939,0.02
 03/10  11:00:00,246.086773476,29.3501788779,0.794824726995,20.3323308065,37.1018798503,116.476155989,176.307086447,157.759038691,9.90576805939,8.64227969644
 03/10  12:00:00,244.009568442,29.4132685914,2.30841943172,16.8358833868,37.1018798503,116.476155989,165.662144319,147.112147642,9.90576805939,8.64422861734
 03/10  13:00:00,230.500812691,29.5027289757,4.21681596847,13.7967251728,37.1018798503,104.434947198,144.966381864,135.040613804,9.90576805939,0.02
 03/10  14:00:00,238.26110526,29.5134951972,5.56565084246,11.5410303484,37.1018798503,116.476155989,146.849270265,128.299118034,9.90576805939,8.64438417174
 03/10  15:00:00,236.9180918,29.4614174487,5.96725261775,9.94546930568,37.1018798503,116.476155989,146.060806133,127.51289439,9.90576805939,8.64214368378
 03/10  16:00:00,236.385812,29.4781369834,6.5275526566,8.93789667371,37.1018798503,116.476155989,134.842068215,124.916300156,9.90576805939,0.02
 03/10  17:00:00,235.978748041,29.480145019,5.8080568136,9.07141848382,37.1018798503,116.476155989,146.563483569,128.023447902,9.90576805939,8.63426760747
 03/10  18:00:00,239.595973579,29.4811942351,3.33729307946,10.1055753254,37.1018798503,116.476155989,147.384068588,137.458300529,9.90576805939,0.02
 03/10  19:00:00,160.554526307,27.898583853,0.0502843218697,0.188831449057,24.7345865669,47.5788473902,105.652889984,100.680005954,4.9528840297,0.02
 03/10  20:00:00,161.834904976,27.7547697661,0.0,0.47927970238,24.7345865669,47.5788473902,122.631473852,117.658589822,4.9528840297,0.02
 03/10  21:00:00,144.392726262,27.898583853,0.0,2.502212384,12.3672932834,38.6892022431,139.507317239,136.515586821,2.97173041782,0.02
 03/10  22:00:00,125.879587924,23.4406169603,0.0,8.38470973767,12.3672932834,27.0668015668,132.374442066,120.79606085,2.97173041782,8.60665079812
 03/10  23:00:00,100.698022891,19.4619404234,0.0,11.4736849925,4.12243109448,15.9888894789,114.277518046,111.285787628,2.97173041782,0.02
 03/10  24:00:00,120.590236133,24.3274255293,0.0,17.2299292,4.12243109448,15.9888894789,148.620562816,145.628832398,2.97173041782,0.02
 03/11  01:00:00,105.571843702,19.4619404234,0.0,16.5259253038,4.12243109448,15.9888894789,119.473721813,116.481991395,2.97173041782,0.02
 03/11  02:00:00,125.480262252,24.3274255293,0.0,21.8895765413,4.12243109448,15.9888894789,152.27967015,149.287939732,2.97173041782,0.02
 03/11  03:00:00,110.94178097,19.4619404234,0.0,20.7267062888,4.12243109448,15.9888894789,132.052342676,129.060612259,2.97173041782,0.02
 03/11  04:00:00,131.086323397,24.3274255293,0.0,26.5992087586,4.12243109448,15.9888894789,169.784693028,166.79296261,2.97173041782,0.02
 03/11  05:00:00,141.203324101,28.3300261137,0.0,24.3254686321,4.12243109448,16.0517297156,201.024930944,198.033200526,2.97173041782,0.02
 03/11  06:00:00,148.24174337,28.7614683744,0.0,30.8122212139,4.12243109448,16.0517297156,202.606359608,199.61462919,2.97173041782,0.02
 03/11  07:00:00,179.918563436,29.1929106352,0.0,48.3527666509,4.12243109448,39.6058045677,242.570241158,239.578510741,2.97173041782,0.02
 03/11  08:00:00,240.968932903,29.1929106352,0.0,82.9771436196,12.3672932834,65.3531420225,269.227913726,264.255029696,4.9528840297,0.02
