Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  09:00:00,219.679859328,29.1929106352,0.0,61.5479814423,12.3672932834,68.2430321324,236.087390578,231.114506548,4.9528840297,0.02
 03/11  10:00:00,232.594793861,29.1929106352,1.05872273655,47.266274574,16.4897243779,93.1370602926,204.573857107,196.62924266,7.92461444751,0.02
 03/11  11:00:00,225.971481581,29.1936145955,1.93909823743,40.9036251596,16.4897243779,93.1370602926,203.016945187,186.47523355,7.92461444751,8.61709718977
 03/11  12:00:00,221.473362647,29.1945085914,3.2487699981,36.0583648381,16.4897243779,93.1370602926,186.535493791,178.590879344,7.92461444751,0.02
 03/11  13:00:00,211.946025797,29.1950575555,5.15319411081,34.7996618432,16.4897243779,83.9857416113,179.538202267,171.59358782,7.92461444751,0.02
 03/11  14:00:00,209.596610204,29.1962271214,6.5047779096,33.3464802941,16.4897243779,83.9857416113,174.007018945,166.062404498,7.92461444751,0.02
 03/11  15:00:00,206.131709236,29.1977404004,7.45535165034,31.0625459608,16.4897243779,83.9857416113,168.679048304,160.734433857,7.92461444751,0.02
 03/11  16:00:00,155.747159317,29.1929106352,4.73056634793,2.07074782894,12.3672932834,70.6512738906,123.694592084,110.128324281,4.9528840297,8.61338377378
 03/11  17:00:00,158.04698499,29.1929106352,5.01830597043,4.66319527331,12.3672932834,70.6512738906,114.20843372,109.23554969,4.9528840297,0.02
 03/11  18:00:00,150.511840335,29.1929106352,4.84403895562,6.96397136603,12.3672932834,58.1284167478,117.893246847,112.920362817,4.9528840297,0.02
 03/11  19:00:00,124.428991034,27.7547697661,4.25027801702,3.86769076613,12.3672932834,24.9413748627,105.559035806,100.586151776,4.9528840297,0.02
 03/11  20:00:00,127.998684831,28.3300261137,4.20975485223,6.92341058119,12.3672932834,24.9413748627,107.654339648,102.681455618,4.9528840297,0.02
 03/11  21:00:00,117.01149624,28.7614683744,4.19543261773,13.2322371308,4.12243109448,16.0517297156,116.276499411,113.284768993,2.97173041782,0.02
 03/11  22:00:00,101.837800249,23.0091746995,3.5712421931,12.5404975444,4.12243109448,15.9888894789,97.1836864618,94.1919560439,2.97173041782,0.02
 03/11  23:00:00,98.9914672997,19.8933826842,3.07586267196,17.000594717,4.12243109448,15.9888894789,83.3188217123,80.3270912945,2.97173041782,0.02
 03/11  24:00:00,109.028425069,23.8959832686,3.49468007663,15.5672799798,4.12243109448,15.9888894789,104.854519824,101.862789406,2.97173041782,0.02
 03/12  01:00:00,101.614286669,19.8933826842,2.36190519998,21.0474391674,2.06121554724,15.9888894789,85.5871711671,82.5954407493,2.97173041782,0.02
 03/12  02:00:00,112.434535591,23.8959832686,3.40644640717,18.6225586906,2.06121554724,15.9888894789,107.570160346,104.578429928,2.97173041782,0.02
 03/12  03:00:00,104.363813251,19.8933826842,2.86887764169,23.4964885269,2.06121554724,15.9888894789,86.8513952215,83.8596648036,2.97173041782,0.02
 03/12  04:00:00,111.167125416,23.8959832686,4.52413793125,20.038376108,2.06121554724,15.9888894789,108.975390257,105.983659839,2.97173041782,0.02
 03/12  05:00:00,105.929928057,19.8933826842,5.0648962396,24.5524621782,2.06121554724,15.9888894789,87.604127003,84.6123965852,2.97173041782,0.02
 03/12  06:00:00,114.41309692,23.8959832686,6.06729717728,20.8561559897,2.06121554724,15.9888894789,109.480865766,106.489135348,2.97173041782,0.02
 03/12  07:00:00,98.7778555081,19.8933826842,3.9157468806,25.9521459251,2.06121554724,15.9888894789,88.3284670755,85.3367366577,2.97173041782,0.02
 03/12  08:00:00,125.959017594,23.8959832686,4.98795757297,17.2563750776,4.12243109448,41.7362269337,105.585979169,100.613095139,4.9528840297,0.02
 03/12  09:00:00,114.193159261,19.8933826842,3.52172094612,18.5401261932,4.12243109448,41.7362269337,83.0443003909,78.0714163612,4.9528840297,0.02
 03/12  10:00:00,121.080635316,23.8959832686,4.085232254,12.6645153894,4.12243109448,41.7362269337,108.898790752,95.3439671073,4.9528840297,8.6019396149
 03/12  11:00:00,111.864727549,19.8933826842,2.79761686807,14.3901468589,4.12243109448,41.7362269337,79.8608190083,74.8879349786,4.9528840297,0.02
 03/12  12:00:00,120.734345463,23.8959832686,2.32289232225,10.7823001837,4.12243109448,41.7362269337,98.1075216357,93.134637606,4.9528840297,0.02
 03/12  13:00:00,110.658261778,19.8933826842,1.12942017018,12.9788354653,4.12243109448,41.7362269337,79.4740031129,74.5011190832,4.9528840297,0.02
 03/12  14:00:00,122.428392736,23.8959832686,1.46396880501,11.857350822,4.12243109448,41.7362269337,100.737995533,95.7651115037,4.9528840297,0.02
 03/12  15:00:00,113.139885106,19.8933826842,1.4010356197,15.4209162675,4.12243109448,41.7362269337,82.7784084825,77.8055244528,4.9528840297,0.02
 03/12  16:00:00,106.858417207,23.8959832686,2.22867817269,13.6362020219,4.12243109448,24.8785346261,103.349128801,98.3762447716,4.9528840297,0.02
 03/12  17:00:00,90.9804486379,19.8933826842,1.31220017234,21.0621674075,2.06121554724,15.9888894789,86.5499504785,83.5582200607,2.97173041782,0.02
 03/12  18:00:00,103.645166645,23.8959832686,0.323566004036,19.4202789589,2.06121554724,15.9888894789,111.464860103,108.473129685,2.97173041782,0.02
 03/12  19:00:00,109.912302018,19.8933826842,0.0,25.9804548603,2.06121554724,15.9888894789,95.783322059,92.7915916411,2.97173041782,0.02
 03/12  20:00:00,119.921644123,23.8959832686,0.0,23.3225958477,2.06121554724,15.9888894789,122.561427988,119.569697571,2.97173041782,0.02
 03/12  21:00:00,115.338106809,19.8933826842,0.0,30.3090386886,2.06121554724,15.9888894789,103.68456539,100.692834972,2.97173041782,0.02
 03/12  22:00:00,124.618266873,23.8959832686,0.0,26.8183445158,2.06121554724,15.9888894789,132.787313216,129.795582798,2.97173041782,0.02
 03/12  23:00:00,119.103305426,19.8933826842,0.0,33.7437875039,2.06121554724,15.9888894789,107.536178083,104.544447665,2.97173041782,0.02
 03/12  24:00:00,126.956541093,23.8959832686,0.0,29.1099705746,2.06121554724,15.9888894789,131.885416807,128.89368639,2.97173041782,0.02
 03/13  01:00:00,122.576717209,19.8933826842,0.0,35.2694610271,4.12243109448,15.9888894789,105.113885273,102.122154855,2.97173041782,0.02
 03/13  02:00:00,129.439533087,23.8959832686,0.0,29.7102278056,4.12243109448,15.9888894789,131.258539742,128.266809324,2.97173041782,0.02
 03/13  03:00:00,124.061787444,19.8933826842,0.0,36.7336655459,4.12243109448,15.9888894789,105.418099375,102.426368957,2.97173041782,0.02
 03/13  04:00:00,154.989501885,28.3300261137,0.0,25.9664395759,12.3672932834,24.9413748627,153.940700929,148.967816899,4.9528840297,0.02
 03/13  05:00:00,209.915064921,28.7614683744,0.0,80.7600804165,12.3672932834,24.9413748627,203.007290971,198.034406941,4.9528840297,0.02
 03/13  06:00:00,254.560470077,29.1929106352,0.0,68.3313504591,24.7345865669,70.7195625826,220.564079033,210.638310973,9.90576805939,0.02
 03/13  07:00:00,259.723060434,29.19432009,0.840190106816,51.5069530198,37.1018798503,92.3937384068,203.492657437,193.566889378,9.90576805939,0.02
 03/13  08:00:00,256.070275879,29.1998004167,2.89259096144,42.3972741361,37.1018798503,104.434947198,195.44430769,176.906838401,9.90576805939,8.63170122999
 03/13  09:00:00,259.101368414,29.207103672,5.15646968827,34.326209706,37.1018798503,116.476155989,171.330000377,161.404232318,9.90576805939,0.02
 03/13  10:00:00,249.790363279,29.2126351493,8.74444395498,26.1915326017,37.1018798503,116.476155989,161.692194167,143.144672363,9.90576805939,8.64175374395
 03/13  11:00:00,242.31048191,29.2174924218,11.8230587421,20.479616609,37.1018798503,116.476155989,144.15512009,125.605079294,9.90576805939,8.6442727362
 03/13  12:00:00,224.231414656,29.2383461228,14.141836164,16.035300691,37.1018798503,104.434947198,122.022835639,112.09706758,9.90576805939,0.02
 03/13  13:00:00,226.089964387,29.3956022225,16.2657392257,12.2119355281,37.1018798503,116.476155989,116.700280133,98.1520500157,9.90576805939,8.64246205741
 03/13  14:00:00,223.202205403,29.556578803,18.4872017216,9.52439695235,37.1018798503,116.476155989,103.552951059,93.6271829999,9.90576805939,0.02
 03/13  15:00:00,219.170709389,29.6460512887,20.043891965,7.17028713567,37.1018798503,116.476155989,109.423332321,90.8776235626,9.90576805939,8.63994069933
 03/13  16:00:00,213.828853213,29.6407299139,20.8797061253,5.47330319931,37.1018798503,116.476155989,99.9159498447,89.9901817853,9.90576805939,0.02
 03/13  17:00:00,213.122435217,29.5567481317,19.755381321,4.4165382563,37.1018798503,116.476155989,108.861248828,90.3327079053,9.90576805939,8.62277286313
 03/13  18:00:00,127.265557184,26.6042570708,15.3861584266,0.0,24.7345865669,47.5788473902,76.6202319364,71.6473479067,4.9528840297,0.02
 03/13  19:00:00,141.127334758,28.3300261137,13.5858155501,0.0,24.7345865669,47.5788473902,83.6346062522,78.6617222225,4.9528840297,0.02
 03/13  20:00:00,121.623611293,27.4671415923,11.7234283285,0.0,12.3672932834,38.6892022431,97.9553131216,94.9635827037,2.97173041782,0.02
 03/13  21:00:00,99.4235501665,21.2834056566,8.71246300929,0.0,12.3672932834,27.0668015668,85.1888409318,82.197110514,2.97173041782,0.02
 03/13  22:00:00,74.2990471349,17.7361713805,6.31281400878,0.0,4.12243109448,15.9888894789,76.0823296855,73.0905992677,2.97173041782,0.02
 03/13  23:00:00,87.8103769413,22.1702142257,6.90236035668,0.0,4.12243109448,15.9888894789,97.653995294,94.6622648762,2.97173041782,0.02
 03/13  24:00:00,76.7279823809,17.7361713805,4.76125651356,0.0,4.12243109448,15.9888894789,88.5241659201,76.9504712715,2.97173041782,8.60196423078
 03/14  01:00:00,88.6125219129,22.1702142257,5.67806536199,0.0,4.12243109448,15.9888894789,100.858033741,97.8663033228,2.97173041782,0.02
 03/14  02:00:00,83.6767440653,19.4619404234,4.39642458753,4.06248989816,4.12243109448,15.9888894789,81.8630461858,78.871315768,2.97173041782,0.02
 03/14  03:00:00,99.4259628784,24.3274255293,5.06873821538,7.71630079105,4.12243109448,15.9888894789,102.562606847,99.5708764296,2.97173041782,0.02
 03/14  04:00:00,123.332342691,28.3300261137,4.58174299873,5.75484037046,12.3672932834,24.9413748627,115.775414544,110.802530514,4.9528840297,0.02
 03/14  05:00:00,165.224307564,28.7740955375,7.06130214946,42.010666852,12.3672932834,24.9413748627,181.81784026,176.84495623,4.9528840297,0.02
 03/14  06:00:00,213.2766119,29.2504388583,6.89188404637,31.3856039686,24.7345865669,70.7195625826,180.637778727,170.712010668,9.90576805939,0.02
 03/14  07:00:00,225.723083664,29.3049235612,7.44964986163,22.6287896736,37.1018798503,92.3937384068,161.102802875,151.177034815,9.90576805939,0.02
 03/14  08:00:00,223.227492255,29.3274374693,9.51558894833,17.7128596478,37.1018798503,104.434947198,145.886210497,135.960442437,9.90576805939,0.02
 03/14  09:00:00,227.870110664,29.3458436632,12.3345704977,12.8053651096,37.1018798503,116.476155989,138.714573647,120.17307815,9.90576805939,8.63572743822
 03/14  10:00:00,221.826719711,29.4226522622,15.0178426431,9.11006440713,37.1018798503,116.476155989,113.946779731,104.021011672,9.90576805939,0.02
 03/14  11:00:00,217.94647718,29.5895446973,16.6227282872,7.64534527654,37.1018798503,116.476155989,114.106814246,95.5569340002,9.90576805939,8.6441121864
 03/14  12:00:00,205.80013225,29.8810174705,17.9909470531,6.01659448914,37.1018798503,104.434947198,110.104878685,91.5609147758,9.90576805939,8.63819584946
 03/14  13:00:00,213.720393256,30.2138853945,19.1972348586,4.27266916649,37.1018798503,116.476155989,98.0344822387,88.1087141793,9.90576805939,0.02
 03/14  14:00:00,210.390668575,30.4639187872,20.0414876091,2.74286038788,37.1018798503,116.476155989,104.567557571,86.0197234146,9.90576805939,8.6420660966
 03/14  15:00:00,209.120338671,30.5918841331,20.879394706,1.67025023621,37.1018798503,116.476155989,94.2608184886,84.3350504292,9.90576805939,0.02
 03/14  16:00:00,207.259891635,30.5638587513,20.7419686829,1.31941280287,37.1018798503,116.476155989,102.45941563,83.9194840525,9.90576805939,8.63416351784
 03/14  17:00:00,206.379504015,30.3986693512,20.3939829471,1.23643428742,37.1018798503,116.476155989,94.8624937471,84.9367256877,9.90576805939,0.02
 03/14  18:00:00,122.459866583,28.0064444182,16.124459357,0.0,24.7345865669,47.5788473902,72.4554953517,67.482611322,4.9528840297,0.02
 03/14  19:00:00,135.928068177,28.5457472441,13.6136389565,0.0,24.7345865669,47.5788473902,88.5599004306,74.996309341,4.9528840297,8.61070705994
 03/14  20:00:00,114.772282978,26.6042570708,12.2709229962,0.0,12.3672932834,38.6892022431,94.3612914008,91.3695609829,2.97173041782,0.02
 03/14  21:00:00,97.0255380141,21.6909238698,9.81833355014,0.0,12.3672932834,27.0668015668,80.9703840063,77.9786535884,2.97173041782,0.02
 03/14  22:00:00,71.3095012626,17.7361713805,7.9599862811,0.0,4.12243109448,15.9888894789,73.9713841103,70.9796536925,2.97173041782,0.02
 03/14  23:00:00,82.8763592768,22.6016564864,9.30536618105,0.0499821143709,4.12243109448,15.9888894789,95.078662465,92.0869320472,2.97173041782,0.02
 03/14  24:00:00,73.3630787913,18.599055902,7.35377816596,0.199921504127,4.12243109448,15.9888894789,77.3074701831,74.3157397653,2.97173041782,0.02
 03/15  01:00:00,81.5669305077,22.946810295,10.5718293631,0.344808739386,4.12243109448,15.9888894789,98.2464540586,95.2547236408,2.97173041782,0.02
 03/15  02:00:00,71.1146124007,18.1676136413,8.85150895157,0.304316451076,4.12243109448,15.9888894789,79.8028375551,76.8111071372,2.97173041782,0.02
 03/15  03:00:00,81.0262253657,23.4645410078,11.1563425732,1.51583680428,4.12243109448,15.9888894789,100.309871351,97.3181409331,2.97173041782,0.02
 03/15  04:00:00,104.45775088,27.898583853,12.7721061938,1.07450443485,12.3672932834,24.9413748627,112.265108957,107.292224927,4.9528840297,0.02
 03/15  05:00:00,137.262709734,28.8170671318,15.3889711751,26.9993297142,12.3672932834,24.9413748627,177.094640012,172.121755982,4.9528840297,0.02
 03/15  06:00:00,189.592987979,29.3069102271,14.7164824137,19.4737533004,24.7345865669,70.7195625826,148.651893484,138.726125425,9.90576805939,0.02
 03/15  07:00:00,206.055747275,29.4375702413,14.3461752922,12.906858592,37.1018798503,92.3937384068,128.594831456,118.669063396,9.90576805939,0.02
 03/15  08:00:00,205.840428602,29.515646079,14.8663046897,8.96176295306,37.1018798503,104.434947198,126.545681776,108.008271861,9.90576805939,8.63164185623
 03/15  09:00:00,212.03509801,29.5949499547,15.7478222021,6.07420109646,37.1018798503,116.476155989,111.359868053,101.434099994,9.90576805939,0.02
 03/15  10:00:00,210.971803267,29.7624221674,17.6261197658,4.79992064641,37.1018798503,116.476155989,115.16084204,96.6130075309,9.90576805939,8.64206645
 03/15  11:00:00,211.269547294,30.1150450231,20.179437578,3.51132633926,37.1018798503,116.476155989,110.43170111,91.8818789383,9.90576805939,8.6440541125
 03/15  12:00:00,197.094756173,30.5247267926,21.2240047799,2.19564772182,37.1018798503,104.434947198,98.2236046523,88.2978365929,9.90576805939,0.02
 03/15  13:00:00,208.6007195,30.9248718972,22.2657872497,1.057283835,37.1018798503,116.476155989,103.490649902,84.9407220051,9.90576805939,8.64415983722
 03/15  14:00:00,209.976982704,31.1906352164,23.7773241432,0.65649568473,37.1018798503,116.476155989,92.7652520946,82.8394840352,9.90576805939,0.02
 03/15  15:00:00,212.164535896,31.3851328585,25.9320751513,0.495027937495,37.1018798503,116.476155989,99.5651657427,81.0195630266,9.90576805939,8.63983465676
 03/15  16:00:00,210.616798971,31.3402153871,24.5180153343,0.406884133218,37.1018798503,116.476155989,90.7241288695,80.7983608101,9.90576805939,0.02
 03/15  17:00:00,207.840208703,31.0521026676,22.0494679981,0.388221300618,37.1018798503,116.476155989,100.899382179,82.3709089312,9.90576805939,8.62270518854
 03/15  18:00:00,121.840140024,28.2221655485,17.5119735762,0.0,24.7345865669,47.5788473902,70.6476503623,65.6747663326,4.9528840297,0.02
 03/15  19:00:00,136.155234511,28.6536078093,15.4054901554,0.0,24.7345865669,47.5788473902,78.0867049506,73.113820921,4.9528840297,0.02
 03/15  20:00:00,117.103370543,27.898583853,13.5559768969,0.0,12.3672932834,38.6892022431,92.6230337376,89.6313033198,2.97173041782,0.02
 03/15  21:00:00,95.1441241591,20.612318218,10.5291663799,0.0,12.3672932834,27.0668015668,80.0481726304,77.0564422125,2.97173041782,0.02
 03/15  22:00:00,71.733524216,18.599055902,8.57520806426,0.0,4.12243109448,15.9888894789,73.1177298949,70.1259994771,2.97173041782,0.02
 03/15  23:00:00,83.3679528227,22.1702142257,10.1437996201,0.0,4.12243109448,15.9888894789,94.1765815867,91.1848511689,2.97173041782,0.02
 03/15  24:00:00,74.7759322773,18.9442097106,7.35749631299,0.125793282891,4.12243109448,15.9888894789,77.1846748829,74.1929444651,2.97173041782,0.02
 03/16  01:00:00,83.3914735902,22.1702142257,8.93608840351,0.0,4.12243109448,15.9888894789,97.6780479313,94.6863175135,2.97173041782,0.02
 03/16  02:00:00,74.5732134573,18.8147770323,7.29050236869,0.449871299518,4.12243109448,15.9888894789,87.5642135059,75.9905299534,2.97173041782,8.60195313472
 03/16  03:00:00,86.2589211357,23.2919641036,9.64151367584,1.14740660633,4.12243109448,15.9888894789,99.6112027957,96.6194723779,2.97173041782,0.02
 03/16  04:00:00,110.469693536,27.7547697661,10.9355962724,0.846698500816,12.3672932834,24.9413748627,111.750222963,106.777338934,4.9528840297,0.02
 03/16  05:00:00,137.664289313,28.8338913611,14.0646467272,23.7915601895,12.3672932834,24.9413748627,175.820282461,170.847398431,4.9528840297,0.02
 03/16  06:00:00,189.076891409,29.3277213972,14.3448009971,17.7255308792,24.7345865669,70.7195625826,149.158679614,139.232911555,9.90576805939,0.02
 03/16  07:00:00,203.954029308,29.524381318,14.8650999293,12.4409713799,37.1018798503,92.3937384068,125.568724243,115.642956184,9.90576805939,0.02
 03/16  08:00:00,207.500169433,29.6064324305,15.7491695248,9.52823510725,37.1018798503,104.434947198,116.616634766,106.690866707,9.90576805939,0.02
 03/16  09:00:00,216.523797411,29.6680937974,17.1279357893,7.13652089442,37.1018798503,116.476155989,121.199918614,102.65833158,9.90576805939,8.63581897489
 03/16  10:00:00,214.41545358,29.7567479048,19.3355169139,4.85168814738,37.1018798503,116.476155989,108.226199937,98.3004318776,9.90576805939,0.02
 03/16  11:00:00,214.023426974,30.0461750999,21.3600249034,3.518451318,37.1018798503,116.476155989,111.381282046,92.8315244422,9.90576805939,8.64398954435
 03/16  12:00:00,202.568043533,30.4104579225,23.3056965693,2.32250207691,37.1018798503,104.434947198,107.365477234,88.8234623807,9.90576805939,8.63624679366
 03/16  13:00:00,213.72459412,30.3912907358,27.2042679902,1.33366604037,37.1018798503,116.476155989,98.7208721352,88.7951040758,9.90576805939,0.02
 03/16  14:00:00,219.098036314,30.8982599888,33.0131154894,0.834120529124,37.1018798503,116.476155989,103.317712211,84.7700154515,9.90576805939,8.64192869976
 03/16  15:00:00,221.445891815,31.1011178017,35.4278379056,0.564631721515,37.1018798503,116.476155989,92.1271288911,82.2013608317,9.90576805939,0.02
 03/16  16:00:00,219.258175011,30.8510682457,33.5850936591,0.470344160896,37.1018798503,116.476155989,102.272970889,83.7330730004,9.90576805939,8.63412982941
 03/16  17:00:00,213.257231542,30.6882852594,27.7817145565,0.436821610032,37.1018798503,116.476155989,94.9763326957,85.0505646363,9.90576805939,0.02
 03/16  18:00:00,122.209357282,28.0064444182,21.1184094012,0.0,24.7345865669,47.5788473902,72.5438305746,67.5709465449,4.9528840297,0.02
 03/16  19:00:00,134.663040619,28.5457472441,18.9377853777,0.0,24.7345865669,47.5788473902,87.4391014596,73.8754274218,4.9528840297,8.6107900081
 03/16  20:00:00,110.178457935,27.0356993315,17.088139046,0.0,12.3672932834,38.6892022431,93.1151521906,90.1234217728,2.97173041782,0.02
 03/16  21:00:00,83.0860877103,16.8254387639,9.60932340151,0.0,12.3672932834,27.0668015668,63.300660634,60.3089302161,2.97173041782,0.02
 03/16  22:00:00,75.2489189212,22.1702142257,11.3696312466,0.0,4.12243109448,15.9888894789,90.5291066399,87.5373762221,2.97173041782,0.02
 03/16  23:00:00,69.8293014255,18.8579212584,9.06905995875,0.0,4.12243109448,15.9888894789,75.2495510843,72.2578206665,2.97173041782,0.02
 03/16  24:00:00,76.7666824117,22.8173776168,10.644832619,0.0179310115363,4.12243109448,15.9888894789,95.7157164107,92.7239859929,2.97173041782,0.02
 03/17  01:00:00,69.9735225184,18.1676136413,8.41647287254,0.0401198565683,4.12243109448,15.9888894789,78.0956642551,75.1039338372,2.97173041782,0.02
 03/17  02:00:00,79.8153314828,23.2488198775,10.2434991555,0.306213588476,4.12243109448,15.9888894789,97.9777793495,94.9860489316,2.97173041782,0.02
 03/17  03:00:00,72.1132096763,18.8147770323,8.35512286563,0.742285613601,4.12243109448,15.9888894789,79.7168910285,76.7251606107,2.97173041782,0.02
 03/17  04:00:00,104.78526055,27.898583853,11.8960525549,0.658275705677,12.3672932834,24.9413748627,111.489219381,106.516335351,4.9528840297,0.02
 03/17  05:00:00,129.875097088,28.845859058,15.4645430996,21.4071028754,12.3672932834,24.9413748627,175.026755499,170.053871469,4.9528840297,0.02
 03/17  06:00:00,182.955857172,29.3468421248,17.617822382,15.2090813336,24.7345865669,70.7195625826,141.181732403,131.255964343,9.90576805939,0.02
 03/17  07:00:00,198.153081531,29.6048471158,17.7011314552,10.5129855484,37.1018798503,92.3937384068,122.332122497,112.406354438,9.90576805939,0.02
 03/17  08:00:00,201.772287621,29.670327608,16.9797824895,9.35016058804,37.1018798503,104.434947198,125.983384329,107.446090997,9.90576805939,8.63152527273
 03/17  09:00:00,211.200831087,29.7135992091,17.4851289365,8.22949255982,37.1018798503,116.476155989,114.533456495,104.607688436,9.90576805939,0.02
 03/17  10:00:00,211.114377362,29.7580567782,18.3475931958,7.33658335033,37.1018798503,116.476155989,120.776760242,102.230088897,9.90576805939,8.64090328537
 03/17  11:00:00,209.737901294,29.8187549745,19.198778058,6.13832021666,37.1018798503,116.476155989,111.428586156,99.7316889314,9.90576805939,1.79112916532
 03/17  12:00:00,197.144339168,29.8694557069,19.5516915978,5.15081707814,37.1018798503,104.434947198,114.40052854,97.6275567956,9.90576805939,6.86720368481
 03/17  13:00:00,208.4023822,29.9057015192,19.5527251772,4.59117687609,37.1018798503,116.476155989,114.817818572,96.2680944983,9.90576805939,8.64395601416
 03/17  14:00:00,207.651197353,29.9496619421,19.5589904102,3.79003011154,37.1018798503,116.476155989,104.668258327,94.7424902677,9.90576805939,0.02
 03/17  15:00:00,207.434391061,29.9926908957,19.5601410317,3.14834418704,37.1018798503,116.476155989,111.538319973,92.9927591325,9.90576805939,8.63979278152
 03/17  16:00:00,208.879400572,30.0118566529,19.5493746094,3.10234584052,37.1018798503,116.476155989,102.017236837,92.0914687776,9.90576805939,0.02
 03/17  17:00:00,209.906188529,30.0133847124,19.0489555992,3.32011569382,37.1018798503,116.476155989,110.503567682,91.9751466356,9.90576805939,8.62265298687
 03/17  18:00:00,122.36821954,27.7188162443,15.3528715832,0.0,24.7345865669,47.5788473902,78.4029769616,73.4300929319,4.9528840297,0.02
 03/17  19:00:00,136.382266417,28.6176542875,14.1350106287,0.0,24.7345865669,47.5788473902,84.1696760277,79.196791998,4.9528840297,0.02
 03/17  20:00:00,114.311699314,27.0356993315,13.7045350818,0.00689925370577,12.3672932834,38.6892022431,97.3252599081,94.3335294903,2.97173041782,0.02
 03/17  21:00:00,93.4080036802,21.2594816091,11.1004994152,0.0196507077536,12.3672932834,27.0668015668,81.7871672749,78.7954368571,2.97173041782,0.02
 03/17  22:00:00,68.2305097726,17.7361713805,9.31589786459,0.0,4.12243109448,15.9888894789,74.8796864145,71.8879559967,2.97173041782,0.02
 03/17  23:00:00,79.8065883049,23.3782525557,11.4091900694,0.767278128927,4.12243109448,15.9888894789,95.9867855375,92.9950551196,2.97173041782,0.02
 03/17  24:00:00,69.5808627865,18.3833347716,8.87007837155,0.637340746182,4.12243109448,15.9888894789,78.4118270351,75.4200966173,2.97173041782,0.02
 03/18  01:00:00,77.618883235,22.6016564864,11.1406928889,0.555240327937,4.12243109448,15.9888894789,97.9856421,94.9939116822,2.97173041782,0.02
 03/18  02:00:00,70.9230119314,18.9442097106,8.81996881204,1.91333010668,4.12243109448,15.9888894789,80.0431443596,77.0514139418,2.97173041782,0.02
 03/18  03:00:00,79.9634926856,23.2056756514,11.1307069115,2.03594713469,4.12243109448,15.9888894789,100.370687792,97.3789573743,2.97173041782,0.02
 03/18  04:00:00,88.92458498,28.1143049833,13.2969690866,3.50472463555,4.12243109448,16.0517297156,127.464869282,115.892604981,2.97173041782,8.60053388306
 03/18  05:00:00,93.6694147223,28.7614683744,13.3058276063,6.2224331134,4.12243109448,16.0517297156,119.892478432,116.900748015,2.97173041782,0.02
 03/18  06:00:00,120.341903955,29.1929106352,13.3960867423,9.06962723981,4.12243109448,39.6058045677,107.206726965,104.214996547,2.97173041782,0.02
 03/18  07:00:00,174.954602802,29.2164031889,16.1767129422,40.1779096466,12.3672932834,65.3531420225,159.06527566,154.092391631,4.9528840297,0.02
 03/18  08:00:00,169.715277767,29.2114143838,15.5667209594,33.8969874391,12.3672932834,68.2430321324,159.10786777,154.13498374,4.9528840297,0.02
 03/18  09:00:00,191.477246773,29.2486375479,15.2141004195,26.5499002366,16.4897243779,93.1370602926,149.626005724,141.681391276,7.92461444751,0.02
 03/18  10:00:00,189.472717964,29.2517314878,15.7384249297,24.238541139,16.4897243779,93.1370602926,142.998319305,135.053704857,7.92461444751,0.02
 03/18  11:00:00,190.308546379,29.2517423446,16.6164671378,24.2542776764,16.4897243779,93.1370602926,147.35380665,130.812410441,7.92461444751,8.61678176134
 03/18  12:00:00,179.88668121,29.2510260704,16.9718377942,22.357132336,16.4897243779,83.9857416113,135.417284051,127.472669604,7.92461444751,0.02
 03/18  13:00:00,178.690156384,29.2500817178,16.977816702,21.104926636,16.4897243779,83.9857416113,133.257467277,125.312852829,7.92461444751,0.02
 03/18  14:00:00,177.885616082,29.249166368,16.9821366332,20.2131388988,16.4897243779,83.9857416113,131.866225021,123.921610573,7.92461444751,0.02
 03/18  15:00:00,138.818970842,29.1929106352,14.080215488,0.992218947509,12.3672932834,70.6512738906,81.6026025783,76.6297185486,4.9528840297,0.02
 03/18  16:00:00,139.943883673,29.1929106352,13.8197292297,2.26148716512,12.3672932834,70.6512738906,90.4245818006,76.8584039035,4.9528840297,8.61329386743
 03/18  17:00:00,128.417029133,29.1929106352,13.6987238442,3.13670156629,12.3672932834,58.1284167478,85.208324387,80.2354403573,4.9528840297,0.02
 03/18  18:00:00,86.8671712344,26.6042570708,13.0571641578,0.0,12.3672932834,24.9413748627,101.299120645,96.3262366153,4.9528840297,0.02
 03/18  19:00:00,100.028567642,26.8199782012,12.3551414334,0.17697872853,12.3672932834,24.9413748627,106.750344832,101.777460802,4.9528840297,0.02
 03/18  20:00:00,87.3458966828,27.4671415923,11.3920760972,2.01625412499,4.12243109448,16.0517297156,115.099403009,112.107672591,2.97173041782,0.02
 03/18  21:00:00,84.8075529657,23.4406169603,9.15014587305,7.44011145506,4.12243109448,15.9888894789,96.672601378,93.6808709602,2.97173041782,0.02
 03/18  22:00:00,78.3858327715,19.4619404234,7.46008188653,7.22840160087,4.12243109448,15.9888894789,82.7843797811,79.7926493632,2.97173041782,0.02
 03/18  23:00:00,91.4420277002,24.3274255293,9.28066645084,10.3736986674,4.12243109448,15.9888894789,104.136478038,101.14474762,2.97173041782,0.02
 03/18  24:00:00,80.2777192595,19.4619404234,7.85554327937,8.99617368731,4.12243109448,15.9888894789,84.2075861676,81.2158557498,2.97173041782,0.02
 03/19  01:00:00,91.3020401548,24.3274255293,9.91419819459,12.8311368281,2.06121554724,15.9888894789,106.110980178,103.11924976,2.97173041782,0.02
 03/19  02:00:00,79.8329436096,19.4619404234,7.54579108072,11.0894349393,2.06121554724,15.9888894789,86.0760447599,83.0843143421,2.97173041782,0.02
 03/19  03:00:00,94.6046329246,24.3274255293,9.51513311191,14.9776874261,2.06121554724,15.9888894789,107.616367965,104.624637547,2.97173041782,0.02
 03/19  04:00:00,83.3290568092,19.4619404234,7.52064955989,12.4769236814,2.06121554724,15.9888894789,86.9320570358,83.9403266179,2.97173041782,0.02
 03/19  05:00:00,95.7930871293,24.3274255293,9.47017772173,16.5966870561,2.06121554724,15.9888894789,108.74231424,105.750583822,2.97173041782,0.02
 03/19  06:00:00,82.2891993109,19.4619404234,7.491730212,13.654940943,2.06121554724,15.9888894789,88.04192811,85.0501976921,2.97173041782,0.02
 03/19  07:00:00,83.8876033824,24.3274255293,9.42712083269,17.6606802121,2.06121554724,15.9888894789,109.586291312,106.594560894,2.97173041782,0.02
 03/19  08:00:00,94.6547604921,19.4619404234,7.49469062734,12.2556319674,4.12243109448,41.7362269337,85.9578547663,80.9849707366,4.9528840297,0.02
 03/19  09:00:00,106.593154589,24.3274255293,9.90622790047,14.2588603221,4.12243109448,41.7362269337,104.157016137,99.184132107,4.9528840297,0.02
 03/19  10:00:00,92.5759795311,19.4619404234,8.96559139122,9.47897248343,4.12243109448,41.7362269337,82.2507756533,77.2778916236,4.9528840297,0.02
 03/19  11:00:00,105.128217529,24.3274255293,13.0596840262,10.6420646307,4.12243109448,41.7362269337,100.315828281,95.3429442516,4.9528840297,0.02
 03/19  12:00:00,92.9284653484,19.4619404234,11.2544994137,7.04124344531,4.12243109448,41.7362269337,80.2709177652,75.2980337355,4.9528840297,0.02
 03/19  13:00:00,108.121570527,24.3274255293,15.5342300861,6.16706937827,4.12243109448,41.7362269337,96.7712978937,91.798413864,4.9528840297,0.02
 03/19  14:00:00,95.4110984245,19.3756519713,13.2167529757,3.75116691761,4.12243109448,41.7362269337,77.4432116848,72.4703276551,4.9528840297,0.02
 03/19  15:00:00,102.286332411,22.1702142257,17.5238137935,0.0,4.12243109448,41.7362269337,93.1568356191,88.1839515894,4.9528840297,0.02
 03/19  16:00:00,75.0323243126,17.7361713805,13.8432592123,0.0,4.12243109448,24.8785346261,83.4381300656,69.8832874014,4.9528840297,8.60195863445
 03/19  17:00:00,74.635648171,22.1702142257,16.4528215467,0.0,2.06121554724,15.9888894789,96.6302082806,93.6384778628,2.97173041782,0.02
 03/19  18:00:00,59.2460740285,17.7361713805,12.0828805856,0.0,2.06121554724,15.9888894789,80.3796949415,77.3879645237,2.97173041782,0.02
 03/19  19:00:00,83.2038182689,22.1702142257,13.8723308871,0.0,2.06121554724,15.9888894789,104.309296803,101.317566385,2.97173041782,0.02
 03/19  20:00:00,71.140313117,17.9087482848,9.19201077952,0.255972858415,2.06121554724,15.9888894789,85.7105989028,82.718868485,2.97173041782,0.02
 03/19  21:00:00,88.9038885255,24.3274255293,9.64733937554,6.43304751492,2.06121554724,15.9888894789,106.919532489,103.927802071,2.97173041782,0.02
 03/19  22:00:00,81.3102317912,19.4619404234,6.31150651411,7.52248642034,2.06121554724,15.9888894789,86.8079710732,83.8162406554,2.97173041782,0.02
 03/19  23:00:00,97.7975074481,24.3274255293,6.84476542786,11.8410169246,2.06121554724,15.9888894789,108.646329675,105.654599258,2.97173041782,0.02
 03/19  24:00:00,86.4112298631,19.4619404234,5.76918738402,11.2129667907,2.06121554724,15.9888894789,88.1799544908,85.188224073,2.97173041782,0.02
 03/20  01:00:00,104.527405455,24.3274255293,7.63820600097,14.7236420318,4.12243109448,15.9888894789,108.955127051,105.963396633,2.97173041782,0.02
 03/20  02:00:00,92.4558965145,19.4619404234,6.06252822103,13.252681484,4.12243109448,15.9888894789,87.8992111034,84.9074806855,2.97173041782,0.02
 03/20  03:00:00,107.810415039,24.3274255293,7.18241443301,17.5574941617,4.12243109448,15.9888894789,109.577055544,106.585325126,2.97173041782,0.02
 03/20  04:00:00,127.139358698,28.3300261137,7.44647899897,11.690297183,12.3672932834,24.9413748627,125.387455252,120.414571223,4.9528840297,0.02
 03/20  05:00:00,174.507866848,28.7618832314,10.3982335922,55.7155617789,12.3672932834,24.9413748627,191.726100016,186.753215986,4.9528840297,0.02
 03/20  06:00:00,219.393430443,29.1962719427,10.7037228945,43.1725156257,24.7345865669,70.7195625826,180.031035235,170.105267175,9.90576805939,0.02
 03/20  07:00:00,224.857223747,29.2218733619,11.2644045292,30.1960662099,37.1018798503,92.3937384068,158.406370151,148.480602092,9.90576805939,0.02
 03/20  08:00:00,224.57498703,29.2383834095,12.7072454093,23.8595968132,37.1018798503,104.434947198,153.057900396,134.52123397,9.90576805939,8.63089836681
 03/20  09:00:00,228.434279062,29.2483931457,14.4986000936,17.6038814079,37.1018798503,116.476155989,131.466051931,121.540283872,9.90576805939,0.02
 03/20  10:00:00,223.621491049,29.258344326,16.7696118674,12.3072449088,37.1018798503,116.476155989,126.570193988,108.022544882,9.90576805939,8.64188104643
 03/20  11:00:00,224.597024132,29.3240156626,18.8500580397,9.47287985109,37.1018798503,116.476155989,110.245932968,100.320164909,9.90576805939,0.02
 03/20  12:00:00,218.912297666,29.5554138893,20.3905304456,7.28077195748,37.1018798503,104.434947198,113.73821199,95.1944750394,9.90576805939,8.63796889102
 03/20  13:00:00,234.072402454,29.7978679738,22.157817949,5.12914669614,37.1018798503,116.476155989,109.325422504,90.775695445,9.90576805939,8.64395899977
 03/20  14:00:00,236.692759441,30.0069400285,23.1064557899,3.15317844388,37.1018798503,116.476155989,97.5770711703,87.6513031109,9.90576805939,0.02
 03/20  15:00:00,236.191777991,30.1599448012,23.757533481,1.83427950682,37.1018798503,116.476155989,104.060696214,85.5151935906,9.90576805939,8.63973456424
 03/20  16:00:00,234.008410037,30.1943736035,24.2317177647,1.33160477352,37.1018798503,116.476155989,94.6390756089,84.7133075495,9.90576805939,0.02
 03/20  17:00:00,232.439414714,30.1355625931,24.23671518,1.07416680702,37.1018798503,116.476155989,103.604128302,85.0757020282,9.90576805939,8.62265821423
 03/20  18:00:00,142.654038194,28.4163145659,19.6258261007,0.0,24.7345865669,47.5788473902,71.0058439216,66.032959892,4.9528840297,0.02
 03/20  19:00:00,151.069104396,28.0064444182,16.0983430701,0.0,24.7345865669,47.5788473902,79.1792545323,74.2063705026,4.9528840297,0.02
 03/20  20:00:00,127.64210055,26.6042570708,14.063758695,0.0,12.3672932834,38.6892022431,94.3035236606,91.3117932428,2.97173041782,0.02
 03/20  21:00:00,102.423314867,21.4752027394,8.9876638561,0.0,12.3672932834,27.0668015668,80.8104710465,77.8187406286,2.97173041782,0.02
 03/20  22:00:00,75.1031936692,17.7361713805,6.3530329191,0.0,4.12243109448,15.9888894789,74.1678653743,71.1761349565,2.97173041782,0.02
 03/20  23:00:00,86.119176477,22.1702142257,7.70307779677,0.0,4.12243109448,15.9888894789,95.9963687696,93.0046383518,2.97173041782,0.02
 03/20  24:00:00,76.7053280596,17.7361713805,5.74848751471,0.0,4.12243109448,15.9888894789,78.5488291498,75.557098732,2.97173041782,0.02
 03/21  01:00:00,88.9688059728,22.385935356,7.28534716483,0.0668531514162,4.12243109448,15.9888894789,99.0811859514,96.0894555336,2.97173041782,0.02
 03/21  02:00:00,78.6149933127,18.599055902,5.3239522459,0.712664150687,4.12243109448,15.9888894789,80.4553620155,77.4636315977,2.97173041782,0.02
 03/21  03:00:00,92.5362354825,23.3782525557,6.41206297267,2.15107490101,4.12243109448,15.9888894789,101.517568503,98.525838085,2.97173041782,0.02
 03/21  04:00:00,119.105697643,28.0423979399,6.53504749235,2.2299062394,12.3672932834,24.9413748627,113.989010955,109.016126925,4.9528840297,0.02
 03/21  05:00:00,154.784802464,28.8017318694,9.53128861931,32.7416283534,12.3672932834,24.9413748627,179.859435665,174.886551635,4.9528840297,0.02
 03/21  06:00:00,204.171309592,29.2885896249,9.76036023253,23.6896720172,24.7345865669,70.7195625826,168.558268522,158.632500462,9.90576805939,0.02
 03/21  07:00:00,213.129764386,29.3585088966,10.3205670915,16.8604078503,37.1018798503,92.3937384068,156.648297816,138.132347622,9.90576805939,8.61018213414
 03/21  08:00:00,215.409957919,29.3876144443,12.281482622,12.2848046666,37.1018798503,104.434947198,132.793986887,122.868218827,9.90576805939,0.02
 03/21  09:00:00,218.291595271,29.4470923908,14.970725688,8.1809749047,37.1018798503,116.476155989,125.705592375,107.164215073,9.90576805939,8.63560924276
 03/21  10:00:00,215.076859045,29.5639820442,17.6300077132,6.05585833201,37.1018798503,116.476155989,108.623111985,98.6973439259,9.90576805939,0.02
 03/21  11:00:00,215.369752623,29.8173708968,20.1810427299,4.72458581158,37.1018798503,116.476155989,112.389418455,93.8403518717,9.90576805939,8.64329852342
 03/21  12:00:00,208.424975174,30.2054551716,22.88039935,3.2326655753,37.1018798503,104.434947198,99.3003125872,89.3745445278,9.90576805939,0.02
 03/21  13:00:00,226.629452079,30.6001996739,25.6071176816,1.72502083477,37.1018798503,116.476155989,103.737826667,85.1889314004,9.90576805939,8.64312720748
 03/21  14:00:00,231.926772028,30.8487234212,28.3674975692,0.954195223745,37.1018798503,116.476155989,101.125383728,82.5778780143,9.90576805939,8.64173765479
 03/21  15:00:00,232.983663869,30.9695776938,29.5734496086,0.680502917388,37.1018798503,116.476155989,90.7884129781,80.8626449187,9.90576805939,0.02
 03/21  16:00:00,232.917027271,30.8447714419,29.5088590079,0.536948715365,37.1018798503,116.476155989,99.6530781453,81.1133508494,9.90576805939,8.63395923654
 03/21  17:00:00,233.581793995,30.6259770051,29.3997075603,0.461094255668,37.1018798503,116.476155989,92.4407527214,82.514984662,9.90576805939,0.02
 03/21  18:00:00,143.923329798,28.2221655485,22.0101599554,0.0,24.7345865669,47.5788473902,69.5355230453,64.5626390156,4.9528840297,0.02
 03/21  19:00:00,154.225341951,28.5457472441,18.3913570934,0.0,24.7345865669,47.5788473902,76.6477859463,71.6749019166,4.9528840297,0.02
 03/21  20:00:00,124.966055236,27.0356993315,15.1755993931,0.0,12.3672932834,38.6892022431,91.5677995278,88.57606911,2.97173041782,0.02
 03/21  21:00:00,97.9796025528,20.37267304,10.0291419887,0.0,12.3672932834,27.0668015668,85.2998081449,73.7230219796,2.97173041782,8.60505574743
 03/21  22:00:00,73.4874378778,17.7361713805,7.96685283194,0.0,4.12243109448,15.9888894789,72.9022640673,69.9105336495,2.97173041782,0.02
 03/21  23:00:00,86.033678179,23.4645410078,9.27225664167,0.0,4.12243109448,15.9888894789,93.5387550709,90.5470246531,2.97173041782,0.02
 03/21  24:00:00,75.5086843893,17.7361713805,7.35800352792,0.0,4.12243109448,15.9888894789,76.4054439702,73.4137135524,2.97173041782,0.02
 03/22  01:00:00,87.82158349,23.4645410078,9.63924247978,0.233216392519,4.12243109448,15.9888894789,96.5603090434,93.5685786256,2.97173041782,0.02
 03/22  02:00:00,76.3552308785,18.1676136413,6.60323164415,0.281642816623,4.12243109448,15.9888894789,79.3072117391,76.3154813213,2.97173041782,0.02
 03/22  03:00:00,89.4166407466,23.0330987471,7.22102583774,0.906976717806,4.12243109448,15.9888894789,99.7449870788,96.753256661,2.97173041782,0.02
 03/22  04:00:00,117.922925607,28.5313658354,7.51247122347,2.10066165933,12.3672932834,24.9413748627,112.240148499,107.267264469,4.9528840297,0.02
 03/22  05:00:00,140.628233812,28.3833540458,10.4524112475,22.0088119152,12.3672932834,24.9413748627,177.238422077,172.265538047,4.9528840297,0.02
 03/22  06:00:00,195.758207121,29.3370482303,11.2547781187,20.2584629497,24.7345865669,70.7195625826,160.474063484,150.548295424,9.90576805939,0.02
 03/22  07:00:00,206.63699373,29.4726964362,12.185245433,14.2137098895,37.1018798503,92.3937384068,137.291561341,127.365793282,9.90576805939,0.02
 03/22  08:00:00,211.869732493,29.5581104346,14.6484734961,10.6308998158,37.1018798503,104.434947198,129.281660883,110.744509923,9.90576805939,8.63138290064
 03/22  09:00:00,219.806414734,29.6343755199,17.1328207956,6.84785877982,37.1018798503,116.476155989,111.691790665,101.766022606,9.90576805939,0.02
 03/22  10:00:00,217.20765152,29.7560395312,18.8454287776,4.86857608974,37.1018798503,116.476155989,115.457547516,96.910148677,9.90576805939,8.64163078003
 03/22  11:00:00,214.931810261,30.0952783575,21.0142049649,3.55353894463,37.1018798503,116.476155989,102.053730858,92.1279627991,9.90576805939,0.02
 03/22  12:00:00,206.1785382,30.5820307507,25.5725729945,1.9770909146,37.1018798503,104.434947198,106.145865333,87.6024231258,9.90576805939,8.63767414827
 03/22  13:00:00,225.231559814,30.9789203942,32.9915407598,0.89702633837,37.1018798503,116.476155989,93.9695275639,84.0437595045,9.90576805939,0.02
 03/22  14:00:00,233.612495833,31.2168252024,37.5429675676,0.587820560418,37.1018798503,116.476155989,100.233821642,81.6864268252,9.90576805939,8.64162675732
 03/22  15:00:00,232.68124197,31.2845009865,38.9732779986,0.40101380549,37.1018798503,116.476155989,99.3511939428,80.8058097866,9.90576805939,8.63961609683
 03/22  16:00:00,229.540983359,31.0951397858,38.7830326888,0.268966565308,37.1018798503,116.476155989,92.2469177708,82.3211497114,9.90576805939,0.02
 03/22  17:00:00,226.753483393,31.1445382028,38.8427291124,0.184086620499,37.1018798503,116.476155989,92.1341734545,82.2084053952,9.90576805939,0.02
 03/22  18:00:00,131.863867384,28.3300261137,27.8252961515,0.0,24.7345865669,47.5788473902,78.2141734286,64.650554842,4.9528840297,8.6107345569
 03/22  19:00:00,141.691701208,28.6536078093,22.7444802125,0.0,24.7345865669,47.5788473902,76.5460767374,71.5731927077,4.9528840297,0.02
 03/22  20:00:00,115.438678373,27.898583853,19.8173352654,0.0,12.3672932834,38.6892022431,91.0443951521,88.0526647343,2.97173041782,0.02
 03/22  21:00:00,83.2136914031,14.6203793652,11.3480720735,0.0,12.3672932834,27.0668015668,59.6724127378,56.6806823199,2.97173041782,0.02
 03/22  22:00:00,78.7644053115,23.0330987471,16.0497181972,0.0,4.12243109448,15.9888894789,90.7027463353,87.7110159175,2.97173041782,0.02
 03/22  23:00:00,68.7879631028,17.7361713805,11.5516097812,0.0,4.12243109448,15.9888894789,74.4592110075,71.4674805897,2.97173041782,0.02
 03/22  24:00:00,76.1606298204,23.1193871993,12.8893278839,0.0,4.12243109448,15.9888894789,94.5583722146,91.5666417967,2.97173041782,0.02
 03/23  01:00:00,67.4923549815,17.8224598327,10.2225244038,0.0,4.12243109448,15.9888894789,77.1398681457,74.1481377279,2.97173041782,0.02
 03/23  02:00:00,75.5968917685,23.0330987471,12.4812262974,0.0045523547502,4.12243109448,15.9888894789,96.7111490853,93.7194186675,2.97173041782,0.02
 03/23  03:00:00,67.4660530416,18.8147770323,10.8853365754,0.0828626995806,4.12243109448,15.9888894789,78.9661142489,75.9743838311,2.97173041782,0.02
 03/23  04:00:00,97.9052160521,28.2149748442,16.3550145581,0.121215730498,12.3672932834,24.9413748627,110.050093948,105.077209918,4.9528840297,0.02
 03/23  05:00:00,113.891119829,28.4090178649,19.3137033013,13.9195952618,12.3672932834,24.9413748627,174.010423077,169.037539047,4.9528840297,0.02
 03/23  06:00:00,171.391733702,29.3955612934,19.680795136,11.9961383398,24.7345865669,70.7195625826,140.597362603,130.671594544,9.90576805939,0.02
 03/23  07:00:00,187.561952833,29.6621884988,19.9932256353,7.63991152181,37.1018798503,92.3937384068,121.751491981,111.825723921,9.90576805939,0.02
 03/23  08:00:00,199.567031086,29.7435721805,20.0903122487,6.38262159593,37.1018798503,104.434947198,124.649357471,106.112252399,9.90576805939,8.63133701212
 03/23  09:00:00,214.497263291,29.8195774442,20.3944825738,4.87457357709,37.1018798503,116.476155989,111.878139088,101.952371029,9.90576805939,0.02
 03/23  10:00:00,219.430402663,29.8806295775,20.881955049,3.82905063428,37.1018798503,116.476155989,117.349702649,98.8040166753,9.90576805939,8.63991791467
 03/23  11:00:00,228.826766355,29.9546676183,22.2672376451,3.01644348422,37.1018798503,116.476155989,113.906608043,95.3588951711,9.90576805939,8.64194481282
 03/23  12:00:00,224.204802219,30.2862517259,23.7656944133,2.42727909544,37.1018798503,104.434947198,100.330477655,90.4047095954,9.90576805939,0.02
 03/23  13:00:00,236.764696845,30.6662452879,24.2337279262,1.99186417131,37.1018798503,116.476155989,104.334527584,85.7849928307,9.90576805939,8.64376669395
 03/23  14:00:00,237.966787746,30.8431098355,24.2362382953,1.59707381268,37.1018798503,116.476155989,93.6931066837,83.7673386243,9.90576805939,0.02
 03/23  15:00:00,237.619758151,30.9329634392,23.5761757546,1.19839209823,37.1018798503,116.476155989,100.577656372,82.032367004,9.90576805939,8.63952130908
 03/23  16:00:00,239.037007145,30.9356843026,23.7609840427,1.01288000942,37.1018798503,116.476155989,90.9970869882,81.0713189288,9.90576805939,0.02
 03/23  17:00:00,239.370737864,30.8205112962,23.5779468053,0.927063937564,37.1018798503,116.476155989,99.8621406834,81.3338701991,9.90576805939,8.62250242485
 03/23  18:00:00,150.912462637,28.0064444182,18.7580515916,0.0,24.7345865669,47.5788473902,69.685454401,64.7125703713,4.9528840297,0.02
 03/23  19:00:00,157.393005662,28.5457472441,16.3047149357,0.0,24.7345865669,47.5788473902,77.1787676902,72.2058836605,4.9528840297,0.02
 03/23  20:00:00,132.427551621,27.0356993315,14.4596165125,0.0,12.3672932834,38.6892022431,91.8044957735,88.8127653557,2.97173041782,0.02
 03/23  21:00:00,103.377258277,20.37267304,10.0353303859,0.0,12.3672932834,27.0668015668,76.6319648247,73.6402344068,2.97173041782,0.02
 03/23  22:00:00,78.7817542735,17.7361713805,7.98102166098,0.0,4.12243109448,15.9888894789,72.800703107,69.8089726892,2.97173041782,0.02
 03/23  23:00:00,92.239298254,23.3782525557,10.2481004118,0.10740923385,4.12243109448,15.9888894789,93.7776827086,90.7859522908,2.97173041782,0.02
 03/23  24:00:00,80.3310632562,18.3833347716,8.3199643899,0.147714602246,4.12243109448,15.9888894789,85.3309178891,73.7572280944,2.97173041782,8.60195937685
 03/24  01:00:00,92.5592919285,22.6016564864,10.4218686021,0.194186109892,4.12243109448,15.9888894789,96.0621422591,93.0704118413,2.97173041782,0.02
 03/24  02:00:00,81.8384031938,18.9442097106,7.90620792217,1.04108181385,4.12243109448,15.9888894789,78.6362783793,75.6445479614,2.97173041782,0.02
 03/24  03:00:00,93.0449579765,23.2488198775,9.15677586611,1.48674543812,4.12243109448,15.9888894789,98.8906567085,95.8989262907,2.97173041782,0.02
 03/24  04:00:00,122.607330114,28.4738402006,10.5388443941,2.28329902558,12.3672932834,24.9413748627,110.899129571,105.926245541,4.9528840297,0.02
 03/24  05:00:00,145.682821131,28.3921793401,13.075478322,21.8683105634,12.3672932834,24.9413748627,176.448139437,171.475255408,4.9528840297,0.02
 03/24  06:00:00,202.24422305,29.3625413093,12.5633121937,21.1079482037,24.7345865669,70.7195625826,155.242463113,145.316695053,9.90576805939,0.02
 03/24  07:00:00,212.652672885,29.5290565456,12.5760365352,14.2346572133,37.1018798503,92.3937384068,133.5160422,123.590274141,9.90576805939,0.02
 03/24  08:00:00,218.821853078,29.6112846934,14.1400039354,10.6655264417,37.1018798503,104.434947198,119.831849248,109.906081189,9.90576805939,0.02
 03/24  09:00:00,228.339921052,29.6894062683,17.2802685343,6.8301861007,37.1018798503,116.476155989,119.421044227,100.879792963,9.90576805939,8.63548320447
 03/24  10:00:00,229.764789615,29.8195765336,19.2131144826,4.85768604807,37.1018798503,116.476155989,105.630025803,95.7042577434,9.90576805939,0.02
 03/24  11:00:00,233.087422273,30.1096617681,20.5392385399,3.92229047225,37.1018798503,116.476155989,109.56850842,91.0190816509,9.90576805939,8.64365870962
 03/24  12:00:00,224.930549998,30.5205899983,21.7083550392,2.91355415187,37.1018798503,104.434947198,105.491756065,86.9483892719,9.90576805939,8.63759873422
 03/24  13:00:00,236.431806218,30.8850891033,22.6613131976,1.8084232924,37.1018798503,116.476155989,93.6989637578,83.7731956984,9.90576805939,0.02
 03/24  14:00:00,236.872480337,31.1377162628,23.1113948112,1.18787250697,37.1018798503,116.476155989,100.132450392,81.5851074001,9.90576805939,8.64157493251
 03/24  15:00:00,236.986915165,31.2484485146,21.9499236959,1.03007379237,37.1018798503,116.476155989,89.7570008351,79.8312327757,9.90576805939,0.02
 03/24  16:00:00,237.975763907,31.1891555933,22.2664022418,0.841660623172,37.1018798503,116.476155989,97.9959259844,79.4563285101,9.90576805939,8.63382941497
 03/24  17:00:00,237.532577696,30.9874972093,21.9547712894,0.773799138374,37.1018798503,116.476155989,90.392437286,80.4666692266,9.90576805939,0.02
 03/24  18:00:00,149.383234346,28.0064444182,17.5375829579,0.0,24.7345865669,47.5788473902,68.9302428104,63.9573587807,4.9528840297,0.02
 03/24  19:00:00,155.519581111,28.5457472441,16.4486524816,0.0,24.7345865669,47.5788473902,85.0178075406,71.4542130792,4.9528840297,8.6107104317
 03/24  20:00:00,132.591266706,27.0356993315,15.8640281572,0.0,12.3672932834,38.6892022431,90.971398853,87.9796684351,2.97173041782,0.02
