Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  21:00:00,103.055289572,20.37267304,11.343855081,0.0,12.3672932834,27.0668015668,75.9033024568,72.911572039,2.97173041782,0.02
 03/24  22:00:00,75.6698086148,17.7361713805,9.17862013219,0.0,4.12243109448,15.9888894789,72.2795723936,69.2878419758,2.97173041782,0.02
 03/24  23:00:00,84.3943684596,23.3782525557,10.4664876862,0.00648258380465,4.12243109448,15.9888894789,93.917134002,90.9254035841,2.97173041782,0.02
 03/24  24:00:00,72.0749527206,18.3833347716,7.69085595749,0.0682687018217,4.12243109448,15.9888894789,77.299215228,74.3074848101,2.97173041782,0.02
 03/25  01:00:00,82.9476451346,22.6016564864,8.28663295998,0.0877893042672,4.12243109448,15.9888894789,96.5365017074,93.5447712896,2.97173041782,0.02
 03/25  02:00:00,75.4426864019,18.9442097106,5.70158109386,0.695405218503,4.12243109448,15.9888894789,79.1125247954,76.1207943775,2.97173041782,0.02
 03/25  03:00:00,85.0450792705,22.946810295,8.14125315194,0.800574868452,4.12243109448,15.9888894789,99.3991405335,96.4074101156,2.97173041782,0.02
 03/25  04:00:00,93.9800921489,28.1143049833,9.40982959902,2.27183948317,4.12243109448,16.0517297156,117.930419657,114.938689239,2.97173041782,0.02
 03/25  05:00:00,97.3127683068,28.3300261137,8.95781321616,3.77096691971,4.12243109448,16.0517297156,119.255504737,116.263774319,2.97173041782,0.02
 03/25  06:00:00,128.103997364,29.1929106352,7.29396506739,7.92704843054,4.12243109448,39.6058045677,125.214763052,122.223032634,2.97173041782,0.02
 03/25  07:00:00,182.321822002,29.2219267599,9.99387632249,37.5813767198,12.3672932834,65.3531420225,181.680309183,176.707425153,4.9528840297,0.02
 03/25  08:00:00,176.263187701,29.2157042973,10.8529314385,31.4299806826,12.3672932834,68.2430321324,175.724739441,170.751855411,4.9528840297,0.02
 03/25  09:00:00,195.973891203,29.2537352949,11.3146730701,24.0850338696,16.4897243779,93.1370602926,171.091852153,154.551469395,7.92461444751,8.61576830952
 03/25  10:00:00,189.178517677,29.2559443134,12.133484823,19.314225995,16.4897243779,93.1370602926,152.638185324,144.693570876,7.92461444751,0.02
 03/25  11:00:00,182.366544685,29.255398569,14.1168031895,15.9271001671,16.4897243779,93.1370602926,141.790493166,133.845878719,7.92461444751,0.02
 03/25  12:00:00,167.926984539,29.2763724587,17.2562738023,11.9724649684,16.4897243779,83.9857416113,127.835780038,119.891165591,7.92461444751,0.02
 03/25  13:00:00,176.240114621,29.3351409174,19.6892888255,9.82895514534,16.4897243779,83.9857416113,122.122237089,114.177622641,7.92461444751,0.02
 03/25  14:00:00,185.754133715,29.3952389442,20.8765137926,8.03760187717,16.4897243779,83.9857416113,127.691596192,111.15379462,7.92461444751,8.61318712475
 03/25  15:00:00,161.837833898,29.1929106352,18.5081782465,0.0,12.3672932834,70.6512738906,64.1353945035,59.1625104738,4.9528840297,0.02
 03/25  16:00:00,165.115847566,29.1929106352,18.2598121005,0.0,12.3672932834,70.6512738906,63.903225867,58.9303418373,4.9528840297,0.02
 03/25  17:00:00,153.867941432,29.1929106352,18.2509126493,0.0,12.3672932834,58.1284167478,68.5274941865,63.5546101568,4.9528840297,0.02
 03/25  18:00:00,115.107542152,26.6042570708,17.067400037,0.0,12.3672932834,24.9413748627,91.2512542465,86.2783702168,4.9528840297,0.02
 03/25  19:00:00,124.173178112,27.0356993315,14.7752244043,0.00465170415509,12.3672932834,24.9413748627,98.9320837399,93.9591997102,4.9528840297,0.02
 03/25  20:00:00,103.178076744,27.4671415923,12.0608228715,0.0293646949312,4.12243109448,16.0517297156,109.02347688,106.031746462,2.97173041782,0.02
 03/25  21:00:00,86.4291214983,21.2834056566,9.17545715719,0.0,4.12243109448,15.9888894789,93.7774430624,90.7857126446,2.97173041782,0.02
 03/25  22:00:00,78.4456993401,17.7361713805,7.83785673346,0.0,4.12243109448,15.9888894789,81.8859909383,78.8942605205,2.97173041782,0.02
 03/25  23:00:00,90.8954449137,22.1702142257,9.9488766623,0.0,4.12243109448,15.9888894789,103.051653578,100.05992316,2.97173041782,0.02
 03/25  24:00:00,81.0126340409,18.9226375975,7.45115606582,1.25998470395,4.12243109448,15.9888894789,83.4046285566,80.4128981388,2.97173041782,0.02
 03/26  01:00:00,90.8568058713,23.4645410078,8.36497789681,2.7412190591,2.06121554724,15.9888894789,104.106699483,101.114969065,2.97173041782,0.02
 03/26  02:00:00,81.3431637647,19.4619404234,6.16351817856,4.78882898305,2.06121554724,15.9888894789,91.788386211,80.2147276096,2.97173041782,8.60192818357
 03/26  03:00:00,94.6208761953,24.3274255293,7.8051059596,7.60068645006,2.06121554724,15.9888894789,104.570448253,101.578717835,2.97173041782,0.02
 03/26  04:00:00,82.0457887095,19.4619404234,6.13735929928,7.38450474367,2.06121554724,15.9888894789,84.7863193092,81.7945888914,2.97173041782,0.02
 03/26  05:00:00,95.0936601004,24.3274255293,7.76126139703,10.515554394,2.06121554724,15.9888894789,106.412874799,103.421144381,2.97173041782,0.02
 03/26  06:00:00,82.0440368758,19.4619404234,6.11802244068,9.62739864554,2.06121554724,15.9888894789,86.0598124769,83.0680820591,2.97173041782,0.02
 03/26  07:00:00,85.5265519811,24.3274255293,7.73520829359,12.761723224,2.06121554724,15.9888894789,107.454200851,104.462470433,2.97173041782,0.02
 03/26  08:00:00,97.7969556259,19.4619404234,7.24396133627,8.17084406158,4.12243109448,41.7362269337,84.1794460647,79.206562035,4.9528840297,0.02
 03/26  09:00:00,111.714758219,24.3274255293,11.1025926416,8.44656060067,4.12243109448,41.7362269337,101.090203361,96.1173193315,4.9528840297,0.02
 03/26  10:00:00,96.6590921108,19.4619404234,10.2310096807,4.24793161338,4.12243109448,41.7362269337,79.1232914738,74.1504074441,4.9528840297,0.02
 03/26  11:00:00,112.877172785,24.3274255293,15.1492856271,4.34559915325,4.12243109448,41.7362269337,94.1269216161,89.1540375864,4.9528840297,0.02
 03/26  12:00:00,101.981018644,19.203075067,13.1338465579,2.1322962422,4.12243109448,41.7362269337,74.1126080891,69.1397240594,4.9528840297,0.02
 03/26  13:00:00,117.009817535,23.0330987471,16.9560627405,1.16342779236,4.12243109448,41.7362269337,89.7864229761,84.8135389464,4.9528840297,0.02
 03/26  14:00:00,100.340050979,17.9087482848,13.0833239603,0.029375154794,4.12243109448,41.7362269337,73.1621282518,68.1892442221,4.9528840297,0.02
 03/26  15:00:00,116.443410275,23.6371179121,16.5863074522,0.581493778406,4.12243109448,41.7362269337,89.654124603,84.6812405733,4.9528840297,0.02
 03/26  16:00:00,84.7381551227,18.1676136413,12.7820180945,0.217436952682,4.12243109448,24.8785346261,73.2199332307,68.247049201,4.9528840297,0.02
 03/26  17:00:00,86.8241459968,22.1702142257,14.9762787734,0.0,2.06121554724,15.9888894789,95.1348599887,92.1431295708,2.97173041782,0.02
 03/26  18:00:00,70.7664120981,17.7361713805,11.2563820267,0.0,2.06121554724,15.9888894789,78.9845752676,75.9928448498,2.97173041782,0.02
 03/26  19:00:00,88.9906807886,22.1702142257,12.2934073849,0.0,2.06121554724,15.9888894789,102.816888057,99.8251576392,2.97173041782,0.02
 03/26  20:00:00,74.2897015516,17.7361713805,8.01238359333,0.0,2.06121554724,15.9888894789,84.7299666043,81.7382361865,2.97173041782,0.02
 03/26  21:00:00,87.7072643254,23.4645410078,7.9728353696,2.47569127042,2.06121554724,15.9888894789,106.570505669,103.578775251,2.97173041782,0.02
 03/26  22:00:00,81.1653702202,19.8933826842,5.44410942492,5.7294736852,2.06121554724,15.9888894789,86.5753403303,83.5836099124,2.97173041782,0.02
 03/26  23:00:00,92.9474526227,23.8959832686,6.41538167066,6.45835571642,2.06121554724,15.9888894789,108.385567773,105.393837355,2.97173041782,0.02
 03/26  24:00:00,87.6317706665,19.8933826842,4.45117212342,10.4745132296,2.06121554724,15.9888894789,88.0084645924,85.0167341746,2.97173041782,0.02
 03/27  01:00:00,100.40738553,23.8959832686,4.81227568432,9.57637843908,4.12243109448,15.9888894789,109.092997387,106.101266969,2.97173041782,0.02
 03/27  02:00:00,94.4801385013,19.8933826842,3.52063884745,14.0902218693,4.12243109448,15.9888894789,88.1859663999,85.1942359821,2.97173041782,0.02
 03/27  03:00:00,104.569027729,23.8959832686,3.9621460985,12.6189820056,4.12243109448,15.9888894789,110.023298217,107.031567799,2.97173041782,0.02
 03/27  04:00:00,134.727123934,28.7614683744,3.58482937795,14.202462347,12.3672932834,24.9413748627,125.584452294,120.611568265,4.9528840297,0.02
 03/27  05:00:00,166.642811298,28.3340824984,6.63198918542,43.0820687647,12.3672932834,24.9413748627,201.159618583,187.606552529,4.9528840297,8.60018202447
 03/27  06:00:00,220.896503628,29.2200802949,7.44612941148,42.4905400746,24.7345865669,70.7195625826,190.829593155,180.903825096,9.90576805939,0.02
 03/27  07:00:00,225.740564142,29.2562113436,8.39966365157,29.0446591068,37.1018798503,92.3937384068,167.759257527,157.833489468,9.90576805939,0.02
 03/27  08:00:00,226.58660469,29.2703011424,9.91448020818,22.142775639,37.1018798503,104.434947198,152.911023084,142.985255024,9.90576805939,0.02
 03/27  09:00:00,231.390585944,29.2847066758,12.8605673863,16.3628665196,37.1018798503,116.476155989,145.2966109,126.75686174,9.90576805939,8.63398110123
 03/27  10:00:00,227.409865792,29.313021382,14.8775436058,11.6853021215,37.1018798503,116.476155989,121.948524911,112.022756852,9.90576805939,0.02
 03/27  11:00:00,227.665046299,29.4207509,16.2692164742,9.23943108455,37.1018798503,116.476155989,120.074950391,101.525668596,9.90576805939,8.64351373614
 03/27  12:00:00,218.043379488,29.6495319237,17.4987258776,7.10390049344,37.1018798503,104.434947198,105.794301597,95.8685335379,9.90576805939,0.02
 03/27  13:00:00,228.74504823,29.8509014455,18.3558919412,5.2215873272,37.1018798503,116.476155989,110.851185698,92.3017907723,9.90576805939,8.64362686645
 03/27  14:00:00,226.374652165,30.0541034892,19.2001034771,3.4907593336,37.1018798503,116.476155989,108.083248127,89.5360489643,9.90576805939,8.64143110328
 03/27  15:00:00,223.265740197,30.168791987,19.5496424123,2.1232982163,37.1018798503,116.476155989,97.7614626515,87.8356945921,9.90576805939,0.02
 03/27  16:00:00,222.52628473,30.0796575864,19.0629626576,1.55086145661,37.1018798503,116.476155989,106.591679095,88.0521842578,9.90576805939,8.63372677785
 03/27  17:00:00,216.44881486,29.9278792025,17.7052935838,1.47324771942,37.1018798503,116.476155989,100.020265727,90.0944976677,9.90576805939,0.02
 03/27  18:00:00,127.142277633,27.898583853,13.5662177051,0.0,24.7345865669,47.5788473902,75.7864579294,70.8135738997,4.9528840297,0.02
 03/27  19:00:00,139.422019853,28.3300261137,11.2102972172,0.0,24.7345865669,47.5788473902,82.7316852732,77.7588012435,4.9528840297,0.02
 03/27  20:00:00,123.613652964,27.0356993315,11.0905917671,0.0,12.3672932834,38.6892022431,105.535493937,93.9532529423,2.97173041782,8.61051057661
 03/27  21:00:00,99.8156226547,20.3965970876,9.73888703388,0.0,12.3672932834,27.0668015668,82.1163616612,79.1246312434,2.97173041782,0.02
 03/27  22:00:00,74.0517280401,17.7361713805,7.58279328595,0.0,4.12243109448,15.9888894789,75.1105235153,72.1187930975,2.97173041782,0.02
 03/27  23:00:00,87.6621273985,23.2919641036,8.46030605478,0.126101627651,4.12243109448,15.9888894789,96.1088089113,93.1170784935,2.97173041782,0.02
 03/27  24:00:00,78.6209321798,17.7361713805,6.03677138329,0.0,4.12243109448,15.9888894789,78.7229153397,75.7311849219,2.97173041782,0.02
 03/28  01:00:00,94.3928285043,23.3782525557,6.82804541491,1.02657540415,4.12243109448,15.9888894789,99.2240569546,96.2323265367,2.97173041782,0.02
 03/28  02:00:00,81.9376919227,18.1676136413,4.3653874577,0.772796293183,4.12243109448,15.9888894789,80.8550697609,77.8633393431,2.97173041782,0.02
 03/28  03:00:00,99.7054260412,24.3274255293,5.6867433805,5.24480122489,4.12243109448,15.9888894789,101.436615187,98.4448847688,2.97173041782,0.02
 03/28  04:00:00,122.971342738,28.1862120268,7.10819458652,3.31143670809,12.3672932834,24.9413748627,114.190165426,109.217281396,4.9528840297,0.02
 03/28  05:00:00,163.069684925,28.8009305479,8.83509491227,34.7828247218,12.3672932834,24.9413748627,180.057103181,175.084219151,4.9528840297,0.02
 03/28  06:00:00,211.279987197,29.2881189398,7.30101888521,25.750956415,24.7345865669,70.7195625826,176.489394762,166.563626703,9.90576805939,0.02
 03/28  07:00:00,221.915798474,29.3634522171,7.467890942,18.3245118838,37.1018798503,92.3937384068,158.216541558,148.290773499,9.90576805939,0.02
 03/28  08:00:00,226.974456529,29.3942903336,8.98280627711,14.3176428501,37.1018798503,104.434947198,153.452139315,134.915197862,9.90576805939,8.63117339395
 03/28  09:00:00,235.56521583,29.4474768966,10.3372945142,10.8689131244,37.1018798503,116.476155989,134.113276082,124.187508023,9.90576805939,0.02
 03/28  10:00:00,235.830659731,29.5257531907,11.3015582632,8.04961533954,37.1018798503,116.476155989,133.333901728,114.786724609,9.90576805939,8.64140905972
 03/28  11:00:00,238.842325219,29.643926717,12.7550793361,7.09399775042,37.1018798503,116.476155989,112.792777608,102.867009549,9.90576805939,0.02
 03/28  12:00:00,229.962730592,29.8605900341,14.0200290053,6.17626362092,37.1018798503,104.434947198,110.298031138,91.7548159306,9.90576805939,8.63744714792
 03/28  13:00:00,240.961831491,30.1142675492,14.907270099,5.13968303142,37.1018798503,116.476155989,98.1572126983,88.2314446389,9.90576805939,0.02
 03/28  14:00:00,241.537243427,30.2987687384,15.7838552489,4.04783939299,37.1018798503,116.476155989,104.646704442,86.0996112768,9.90576805939,8.64132510595
 03/28  15:00:00,241.442956717,30.3717120672,16.1493572893,3.02704849542,37.1018798503,116.476155989,103.040940637,84.4958617608,9.90576805939,8.63931081636
 03/28  16:00:00,240.513075995,30.2606231957,16.149669013,2.5432476246,37.1018798503,116.476155989,94.3245290159,84.3987609565,9.90576805939,0.02
 03/28  17:00:00,240.776494926,30.161202159,16.1469029326,2.24360991792,37.1018798503,116.476155989,94.6551230512,84.7293549918,9.90576805939,0.02
 03/28  18:00:00,154.891918432,27.8266768095,12.2166201238,0.0,24.7345865669,47.5788473902,79.9667309673,66.403240488,4.9528840297,8.61060644962
 03/28  19:00:00,163.811367923,28.4738402006,9.4043676917,0.0,24.7345865669,47.5788473902,79.5046167475,74.5317327178,4.9528840297,0.02
 03/28  20:00:00,140.278503707,26.6042570708,7.01235442085,0.0,12.3672932834,38.6892022431,94.5446122882,91.5528818703,2.97173041782,0.02
 03/28  21:00:00,113.65309745,22.3188670824,4.42549517016,0.0586816937639,12.3672932834,27.0668015668,82.5138675225,79.5221371046,2.97173041782,0.02
 03/28  22:00:00,83.3597334743,17.7361713805,2.86473877496,0.0,4.12243109448,15.9888894789,74.5559004031,71.5641699853,2.97173041782,0.02
 03/28  23:00:00,99.1397378051,23.3782525557,3.40591771457,1.03830257215,4.12243109448,15.9888894789,96.1444849137,93.1527544959,2.97173041782,0.02
 03/28  24:00:00,89.5380022764,19.6776615538,2.15861889855,4.03764350657,4.12243109448,15.9888894789,78.3253738712,75.3336434534,2.97173041782,0.02
 03/29  01:00:00,103.1476391,23.8959832686,2.38828423417,5.532003442,4.12243109448,15.9888894789,98.5344071778,95.54267676,2.97173041782,0.02
 03/29  02:00:00,93.8479263326,19.8933826842,1.76894486742,9.02301204132,4.12243109448,15.9888894789,80.2333196708,77.241589253,2.97173041782,0.02
 03/29  03:00:00,105.062784608,23.8959832686,1.41284166029,9.06290414434,4.12243109448,15.9888894789,101.561543751,98.5698133334,2.97173041782,0.02
 03/29  04:00:00,134.985579116,28.7614683744,0.976526245567,10.6779120881,12.3672932834,24.9413748627,115.163706278,110.190822249,4.9528840297,0.02
 03/29  05:00:00,162.626259703,28.3518383443,3.62429118015,35.4554605402,12.3672932834,24.9413748627,180.786332385,175.813448355,4.9528840297,0.02
 03/29  06:00:00,217.494879037,29.2809367915,3.07492262248,34.9944685172,24.7345865669,70.7195625826,191.84515086,181.9193828,9.90576805939,0.02
 03/29  07:00:00,227.13541164,29.3589732855,4.7528397855,25.0647178375,37.1018798503,92.3937384068,169.862645553,159.936877494,9.90576805939,0.02
 03/29  08:00:00,231.510816712,29.3816699479,7.06862242938,19.1980778443,37.1018798503,104.434947198,160.572990814,142.036109633,9.90576805939,8.63111312127
 03/29  09:00:00,239.481848719,29.4159404393,10.0966713196,14.4330037874,37.1018798503,116.476155989,136.23713667,126.311368611,9.90576805939,0.02
 03/29  10:00:00,238.444184056,29.5040899172,12.7448953008,10.0082058756,37.1018798503,116.476155989,127.834138098,109.287010436,9.90576805939,8.64135960247
 03/29  11:00:00,242.21930046,29.616968407,15.052061685,8.05681949514,37.1018798503,116.476155989,114.202742028,95.6536689798,9.90576805939,8.64330498841
 03/29  12:00:00,232.69374485,29.8702819512,17.152659404,6.38805294468,37.1018798503,104.434947198,99.3993966168,89.4736285574,9.90576805939,0.02
 03/29  13:00:00,241.987878492,30.1844945766,18.8615063948,4.83285277329,37.1018798503,116.476155989,104.825984207,86.2768069736,9.90576805939,8.64340917377
 03/29  14:00:00,238.860042041,30.409331025,20.0495920249,3.32594285445,37.1018798503,116.476155989,94.113096714,84.1873286546,9.90576805939,0.02
 03/29  15:00:00,236.611729169,30.5432591937,20.884973855,2.08519560516,37.1018798503,116.476155989,101.182326907,82.6373450965,9.90576805939,8.63921375132
 03/29  16:00:00,238.142722871,30.5223031669,21.7108270685,1.41222130455,37.1018798503,116.476155989,91.8571403395,81.9313722801,9.90576805939,0.02
 03/29  17:00:00,239.480649519,30.4483798376,21.5735290361,1.23175706028,37.1018798503,116.476155989,100.604197035,82.0760811255,9.90576805939,8.62234784971
 03/29  18:00:00,154.053506775,28.0064444182,17.5187497687,0.0,24.7345865669,47.5788473902,69.3313888141,64.3585047844,4.9528840297,0.02
 03/29  19:00:00,161.772573817,28.5457472441,14.9118754118,0.0,24.7345865669,47.5788473902,77.1775783689,72.2046943392,4.9528840297,0.02
 03/29  20:00:00,138.508856895,26.6042570708,12.68744741,0.0,12.3672932834,38.6892022431,92.0271302869,89.0353998691,2.97173041782,0.02
 03/29  21:00:00,111.874091779,21.4752027394,11.0139254388,0.0,12.3672932834,27.0668015668,78.7731511868,75.781420769,2.97173041782,0.02
 03/29  22:00:00,84.9391316648,17.7361713805,10.0740400403,0.0,4.12243109448,15.9888894789,71.6242093679,68.63247895,2.97173041782,0.02
 03/29  23:00:00,99.6139874567,22.8605218428,13.2053179894,0.00608840059988,4.12243109448,15.9888894789,92.4113188812,89.4195884634,2.97173041782,0.02
 03/29  24:00:00,86.3739265313,18.1676136413,10.6736004637,0.0314137625886,4.12243109448,15.9888894789,75.2449251425,72.2531947246,2.97173041782,0.02
 03/30  01:00:00,100.825216574,23.4645410078,13.4614481376,0.244423034781,4.12243109448,15.9888894789,95.102403053,92.1106726352,2.97173041782,0.02
 03/30  02:00:00,85.7133880916,17.7361713805,10.6099393656,0.0,4.12243109448,15.9888894789,85.551741536,73.9780580482,2.97173041782,8.60195306999
 03/30  03:00:00,95.0139616577,23.1193871993,12.0720499078,0.424237767513,4.12243109448,15.9888894789,96.9243765578,93.93264614,2.97173041782,0.02
 03/30  04:00:00,121.09815318,28.5313658354,13.3223926847,0.942268626638,12.3672932834,24.9413748627,109.704443854,104.731559825,4.9528840297,0.02
 03/30  05:00:00,142.360611816,28.3970169121,17.2607173599,18.8888746077,12.3672932834,24.9413748627,173.667622166,168.694738136,4.9528840297,0.02
 03/30  06:00:00,189.78877972,29.3704770281,17.3406707614,16.1707257891,24.7345865669,70.7195625826,140.123242093,130.197474034,9.90576805939,0.02
 03/30  07:00:00,204.435356977,29.5755635152,17.9892866754,11.0054906971,37.1018798503,92.3937384068,121.505764322,111.579996263,9.90576805939,0.02
 03/30  08:00:00,212.528225887,29.6531489577,19.1984079729,9.16151935566,37.1018798503,104.434947198,115.688408079,105.76264002,9.90576805939,0.02
 03/30  09:00:00,221.417665914,29.7113466741,20.529112645,7.13538067253,37.1018798503,116.476155989,120.522614407,101.981661427,9.90576805939,8.63518492091
 03/30  10:00:00,218.794590752,29.7798013336,21.702799266,5.34879242898,37.1018798503,116.476155989,108.682672188,98.7569041283,9.90576805939,0.02
 03/30  11:00:00,218.839558313,29.8825007601,23.3013885806,3.71227149971,37.1018798503,116.476155989,113.570561778,95.0215547697,9.90576805939,8.64323894876
 03/30  12:00:00,211.033306742,30.0699931657,27.000801382,2.4710797044,37.1018798503,104.434947198,109.95954937,91.4164623146,9.90576805939,8.63731899632
 03/30  13:00:00,226.549498714,30.5529113868,32.6739598476,1.62812491267,37.1018798503,116.476155989,96.5678456196,86.6420775602,9.90576805939,0.02
 03/30  14:00:00,229.2804214,30.8912768254,37.2288658683,0.94619983626,37.1018798503,116.476155989,102.136183355,83.5891655649,9.90576805939,8.64124973024
 03/30  15:00:00,230.821720802,30.8876071538,40.4628655029,0.527517247384,37.1018798503,116.476155989,93.1343109716,83.2085429122,9.90576805939,0.02
 03/30  16:00:00,238.859709082,30.8760401509,46.6783195965,0.361638294247,37.1018798503,116.476155989,101.717346954,83.1780883547,9.90576805939,8.63349054014
 03/30  17:00:00,243.189343929,30.9571803449,48.5271490022,0.251899162996,37.1018798503,116.476155989,92.4583817857,82.5326137263,9.90576805939,0.02
 03/30  18:00:00,143.387739816,28.1143049833,31.5399203133,0.0,24.7345865669,47.5788473902,69.998668354,65.0257843243,4.9528840297,0.02
 03/30  19:00:00,144.341565461,28.6536078093,23.4670205047,0.0,24.7345865669,47.5788473902,76.6986783046,71.7257942749,4.9528840297,0.02
 03/30  20:00:00,122.501114327,27.4671415923,19.9868822089,0.0,12.3672932834,38.6892022431,99.4338040779,87.8515361272,2.97173041782,8.61053753287
 03/30  21:00:00,85.467525731,14.7929562694,11.0594202165,0.0,12.3672932834,27.0668015668,57.4554725931,54.4637421752,2.97173041782,0.02
 03/30  22:00:00,75.89456084,20.37267304,14.4610025664,0.0,4.12243109448,15.9888894789,82.5269854886,79.5352550708,2.97173041782,0.02
 03/30  23:00:00,66.6743121733,15.0757456735,11.1000431534,0.0,4.12243109448,15.9888894789,68.1253876365,65.1336572187,2.97173041782,0.02
 03/30  24:00:00,81.3104042066,23.4645410078,14.8532542521,0.0,4.12243109448,15.9888894789,94.3614130738,91.369682656,2.97173041782,0.02
 03/31  01:00:00,72.1788795031,17.7361713805,12.3380602487,0.0,4.12243109448,15.9888894789,76.364230857,73.3725004392,2.97173041782,0.02
 03/31  02:00:00,83.6045903697,23.2488198775,15.011313644,0.00253104950052,4.12243109448,15.9888894789,96.0036579703,93.0119275524,2.97173041782,0.02
 03/31  03:00:00,74.5511192362,18.8147770323,11.5661910834,0.0838110921756,4.12243109448,15.9888894789,78.288443023,75.2967126051,2.97173041782,0.02
 03/31  04:00:00,108.339598146,27.898583853,16.368148453,0.0878036184483,12.3672932834,24.9413748627,109.088939312,104.116055282,4.9528840297,0.02
 03/31  05:00:00,129.615849075,28.8608959326,17.7897275435,16.8620668227,12.3672932834,24.9413748627,172.590869965,167.617985935,4.9528840297,0.02
 03/31  06:00:00,178.249372904,29.3655609883,16.9762377556,12.2538584723,24.7345865669,70.7195625826,139.652925498,129.727157439,9.90576805939,0.02
 03/31  07:00:00,194.501405202,29.6743540986,17.4819828546,7.70897859961,37.1018798503,92.3937384068,120.833562971,110.907794912,9.90576805939,0.02
 03/31  08:00:00,203.029826127,29.7894714436,21.4015597486,4.8355025104,37.1018798503,104.434947198,122.456456964,103.919701325,9.90576805939,8.63098757933
 03/31  09:00:00,218.565336495,29.9087717727,26.967459773,2.36202481312,37.1018798503,116.476155989,108.224612638,98.2988445789,9.90576805939,0.02
 03/31  10:00:00,226.598402111,30.1728147662,38.0752434732,1.69116928347,37.1018798503,116.476155989,112.081873597,93.5348445072,9.90576805939,8.64126103027
 03/31  11:00:00,239.187212582,30.7286343862,49.3493924167,1.12264572437,37.1018798503,116.476155989,98.1561848095,88.2304167501,9.90576805939,0.02
 03/31  12:00:00,232.394949993,31.209334845,54.2752052754,0.658995036372,37.1018798503,104.434947198,102.854049937,84.3110452966,9.90576805939,8.63723658136
 03/31  13:00:00,245.540594566,31.2120546472,55.0765207615,0.407495834307,37.1018798503,116.476155989,101.757412625,83.6091517056,9.90576805939,8.24249286047
 03/31  14:00:00,247.776698415,31.3569157755,55.9720763,0.283561546143,37.1018798503,116.476155989,93.1826567614,82.8566757789,9.90576805939,0.4202129231
 03/31  15:00:00,249.001868409,31.8460641764,57.9691443759,0.187918383227,37.1018798503,116.476155989,98.324587306,79.7797565346,9.90576805939,8.63906271193
 03/31  16:00:00,243.949684177,31.6551587756,52.9689220414,0.130359378573,37.1018798503,116.476155989,90.366480456,80.4407123966,9.90576805939,0.02
 03/31  17:00:00,231.005833,31.3754683001,43.1912272118,0.0813157284353,37.1018798503,116.476155989,92.3654225578,82.4396544984,9.90576805939,0.02
 03/31  18:00:00,132.984099616,28.2221655485,28.892987294,0.0,24.7345865669,47.5788473902,78.4955662369,64.9320548956,4.9528840297,8.61062731163
 03/31  19:00:00,137.026044408,28.6536078093,24.8664551064,0.0,24.7345865669,47.5788473902,76.2102743522,71.2373903225,4.9528840297,0.02
 03/31  20:00:00,114.32628246,27.898583853,20.2767085173,0.0,12.3672932834,38.6892022431,90.7588910745,87.7671606567,2.97173041782,0.02
 03/31  21:00:00,80.556554213,14.3615140087,11.0956403591,0.0,12.3672932834,27.0668015668,59.6758559495,56.6841255317,2.97173041782,0.02
 03/31  22:00:00,70.8440042203,20.37267304,13.6527065834,0.0,4.12243109448,15.9888894789,83.1141474085,80.1224169907,2.97173041782,0.02
 03/31  23:00:00,69.399172259,17.7361713805,10.5134335967,0.0,4.12243109448,15.9888894789,75.6901797625,72.6984493447,2.97173041782,0.02
 03/31  24:00:00,81.5919774282,23.3782525557,11.1381576089,0.0,4.12243109448,15.9888894789,94.4743917782,91.4826613604,2.97173041782,0.02
 04/01  01:00:00,74.4071954094,17.7361713805,7.69243297852,0.0,4.12243109448,15.9888894789,77.0493484702,74.0576180524,2.97173041782,0.02
 04/01  02:00:00,89.7654000464,23.2488198775,7.6301031584,0.0319582145143,4.12243109448,15.9888894789,97.0405536097,94.0488231919,2.97173041782,0.02
 04/01  03:00:00,82.8062165572,18.8147770323,4.75098284598,0.675996381796,4.12243109448,15.9888894789,79.2995226524,76.3077922346,2.97173041782,0.02
 04/01  04:00:00,104.130756683,26.8199782012,4.30329467435,0.220584601719,4.12243109448,16.0517297156,117.498855015,114.507124597,2.97173041782,0.02
 04/01  05:00:00,105.962507114,27.4671415923,3.25276427303,1.31356659886,4.12243109448,16.0517297156,118.960120346,115.968389928,2.97173041782,0.02
 04/01  06:00:00,130.416266372,29.1929106352,3.80085321924,5.64614531255,4.12243109448,39.6058045677,135.555683913,132.563953495,2.97173041782,0.02
 04/01  07:00:00,182.614911551,29.2477989899,9.77212848435,31.0806136201,12.3672932834,65.3531420225,180.611725757,175.638841727,4.9528840297,0.02
 04/01  08:00:00,176.613229886,29.2337152694,13.7453622926,23.9105447057,12.3672932834,68.2430321324,169.476288932,155.911835089,4.9528840297,8.61156981328
 04/01  09:00:00,199.840729068,29.2682061799,16.7694018147,16.6710565287,16.4897243779,93.1370602926,137.704590466,129.759976019,7.92461444751,0.02
 04/01  10:00:00,198.392166649,29.2680199205,19.8311487634,12.5084171804,16.4897243779,93.1370602926,129.669405433,121.724790985,7.92461444751,0.02
 04/01  11:00:00,198.640646516,29.2800550968,23.6962141391,8.84064403005,16.4897243779,93.1370602926,124.512172851,116.567558404,7.92461444751,0.02
 04/01  12:00:00,200.029998211,29.364195527,32.0852633205,6.69491015132,16.4897243779,83.9857416113,128.360228368,111.822107868,7.92461444751,8.61350605269
 04/01  13:00:00,206.520639248,29.5205473476,36.7009402268,4.96763714756,16.4897243779,83.9857416113,116.277244739,108.332630292,7.92461444751,0.02
 04/01  14:00:00,207.948474701,29.6024760158,41.332681885,3.51883727304,16.4897243779,83.9857416113,114.384908064,106.440293617,7.92461444751,0.02
 04/01  15:00:00,182.074567485,29.1929106352,38.1977408242,0.0,12.3672932834,70.6512738906,59.0915915841,54.1187075544,4.9528840297,0.02
 04/01  16:00:00,180.026632842,29.1929106352,38.5582746004,0.0,12.3672932834,70.6512738906,58.1482528027,53.175368773,4.9528840297,0.02
 04/01  17:00:00,163.872000148,29.1929106352,37.8262746775,0.0,12.3672932834,58.1284167478,61.9636880625,56.9908040328,4.9528840297,0.02
 04/01  18:00:00,123.205490934,27.898583853,32.1960846667,0.0,12.3672932834,24.9413748627,84.4868258045,79.5139417748,4.9528840297,0.02
 04/01  19:00:00,122.611124283,27.4671415923,24.8935946883,0.0,12.3672932834,24.9413748627,93.4369676382,88.4640836085,4.9528840297,0.02
 04/01  20:00:00,102.764351483,26.6042570708,18.255523159,0.0,4.12243109448,16.0517297156,112.878313686,101.304634279,2.97173041782,8.6019489894
 04/01  21:00:00,85.0803437062,19.5097885186,12.7449275996,0.0,4.12243109448,15.9888894789,86.779655854,83.7879254361,2.97173041782,0.02
 04/01  22:00:00,79.7285439854,17.7361713805,10.8578115907,0.0,4.12243109448,15.9888894789,79.5623729438,76.570642526,2.97173041782,0.02
 04/01  23:00:00,90.0514009598,22.1702142257,12.4621330452,0.0,4.12243109448,15.9888894789,100.469093336,97.4773629186,2.97173041782,0.02
 04/01  24:00:00,79.621240076,18.1676136413,10.2135010276,0.0,4.12243109448,15.9888894789,80.7760844969,77.784354079,2.97173041782,0.02
 04/02  01:00:00,90.9733958618,23.0330987471,14.1358525803,0.0,2.06121554724,15.9888894789,100.901616762,97.9098863438,2.97173041782,0.02
 04/02  02:00:00,76.0320488706,17.7361713805,10.8745572992,0.0,2.06121554724,15.9888894789,82.1374352155,79.1457047977,2.97173041782,0.02
 04/02  03:00:00,89.3089555785,23.4645410078,15.8945604668,0.165286554292,2.06121554724,15.9888894789,102.562115371,99.5703849534,2.97173041782,0.02
 04/02  04:00:00,76.5102923908,17.7361713805,12.4909832285,0.0,2.06121554724,15.9888894789,82.6428351036,79.6511046858,2.97173041782,0.02
 04/02  05:00:00,87.9322848807,23.4645410078,13.6080596881,0.691410297803,2.06121554724,15.9888894789,104.163465351,101.171734933,2.97173041782,0.02
 04/02  06:00:00,70.2332822809,17.7361713805,9.5665731783,0.0,2.06121554724,15.9888894789,84.3259148348,81.334184417,2.97173041782,0.02
 04/02  07:00:00,74.8789037707,23.3566804427,12.8574653273,0.802594068668,2.06121554724,15.9888894789,105.112614439,102.120884021,2.97173041782,0.02
 04/02  08:00:00,92.369801846,19.4331776061,12.0301616152,0.243974643013,4.12243109448,41.7362269337,79.6837477128,74.7108636831,4.9528840297,0.02
 04/02  09:00:00,109.87267873,23.6083550948,16.6284881167,0.238994218344,4.12243109448,41.7362269337,94.7697404433,89.7968564136,4.9528840297,0.02
 04/02  10:00:00,98.1167736779,19.1167866149,13.8675981046,0.221262510184,4.12243109448,41.7362269337,75.0691220152,70.0962379855,4.9528840297,0.02
 04/02  11:00:00,115.893888148,23.9822717207,18.8011505415,0.193494041554,4.12243109448,41.7362269337,90.5661583088,85.5932742791,4.9528840297,0.02
 04/02  12:00:00,105.901119806,19.0304981627,16.2668229851,0.124670227951,4.12243109448,41.7362269337,72.0561002967,67.083216267,4.9528840297,0.02
 04/02  13:00:00,125.689997112,24.2411370772,21.5071682654,0.177156831246,4.12243109448,41.7362269337,87.70794165,82.7350576203,4.9528840297,0.02
 04/02  14:00:00,110.689429093,19.4619404234,17.9615736842,0.12353328444,4.12243109448,41.7362269337,70.5041168633,65.5312328336,4.9528840297,0.02
 04/02  15:00:00,129.477633299,24.3274255293,24.7024455907,0.110665986098,4.12243109448,41.7362269337,87.3330329521,82.3601489224,4.9528840297,0.02
 04/02  16:00:00,94.1618669829,19.4619404234,19.4227839848,0.060073120135,4.12243109448,24.8785346261,71.0051412173,66.0322571876,4.9528840297,0.02
 04/02  17:00:00,87.2657558736,20.4589614922,19.0277576075,0.00660347292545,2.06121554724,15.9888894789,81.6030324435,78.6113020257,2.97173041782,0.02
 04/02  18:00:00,66.5094288892,14.1889371044,12.6762274752,0.0,2.06121554724,15.9888894789,63.9569775372,60.9652471194,2.97173041782,0.02
 04/02  19:00:00,97.2276626258,22.1702142257,17.7240144611,0.0,2.06121554724,15.9888894789,97.7560321693,94.7643017515,2.97173041782,0.02
 04/02  20:00:00,80.791154288,18.599055902,13.8583371859,0.00813805633811,2.06121554724,15.9888894789,80.8410317995,77.8493013817,2.97173041782,0.02
 04/02  21:00:00,90.6611658231,22.6016564864,17.926783403,0.00540881248858,2.06121554724,15.9888894789,102.630867444,99.6391370263,2.97173041782,0.02
 04/02  22:00:00,79.4454771793,19.0304981627,14.2902802032,0.0426616323663,2.06121554724,15.9888894789,83.8321767913,80.8404463735,2.97173041782,0.02
 04/02  23:00:00,83.4760472148,22.1702142257,16.4106610355,0.0,2.06121554724,15.9888894789,113.222969214,101.64929262,2.97173041782,8.6019461758
 04/02  24:00:00,71.6009280765,18.9442097106,12.2902349463,0.140904021007,2.06121554724,15.9888894789,86.0359343072,83.0442038893,2.97173041782,0.02
 04/03  01:00:00,92.5238015735,23.2919641036,15.4091864362,0.250756293628,4.12243109448,15.9888894789,105.263201183,102.271470765,2.97173041782,0.02
 04/03  02:00:00,83.9595583846,18.0813251891,11.9861499542,0.0708697946361,4.12243109448,15.9888894789,83.5986558034,80.6069253855,2.97173041782,0.02
 04/03  03:00:00,96.8844247388,23.0330987471,14.7815020809,0.519721366645,4.12243109448,15.9888894789,104.908698708,101.91696829,2.97173041782,0.02
 04/03  04:00:00,122.318985025,28.5313658354,16.1606423474,0.685415679861,12.3672932834,24.9413748627,118.93952318,113.966639151,4.9528840297,0.02
 04/03  05:00:00,144.626730058,28.3581086213,16.9601415765,22.4939239281,12.3672932834,24.9413748627,184.813108116,179.840224087,4.9528840297,0.02
 04/03  06:00:00,192.41291505,29.2892304622,16.1136793539,18.0546602672,24.7345865669,70.7195625826,152.789517677,142.863749618,9.90576805939,0.02
 04/03  07:00:00,206.86504988,29.3442148595,17.1335540205,9.78833149421,37.1018798503,92.3937384068,128.710194426,118.784426367,9.90576805939,0.02
 04/03  08:00:00,218.39818264,29.3879158886,18.8577551748,6.55916542352,37.1018798503,104.434947198,119.990151726,110.064383667,9.90576805939,0.02
 04/03  09:00:00,231.355757409,29.4461151929,20.5319230499,5.29680676227,37.1018798503,116.476155989,124.07538189,105.534607758,9.90576805939,8.63500607328
 04/03  10:00:00,228.989838802,29.5805360526,22.2639316594,4.20425619858,37.1018798503,116.476155989,111.060950186,101.135182127,9.90576805939,0.02
 04/03  11:00:00,226.789926509,29.9314071511,23.7604697577,3.04590747438,37.1018798503,116.476155989,114.856475658,96.3093005828,9.90576805939,8.64140701546
 04/03  12:00:00,215.972106895,30.3528004291,27.0957996864,1.82421136244,37.1018798503,104.434947198,110.553924305,92.0110804509,9.90576805939,8.63707579492
 04/03  13:00:00,229.890694276,30.7280360074,32.7968454132,0.960781215473,37.1018798503,116.476155989,98.2907487736,88.3649807142,9.90576805939,0.02
 04/03  14:00:00,234.798945987,30.9758543218,37.3042716055,0.663005180104,37.1018798503,116.476155989,104.329486208,85.7827742983,9.90576805939,8.6409438504
 04/03  15:00:00,238.309410578,31.0483934456,40.6460155628,0.370652006811,37.1018798503,116.476155989,94.3967492831,84.4709812238,9.90576805939,0.02
 04/03  16:00:00,239.844168204,31.0018536288,41.9865007869,0.204455376059,37.1018798503,116.476155989,103.173010164,84.6349778126,9.90576805939,8.63226429192
 04/03  17:00:00,240.702476784,30.9350274722,41.8989129749,0.109298503817,37.1018798503,116.476155989,95.252760075,85.3269920156,9.90576805939,0.02
 04/03  18:00:00,148.918156171,28.3300261137,31.021243818,0.0,24.7345865669,47.5788473902,70.8277287308,65.8548447011,4.9528840297,0.02
 04/03  19:00:00,151.20149993,28.6536078093,25.5243410978,0.0,24.7345865669,47.5788473902,85.7887756468,72.2254741794,4.9528840297,8.6104174377
 04/03  20:00:00,128.927872373,27.898583853,20.8881555077,0.0,12.3672932834,38.6892022431,91.8629420723,88.8712116545,2.97173041782,0.02
 04/03  21:00:00,90.1684288414,15.2675427562,11.8473248101,0.0,12.3672932834,27.0668015668,59.482495069,56.4907646512,2.97173041782,0.02
 04/03  22:00:00,79.2315966028,18.6229799496,15.0316009152,0.0,4.12243109448,15.9888894789,78.2471412312,75.2554108134,2.97173041782,0.02
 04/03  23:00:00,70.2392060977,15.0757456735,12.0428688181,0.0,4.12243109448,15.9888894789,68.034329034,65.0425986162,2.97173041782,0.02
 04/03  24:00:00,83.6130186118,23.4645410078,15.7324733744,0.0,4.12243109448,15.9888894789,93.5059734881,90.5142430703,2.97173041782,0.02
 04/04  01:00:00,72.3266745887,18.0813251891,12.1807350349,0.0,4.12243109448,15.9888894789,76.7773314881,73.7856010703,2.97173041782,0.02
 04/04  02:00:00,81.9088993641,23.0330987471,13.4271395453,0.0,4.12243109448,15.9888894789,97.1327423219,94.141011904,2.97173041782,0.02
 04/04  03:00:00,73.1391161884,18.8147770323,10.140756092,0.00215501558286,4.12243109448,15.9888894789,78.934192062,75.9424616442,2.97173041782,0.02
 04/04  04:00:00,108.990877018,28.2149748442,12.4813142639,0.0420325386372,12.3672932834,24.9413748627,110.390944862,105.418060832,4.9528840297,0.02
 04/04  05:00:00,129.273879738,28.3906722695,13.5828232324,14.4240218698,12.3672932834,24.9413748627,175.354873131,170.381989102,4.9528840297,0.02
 04/04  06:00:00,179.055355221,29.3430396253,12.9297982477,12.8533032685,24.7345865669,70.7195625826,152.613016182,142.687248122,9.90576805939,0.02
 04/04  07:00:00,192.815598854,29.5541385004,14.6371340794,6.42409749807,37.1018798503,92.3937384068,125.058192783,115.132424724,9.90576805939,0.02
 04/04  08:00:00,199.843236368,29.6575839546,19.11335172,3.81883217718,37.1018798503,104.434947198,121.859486377,103.322879971,9.90576805939,8.63083834638
 04/04  09:00:00,213.068255666,29.8280148079,22.8768496695,2.81928055518,37.1018798503,116.476155989,108.634545677,98.7087776175,9.90576805939,0.02
 04/04  10:00:00,214.683963154,30.1729202581,27.1038218984,1.90632791078,37.1018798503,116.476155989,112.682945504,94.1362016153,9.90576805939,8.64097582968
 04/04  11:00:00,222.250549207,30.6389571172,34.5047805226,1.09692349113,37.1018798503,116.476155989,99.4986957098,89.5729276504,9.90576805939,0.02
 04/04  12:00:00,221.74418248,31.1742840921,44.6207579966,0.609627219833,37.1018798503,104.434947198,103.843247486,85.3002965319,9.90576805939,8.63718289503
 04/04  13:00:00,238.925958624,31.6255827271,49.6819932003,0.377179307812,37.1018798503,116.476155989,100.644555853,82.0958455242,9.90576805939,8.64294226947
 04/04  14:00:00,243.400518332,32.0976552591,53.4503742751,0.226868303431,37.1018798503,116.476155989,89.7747646384,79.848996579,9.90576805939,0.02
 04/04  15:00:00,247.782227462,32.523728647,54.9165551215,0.117324975618,37.1018798503,116.476155989,96.5430053859,77.9984499342,9.90576805939,8.63878739235
 04/04  16:00:00,249.89102236,32.6781049311,55.7663110671,0.019419740489,37.1018798503,116.476155989,87.4202847891,77.4945167297,9.90576805939,0.02
 04/04  17:00:00,246.487276654,32.4356380912,53.3085764779,0.0,37.1018798503,116.476155989,89.1226207471,79.1968526877,9.90576805939,0.02
 04/04  18:00:00,137.053391547,28.502603018,32.8863146976,0.0,24.7345865669,47.5788473902,76.1469942226,62.5836501017,4.9528840297,8.61046009122
 04/04  19:00:00,137.166113508,28.3300261137,26.3549404289,0.0,24.7345865669,47.5788473902,74.2743334426,69.3014494129,4.9528840297,0.02
 04/04  20:00:00,117.023855462,28.4738402006,22.6274721948,0.0,12.3672932834,38.6892022431,89.8339020447,86.8421716269,2.97173041782,0.02
 04/04  21:00:00,82.2593872131,15.9147061473,12.4043363779,0.0,12.3672932834,27.0668015668,56.4424901138,53.450759696,2.97173041782,0.02
 04/04  22:00:00,71.149114648,19.6536026055,16.7244441519,0.0,4.12243109448,15.9888894789,81.9496544825,78.9579240646,2.97173041782,0.02
 04/04  23:00:00,62.8496627458,15.9386301949,12.0566229027,0.0,4.12243109448,15.9888894789,64.8842986108,61.8925681929,2.97173041782,0.02
 04/04  24:00:00,73.9106121492,22.8173776168,15.9772586744,0.0,4.12243109448,15.9888894789,94.4216279263,91.4298975085,2.97173041782,0.02
 04/05  01:00:00,66.0851948904,18.1676136413,12.4970198237,0.0,4.12243109448,15.9888894789,76.3269346364,73.3352042186,2.97173041782,0.02
 04/05  02:00:00,72.3399832551,22.1702142257,14.9735455088,0.0,4.12243109448,15.9888894789,96.4308760373,93.4391456194,2.97173041782,0.02
 04/05  03:00:00,65.9611531687,18.7716328063,11.6511430973,0.0,4.12243109448,15.9888894789,78.1186922639,75.126961846,2.97173041782,0.02
 04/05  04:00:00,97.0601488481,28.3012632963,16.5851278801,0.0,12.3672932834,24.9413748627,109.09179074,104.11890671,4.9528840297,0.02
 04/05  05:00:00,109.321271378,28.4286264058,19.3358007502,9.38308650856,12.3672932834,24.9413748627,173.101339819,168.128455789,4.9528840297,0.02
 04/05  06:00:00,159.491558276,29.4519783091,19.7173204309,7.05052077566,24.7345865669,70.7195625826,139.389579179,129.46381112,9.90576805939,0.02
 04/05  07:00:00,183.924103664,29.7758781462,20.0035878627,3.87801578387,37.1018798503,92.3937384068,128.934073254,110.418308588,9.90576805939,8.60999660664
 04/05  08:00:00,195.506957609,29.8579477365,19.8668913096,3.47199122812,37.1018798503,104.434947198,115.038147715,105.112379655,9.90576805939,0.02
 04/05  09:00:00,207.028377634,29.9218446069,19.9632647138,2.79143461941,37.1018798503,116.476155989,115.330655064,101.872107866,9.90576805939,3.55277913931
 04/05  10:00:00,207.281240586,30.0370128652,21.2007578426,1.69099689968,37.1018798503,116.476155989,113.014399553,98.0047084489,9.90576805939,5.1039230444
 04/05  11:00:00,208.781219504,30.4170476485,22.9772293788,1.03420157086,37.1018798503,116.476155989,111.175744913,92.6271149999,9.90576805939,8.64286185367
 04/05  12:00:00,200.177702118,30.9420207352,26.3943501299,0.530459351799,37.1018798503,104.434947198,98.0611644983,88.1353964389,9.90576805939,0.02
 04/05  13:00:00,221.15586535,31.4467426872,35.0457151756,0.310679310309,37.1018798503,116.476155989,102.86169121,84.3130228398,9.90576805939,8.64290031059
 04/05  14:00:00,224.240793857,31.90619793,37.788415844,0.193679199636,37.1018798503,116.476155989,91.8345548819,81.9087868225,9.90576805939,0.02
 04/05  15:00:00,223.987144204,32.150834242,37.3864091926,0.0976459308889,37.1018798503,116.476155989,99.5579864873,81.0134416816,9.90576805939,8.6387767463
 04/05  16:00:00,225.736829115,32.290987651,39.0779551552,0.0162266329362,37.1018798503,116.476155989,90.0892984114,80.163530352,9.90576805939,0.02
 04/05  17:00:00,228.283871152,32.267129306,39.9458233617,0.0,37.1018798503,116.476155989,98.1685780413,79.6406604184,9.90576805939,8.62214956347
 04/05  18:00:00,133.63320735,28.5029127572,28.0557251686,0.0,24.7345865669,47.5788473902,67.2245307218,62.2516466921,4.9528840297,0.02
 04/05  19:00:00,132.46963714,28.3300261137,21.0604835843,0.0,24.7345865669,47.5788473902,74.2973476279,69.3244635982,4.9528840297,0.02
 04/05  20:00:00,111.987191831,28.1143049833,17.9391789363,0.0,12.3672932834,38.6892022431,89.7328221865,86.7410917687,2.97173041782,0.02
 04/05  21:00:00,81.6842495138,15.3106869823,10.2374621903,0.0,12.3672932834,27.0668015668,54.2309165235,51.2391861056,2.97173041782,0.02
 04/05  22:00:00,73.3502663415,20.37267304,13.3287911349,0.0,4.12243109448,15.9888894789,81.3991239905,78.4073935727,2.97173041782,0.02
 04/05  23:00:00,69.1087138679,17.7361713805,10.5586041298,0.0,4.12243109448,15.9888894789,74.9755147279,71.9837843101,2.97173041782,0.02
 04/05  24:00:00,79.4844076175,23.1193871993,11.7030808584,0.0,4.12243109448,15.9888894789,93.843237887,90.8515074692,2.97173041782,0.02
 04/06  01:00:00,70.7231234619,17.7361713805,9.02804110776,0.0,4.12243109448,15.9888894789,85.2090524088,73.6353815215,2.97173041782,8.60194046948
 04/06  02:00:00,78.8839839587,23.1193871993,10.0856170971,0.0345141695671,4.12243109448,15.9888894789,96.7474575323,93.7557271144,2.97173041782,0.02
 04/06  03:00:00,71.8688265816,17.7361713805,7.34794051959,0.0,4.12243109448,15.9888894789,78.9056760146,75.9139455968,2.97173041782,0.02
 04/06  04:00:00,110.396482763,28.5313658354,8.89305744644,0.398644235053,12.3672932834,24.9413748627,110.480385034,105.507501004,4.9528840297,0.02
 04/06  05:00:00,128.173831128,28.4252135614,11.396883431,14.5714638033,12.3672932834,24.9413748627,174.787521959,169.814637929,4.9528840297,0.02
 04/06  06:00:00,177.765544305,29.4072475265,11.6375235591,13.2953761852,24.7345865669,70.7195625826,155.295484097,145.369716037,9.90576805939,0.02
 04/06  07:00:00,193.344136552,29.6687309869,12.6940332519,7.14220768563,37.1018798503,92.3937384068,128.156389224,118.230621165,9.90576805939,0.02
 04/06  08:00:00,195.19307631,29.7560824842,15.5114285386,4.54257700432,37.1018798503,104.434947198,113.901465524,103.975697465,9.90576805939,0.02
 04/06  09:00:00,206.24432894,29.8852811282,18.97225518,3.03497371752,37.1018798503,116.476155989,118.008523348,99.4679753702,9.90576805939,8.6347799189
 04/06  10:00:00,208.991656218,30.1616418196,22.5085594799,1.96896403249,37.1018798503,116.476155989,104.618792834,94.693024775,9.90576805939,0.02
 04/06  11:00:00,218.417643009,30.6385544009,30.5265648556,1.05352170576,37.1018798503,116.476155989,108.464434884,89.9159057488,9.90576805939,8.64276107562
 04/06  12:00:00,225.907492189,31.1925302551,39.4432783929,0.58877654471,37.1018798503,104.434947198,103.19288038,84.6502322516,9.90576805939,8.63688006904
 04/06  13:00:00,243.083006535,31.6021182593,42.7185268281,0.4006259889,37.1018798503,116.476155989,91.430108662,81.5043406026,9.90576805939,0.02
 04/06  14:00:00,252.011082534,31.9063873171,50.9840866676,0.258501713342,37.1018798503,116.476155989,98.5339568633,79.9874513908,9.90576805939,8.64073741311
 04/06  15:00:00,256.638983248,32.2337188355,55.5752480469,0.160159494349,37.1018798503,116.476155989,88.5569115163,78.6311434569,9.90576805939,0.02
 04/06  16:00:00,257.678928667,32.1844638062,56.7095562891,0.074757074238,37.1018798503,116.476155989,97.5744302297,79.0355050554,9.90576805939,8.63315711482
 04/06  17:00:00,256.328968175,32.1081198934,56.4469063741,0.0115908836094,37.1018798503,116.476155989,89.2862708386,79.3605027792,9.90576805939,0.02
 04/06  18:00:00,157.571239592,28.4163145659,40.733194876,0.0,24.7345865669,47.5788473902,66.8952319989,61.9223479692,4.9528840297,0.02
 04/06  19:00:00,153.16496474,28.3300261137,32.456044017,0.0,24.7345865669,47.5788473902,73.4973740786,68.5244900489,4.9528840297,0.02
 04/06  20:00:00,123.507642226,27.6828627226,21.6655298564,0.0,12.3672932834,38.6892022431,97.1924964454,85.6102476589,2.97173041782,8.61051836863
 04/06  21:00:00,85.2923296317,15.4832638866,10.4630733388,0.0,12.3672932834,27.0668015668,57.2633812117,54.2716507939,2.97173041782,0.02
 04/06  22:00:00,77.6890070515,20.6315383965,13.0856494659,0.0,4.12243109448,15.9888894789,81.3971899255,78.4054595077,2.97173041782,0.02
 04/06  23:00:00,72.9403797265,17.7361713805,10.9390963923,0.0,4.12243109448,15.9888894789,74.7204602624,71.7287298446,2.97173041782,0.02
 04/06  24:00:00,80.2500722987,22.1702142257,12.0344438191,0.0,4.12243109448,15.9888894789,93.8643829368,90.8726525189,2.97173041782,0.02
 04/07  01:00:00,72.6615210111,19.0304981627,8.59819926638,0.0,4.12243109448,15.9888894789,76.2656233007,73.2738928829,2.97173041782,0.02
 04/07  02:00:00,80.0627147379,22.1702142257,10.7615639728,0.0,4.12243109448,15.9888894789,97.0017394635,94.0100090457,2.97173041782,0.02
 04/07  03:00:00,72.3796809353,18.6853443541,8.57090490057,0.00157127182521,4.12243109448,15.9888894789,78.7425837406,75.7508533227,2.97173041782,0.02
 04/07  04:00:00,109.744589913,28.3875517485,11.907834763,0.133651839951,12.3672932834,24.9413748627,110.093502235,105.120618206,4.9528840297,0.02
 04/07  05:00:00,127.59275418,28.4292477606,14.4798887168,14.0344839672,12.3672932834,24.9413748627,174.00605261,169.03316858,4.9528840297,0.02
 04/07  06:00:00,176.46328383,29.4198383172,14.338179461,12.3843506895,24.7345865669,70.7195625826,145.630071526,135.704303467,9.90576805939,0.02
 04/07  07:00:00,191.482560389,29.7137197231,16.8985645262,5.98839333895,37.1018798503,92.3937384068,120.122113261,110.196345202,9.90576805939,0.02
 04/07  08:00:00,196.980024822,29.8461659216,20.6596678034,3.5902046828,37.1018798503,104.434947198,120.566788723,102.030370042,9.90576805939,8.63065062113
 04/07  09:00:00,212.394884162,30.0603986392,25.5391481879,2.44355219142,37.1018798503,116.476155989,107.538106249,97.6123381893,9.90576805939,0.02
 04/07  10:00:00,226.881023547,30.501754184,40.5011212699,1.52563682867,37.1018798503,116.476155989,110.894210918,92.3477166384,9.90576805939,8.64072622028
