Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  03:00:00,72.1918310332,19.0304981627,11.3064315599,0.0961992171267,4.12243109448,15.9888894789,78.0511082546,75.0593778367,2.97173041782,0.02
 04/21  04:00:00,105.08938844,27.7547697661,16.3541266707,0.0408067160451,12.3672932834,24.9413748627,109.025770738,104.052886709,4.9528840297,0.02
 04/21  05:00:00,123.755642305,28.8948500207,19.2879974354,14.655373434,12.3672932834,24.9413748627,172.494230247,167.521346217,4.9528840297,0.02
 04/21  06:00:00,162.577555392,29.3907463616,19.5411404601,10.0675723719,24.7345865669,70.7195625826,138.873884454,128.948116395,9.90576805939,0.02
 04/21  07:00:00,188.092658656,29.7845606674,20.0353156065,3.84681182934,37.1018798503,92.3937384068,117.706150433,107.780382373,9.90576805939,0.02
 04/21  08:00:00,195.84391781,29.9113529843,20.8718840555,2.22146176495,37.1018798503,104.434947198,110.893559325,100.967791266,9.90576805939,0.02
 04/21  09:00:00,208.348763935,30.0037731747,21.7054813851,1.87332199991,37.1018798503,116.476155989,116.993769063,98.4542074228,9.90576805939,8.63379358057
 04/21  10:00:00,212.49294758,30.2581545856,25.5341566182,1.47620142453,37.1018798503,116.476155989,103.778705723,93.8529376637,9.90576805939,0.02
 04/21  11:00:00,232.260951392,30.7289103565,36.3941034754,0.946674815909,37.1018798503,116.476155989,107.328667434,88.7814235381,9.90576805939,8.64147583623
 04/21  12:00:00,239.78365602,31.2490940704,47.4191098416,0.484919989508,37.1018798503,104.434947198,93.9950863018,84.0693182424,9.90576805939,0.02
 04/21  13:00:00,256.722340199,31.8017049711,53.532786798,0.264941162762,37.1018798503,116.476155989,99.5556094247,81.0097523893,9.90576805939,8.6400889761
 04/21  14:00:00,260.993914889,32.2046074978,56.7215079587,0.163542202677,37.1018798503,116.476155989,97.5384891964,78.9932428452,9.90576805939,8.63947829176
 04/21  15:00:00,261.208253727,32.4699364858,58.9692409693,0.0726082041097,37.1018798503,116.476155989,87.8404011773,77.9146331179,9.90576805939,0.02
 04/21  16:00:00,257.522145031,32.5905358958,58.4796032907,0.00526118719837,37.1018798503,116.476155989,96.0170131713,77.4790285852,9.90576805939,8.63221652667
 04/21  17:00:00,253.929729511,32.6231628435,57.0065448604,0.0,37.1018798503,116.476155989,87.3712828319,77.4455147725,9.90576805939,0.02
 04/21  18:00:00,156.717783762,28.5027002749,41.2169390473,0.0,24.7345865669,47.5788473902,65.1273998275,60.1545157978,4.9528840297,0.02
 04/21  19:00:00,155.381132689,28.3300261137,33.7444552352,0.0,24.7345865669,47.5788473902,70.6288301903,65.6559461606,4.9528840297,0.02
 04/21  20:00:00,142.688869806,28.3300261137,26.3599458596,0.0,12.3672932834,38.6892022431,85.5948692552,82.6031388373,2.97173041782,0.02
 04/21  21:00:00,96.8213034427,15.8284176952,12.4779466467,0.0,12.3672932834,27.0668015668,52.1788644503,49.1871340325,2.97173041782,0.02
 04/21  22:00:00,94.4183410079,19.9412307793,15.699811096,0.0,4.12243109448,15.9888894789,86.9459375486,75.3740242943,2.97173041782,8.60018283656
 04/21  23:00:00,77.3667259578,15.138110078,10.2664256571,0.0,4.12243109448,15.9888894789,58.8863525284,55.8946221105,2.97173041782,0.02
 04/21  24:00:00,96.8359048033,22.1702142257,14.8427049667,0.0,4.12243109448,15.9888894789,91.0475095825,88.0557791646,2.97173041782,0.02
 04/22  01:00:00,84.3407676235,18.9442097106,11.2745977178,0.0,4.12243109448,15.9888894789,74.6057774504,71.6140470326,2.97173041782,0.02
 04/22  02:00:00,91.799496981,22.1702142257,12.42027085,0.0,4.12243109448,15.9888894789,94.6711194808,91.679389063,2.97173041782,0.02
 04/22  03:00:00,78.8867853296,18.3401905455,9.58317357241,0.0,4.12243109448,15.9888894789,77.3974959526,74.4057655348,2.97173041782,0.02
 04/22  04:00:00,97.9556264931,27.0356993315,12.1217162471,0.0,4.12243109448,16.0517297156,114.555860574,111.564130156,2.97173041782,0.02
 04/22  05:00:00,98.0313101308,27.6828627226,11.448934831,0.233943260231,4.12243109448,16.0517297156,116.258480688,113.26675027,2.97173041782,0.02
 04/22  06:00:00,107.523452862,29.1929106352,11.8294293559,1.59552419445,4.12243109448,39.6058045677,106.517668126,103.525937709,2.97173041782,0.02
 04/22  07:00:00,161.462584666,29.2323568022,15.9694639072,19.4374516747,12.3672932834,65.3531420225,152.448759166,147.475875137,4.9528840297,0.02
 04/22  08:00:00,158.592447579,29.2227021217,17.9655509272,14.3661483129,12.3672932834,68.2430321324,143.781325691,138.808441661,4.9528840297,0.02
 04/22  09:00:00,180.058506519,29.2591160529,19.6813310644,9.32530870876,16.4897243779,93.1370602926,133.573043175,125.628428727,7.92461444751,0.02
 04/22  10:00:00,176.94401437,29.2604823089,21.3531282891,6.47741091967,16.4897243779,93.1370602926,128.525348904,120.580734456,7.92461444751,0.02
 04/22  11:00:00,178.424250021,29.2684191259,23.2982185936,4.38750847215,16.4897243779,93.1370602926,133.391903328,116.852971073,7.92461444751,8.61431780661
 04/22  12:00:00,173.906424899,29.3280256767,25.3783062029,3.24026335201,16.4897243779,83.9857416113,121.155733243,113.211118795,7.92461444751,0.02
 04/22  13:00:00,179.045064834,29.4464241367,27.7331990608,2.15246281246,16.4897243779,83.9857416113,118.395273267,110.45065882,7.92461444751,0.02
 04/22  14:00:00,186.77261959,29.4856324112,28.7485255754,1.25149468253,16.4897243779,83.9857416113,116.313413246,108.368798798,7.92461444751,0.02
 04/22  15:00:00,169.221231326,29.1929106352,27.1476705965,0.0,12.3672932834,70.6512738906,60.1235070493,55.1506230196,4.9528840297,0.02
 04/22  16:00:00,170.735626479,29.1929106352,29.3081975227,0.0,12.3672932834,70.6512738906,67.9188359241,54.3533885624,4.9528840297,8.61256333205
 04/22  17:00:00,160.053782529,29.1929106352,30.3289477383,0.0,12.3672932834,58.1284167478,62.1679899228,57.1951058931,4.9528840297,0.02
 04/22  18:00:00,122.602265365,28.4163145659,26.344565686,0.0,12.3672932834,24.9413748627,84.3909983158,79.4181142861,4.9528840297,0.02
 04/22  19:00:00,118.532274183,27.4671415923,22.251117603,0.0,12.3672932834,24.9413748627,92.9131743573,87.9402903276,4.9528840297,0.02
 04/22  20:00:00,110.711446614,27.4671415923,18.6614036146,0.0,4.12243109448,16.0517297156,103.548727928,100.55699751,2.97173041782,0.02
 04/22  21:00:00,89.6327366994,19.5097885186,11.9292844261,0.0,4.12243109448,15.9888894789,86.1536915046,83.1619610868,2.97173041782,0.02
 04/22  22:00:00,84.3570182113,18.1676136413,9.35069852499,0.0,4.12243109448,15.9888894789,79.332190782,76.3404603642,2.97173041782,0.02
 04/22  23:00:00,97.3287823365,23.0330987471,11.0015398297,0.0,4.12243109448,15.9888894789,99.5602210641,96.5684906463,2.97173041782,0.02
 04/22  24:00:00,84.331787929,17.7361713805,8.40516655791,0.0,4.12243109448,15.9888894789,81.1189853018,78.1272548839,2.97173041782,0.02
 04/23  01:00:00,95.6022300305,22.1702142257,10.4747365957,0.0,2.06121554724,15.9888894789,101.89389185,98.9021614318,2.97173041782,0.02
 04/23  02:00:00,81.8803573433,17.7361713805,8.22624729972,0.0,2.06121554724,15.9888894789,82.5049359603,79.5132055425,2.97173041782,0.02
 04/23  03:00:00,92.7437662675,22.1702142257,9.4295953959,0.0,2.06121554724,15.9888894789,103.420026497,100.428296079,2.97173041782,0.02
 04/23  04:00:00,82.3427679148,18.6853443541,6.85895808659,0.916945476158,2.06121554724,15.9888894789,83.5007111132,80.5089806954,2.97173041782,0.02
 04/23  05:00:00,93.0786571754,22.1702142257,8.13891651934,0.0,2.06121554724,15.9888894789,104.317609139,101.325878721,2.97173041782,0.02
 04/23  06:00:00,69.6436430713,19.0304981627,6.5063419812,2.54399020319,2.06121554724,15.9888894789,84.5632858528,81.571555435,2.97173041782,0.02
 04/23  07:00:00,78.0678395438,22.1702142257,10.5205728436,0.0,2.06121554724,15.9888894789,104.479621258,101.48789084,2.97173041782,0.02
 04/23  08:00:00,95.5176901913,19.5194660582,10.9157710713,0.77170575686,4.12243109448,41.7362269337,79.7795791234,74.8066950937,4.9528840297,0.02
 04/23  09:00:00,107.181664828,23.6083550948,17.3124273776,0.398690158869,4.12243109448,41.7362269337,95.4624824241,90.4895983944,4.9528840297,0.02
 04/23  10:00:00,97.1662118923,19.1743122496,16.9885236641,0.206659473746,4.12243109448,41.7362269337,75.9444312418,70.9715472121,4.9528840297,0.02
 04/23  11:00:00,114.961427339,23.9822717207,25.270039849,0.184923963361,4.12243109448,41.7362269337,91.324495056,86.3516110263,4.9528840297,0.02
 04/23  12:00:00,104.007411586,19.0304981627,22.1653910043,0.107925154565,4.12243109448,41.7362269337,73.0892703495,68.1163863198,4.9528840297,0.02
 04/23  13:00:00,122.745702415,23.55082946,30.6463122616,0.0746089544158,4.12243109448,41.7362269337,96.6178812124,83.0630751206,4.9528840297,8.60192206208
 04/23  14:00:00,112.109176298,19.5698009886,27.7794059044,0.0664731665917,4.12243109448,41.7362269337,71.0244159056,66.0515318759,4.9528840297,0.02
 04/23  15:00:00,125.361391378,23.3566804427,31.61979009,0.00674922142511,4.12243109448,41.7362269337,87.1808628782,82.2079788485,4.9528840297,0.02
 04/23  16:00:00,96.0001131358,19.2462192931,27.3897891858,0.0,4.12243109448,24.8785346261,70.8814680129,65.9085839832,4.9528840297,0.02
 04/23  17:00:00,94.6358463888,21.0629806572,29.3141248121,0.0,2.06121554724,15.9888894789,80.2792804429,77.2875500251,2.97173041782,0.02
 04/23  18:00:00,76.7137404909,16.1974955513,21.869722428,0.0,2.06121554724,15.9888894789,67.4791313958,64.487400978,2.97173041782,0.02
 04/23  19:00:00,67.8418422545,14.1889371044,14.398930005,0.0,2.06121554724,15.9888894789,63.27174808,60.2800176622,2.97173041782,0.02
 04/23  20:00:00,98.3586740283,23.0330987471,17.3833777189,0.000140947642972,2.06121554724,15.9888894789,98.3210731401,95.3293427223,2.97173041782,0.02
 04/23  21:00:00,85.4142526358,18.1676136413,11.4877737367,0.0,2.06121554724,15.9888894789,81.310152033,78.3184216152,2.97173041782,0.02
 04/23  22:00:00,97.8138845242,22.1702142257,13.2200238313,0.0,2.06121554724,15.9888894789,104.552562507,101.560832089,2.97173041782,0.02
 04/23  23:00:00,86.1490558676,19.0304981627,11.4308035216,0.0564302876336,2.06121554724,15.9888894789,84.73261376,81.7408833422,2.97173041782,0.02
 04/23  24:00:00,97.4580562384,22.6016564864,13.7483775453,0.048295481166,2.06121554724,15.9888894789,106.022465315,103.030734898,2.97173041782,0.02
 04/24  01:00:00,85.7767151566,18.599055902,9.45449549079,0.108914578684,4.12243109448,15.9888894789,84.1852152271,81.1934848093,2.97173041782,0.02
 04/24  02:00:00,97.3498010845,23.4645410078,10.7951382285,0.525852966457,4.12243109448,15.9888894789,105.39284489,102.401114472,2.97173041782,0.02
 04/24  03:00:00,84.6611771601,18.599055902,8.38896655008,0.898000686924,4.12243109448,15.9888894789,85.3671757175,82.3754452997,2.97173041782,0.02
 04/24  04:00:00,124.307041741,28.1862120268,11.3171119405,1.34707825876,12.3672932834,24.9413748627,120.746560788,115.773676758,4.9528840297,0.02
 04/24  05:00:00,154.807464046,28.8000172547,13.0061810578,28.7651037096,12.3672932834,24.9413748627,185.930179736,180.957295707,4.9528840297,0.02
 04/24  06:00:00,186.808403013,29.2821093751,13.6116403732,19.8377168227,24.7345865669,70.7195625826,163.240823289,153.31505523,9.90576805939,0.02
 04/24  07:00:00,208.105354195,29.3275688634,16.9126427551,10.3983082564,37.1018798503,92.3937384068,130.753812615,120.828044556,9.90576805939,0.02
 04/24  08:00:00,217.117088006,29.3577995822,20.1842409867,6.99816815288,37.1018798503,104.434947198,128.195039084,109.659603069,9.90576805939,8.62966795604
 04/24  09:00:00,228.581094773,29.4414718591,23.7187618926,5.31464322051,37.1018798503,116.476155989,114.753460907,104.827692847,9.90576805939,0.02
 04/24  10:00:00,232.106395624,29.6280990425,32.3969987941,3.75573937866,37.1018798503,116.476155989,118.806788154,100.261687929,9.90576805939,8.63933216577
 04/24  11:00:00,242.645875895,29.943540188,42.2886407686,2.19219873821,37.1018798503,116.476155989,105.372288736,95.446520677,9.90576805939,0.02
 04/24  12:00:00,242.349335601,30.3888868738,48.6802816053,0.977452085114,37.1018798503,104.434947198,109.113061918,90.5717610067,9.90576805939,8.63553285139
 04/24  13:00:00,257.220700726,30.7974231958,52.5356163481,0.510066065266,37.1018798503,116.476155989,96.9973437506,87.0715756912,9.90576805939,0.02
 04/24  14:00:00,265.271835335,31.1142172829,58.1150885848,0.271236048717,37.1018798503,116.476155989,103.024095575,84.4789724302,9.90576805939,8.63935508502
 04/24  15:00:00,267.678528347,31.5367065366,61.7149447223,0.122401832966,37.1018798503,116.476155989,100.952698369,82.4096544785,9.90576805939,8.63727583138
 04/24  16:00:00,260.830377779,31.7823144297,60.213532746,0.0183383481832,37.1018798503,116.476155989,91.9132791808,81.9875111214,9.90576805939,0.02
 04/24  17:00:00,250.633784702,31.871830177,55.3647155129,0.0,37.1018798503,116.476155989,91.6236626155,81.6978945561,9.90576805939,0.02
 04/24  18:00:00,154.915839012,28.5026427155,36.3580868487,0.0,24.7345865669,47.5788473902,67.0443481852,62.0714641555,4.9528840297,0.02
 04/24  19:00:00,159.725886045,28.3300261137,27.3962406931,0.0,24.7345865669,47.5788473902,81.2216960889,67.6586706969,4.9528840297,8.61014136229
 04/24  20:00:00,149.489649701,28.4738402006,20.3397083286,0.0,12.3672932834,38.6892022431,88.1259713931,85.1342409753,2.97173041782,0.02
 04/24  21:00:00,98.7261759184,15.9147061473,10.2630205176,0.0,12.3672932834,27.0668015668,55.1584948538,52.166764436,2.97173041782,0.02
 04/24  22:00:00,91.444570215,18.6229799496,12.7228263634,0.0,4.12243109448,15.9888894789,76.1888168113,73.1970863935,2.97173041782,0.02
 04/24  23:00:00,89.061567728,18.9442097106,11.1056022907,0.0,4.12243109448,15.9888894789,73.8833388923,70.8916084745,2.97173041782,0.02
 04/24  24:00:00,100.113481524,22.1702142257,12.8955341974,0.0,4.12243109448,15.9888894789,92.9214781582,89.9297477404,2.97173041782,0.02
 04/25  01:00:00,85.8005569534,18.2539020934,9.47600326014,0.0,4.12243109448,15.9888894789,76.2633387282,73.2716083104,2.97173041782,0.02
 04/25  02:00:00,97.2685120189,22.6016564864,11.4699288692,0.0,4.12243109448,15.9888894789,96.0502686429,93.0585382251,2.97173041782,0.02
 04/25  03:00:00,84.0876011613,18.5127674498,7.82298969732,0.0138744123421,4.12243109448,15.9888894789,79.9990399961,77.0073095783,2.97173041782,0.02
 04/25  04:00:00,122.599768598,28.0423979399,10.1893246382,0.074942871445,12.3672932834,24.9413748627,110.67697271,105.70408868,4.9528840297,0.02
 04/25  05:00:00,140.863430343,28.843658107,13.0139063165,16.9986159616,12.3672932834,24.9413748627,174.413045343,169.440161314,4.9528840297,0.02
 04/25  06:00:00,181.180391671,29.3145046084,12.5729203057,12.3084635948,24.7345865669,70.7195625826,153.507256753,143.581488694,9.90576805939,0.02
 04/25  07:00:00,205.252859057,29.5132533151,14.6580947496,5.84161656129,37.1018798503,92.3937384068,123.918429393,113.992661334,9.90576805939,0.02
 04/25  08:00:00,217.02859177,29.6547046877,20.6919780325,3.4928874095,37.1018798503,104.434947198,119.916906838,101.381594965,9.90576805939,8.62954381381
 04/25  09:00:00,238.721931334,29.8549529488,26.9131853582,2.32980038686,37.1018798503,116.476155989,106.254133805,96.3283657452,9.90576805939,0.02
 04/25  10:00:00,243.405947853,30.0816134364,30.6621938751,1.60601457235,37.1018798503,116.476155989,110.960963407,92.4159280024,9.90576805939,8.63926734542
 04/25  11:00:00,244.815824688,30.380561308,32.0102529697,1.05249337834,37.1018798503,116.476155989,98.8577681584,88.932000099,9.90576805939,0.02
 04/25  12:00:00,236.685048949,30.7856461314,35.8163400872,0.548384660797,37.1018798503,104.434947198,104.097872529,85.5562664738,9.90576805939,8.6358379954
 04/25  13:00:00,252.837916644,31.1379282752,40.7185804975,0.350659907781,37.1018798503,116.476155989,101.32259688,82.7757288985,9.90576805939,8.64109992205
 04/25  14:00:00,257.119787335,31.4008600664,42.4496202917,0.234521709121,37.1018798503,116.476155989,90.7992413644,80.873473305,9.90576805939,0.02
 04/25  15:00:00,256.082177587,31.6155428571,40.6820966688,0.158690923977,37.1018798503,116.476155989,98.0287830124,79.4857634822,9.90576805939,8.63725147077
 04/25  16:00:00,251.334328368,31.558555074,37.2908103097,0.0929617691977,37.1018798503,116.476155989,89.8321787338,79.9064106744,9.90576805939,0.02
 04/25  17:00:00,252.003812139,31.4288269954,35.831073584,0.0426200395293,37.1018798503,116.476155989,90.3519018963,80.4261338369,9.90576805939,0.02
 04/25  18:00:00,161.342047056,28.2221655485,26.6650998988,0.0,24.7345865669,47.5788473902,76.0794438639,62.5163894244,4.9528840297,8.61017040978
 04/25  19:00:00,158.32938465,28.6536078093,21.8346540943,0.0,24.7345865669,47.5788473902,73.6429623854,68.6700783557,4.9528840297,0.02
 04/25  20:00:00,144.588949777,27.898583853,17.3026244204,0.0,12.3672932834,38.6892022431,88.6054892022,85.6137587844,2.97173041782,0.02
 04/25  21:00:00,101.682099077,16.7391503118,9.59978278962,0.0,12.3672932834,27.0668015668,66.0551140399,63.0633836221,2.97173041782,0.02
 04/25  22:00:00,97.6464688869,22.6016564864,10.6514785582,0.0,4.12243109448,15.9888894789,88.3550733755,85.3633429576,2.97173041782,0.02
 04/25  23:00:00,84.9978976712,17.7361713805,8.90188397438,0.0,4.12243109448,15.9888894789,73.8671649701,70.8754345522,2.97173041782,0.02
 04/25  24:00:00,95.2358651783,23.1193871993,11.5633656512,0.0,4.12243109448,15.9888894789,93.5531214241,90.5613910063,2.97173041782,0.02
 04/26  01:00:00,81.4879626025,17.7361713805,9.25991798451,0.0,4.12243109448,15.9888894789,76.323389049,73.3316586312,2.97173041782,0.02
 04/26  02:00:00,93.257573631,23.2488198775,11.0494918482,0.0,4.12243109448,15.9888894789,96.2343927656,93.2426623478,2.97173041782,0.02
 04/26  03:00:00,82.392693801,18.8147770323,8.98358338756,0.289060178708,4.12243109448,15.9888894789,78.4090479491,75.4173175313,2.97173041782,0.02
 04/26  04:00:00,120.980302425,27.898583853,13.3415514575,0.194520947801,12.3672932834,24.9413748627,109.030699315,104.057815285,4.9528840297,0.02
 04/26  05:00:00,138.845530093,28.851662622,16.7234025269,17.7312708629,12.3672932834,24.9413748627,172.678702775,167.705818745,4.9528840297,0.02
 04/26  06:00:00,174.486016888,29.3419886861,16.974889116,12.2626816436,24.7345865669,70.7195625826,139.259145217,129.333377157,9.90576805939,0.02
 04/26  07:00:00,196.797917205,29.6261168718,16.9790131643,7.4576651624,37.1018798503,92.3937384068,120.374137451,110.448369392,9.90576805939,0.02
 04/26  08:00:00,205.079804466,29.7297850872,17.9852422649,6.23413409344,37.1018798503,104.434947198,123.702620281,105.167358593,9.90576805939,8.62949362831
 04/26  09:00:00,216.498972683,29.8158948221,19.1977916026,4.90878106604,37.1018798503,116.476155989,111.649280119,101.72351206,9.90576805939,0.02
 04/26  10:00:00,217.413583954,29.90719015,20.5319770304,3.05043785577,37.1018798503,116.476155989,116.558090679,98.0131506709,9.90576805939,8.63917194914
 04/26  11:00:00,222.993387812,30.0441160356,21.7114078921,2.07136040484,37.1018798503,116.476155989,103.967220673,94.0414526136,9.90576805939,0.02
 04/26  12:00:00,217.227839174,30.2314130028,22.6670392502,1.54226193355,37.1018798503,104.434947198,108.835147281,90.2936212987,9.90576805939,8.63575792334
 04/26  13:00:00,234.24107428,30.4694537531,24.8385768533,0.976559726411,37.1018798503,116.476155989,105.808138636,87.2613505658,9.90576805939,8.64102001043
 04/26  14:00:00,239.025701867,30.6454178373,26.7202688755,0.507521287207,37.1018798503,116.476155989,94.9913377425,85.0655696831,9.90576805939,0.02
 04/26  15:00:00,237.802990051,30.7560805865,25.2376617541,0.342195188742,37.1018798503,116.476155989,102.104180603,83.5612228393,9.90576805939,8.63718970416
 04/26  16:00:00,232.556567019,30.8162681959,23.5764213763,0.262414165634,37.1018798503,116.476155989,92.8936372401,82.9678691807,9.90576805939,0.02
 04/26  17:00:00,227.84057364,30.8073357315,22.4901637169,0.208665808484,37.1018798503,116.476155989,93.0797017871,83.1539337277,9.90576805939,0.02
 04/26  18:00:00,142.266041383,27.898583853,18.8666371527,0.0,24.7345865669,47.5788473902,78.7993783293,65.2378598644,4.9528840297,8.60863443523
 04/26  19:00:00,142.106340349,28.5457472441,17.1636179364,0.0,24.7345865669,47.5788473902,76.7748740951,71.8019900654,4.9528840297,0.02
 04/26  20:00:00,133.386306453,27.0356993315,16.3711180285,0.0,12.3672932834,38.6892022431,90.9648028739,87.9730724561,2.97173041782,0.02
 04/26  21:00:00,98.2425493977,16.8254387639,9.60465763965,0.0,12.3672932834,27.0668015668,61.7641672446,58.7724368268,2.97173041782,0.02
 04/26  22:00:00,91.9077616753,22.1702142257,10.4738137783,0.0,4.12243109448,15.9888894789,89.1328113299,86.1410809121,2.97173041782,0.02
 04/26  23:00:00,79.2912814811,18.9442097106,8.24177900087,0.0,4.12243109448,15.9888894789,74.6436591954,71.6519287776,2.97173041782,0.02
 04/26  24:00:00,88.0109940415,22.8173776168,9.41671781986,0.0339546650787,4.12243109448,15.9888894789,94.9587428808,91.967012463,2.97173041782,0.02
 04/27  01:00:00,79.8652954431,18.1676136413,7.96727247383,0.083242908527,4.12243109448,15.9888894789,77.3234082855,74.3316778677,2.97173041782,0.02
 04/27  02:00:00,92.1982639227,23.2488198775,9.79347677718,0.521651286119,4.12243109448,15.9888894789,96.9338310569,93.9421006391,2.97173041782,0.02
 04/27  03:00:00,84.714828673,18.8147770323,6.56648584534,1.16433642897,4.12243109448,15.9888894789,79.0313039648,76.0395735469,2.97173041782,0.02
 04/27  04:00:00,125.156972489,27.898583853,7.55322411043,1.16396741036,12.3672932834,24.9413748627,110.731965527,105.759081497,4.9528840297,0.02
 04/27  05:00:00,148.707998215,28.8494591802,10.4347546635,23.1819758232,12.3672932834,24.9413748627,174.641633261,169.668749231,4.9528840297,0.02
 04/27  06:00:00,188.800006204,29.3519716933,11.2801096582,17.0992118397,24.7345865669,70.7195625826,157.222586356,147.296818297,9.90576805939,0.02
 04/27  07:00:00,214.539022169,29.5731663051,12.2070028164,10.5053319541,37.1018798503,92.3937384068,131.102525138,121.176757078,9.90576805939,0.02
 04/27  08:00:00,220.333210439,29.6706386248,12.581652021,8.43774403261,37.1018798503,104.434947198,129.816766596,111.281608386,9.90576805939,8.62939015049
 04/27  09:00:00,230.036745889,29.7407080017,13.1604126229,6.81534164251,37.1018798503,116.476155989,114.908521542,104.982753482,9.90576805939,0.02
 04/27  10:00:00,231.403823131,29.8096459514,13.9364583005,5.74801996099,37.1018798503,116.476155989,117.331669029,98.7883220192,9.90576805939,8.63757895073
 04/27  11:00:00,233.501837855,29.8718421343,14.3050620755,4.93299646853,37.1018798503,116.476155989,115.027182149,96.4805089908,9.90576805939,8.64090509844
 04/27  12:00:00,224.611599562,29.9438421231,15.4139310536,3.66472273807,37.1018798503,104.434947198,103.973148788,94.0473807287,9.90576805939,0.02
 04/27  13:00:00,235.947256068,30.0017826548,16.1446658382,2.9522425445,37.1018798503,116.476155989,110.650879932,92.1042049327,9.90576805939,8.64090693952
 04/27  14:00:00,229.400435199,30.0544132037,15.622189612,2.66194404671,37.1018798503,116.476155989,100.487819309,90.5620512491,9.90576805939,0.02
 04/27  15:00:00,230.210603107,30.0897919469,15.770843166,2.43106003919,37.1018798503,116.476155989,108.049258233,89.5064011093,9.90576805939,8.63708906387
 04/27  16:00:00,234.176541888,30.1351922654,16.1427185525,2.11458724149,37.1018798503,116.476155989,97.9242676711,87.9984996118,9.90576805939,0.02
 04/27  17:00:00,235.478070183,30.1049098885,16.1387279665,2.33949396101,37.1018798503,116.476155989,98.2705003101,88.3447322507,9.90576805939,0.02
 04/27  18:00:00,149.428850523,27.7188162443,12.7238894123,0.0,24.7345865669,47.5788473902,84.0658120544,70.5028133007,4.9528840297,8.610114724
 04/27  19:00:00,149.996764896,28.6176542875,12.005291333,0.0,24.7345865669,47.5788473902,81.505128403,76.5322443733,4.9528840297,0.02
 04/27  20:00:00,142.348831441,27.0356993315,11.937524588,0.00161084516689,12.3672932834,38.6892022431,94.6709722894,91.6792418716,2.97173041782,0.02
 04/27  21:00:00,114.147039269,21.2594816091,9.33108103907,0.00238087488602,12.3672932834,27.0668015668,80.0257678695,77.0340374517,2.97173041782,0.02
 04/27  22:00:00,85.74251388,17.8224598327,7.68973994444,0.0,4.12243109448,15.9888894789,73.5354055913,70.5436751735,2.97173041782,0.02
 04/27  23:00:00,101.026460234,23.0330987471,9.77118552933,0.545311185234,4.12243109448,15.9888894789,94.0668284881,91.0750980703,2.97173041782,0.02
 04/27  24:00:00,87.6961889736,18.6853443541,7.62969889165,1.06429176343,4.12243109448,15.9888894789,76.5317486431,73.5400182252,2.97173041782,0.02
 04/28  01:00:00,99.2918005587,22.385935356,9.72178404099,0.284918774612,4.12243109448,15.9888894789,97.0127245703,94.0209941525,2.97173041782,0.02
 04/28  02:00:00,89.5141362171,19.2462192931,7.62587186687,2.71929577234,4.12243109448,15.9888894789,78.7836508089,75.7919203911,2.97173041782,0.02
 04/28  03:00:00,103.841485806,23.8959832686,9.53884866544,4.06167292353,4.12243109448,15.9888894789,98.339663521,95.3479331032,2.97173041782,0.02
 04/28  04:00:00,131.781033718,28.4738402006,10.9520481606,3.60975754724,12.3672932834,24.9413748627,110.80996826,105.837084231,4.9528840297,0.02
 04/28  05:00:00,150.615126341,28.3805889897,13.0889006178,24.2000388222,12.3672932834,24.9413748627,175.624262023,170.651377993,4.9528840297,0.02
 04/28  06:00:00,195.927019239,29.3471113152,13.1048893631,21.9942675499,24.7345865669,70.7195625826,151.854622941,141.928854882,9.90576805939,0.02
 04/28  07:00:00,221.811360277,29.4943599315,14.0094203224,13.2795931448,37.1018798503,92.3937384068,134.30346683,115.788097123,9.90576805939,8.60960164713
 04/28  08:00:00,228.014989378,29.5765013828,13.8594306109,11.1125480109,37.1018798503,104.434947198,118.0828063,108.157038241,9.90576805939,0.02
 04/28  09:00:00,238.01547629,29.6335756972,14.0111673183,9.68780431784,37.1018798503,116.476155989,114.296514151,104.370746092,9.90576805939,0.02
 04/28  10:00:00,240.538336224,29.6888981197,15.4175639159,8.36256635593,37.1018798503,116.476155989,117.674881546,99.1301498916,9.90576805939,8.63896359517
 04/28  11:00:00,241.876265081,29.7859652899,16.6531048794,6.05877142871,37.1018798503,116.476155989,113.500372328,94.9538319477,9.90576805939,8.64077232138
 04/28  12:00:00,231.8650442,29.8922418235,18.014481582,4.67924609187,37.1018798503,104.434947198,101.313688118,91.3879200587,9.90576805939,0.02
 04/28  13:00:00,242.51921824,30.0409211888,19.214124481,3.59412987466,37.1018798503,116.476155989,106.882146958,88.3356098518,9.90576805939,8.64076904632
 04/28  14:00:00,242.083697642,30.2224905265,19.5689805503,2.5408422152,37.1018798503,116.476155989,96.0549595693,86.1291915099,9.90576805939,0.02
 04/28  15:00:00,241.233279761,30.268989389,19.0812373331,1.82698662183,37.1018798503,116.476155989,103.751365224,85.2086388155,9.90576805939,8.63695834954
 04/28  16:00:00,241.744792409,30.2435404198,18.7246733499,1.54324869519,37.1018798503,116.476155989,95.0504683642,85.1247003048,9.90576805939,0.02
 04/28  17:00:00,242.651407694,30.2149369817,18.2301306983,1.51824932779,37.1018798503,116.476155989,103.816324232,85.2896660593,9.90576805939,8.6208901135
 04/28  18:00:00,157.607905143,27.7907232878,15.0550278825,0.0,24.7345865669,47.5788473902,71.4027720025,66.4298879728,4.9528840297,0.02
 04/28  19:00:00,157.623111399,28.6176542875,13.6658901964,0.0,24.7345865669,47.5788473902,77.9679958346,72.9951118049,4.9528840297,0.02
 04/28  20:00:00,146.639267437,26.6042570708,10.6844934067,0.0,12.3672932834,38.6892022431,92.831959841,89.8402294231,2.97173041782,0.02
 04/28  21:00:00,115.921639978,21.6909238698,6.79875013158,0.0,12.3672932834,27.0668015668,80.2656887086,77.2739582908,2.97173041782,0.02
 04/28  22:00:00,86.0406815843,17.7361713805,4.81057736188,0.0,4.12243109448,15.9888894789,73.6085931471,70.6168627293,2.97173041782,0.02
 04/28  23:00:00,100.075662256,23.2488198775,6.70813983497,0.534143573248,4.12243109448,15.9888894789,94.4379674698,91.446237052,2.97173041782,0.02
 04/28  24:00:00,85.6424589171,18.1676136413,5.79210741705,0.465826362972,4.12243109448,15.9888894789,77.4050155969,74.4132851791,2.97173041782,0.02
 04/29  01:00:00,100.247835679,23.0330987471,7.75862010042,1.23945505949,4.12243109448,15.9888894789,97.3303956797,94.3386652619,2.97173041782,0.02
 04/29  02:00:00,89.8425730811,19.6776615538,5.95665099215,3.95296743373,4.12243109448,15.9888894789,78.9444237532,75.9526933354,2.97173041782,0.02
 04/29  03:00:00,102.227218362,23.8959832686,7.13873697104,4.84092402451,4.12243109448,15.9888894789,98.8863690442,95.8946386264,2.97173041782,0.02
 04/29  04:00:00,116.00236459,28.7614683744,7.50541197521,7.59291668488,4.12243109448,16.0517297156,118.082609079,115.090878661,2.97173041782,0.02
 04/29  05:00:00,112.155430846,28.3300261137,6.51505116807,7.45888232886,4.12243109448,16.0517297156,119.851716596,116.859986179,2.97173041782,0.02
 04/29  06:00:00,128.582702152,29.1929106352,6.67475075832,12.1531294476,4.12243109448,39.6058045677,128.278431836,125.286701418,2.97173041782,0.02
 04/29  07:00:00,194.194483276,29.2028007334,12.0352773625,41.2135233299,12.3672932834,65.3531420225,172.806937202,167.834053172,4.9528840297,0.02
 04/29  08:00:00,189.468095155,29.201490396,13.9785452006,32.1851670071,12.3672932834,68.2430321324,168.930398194,155.366640296,4.9528840297,8.61087386853
 04/29  09:00:00,209.600529544,29.2346146953,14.3644941363,24.2810382332,16.4897243779,93.1370602926,147.610884957,139.66627051,7.92461444751,0.02
 04/29  10:00:00,202.992123265,29.2395829558,14.8769415871,21.0369774216,16.4897243779,93.1370602926,141.298316248,133.353701801,7.92461444751,0.02
 04/29  11:00:00,202.125034113,29.240855804,15.2513384053,18.9046066451,16.4897243779,93.1370602926,137.14450787,129.199893422,7.92461444751,0.02
 04/29  12:00:00,193.683181999,29.2413778911,15.2492159848,17.3263990329,16.4897243779,83.9857416113,135.123153444,127.178538996,7.92461444751,0.02
 04/29  13:00:00,194.070092052,29.2415051102,15.7629103031,16.1230948643,16.4897243779,83.9857416113,140.674803112,124.137421541,7.92461444751,8.61276712398
 04/29  14:00:00,194.292496542,29.2415342168,16.1322850062,15.1245515484,16.4897243779,83.9857416113,129.06496744,121.120352993,7.92461444751,0.02
 04/29  15:00:00,159.78673953,29.1929106352,13.7656652524,0.0140661143073,12.3672932834,70.6512738906,76.8664383615,71.8935543318,4.9528840297,0.02
 04/29  16:00:00,161.525299107,29.1929106352,13.890965547,0.151958851628,12.3672932834,70.6512738906,75.845189382,70.8723053523,4.9528840297,0.02
 04/29  17:00:00,152.12786685,29.1929106352,14.4030056874,0.404120826529,12.3672932834,58.1284167478,77.6189346864,72.6460506567,4.9528840297,0.02
 04/29  18:00:00,116.894440565,26.6042570708,14.0802506328,0.0,12.3672932834,24.9413748627,95.6556205591,90.6827365294,4.9528840297,0.02
 04/29  19:00:00,116.287681162,26.6042570708,13.1501567192,0.0,12.3672932834,24.9413748627,101.88129337,96.9084093402,4.9528840297,0.02
 04/29  20:00:00,111.822118901,26.6042570708,12.2359636235,0.0,4.12243109448,16.0517297156,110.744219381,107.752488963,2.97173041782,0.02
 04/29  21:00:00,93.5667389474,21.2834056566,9.48304011457,0.0,4.12243109448,15.9888894789,94.6226300233,91.6308996055,2.97173041782,0.02
 04/29  22:00:00,82.0287171712,17.7361713805,6.80199667395,0.0,4.12243109448,15.9888894789,82.830787594,79.8390571762,2.97173041782,0.02
 04/29  23:00:00,96.8786480925,23.4645410078,7.32086042591,4.05057015185,4.12243109448,15.9888894789,111.371616099,99.7979674775,2.97173041782,8.60191820334
 04/29  24:00:00,86.8679336682,19.4619404234,5.57681994898,6.66080649889,4.12243109448,15.9888894789,82.2197387583,79.2280083405,2.97173041782,0.02
 04/30  01:00:00,101.711772401,24.3274255293,6.5937094198,10.574850568,2.06121554724,15.9888894789,103.695901928,100.70417151,2.97173041782,0.02
 04/30  02:00:00,88.7579537817,19.4619404234,5.22442710825,9.88827123874,2.06121554724,15.9888894789,84.2303488393,81.2386184215,2.97173041782,0.02
 04/30  03:00:00,104.635455255,24.3274255293,6.541106337,13.5627604633,2.06121554724,15.9888894789,105.778047293,102.786316875,2.97173041782,0.02
 04/30  04:00:00,90.843864027,19.4619404234,4.85490811181,12.2753554101,2.06121554724,15.9888894789,85.6780096008,82.686279183,2.97173041782,0.02
 04/30  05:00:00,102.556650639,24.3274255293,5.7054337017,16.0051646398,2.06121554724,15.9888894789,107.429644961,104.437914543,2.97173041782,0.02
 04/30  06:00:00,79.2119002582,19.4619404234,4.55548401414,12.838511108,2.06121554724,15.9888894789,85.9447745688,82.953044151,2.97173041782,0.02
 04/30  07:00:00,94.054076571,24.3274255293,6.62377460353,14.2467162008,2.06121554724,15.9888894789,105.522640942,102.530910524,2.97173041782,0.02
 04/30  08:00:00,105.713217782,19.4619404234,5.94222207881,9.18369990234,4.12243109448,41.7362269337,82.4407132392,77.4678292095,4.9528840297,0.02
 04/30  09:00:00,121.857452738,24.3274255293,7.8989112544,11.1163444826,4.12243109448,41.7362269337,100.497033105,95.5241490749,4.9528840297,0.02
 04/30  10:00:00,105.662002074,19.4619404234,6.16319466172,8.61428303471,4.12243109448,41.7362269337,80.9333217114,75.9604376817,4.9528840297,0.02
 04/30  11:00:00,120.935512419,24.3274255293,8.27669108765,10.0369174048,4.12243109448,41.7362269337,99.2880064695,94.3151224398,4.9528840297,0.02
 04/30  12:00:00,105.134030425,19.4619404234,7.14499558108,7.11255229564,4.12243109448,41.7362269337,79.8865007484,74.9136167187,4.9528840297,0.02
 04/30  13:00:00,121.151334284,24.3274255293,9.85093233709,8.56894881438,4.12243109448,41.7362269337,98.0325619218,93.0596778921,4.9528840297,0.02
 04/30  14:00:00,105.521622902,19.4619404234,8.37458788153,6.32293494861,4.12243109448,41.7362269337,79.4619276764,74.4890436467,4.9528840297,0.02
 04/30  15:00:00,121.672494824,24.3274255293,10.9268118089,8.0909372185,4.12243109448,41.7362269337,98.1370347929,93.1641507632,4.9528840297,0.02
 04/30  16:00:00,87.7838910773,19.3756519713,8.68439738068,5.93784182246,4.12243109448,24.8785346261,80.1906030409,75.2177190112,4.9528840297,0.02
 04/30  17:00:00,95.6226686369,24.3274255293,10.9933440837,11.1127916557,2.06121554724,15.9888894789,103.374819777,100.383089359,2.97173041782,0.02
 04/30  18:00:00,79.9514481898,19.4619404234,8.33334191996,10.0051686794,2.06121554724,15.9888894789,85.3996500562,82.4079196384,2.97173041782,0.02
 04/30  19:00:00,97.7218920696,24.3274255293,9.709828615,13.7705752983,2.06121554724,15.9888894789,107.088344601,104.096614183,2.97173041782,0.02
 04/30  20:00:00,96.3765556213,19.4619404234,7.01924275694,12.3961512193,2.06121554724,15.9888894789,86.5349076678,83.54317725,2.97173041782,0.02
 04/30  21:00:00,113.471375233,24.3274255293,8.46713874265,16.5134096095,2.06121554724,15.9888894789,108.127883561,105.136153143,2.97173041782,0.02
 04/30  22:00:00,97.1401811572,19.4619404234,7.02386692873,14.3223778862,2.06121554724,15.9888894789,87.5479838385,84.5562534207,2.97173041782,0.02
 04/30  23:00:00,111.673820326,24.3274255293,9.60526426254,18.3371296457,2.06121554724,15.9888894789,109.157749449,106.166019032,2.97173041782,0.02
 04/30  24:00:00,93.8873487042,19.4619404234,8.19781402385,15.4064661298,2.06121554724,15.9888894789,88.3395085655,85.3477781477,2.97173041782,0.02
 05/01  01:00:00,105.92037819,24.3274255293,11.0390118381,18.4191248832,4.12243109448,15.9888894789,109.161032221,106.169301803,2.97173041782,0.02
 05/01  02:00:00,88.8895499425,19.4619404234,9.37853844565,14.9210008327,4.12243109448,15.9888894789,96.9774150936,85.4055344848,2.97173041782,8.600150191
 05/01  03:00:00,100.592094593,24.3274255293,12.530188448,18.4886027347,4.12243109448,15.9888894789,109.909392986,106.917662568,2.97173041782,0.02
 05/01  04:00:00,113.299524162,28.3300261137,15.5904029,10.8023572286,12.3672932834,24.9413748627,124.7181412,119.74525717,4.9528840297,0.02
 05/01  05:00:00,153.790735555,28.7615231449,19.3747619625,55.0391507544,12.3672932834,24.9413748627,190.622655883,185.649771853,4.9528840297,0.02
 05/01  06:00:00,186.406846117,29.193174085,20.3493090553,40.1683898966,24.7345865669,70.7195625826,156.032159267,146.106391208,9.90576805939,0.02
 05/01  07:00:00,206.145305579,29.2039256585,20.636426531,26.0383582138,37.1018798503,92.3937384068,133.951990098,124.026222039,9.90576805939,0.02
 05/01  08:00:00,212.999897276,29.2148297868,21.516557558,19.9584209113,37.1018798503,104.434947198,126.054859691,116.129091631,9.90576805939,0.02
 05/01  09:00:00,221.342118881,29.226959188,23.1599443756,14.6034497741,37.1018798503,116.476155989,128.969584662,110.431686387,9.90576805939,8.63213021595
 05/01  10:00:00,219.166763587,29.2364495701,24.2402988785,11.3376112721,37.1018798503,116.476155989,116.571108073,106.645340014,9.90576805939,0.02
 05/01  11:00:00,217.062765021,29.2459584276,25.5134625886,7.95069767879,37.1018798503,116.476155989,121.088531639,102.543562865,9.90576805939,8.6392007141
 05/01  12:00:00,203.109969857,29.2654322562,25.6578182484,5.50830735013,37.1018798503,104.434947198,108.975191663,99.0494236034,9.90576805939,0.02
 05/01  13:00:00,213.460377017,29.3118741182,26.1167232668,3.67914432625,37.1018798503,116.476155989,114.925657641,96.3792597834,9.90576805939,8.64062979811
 05/01  14:00:00,212.618485499,29.4246790846,26.3458707336,2.49549716943,37.1018798503,116.476155989,103.743765414,93.8179973543,9.90576805939,0.02
 05/01  15:00:00,212.915744214,29.4991193792,27.0655271904,1.9989246511,37.1018798503,116.476155989,111.450708014,92.9081926787,9.90576805939,8.63674727631
 05/01  16:00:00,212.893459282,29.5390596145,27.2085860879,1.7942114721,37.1018798503,116.476155989,102.451297675,92.5255296157,9.90576805939,0.02
 05/01  17:00:00,211.877228294,29.5712004534,26.2100673894,1.74561168362,37.1018798503,116.476155989,110.623981253,92.0972900582,9.90576805939,8.6209231352
 05/01  18:00:00,125.962728538,27.5750021574,21.3053290586,0.0,24.7345865669,47.5788473902,76.5363058981,71.5634218684,4.9528840297,0.02
 05/01  19:00:00,127.775069474,28.3300261137,20.0164521534,0.0,24.7345865669,47.5788473902,81.5377427248,76.5648586951,4.9528840297,0.02
 05/01  20:00:00,120.868320049,27.4671415923,18.8777896329,0.0,12.3672932834,38.6892022431,95.4193359894,92.4276055715,2.97173041782,0.02
 05/01  21:00:00,85.5883155688,14.1889371044,10.8015854874,0.0,12.3672932834,27.0668015668,60.8988503222,57.9071199044,2.97173041782,0.02
 05/01  22:00:00,82.8659317693,22.1702142257,15.4185885237,0.0,4.12243109448,15.9888894789,93.0551662783,90.0634358604,2.97173041782,0.02
 05/01  23:00:00,73.8588981181,17.7361713805,11.6966946898,0.0,4.12243109448,15.9888894789,76.095712132,73.1039817142,2.97173041782,0.02
 05/01  24:00:00,85.2110943681,22.1702142257,13.7967513217,0.0,4.12243109448,15.9888894789,95.9599579474,92.9682275296,2.97173041782,0.02
 05/02  01:00:00,76.7146090538,17.7361713805,10.8932936629,0.0,4.12243109448,15.9888894789,78.0046435152,75.0129130974,2.97173041782,0.02
 05/02  02:00:00,88.7026438557,23.3782525557,13.0637222001,0.18210381843,4.12243109448,15.9888894789,106.533782793,94.960132923,2.97173041782,8.6019194522
 05/02  03:00:00,78.3736245092,17.7361713805,10.4473315194,0.0,4.12243109448,15.9888894789,80.4649459838,77.473215566,2.97173041782,0.02
 05/02  04:00:00,116.304177943,28.5313658354,13.9448110795,0.539540674645,12.3672932834,24.9413748627,111.553508743,106.580624713,4.9528840297,0.02
 05/02  05:00:00,131.518757495,28.371361417,16.1963872568,18.9135810038,12.3672932834,24.9413748627,175.755674342,170.782790312,4.9528840297,0.02
 05/02  06:00:00,172.718769453,29.3090252572,16.7322029763,15.4195147875,24.7345865669,70.7195625826,142.008380215,132.082612155,9.90576805939,0.02
 05/02  07:00:00,194.06360956,29.4364421093,18.0151875322,9.62212102955,37.1018798503,92.3937384068,122.636850486,112.711082426,9.90576805939,0.02
 05/02  08:00:00,199.759663823,29.5067305899,19.5375506035,7.84728243235,37.1018798503,104.434947198,117.143033458,107.217265398,9.90576805939,0.02
 05/02  09:00:00,210.953915764,29.5697640323,20.6776506944,6.35473664868,37.1018798503,116.476155989,122.321511031,103.782831054,9.90576805939,8.63291191765
 05/02  10:00:00,212.898735623,29.6388182795,24.2495143587,4.65800457267,37.1018798503,116.476155989,110.361962266,100.436194206,9.90576805939,0.02
 05/02  11:00:00,219.783898797,29.7215808532,32.5432281649,3.16644505315,37.1018798503,116.476155989,115.118757932,96.5734270593,9.90576805939,8.63956281344
 05/02  12:00:00,215.138085615,29.8081535276,40.6844994288,2.33461770195,37.1018798503,104.434947198,103.475956151,93.5501880918,9.90576805939,0.02
 05/02  13:00:00,232.446038241,29.9282085516,46.5346254799,1.63057010129,37.1018798503,116.476155989,109.260697348,90.7144357537,9.90576805939,8.640493535
 05/02  14:00:00,236.545388459,30.2556186793,51.0197272085,0.917611003322,37.1018798503,116.476155989,97.0620644721,87.1362964127,9.90576805939,0.02
 05/02  15:00:00,237.174743325,30.4605383866,51.7670059682,0.595026171501,37.1018798503,116.476155989,103.904110694,85.3617430538,9.90576805939,8.63659958036
 05/02  16:00:00,237.398409259,30.5904063212,52.1212044578,0.335202336036,37.1018798503,116.476155989,94.6130044965,84.6872364371,9.90576805939,0.02
 05/02  17:00:00,238.004455324,30.7502444856,52.6978861902,0.205973381001,37.1018798503,116.476155989,101.973974218,83.4473266717,9.90576805939,8.62087948674
 05/02  18:00:00,141.352111558,28.2437376616,40.0239130416,0.0,24.7345865669,47.5788473902,69.6296065671,64.6567225374,4.9528840297,0.02
 05/02  19:00:00,137.416849256,28.7614683744,35.5709159319,0.0,24.7345865669,47.5788473902,75.1464317219,70.1735476922,4.9528840297,0.02
 05/02  20:00:00,121.116499242,27.898583853,27.2953834718,0.0,12.3672932834,38.6892022431,89.7348464625,86.7431160446,2.97173041782,0.02
 05/02  21:00:00,85.8021589723,15.2243985302,16.0142915639,0.0,12.3672932834,27.0668015668,54.3072345172,51.3155040994,2.97173041782,0.02
 05/02  22:00:00,75.222841236,19.5097885186,19.3502886548,0.0,4.12243109448,15.9888894789,81.0423632225,78.0506328047,2.97173041782,0.02
 05/02  23:00:00,62.368485437,13.6233582964,11.5820900544,0.0,4.12243109448,15.9888894789,55.6803859801,52.6886555623,2.97173041782,0.02
 05/02  24:00:00,71.5779800176,18.6229799496,15.8775101702,0.0,4.12243109448,15.9888894789,84.5224955718,81.5307651539,2.97173041782,0.02
 05/03  01:00:00,54.6151381724,11.5908758019,8.19633258388,0.0,4.12243109448,15.9888894789,47.3608334162,44.3691029984,2.97173041782,0.02
 05/03  02:00:00,72.9238447187,22.1702142257,14.9436521787,0.0,4.12243109448,15.9888894789,98.249852924,95.2581225062,2.97173041782,0.02
 05/03  03:00:00,69.1853113101,18.9442097106,8.70530009425,0.003892357804,4.12243109448,15.9888894789,86.9095602215,75.3359147909,2.97173041782,8.60191501282
 05/03  04:00:00,106.472111866,28.3012632963,9.77390549631,0.0399994230361,12.3672932834,24.9413748627,109.296159046,104.323275016,4.9528840297,0.02
 05/03  05:00:00,121.363093491,28.3997164084,11.806349293,13.1732880079,12.3672932834,24.9413748627,173.400366285,168.427482255,4.9528840297,0.02
 05/03  06:00:00,162.958891056,29.3773674711,14.0101035531,11.6350075848,24.7345865669,70.7195625826,147.495428256,137.569660196,9.90576805939,0.02
 05/03  07:00:00,184.859246343,29.6268508281,17.8917571872,6.87245243938,37.1018798503,92.3937384068,121.826980901,111.901212842,9.90576805939,0.02
 05/03  08:00:00,198.984321175,29.7139172335,21.2878811789,5.67244268619,37.1018798503,104.434947198,115.736741323,105.810973264,9.90576805939,0.02
 05/03  09:00:00,210.990496029,29.7798956388,20.714186158,4.82660829842,37.1018798503,116.476155989,120.813321235,102.27469271,9.90576805939,8.63286046497
 05/03  10:00:00,216.36784161,29.8637657668,21.5730263766,3.4085509799,37.1018798503,116.476155989,107.897322852,97.9715547927,9.90576805939,0.02
 05/03  11:00:00,225.667161876,29.9493446251,23.3193146313,2.59888315412,37.1018798503,116.476155989,112.71058657,94.1645219753,9.90576805939,8.6402965354
 05/03  12:00:00,219.624760972,30.0970074475,25.8945799274,1.96164420278,37.1018798503,104.434947198,100.469165539,90.5433974797,9.90576805939,0.02
 05/03  13:00:00,230.851538774,30.2483906271,31.0342732371,1.39993685089,37.1018798503,116.476155989,107.020519951,88.4749040167,9.90576805939,8.63984787509
 05/03  14:00:00,232.677549443,30.4826338139,33.3733634565,0.854672947471,37.1018798503,116.476155989,95.9871329805,86.0613649211,9.90576805939,0.02
 05/03  15:00:00,233.183957189,30.681584609,33.4149146078,0.53245143034,37.1018798503,116.476155989,102.7124881,84.1701901557,9.90576805939,8.63652988468
 05/03  16:00:00,230.524012067,30.7839480135,33.3283706176,0.337552716672,37.1018798503,116.476155989,93.2806273371,83.3548592777,9.90576805939,0.02
 05/03  17:00:00,229.057726591,30.8996942437,34.8821754634,0.228237227518,37.1018798503,116.476155989,101.199281175,82.6726275362,9.90576805939,8.62088557908
 05/03  18:00:00,139.281351559,28.1143049833,28.1120055232,0.0,24.7345865669,47.5788473902,68.6418087291,63.6689246994,4.9528840297,0.02
 05/03  19:00:00,137.330779337,28.6536078093,26.2876605691,0.0,24.7345865669,47.5788473902,74.5832694434,69.6103854137,4.9528840297,0.02
 05/03  20:00:00,125.301041682,27.898583853,22.3449033853,0.0,12.3672932834,38.6892022431,89.3482965062,86.3565660884,2.97173041782,0.02
 05/03  21:00:00,87.4991755955,14.2752255566,12.1764710142,0.0,12.3672932834,27.0668015668,58.854671496,55.8629410782,2.97173041782,0.02
 05/03  22:00:00,79.9666272313,20.37267304,14.6402480447,0.0,4.12243109448,15.9888894789,81.9201035074,78.9283730896,2.97173041782,0.02
 05/03  23:00:00,74.8192020264,17.7361713805,11.3846131054,0.0,4.12243109448,15.9888894789,74.8348793255,71.8431489076,2.97173041782,0.02
 05/03  24:00:00,86.0022416385,23.3782525557,12.0208173634,0.0,4.12243109448,15.9888894789,93.6114776085,90.6197471906,2.97173041782,0.02
 05/04  01:00:00,75.5198763661,17.7361713805,9.04403676223,0.0,4.12243109448,15.9888894789,76.4734056029,73.4816751851,2.97173041782,0.02
 05/04  02:00:00,86.7581882531,23.2488198775,10.1438901736,0.0620638673937,4.12243109448,15.9888894789,96.5780034925,93.5862730747,2.97173041782,0.02
 05/04  03:00:00,78.0921108164,18.8147770323,6.98013003468,0.60208520358,4.12243109448,15.9888894789,79.0388823601,76.0471519423,2.97173041782,0.02
 05/04  04:00:00,114.421291932,27.898583853,9.05510500503,0.585639503656,12.3672932834,24.9413748627,118.9717174,105.416920808,4.9528840297,8.60191256214
 05/04  05:00:00,135.242915502,28.8474313133,12.2778820416,20.3250357532,12.3672932834,24.9413748627,173.847074335,168.874190305,4.9528840297,0.02
 05/04  06:00:00,176.903465328,29.3499680863,14.1244947307,14.4139727033,24.7345865669,70.7195625826,146.858866324,136.933098265,9.90576805939,0.02
 05/04  07:00:00,200.501718873,29.6154463433,17.2660454525,9.36921147367,37.1018798503,92.3937384068,121.08331858,111.157550521,9.90576805939,0.02
 05/04  08:00:00,206.564289969,29.7212131473,20.1771612808,7.29600597177,37.1018798503,104.434947198,114.783248747,104.857480688,9.90576805939,0.02
 05/04  09:00:00,215.889590971,29.8242637664,24.8794757547,3.9953174251,37.1018798503,116.476155989,118.048175185,99.5113647254,9.90576805939,8.63104240058
 05/04  10:00:00,221.909981566,29.9533182379,33.8497900977,2.45075640202,37.1018798503,116.476155989,105.908603833,95.9828357736,9.90576805939,0.02
 05/04  11:00:00,229.310586347,30.1852496549,42.696806236,1.66584100707,37.1018798503,116.476155989,110.454286237,91.9083171612,9.90576805939,8.6402010165
 05/04  12:00:00,222.800214604,30.5484080027,48.7242955732,1.07600073158,37.1018798503,104.434947198,98.338825315,88.4130572556,9.90576805939,0.02
 05/04  13:00:00,238.894712334,30.9851056949,52.9839026045,0.573067207946,37.1018798503,116.476155989,103.357716832,84.8116281902,9.90576805939,8.64032058221
 05/04  14:00:00,244.318043224,31.3865287935,58.2944930757,0.284610630798,37.1018798503,116.476155989,92.32806902,82.4023009606,9.90576805939,0.02
 05/04  15:00:00,247.426515412,31.6959310621,61.2263690893,0.152036683316,37.1018798503,116.476155989,99.3685782056,80.8263897179,9.90576805939,8.63642042835
