Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  16:00:00,247.805468726,31.8398991767,61.559693985,0.0542971796539,37.1018798503,116.476155989,90.4275509171,80.5017828577,9.90576805939,0.02
 05/04  17:00:00,247.723507413,32.0316198271,61.3410322891,0.000492951001348,37.1018798503,116.476155989,98.3259618015,79.7993701229,9.90576805939,8.62082361921
 05/04  18:00:00,149.035070157,28.4163145659,47.5342970866,0.0,24.7345865669,47.5788473902,66.1360817438,61.1631977141,4.9528840297,0.02
 05/04  19:00:00,146.599244405,28.3302036014,45.1845802436,0.0,24.7345865669,47.5788473902,71.5627775406,66.5898935109,4.9528840297,0.02
 05/04  20:00:00,133.670746022,28.4378866789,41.6594991465,0.0,12.3672932834,38.6892022431,86.2935361045,83.3018056867,2.97173041782,0.02
 05/04  21:00:00,91.8353360014,15.9147061473,21.9802936751,0.0,12.3672932834,27.0668015668,54.4952127452,51.5034823273,2.97173041782,0.02
 05/04  22:00:00,78.5995930516,20.4589614922,23.369564511,0.0,4.12243109448,15.9888894789,78.9833655203,75.9916351025,2.97173041782,0.02
 05/04  23:00:00,64.8930536427,13.4939256182,16.8093034538,0.0,4.12243109448,15.9888894789,54.1709453913,51.1792149735,2.97173041782,0.02
 05/04  24:00:00,73.610896775,18.6229799496,20.2425174834,0.0,4.12243109448,15.9888894789,77.5418441195,74.5501137017,2.97173041782,0.02
 05/05  01:00:00,59.8571241162,11.5045873498,13.8381472498,0.0,4.12243109448,15.9888894789,47.154987665,44.1632572472,2.97173041782,0.02
 05/05  02:00:00,73.3011597184,19.0544222103,19.4756565862,0.0,4.12243109448,15.9888894789,81.0024244057,78.0106939879,2.97173041782,0.02
 05/05  03:00:00,55.3722139815,11.3008282432,9.52072813237,0.0,4.12243109448,15.9888894789,50.5008172918,47.5090868739,2.97173041782,0.02
 05/05  04:00:00,108.634278578,28.5457472441,27.1754098396,0.0,12.3672932834,24.9413748627,106.361565967,101.388681937,4.9528840297,0.02
 05/05  05:00:00,111.911664915,28.572046274,30.7298654128,4.6905235968,12.3672932834,24.9413748627,175.948381029,162.393587443,4.9528840297,8.60190955588
 05/05  06:00:00,160.603478557,29.5858778439,32.2441466572,2.54054326395,24.7345865669,70.7195625826,133.823251925,123.897483866,9.90576805939,0.02
 05/05  07:00:00,195.043915053,30.0812567698,33.7904153062,0.905649709185,37.1018798503,92.3937384068,113.848618209,103.922850149,9.90576805939,0.02
 05/05  08:00:00,208.956535113,30.3536492761,35.5478441486,0.744977795465,37.1018798503,104.434947198,107.008537027,97.0827689681,9.90576805939,0.02
 05/05  09:00:00,227.458638276,30.7935253596,41.755405097,0.557942694183,37.1018798503,116.476155989,111.736756416,93.1983313709,9.90576805939,8.63265698597
 05/05  10:00:00,236.398427282,31.2966429973,50.381430684,0.367976676063,37.1018798503,116.476155989,99.4592905477,89.5335224884,9.90576805939,0.02
 05/05  11:00:00,236.88088365,31.7139632519,50.6497446638,0.164527506285,37.1018798503,116.476155989,104.911890659,86.3660511405,9.90576805939,8.64007145917
 05/05  12:00:00,218.218950995,32.1288819718,43.6769574829,0.0898347341594,37.1018798503,104.434947198,93.7153224172,83.7895543578,9.90576805939,0.02
 05/05  13:00:00,226.808573051,32.4859815667,39.9464262573,0.0235248076798,37.1018798503,116.476155989,100.323525717,81.7776204949,9.90576805939,8.64013716254
 05/05  14:00:00,225.255366785,32.6497840924,38.2531854905,0.0,37.1018798503,116.476155989,90.524344874,80.5985768146,9.90576805939,0.02
 05/05  15:00:00,221.957743643,32.678176654,33.0132784163,0.0,37.1018798503,116.476155989,98.4122095815,79.8700565074,9.90576805939,8.63638501473
 05/05  16:00:00,222.881314734,32.60012658,26.7855430444,0.0,37.1018798503,116.476155989,89.0436024986,79.1178344392,9.90576805939,0.02
 05/05  17:00:00,223.142534439,32.3987420093,23.5748404197,0.0,37.1018798503,116.476155989,97.4902595424,78.9636848853,9.90576805939,8.62080659769
 05/05  18:00:00,136.97901479,28.4163145659,19.2838418798,0.0,24.7345865669,47.5788473902,66.5380357873,61.5651517576,4.9528840297,0.02
 05/05  19:00:00,137.850140571,28.3300261137,17.677169874,0.0,24.7345865669,47.5788473902,73.1318367598,68.1589527301,4.9528840297,0.02
 05/05  20:00:00,129.460103561,28.1143049833,16.7297412189,0.0,12.3672932834,38.6892022431,87.9698466433,84.9781162255,2.97173041782,0.02
 05/05  21:00:00,90.0446387967,15.138110078,9.23104407229,0.0,12.3672932834,27.0668015668,53.7042992549,50.7125688371,2.97173041782,0.02
 05/05  22:00:00,90.3090979756,23.0330987471,13.6418577676,0.0,4.12243109448,15.9888894789,88.4785079232,85.4867775054,2.97173041782,0.02
 05/05  23:00:00,78.1236158527,17.7361713805,11.0014968667,0.0,4.12243109448,15.9888894789,73.1337737986,70.1420433808,2.97173041782,0.02
 05/05  24:00:00,85.8173440972,22.1702142257,12.6805240476,0.0,4.12243109448,15.9888894789,93.109492049,90.1177616312,2.97173041782,0.02
 05/06  01:00:00,76.2673664209,19.0304981627,9.46486774603,0.0,4.12243109448,15.9888894789,75.9007221967,72.9089917789,2.97173041782,0.02
 05/06  02:00:00,84.360788674,22.1702142257,11.4201890182,0.0,4.12243109448,15.9888894789,96.025211518,93.0334811002,2.97173041782,0.02
 05/06  03:00:00,73.1938140159,18.9442097106,9.29255631348,0.0200363851583,4.12243109448,15.9888894789,78.0707158781,75.0789854603,2.97173041782,0.02
 05/06  04:00:00,86.5302501768,27.2514204619,12.9335022795,0.143974709174,4.12243109448,16.0517297156,115.762073075,112.770342657,2.97173041782,0.02
 05/06  05:00:00,82.0207765696,27.0356993315,13.1236458913,0.206004507065,4.12243109448,16.0517297156,116.785608999,113.793878581,2.97173041782,0.02
 05/06  06:00:00,102.215251082,29.1929106352,13.589136446,1.93521691101,4.12243109448,39.6058045677,100.621917645,97.6301872274,2.97173041782,0.02
 05/06  07:00:00,159.290090064,29.24431155,17.2443055382,22.2066726314,12.3672932834,65.3531420225,160.075163581,146.520371969,4.9528840297,8.60190758146
 05/06  08:00:00,157.257014066,29.2293341744,18.4552790388,18.788758727,12.3672932834,68.2430321324,147.827314935,142.854430905,4.9528840297,0.02
 05/06  09:00:00,176.153817125,29.2655167995,19.4011677718,12.8942512721,16.4897243779,93.1370602926,136.884005187,128.93939074,7.92461444751,0.02
 05/06  10:00:00,171.813984569,29.2655632415,20.8153121848,10.8817194022,16.4897243779,93.1370602926,132.49377687,124.549162422,7.92461444751,0.02
 05/06  11:00:00,171.022654285,29.263587312,21.9991091634,9.36146622612,16.4897243779,93.1370602926,130.080687418,122.13607297,7.92461444751,0.02
 05/06  12:00:00,161.096836868,29.2622565639,22.2367910126,7.77235283675,16.4897243779,83.9857416113,136.486761618,119.949562005,7.92461444751,8.6125851654
 05/06  13:00:00,159.420667897,29.2611215699,22.7117570764,6.14826253725,16.4897243779,83.9857416113,126.013138542,118.068524094,7.92461444751,0.02
 05/06  14:00:00,158.740947252,29.2598531723,23.7032058949,4.53112327435,16.4897243779,83.9857416113,124.167111897,116.22249745,7.92461444751,0.02
 05/06  15:00:00,134.192397439,29.1929106352,21.209614597,0.0,12.3672932834,70.6512738906,68.441130334,63.4682463043,4.9528840297,0.02
 05/06  16:00:00,133.780308029,29.1929106352,20.7975165749,0.0,12.3672932834,70.6512738906,67.9005008238,62.9276167941,4.9528840297,0.02
 05/06  17:00:00,121.131591527,29.1929106352,20.6723783317,0.0,12.3672932834,58.1284167478,70.9153380112,65.9424539815,4.9528840297,0.02
 05/06  18:00:00,85.0551032106,26.6042570708,20.3720892032,0.0,12.3672932834,24.9413748627,92.4644483587,87.491564329,4.9528840297,0.02
 05/06  19:00:00,86.343525616,27.898583853,20.1978339214,0.0,12.3672932834,24.9413748627,99.2814475877,94.308563558,4.9528840297,0.02
 05/06  20:00:00,80.7366200125,26.6042570708,19.4613790493,0.0,4.12243109448,16.0517297156,108.309101426,105.317371008,2.97173041782,0.02
 05/06  21:00:00,57.7624277337,11.0851071128,8.574778179,0.0,4.12243109448,15.9888894789,63.1261547396,51.5525165868,2.97173041782,8.60190773503
 05/06  22:00:00,78.942109244,22.1702142257,15.4930481386,0.0,4.12243109448,15.9888894789,102.375945919,99.3842155016,2.97173041782,0.02
 05/06  23:00:00,69.6451406708,18.8147770323,11.5606258055,0.0,4.12243109448,15.9888894789,80.89779204,77.9060616222,2.97173041782,0.02
 05/06  24:00:00,78.4700226966,22.1702142257,14.186660873,0.0,4.12243109448,15.9888894789,102.057166183,99.0654357651,2.97173041782,0.02
 05/07  01:00:00,67.4424693643,17.9087482848,11.2449014423,0.0,2.06121554724,15.9888894789,82.9080229449,79.9162925271,2.97173041782,0.02
 05/07  02:00:00,77.6334821835,23.0330987471,14.2083600322,0.372197030085,2.06121554724,15.9888894789,102.232895867,99.2411654495,2.97173041782,0.02
 05/07  03:00:00,68.5635446248,18.1676136413,11.2465680051,0.310271007816,2.06121554724,15.9888894789,83.4395928927,80.4478624749,2.97173041782,0.02
 05/07  04:00:00,79.2717531956,23.0330987471,14.0694019298,0.903206928034,2.06121554724,15.9888894789,104.359229423,101.367499005,2.97173041782,0.02
 05/07  05:00:00,63.2405699388,18.599055902,11.3691102283,1.0562616819,2.06121554724,15.9888894789,84.3271268006,81.3353963828,2.97173041782,0.02
 05/07  06:00:00,63.2521501819,22.6016564864,14.542764092,0.598129599752,2.06121554724,15.9888894789,104.945754317,101.9540239,2.97173041782,0.02
 05/07  07:00:00,54.94651975,18.9226375975,11.5534367487,1.40238359379,2.06121554724,15.9888894789,85.0753944179,82.0836640001,2.97173041782,0.02
 05/07  08:00:00,89.3254435968,23.6371179121,14.2860754297,1.21103966724,4.12243109448,41.7362269337,101.186970432,96.2140864025,4.9528840297,0.02
 05/07  09:00:00,80.4144423586,19.1167866149,11.5779919349,1.20161417315,4.12243109448,41.7362269337,80.5614803961,75.5885963664,4.9528840297,0.02
 05/07  10:00:00,89.4735537391,23.4645410078,16.4872632217,0.865243497999,4.12243109448,41.7362269337,98.3231667469,93.3502827172,4.9528840297,0.02
 05/07  11:00:00,83.3506395746,19.4619404234,16.1303143969,0.571808110578,4.12243109448,41.7362269337,78.6588183824,73.6859343527,4.9528840297,0.02
 05/07  12:00:00,97.669998987,23.9822717207,25.7591340573,0.239945909364,4.12243109448,41.7362269337,94.8584185929,89.8855345632,4.9528840297,0.02
 05/07  13:00:00,89.4040219849,19.0304981627,23.4032890186,0.106877347214,4.12243109448,41.7362269337,76.7417253703,71.7688413406,4.9528840297,0.02
 05/07  14:00:00,104.032403307,23.4645410078,32.602706307,0.0769725719689,4.12243109448,41.7362269337,92.6205932354,87.6477092057,4.9528840297,0.02
 05/07  15:00:00,99.4834807991,19.4619404234,32.072066247,0.0601073266722,4.12243109448,41.7362269337,73.7271323169,68.7542482872,4.9528840297,0.02
 05/07  16:00:00,98.684378346,23.9822717207,39.6434716225,0.0265024257472,4.12243109448,24.8785346261,90.047396573,85.0745125433,4.9528840297,0.02
 05/07  17:00:00,62.438913364,15.0757456735,22.791416055,0.0,2.06121554724,15.9888894789,66.7330311717,63.7413007539,2.97173041782,0.02
 05/07  18:00:00,76.5713936164,18.8147770323,31.1794708813,0.0,2.06121554724,15.9888894789,80.2740941963,77.2823637785,2.97173041782,0.02
 05/07  19:00:00,56.8528384107,14.1889371044,18.6053438741,0.0,2.06121554724,15.9888894789,64.0364800127,61.0447495948,2.97173041782,0.02
 05/07  20:00:00,64.7886105545,14.4885947524,17.9869696008,0.0,2.06121554724,15.9888894789,60.5537013185,57.5619709007,2.97173041782,0.02
 05/07  21:00:00,64.4487577447,14.1650130569,14.93749993,0.00690801282956,2.06121554724,15.9888894789,60.1920063463,57.2002759285,2.97173041782,0.02
 05/07  22:00:00,60.2904817236,11.9599536581,12.1595576585,0.0,2.06121554724,15.9888894789,53.8200216738,50.828291256,2.97173041782,0.02
 05/07  23:00:00,65.9962550761,14.5964553176,13.5170010345,0.0402484270453,2.06121554724,15.9888894789,61.8309967845,58.8392663666,2.97173041782,0.02
 05/07  24:00:00,84.1638027808,22.7095170516,19.455639411,0.0157045990577,2.06121554724,15.9888894789,111.135836283,99.5621942444,2.97173041782,8.60191162105
 05/08  01:00:00,76.1543831295,18.5127674498,14.6616612921,0.0404121025471,4.12243109448,15.9888894789,82.4715175158,79.4797870979,2.97173041782,0.02
 05/08  02:00:00,85.5880678686,23.0330987471,15.9126927538,0.14696317778,4.12243109448,15.9888894789,103.202057724,100.210327306,2.97173041782,0.02
 05/08  03:00:00,74.4580917448,19.0304981627,10.9753099333,0.661052465118,4.12243109448,15.9888894789,84.106797781,81.1150673632,2.97173041782,0.02
 05/08  04:00:00,110.169022841,28.5097937223,15.6193037126,0.771335442213,12.3672932834,24.9413748627,119.389490826,114.416606796,4.9528840297,0.02
 05/08  05:00:00,124.436276747,28.3579775984,17.9543107685,20.8340387352,12.3672932834,24.9413748627,183.991282837,179.018398808,4.9528840297,0.02
 05/08  06:00:00,168.467207439,29.2919539756,19.3265255934,15.1160192083,24.7345865669,70.7195625826,149.257651371,139.331883312,9.90576805939,0.02
 05/08  07:00:00,193.763479967,29.3418390025,22.4857557268,7.64371465587,37.1018798503,92.3937384068,126.713893841,116.788125782,9.90576805939,0.02
 05/08  08:00:00,206.357339057,29.418926113,29.8112913987,4.22424225208,37.1018798503,104.434947198,117.793519587,107.867751528,9.90576805939,0.02
 05/08  09:00:00,229.728865552,29.5463764773,42.8556242315,2.97512481191,37.1018798503,116.476155989,121.26940718,102.73297366,9.90576805939,8.63066546119
 05/08  10:00:00,236.029966716,29.7609298696,49.9541094399,1.96254447459,37.1018798503,116.476155989,108.683193151,98.7574250918,9.90576805939,0.02
 05/08  11:00:00,240.848572943,30.0558921178,55.0881359141,1.35192702647,37.1018798503,116.476155989,113.193962465,94.6482804988,9.90576805939,8.63991390699
 05/08  12:00:00,232.614182548,30.49939525,59.0868768539,0.717110718927,37.1018798503,104.434947198,95.5473948352,85.6216267758,9.90576805939,0.02
 05/08  13:00:00,247.557678118,30.980571554,61.9687801622,0.255717708599,37.1018798503,116.476155989,95.8736427407,77.3279517754,9.90576805939,8.63992290593
 05/08  14:00:00,238.614171798,31.2068575297,52.9545289614,0.100372878627,37.1018798503,116.476155989,91.8752584097,81.9494903503,9.90576805939,0.02
 05/08  15:00:00,237.213615411,31.4517883729,51.4000657798,0.00961016690912,37.1018798503,116.476155989,103.133555251,84.591719561,9.90576805939,8.63606763084
 05/08  16:00:00,245.078990015,31.8211042142,58.906307185,0.0,37.1018798503,116.476155989,87.2631573779,77.3373893185,9.90576805939,0.02
 05/08  17:00:00,246.589545911,32.0718522782,60.1673521637,0.0,37.1018798503,116.476155989,98.7210182235,80.1945953629,9.90576805939,8.62065480121
 05/08  18:00:00,148.371699695,28.5045821664,46.7826619033,0.0,24.7345865669,47.5788473902,67.2680549387,62.295170909,4.9528840297,0.02
 05/08  19:00:00,145.988880359,28.3313606066,44.5730602192,0.0,24.7345865669,47.5788473902,72.0323948886,67.0595108589,4.9528840297,0.02
 05/08  20:00:00,128.751313969,28.618199977,36.5597542491,0.0,12.3672932834,38.6892022431,87.8228939311,84.8311635132,2.97173041782,0.02
 05/08  21:00:00,84.9640376972,15.6270779735,15.3966237068,0.0,12.3672932834,27.0668015668,55.3609817653,52.3692513475,2.97173041782,0.02
 05/08  22:00:00,71.9397923313,19.8094461666,17.3849468875,0.0,4.12243109448,15.9888894789,74.8380796519,71.8463492341,2.97173041782,0.02
 05/08  23:00:00,55.1164187316,11.7203084801,8.88172076111,0.0,4.12243109448,15.9888894789,45.8769134458,42.885183028,2.97173041782,0.02
 05/08  24:00:00,68.1502809064,18.6229799496,14.6819761684,0.0,4.12243109448,15.9888894789,81.8582718703,78.8665414525,2.97173041782,0.02
 05/09  01:00:00,67.2807876397,19.0304981627,12.8456014451,0.0,4.12243109448,15.9888894789,76.6716205952,73.6798901774,2.97173041782,0.02
 05/09  02:00:00,74.0726468172,22.1702142257,15.3924579384,0.0,4.12243109448,15.9888894789,95.8480803482,92.8563499304,2.97173041782,0.02
 05/09  03:00:00,76.589068597,18.599055902,11.9849607201,0.0,4.12243109448,15.9888894789,86.0096796525,74.4377826317,2.97173041782,8.60016660303
 05/09  04:00:00,117.374060497,28.0423979399,15.9404046311,0.0,12.3672932834,24.9413748627,107.236803991,102.263919961,4.9528840297,0.02
 05/09  05:00:00,123.870973723,28.875741639,17.1343006944,10.7704834321,12.3672932834,24.9413748627,171.845426393,166.872542364,4.9528840297,0.02
 05/09  06:00:00,168.370667671,29.3220819613,15.6170168311,6.36008770992,24.7345865669,70.7195625826,139.567717498,129.641949438,9.90576805939,0.02
 05/09  07:00:00,198.259212279,29.6319807516,15.8634214231,2.35495911383,37.1018798503,92.3937384068,118.091561488,108.165793428,9.90576805939,0.02
 05/09  08:00:00,213.346692421,29.7429348579,17.0662700949,1.67032959222,37.1018798503,104.434947198,111.02791394,101.10214588,9.90576805939,0.02
 05/09  09:00:00,226.501710943,29.8176315453,17.3795239536,1.46672346393,37.1018798503,116.476155989,116.28077548,97.7427068691,9.90576805939,8.63230055146
 05/09  10:00:00,226.191776943,29.9136322475,17.3463644429,1.25228208682,37.1018798503,116.476155989,105.074620621,95.1488525617,9.90576805939,0.02
 05/09  11:00:00,222.777372959,30.0732388481,17.1437803515,0.987073203654,37.1018798503,116.476155989,111.168319031,92.6228660292,9.90576805939,8.63968494261
 05/09  12:00:00,206.491220945,30.3294010812,17.2491094647,0.684238951931,37.1018798503,104.434947198,100.386193819,90.4604257598,9.90576805939,0.02
 05/09  13:00:00,214.523512377,30.5465479726,18.2189157879,0.353708538291,37.1018798503,116.476155989,107.073777263,88.5282285016,9.90576805939,8.63978070227
 05/09  14:00:00,217.422294749,30.764925274,19.0384656923,0.210793286981,37.1018798503,116.476155989,96.6270062556,86.7012381962,9.90576805939,0.02
 05/09  15:00:00,216.717995182,30.8491120296,19.5141675636,0.157486091116,37.1018798503,116.476155989,104.406081022,85.8643123777,9.90576805939,8.6360005852
 05/09  16:00:00,214.885148241,30.7377377614,19.0364690214,0.111829702592,37.1018798503,116.476155989,96.7962737184,86.870505659,9.90576805939,0.02
 05/09  17:00:00,215.099213047,30.608791505,17.2803165583,0.104481208679,37.1018798503,116.476155989,105.969396564,87.4446540228,9.90576805939,8.61897448172
 05/09  18:00:00,131.229968742,28.0064444182,12.7658641753,0.0,24.7345865669,47.5788473902,72.8873746449,67.9144906152,4.9528840297,0.02
 05/09  19:00:00,130.994282519,28.6536078093,9.44021451426,0.0,24.7345865669,47.5788473902,80.0042402552,75.0313562255,4.9528840297,0.02
 05/09  20:00:00,121.409046067,27.0356993315,7.33330287476,0.0,12.3672932834,38.6892022431,94.600700492,91.6089700741,2.97173041782,0.02
 05/09  21:00:00,103.624707209,22.1462901781,5.50337264565,0.0,12.3672932834,27.0668015668,82.4722315825,79.4805011647,2.97173041782,0.02
 05/09  22:00:00,76.7214921512,17.7361713805,4.06162179902,0.0,4.12243109448,15.9888894789,73.9482604793,70.9565300615,2.97173041782,0.02
 05/09  23:00:00,89.940705824,23.2488198775,4.87139281793,0.159107007339,4.12243109448,15.9888894789,95.0322466249,92.0405162071,2.97173041782,0.02
 05/09  24:00:00,78.4104813427,17.7361713805,3.15136294684,0.0,4.12243109448,15.9888894789,77.4621310125,74.4704005947,2.97173041782,0.02
 05/10  01:00:00,93.1321895696,23.3782525557,3.34752317872,1.2417248262,4.12243109448,15.9888894789,98.7257275095,95.7339970916,2.97173041782,0.02
 05/10  02:00:00,81.6792876866,18.599055902,2.24744824434,1.67211843866,4.12243109448,15.9888894789,80.4542993205,77.4625689027,2.97173041782,0.02
 05/10  03:00:00,94.822998027,23.8959832686,3.82509873663,3.89243529118,4.12243109448,15.9888894789,100.351785945,97.3600555275,2.97173041782,0.02
 05/10  04:00:00,119.295740775,28.7614683744,6.01272099327,4.29512822373,12.3672932834,24.9413748627,113.288790434,108.315906404,4.9528840297,0.02
 05/10  05:00:00,131.865951879,28.371271524,10.8562189976,23.8867901002,12.3672932834,24.9413748627,178.147695821,173.174811791,4.9528840297,0.02
 05/10  06:00:00,176.904626429,29.3227064906,12.5213124101,21.5136463895,24.7345865669,70.7195625826,156.935679418,147.009911359,9.90576805939,0.02
 05/10  07:00:00,202.468269776,29.4514620561,14.4443354532,14.5452020962,37.1018798503,92.3937384068,138.058402274,119.54331207,9.90576805939,8.6093221445
 05/10  08:00:00,212.803635001,29.5388970396,17.1390010641,12.1560042837,37.1018798503,104.434947198,117.867561661,107.941793602,9.90576805939,0.02
 05/10  09:00:00,228.320710317,29.6024466522,20.0846288758,10.0274474669,37.1018798503,116.476155989,122.245153724,103.707171089,9.90576805939,8.63221457528
 05/10  10:00:00,231.271773108,29.6713356208,23.312370727,8.00333225354,37.1018798503,116.476155989,109.972691271,100.046923212,9.90576805939,0.02
 05/10  11:00:00,231.286137703,29.7458245802,25.8111160468,6.39850377524,37.1018798503,116.476155989,115.865836615,97.3204656843,9.90576805939,8.63960287111
 05/10  12:00:00,218.755905864,29.8202768041,25.3902624016,5.18489313983,37.1018798503,104.434947198,105.143354613,95.2175865541,9.90576805939,0.02
 05/10  13:00:00,228.7452237,29.8971617568,26.9435357357,3.93272189698,37.1018798503,116.476155989,111.800173871,93.2547659712,9.90576805939,8.63963984029
 05/10  14:00:00,224.875200139,29.9618017342,27.6512801138,3.10196590038,37.1018798503,116.476155989,101.768267665,91.8424996053,9.90576805939,0.02
 05/10  15:00:00,221.25220408,30.0206938177,27.6377668867,2.55404372567,37.1018798503,116.476155989,109.333283791,90.7916304472,9.90576805939,8.63588528459
 05/10  16:00:00,223.299963728,30.1075020086,31.8673756768,2.00710374705,37.1018798503,116.476155989,99.0580049016,89.1322368422,9.90576805939,0.02
 05/10  17:00:00,218.312954989,30.1767853977,30.7419482064,1.62279371274,37.1018798503,116.476155989,98.0119946876,88.0862266282,9.90576805939,0.02
 05/10  18:00:00,123.252750335,27.7907232878,22.3229910662,0.0,24.7345865669,47.5788473902,83.1272266998,69.5645149592,4.9528840297,8.60982771088
 05/10  19:00:00,126.554432756,28.5457472441,20.652600905,0.0,24.7345865669,47.5788473902,80.1187684314,75.1458844017,4.9528840297,0.02
 05/10  20:00:00,119.382735873,26.6042570708,19.9359201455,0.0,12.3672932834,38.6892022431,93.0956471323,90.1039167145,2.97173041782,0.02
 05/10  21:00:00,84.2586215075,15.4832638866,11.0451103896,0.000249225240478,12.3672932834,27.0668015668,58.835565271,55.8438348532,2.97173041782,0.02
 05/10  22:00:00,76.4407232141,22.1702142257,15.1867531463,0.0,4.12243109448,15.9888894789,91.7668900083,88.7751595904,2.97173041782,0.02
 05/10  23:00:00,70.1051489719,18.9442097106,11.2297224668,0.0052575648784,4.12243109448,15.9888894789,75.5241823401,72.5324519223,2.97173041782,0.02
 05/10  24:00:00,73.7664846779,22.385935356,13.0817329396,0.0,4.12243109448,15.9888894789,95.8961754417,92.9044450239,2.97173041782,0.02
 05/11  01:00:00,65.5305843693,18.599055902,10.2120032304,0.213043483601,4.12243109448,15.9888894789,77.7133008162,74.7215703984,2.97173041782,0.02
 05/11  02:00:00,76.5170931102,23.3782525557,12.1765374586,0.802721236171,4.12243109448,15.9888894789,98.3323549702,95.3406245524,2.97173041782,0.02
 05/11  03:00:00,70.6843440985,18.0813251891,9.50889364595,0.273726727342,4.12243109448,15.9888894789,79.5423408904,76.5506104726,2.97173041782,0.02
 05/11  04:00:00,107.641964858,28.6176542875,12.5927428832,1.63811961715,12.3672932834,24.9413748627,111.113546789,106.140662759,4.9528840297,0.02
 05/11  05:00:00,117.865901933,28.4223836803,15.3185042706,17.0266223015,12.3672932834,24.9413748627,174.860644014,169.887759985,4.9528840297,0.02
 05/11  06:00:00,168.10899455,29.3568073738,15.948703458,16.1412959097,24.7345865669,70.7195625826,141.518675434,131.592907375,9.90576805939,0.02
 05/11  07:00:00,196.016613019,29.6055043039,16.8153552247,10.635974537,37.1018798503,92.3937384068,121.759393954,111.833625894,9.90576805939,0.02
 05/11  08:00:00,202.757965985,29.7204311721,19.3163568003,8.19808223166,37.1018798503,104.434947198,124.157702143,105.62353526,9.90576805939,8.62839882297
 05/11  09:00:00,211.579250686,29.8279451585,22.2239251316,5.17565642246,37.1018798503,116.476155989,110.646154666,100.720386606,9.90576805939,0.02
 05/11  10:00:00,212.420070009,29.9136277868,24.1527880091,3.88403879586,37.1018798503,116.476155989,116.573833006,98.0303309173,9.90576805939,8.63773402977
 05/11  11:00:00,214.656992582,30.0588814878,27.9041076807,2.33991697696,37.1018798503,116.476155989,103.905351811,93.9795837513,9.90576805939,0.02
 05/11  12:00:00,209.188473665,30.2063087785,31.4741560718,1.67686564767,37.1018798503,104.434947198,109.564252351,91.0247017568,9.90576805939,8.63378253437
 05/11  13:00:00,223.403944512,30.3296854337,32.5689226867,1.07993407997,37.1018798503,116.476155989,107.942989316,89.3977014322,9.90576805939,8.63951982438
 05/11  14:00:00,225.919030826,30.5208082509,36.2031179071,0.672526520513,37.1018798503,116.476155989,97.5335135838,87.6077455244,9.90576805939,0.02
 05/11  15:00:00,227.725836783,30.651298146,35.1289277358,0.494111434597,37.1018798503,116.476155989,104.877087178,86.3355858604,9.90576805939,8.63573325841
 05/11  16:00:00,228.560389938,30.7394522771,34.3140482952,0.421272306651,37.1018798503,116.476155989,95.534612492,85.6088444326,9.90576805939,0.02
 05/11  17:00:00,230.400745289,30.7752983336,33.844422326,0.423170942639,37.1018798503,116.476155989,95.0426485042,85.1168804448,9.90576805939,0.02
 05/11  18:00:00,139.268822057,28.1143049833,25.8257453793,0.0,24.7345865669,47.5788473902,71.6601979553,66.6873139256,4.9528840297,0.02
 05/11  19:00:00,135.646481576,28.6536078093,23.8807077377,0.0,24.7345865669,47.5788473902,85.9739328184,72.4112781297,4.9528840297,8.60977065895
 05/11  20:00:00,120.737508133,27.4671415923,20.9118339855,0.0,12.3672932834,38.6892022431,91.0276674652,88.0359370474,2.97173041782,0.02
 05/11  21:00:00,86.0927089302,14.7929562694,11.0567885486,0.0,12.3672932834,27.0668015668,57.562627962,54.5708975442,2.97173041782,0.02
 05/11  22:00:00,75.3240264936,20.37267304,14.0893492733,0.0,4.12243109448,15.9888894789,82.7772594348,79.785529017,2.97173041782,0.02
 05/11  23:00:00,63.8228945108,15.0757456735,10.9080717266,0.0,4.12243109448,15.9888894789,68.4157237214,65.4239933036,2.97173041782,0.02
 05/11  24:00:00,74.6572290312,23.2488198775,14.78101582,0.0,4.12243109448,15.9888894789,94.4619437891,91.4702133713,2.97173041782,0.02
 05/12  01:00:00,67.0054275418,18.0813251891,11.9825281796,0.00840022600615,4.12243109448,15.9888894789,76.8614177358,73.869687318,2.97173041782,0.02
 05/12  02:00:00,75.8623285789,23.0330987471,13.8807855123,0.0534091407783,4.12243109448,15.9888894789,97.0584665344,94.0667361166,2.97173041782,0.02
 05/12  03:00:00,71.1924320707,18.8147770323,10.0067551752,0.233537302331,4.12243109448,15.9888894789,78.6274526896,75.6357222718,2.97173041782,0.02
 05/12  04:00:00,108.710542594,28.2149748442,14.2298096803,0.268928979537,12.3672932834,24.9413748627,109.39431749,104.42143346,4.9528840297,0.02
 05/12  05:00:00,119.50173153,28.4285013958,16.6009963606,14.2496717386,12.3672932834,24.9413748627,173.008632752,168.035748723,4.9528840297,0.02
 05/12  06:00:00,167.438760971,29.4405834823,17.6197716076,12.2586456016,24.7345865669,70.7195625826,139.52522327,129.59945521,9.90576805939,0.02
 05/12  07:00:00,192.718002009,29.7375111977,19.1939217766,7.52419232505,37.1018798503,92.3937384068,120.665538523,110.739770464,9.90576805939,0.02
 05/12  08:00:00,202.902115237,29.8556245382,21.7150185217,5.75480304769,37.1018798503,104.434947198,123.300833818,104.76839668,9.90576805939,8.62666907852
 05/12  09:00:00,222.488861261,29.9702983594,29.3016496273,3.22332398784,37.1018798503,116.476155989,109.064994444,99.1392263842,9.90576805939,0.02
 05/12  10:00:00,228.313058951,30.0909397212,36.3375103079,1.91390343435,37.1018798503,116.476155989,113.112874915,94.5694843797,9.90576805939,8.63762247576
 05/12  11:00:00,231.94027605,30.2905128861,38.3695662089,1.47995883591,37.1018798503,116.476155989,101.107195027,91.1814269674,9.90576805939,0.02
 05/12  12:00:00,226.129868678,30.4874021801,39.5713985909,1.00594281483,37.1018798503,104.434947198,107.195801794,88.6559012301,9.90576805939,8.63413250419
 05/12  13:00:00,240.248150303,30.5990197179,40.8762449924,0.65129083068,37.1018798503,116.476155989,97.110145821,87.1843777616,9.90576805939,0.02
 05/12  14:00:00,246.43207519,30.7822659823,46.4597781748,0.428533878597,37.1018798503,116.476155989,104.39780145,85.8545284139,9.90576805939,8.6375049763
 05/12  15:00:00,248.208567268,30.935699843,48.5218260551,0.304128759012,37.1018798503,116.476155989,94.4409219766,84.5151539172,9.90576805939,0.02
 05/12  16:00:00,249.036014503,31.1200659384,48.9528780222,0.249709744376,37.1018798503,116.476155989,100.941843077,82.4071512431,9.90576805939,8.6289237742
 05/12  17:00:00,252.252897853,31.2596807799,49.2450756545,0.170604236846,37.1018798503,116.476155989,90.6152381892,80.6894701298,9.90576805939,0.02
 05/12  18:00:00,160.126890382,28.2221655485,36.5836677057,0.0,24.7345865669,47.5788473902,66.4828240063,61.5099399766,4.9528840297,0.02
 05/12  19:00:00,154.578807461,28.6536078093,31.3474500312,0.0,24.7345865669,47.5788473902,72.5924139878,67.6195299581,4.9528840297,0.02
 05/12  20:00:00,127.361968509,27.898583853,21.8957824294,0.0,12.3672932834,38.6892022431,96.5762873929,84.9947908797,2.97173041782,8.60976609535
 05/12  21:00:00,88.4683345395,14.9655331737,10.5298199145,0.0,12.3672932834,27.0668015668,58.778445274,55.7867148562,2.97173041782,0.02
 05/12  22:00:00,81.5306523557,19.9412307793,13.2403657752,0.0,4.12243109448,15.9888894789,81.7208857809,78.729155363,2.97173041782,0.02
 05/12  23:00:00,74.4551804837,17.7361713805,10.4911471201,0.0,4.12243109448,15.9888894789,74.9624108676,71.9706804498,2.97173041782,0.02
 05/12  24:00:00,80.6863381072,23.4645410078,11.5369194235,0.0,4.12243109448,15.9888894789,94.3324168326,91.3406864148,2.97173041782,0.02
 05/13  01:00:00,70.5707236862,17.7361713805,8.78108259142,0.0,4.12243109448,15.9888894789,77.1627031669,74.170972749,2.97173041782,0.02
 05/13  02:00:00,80.9868253709,23.4645410078,10.1897974462,0.123334718244,4.12243109448,15.9888894789,96.8119879083,93.8202574904,2.97173041782,0.02
 05/13  03:00:00,72.4595611953,18.3401905455,8.05596382083,0.268524259729,4.12243109448,15.9888894789,79.2866851206,76.2949547028,2.97173041782,0.02
 05/13  04:00:00,89.6555670616,27.0356993315,10.177576207,0.346797295344,4.12243109448,16.0517297156,117.212142663,114.220412245,2.97173041782,0.02
 05/13  05:00:00,86.2665357735,27.6828627226,9.34888303289,1.25846545822,4.12243109448,16.0517297156,118.437257203,115.445526785,2.97173041782,0.02
 05/13  06:00:00,102.436478473,29.1929106352,11.5987329214,3.99227911206,4.12243109448,39.6058045677,110.167427706,107.175697288,2.97173041782,0.02
 05/13  07:00:00,157.966726355,29.2426892452,17.7604982833,26.6154345742,12.3672932834,65.3531420225,153.143776045,148.170892015,4.9528840297,0.02
 05/13  08:00:00,155.811119518,29.2298303762,21.1208611601,19.9495602273,12.3672932834,68.2430321324,146.788164314,141.815280284,4.9528840297,0.02
 05/13  09:00:00,180.243246206,29.2654481985,25.2603075673,14.5433486677,16.4897243779,93.1370602926,136.698609157,128.75399471,7.92461444751,0.02
 05/13  10:00:00,185.903728002,29.266064172,34.0360337259,12.2031512414,16.4897243779,93.1370602926,140.593165059,124.053319375,7.92461444751,8.61523123586
 05/13  11:00:00,191.870602377,29.2640610271,42.5328464328,9.34776245743,16.4897243779,93.1370602926,128.22225438,120.277639933,7.92461444751,0.02
 05/13  12:00:00,185.747045352,29.2619323755,47.7743030947,7.3328322385,16.4897243779,83.9857416113,125.625847192,117.681232744,7.92461444751,0.02
 05/13  13:00:00,185.010341092,29.2622074726,49.7249464367,4.77636006024,16.4897243779,83.9857416113,122.748034409,114.803419961,7.92461444751,0.02
 05/13  14:00:00,186.668650326,29.2642569334,51.6225429232,3.26263004537,16.4897243779,83.9857416113,120.249348169,112.304733721,7.92461444751,0.02
 05/13  15:00:00,163.441344171,29.1929106352,49.937308654,0.0,12.3672932834,70.6512738906,71.8241367237,58.2607678119,4.9528840297,8.61048488205
 05/13  16:00:00,165.235684973,29.1929106352,51.3368568644,0.0,12.3672932834,70.6512738906,62.4540215037,57.481137474,4.9528840297,0.02
 05/13  17:00:00,154.36248783,29.1929106352,53.6437855389,0.0,12.3672932834,58.1284167478,65.1347207881,60.1618367584,4.9528840297,0.02
 05/13  18:00:00,107.351591092,27.2514204619,42.021414976,0.0,12.3672932834,24.9413748627,87.0576372657,82.084753236,4.9528840297,0.02
 05/13  19:00:00,107.242969345,28.1143049833,41.0499086898,0.0,12.3672932834,24.9413748627,93.7551886558,88.7823046261,4.9528840297,0.02
 05/13  20:00:00,87.5192413462,26.6042570708,30.5740692516,0.0,4.12243109448,16.0517297156,103.634216758,100.64248634,2.97173041782,0.02
 05/13  21:00:00,57.9636729273,11.0851071128,12.2421282074,0.0,4.12243109448,15.9888894789,53.4028671122,50.4111366944,2.97173041782,0.02
 05/13  22:00:00,69.5301698773,16.9152888431,17.7661025392,0.0,4.12243109448,15.9888894789,81.5735863626,78.5818559448,2.97173041782,0.02
 05/13  23:00:00,70.9050594127,18.599055902,17.1675703684,0.0,4.12243109448,15.9888894789,79.9724495719,76.9807191541,2.97173041782,0.02
 05/13  24:00:00,55.9873409465,11.0851071128,10.2731862928,0.0,4.12243109448,15.9888894789,54.595065363,51.6033349452,2.97173041782,0.02
 05/14  01:00:00,74.2240748078,22.1702142257,18.9882513302,0.0,2.06121554724,15.9888894789,103.269711491,100.277981073,2.97173041782,0.02
 05/14  02:00:00,66.2981010762,19.0304981627,14.479113877,0.0,2.06121554724,15.9888894789,81.5191838018,78.527453384,2.97173041782,0.02
 05/14  03:00:00,73.396946966,22.1702142257,18.2253013906,0.0,2.06121554724,15.9888894789,102.32025979,99.328529372,2.97173041782,0.02
 05/14  04:00:00,65.3190295501,18.1676136413,14.4763288471,0.00729746187642,2.06121554724,15.9888894789,82.6482053599,79.6564749421,2.97173041782,0.02
 05/14  05:00:00,64.8038798479,23.0330987471,18.3766256665,0.00396802250862,2.06121554724,15.9888894789,103.149983314,100.158252897,2.97173041782,0.02
 05/14  06:00:00,52.8473424209,18.3833347716,15.8552607864,0.0,2.06121554724,15.9888894789,82.7439424412,79.7522120233,2.97173041782,0.02
 05/14  07:00:00,63.7156050628,22.6016564864,22.1708088267,0.0,2.06121554724,15.9888894789,99.5104188655,96.5186884477,2.97173041782,0.02
 05/14  08:00:00,90.7727014423,19.5194660582,24.5229670813,0.0,4.12243109448,41.7362269337,76.5231834775,71.5502994478,4.9528840297,0.02
 05/14  09:00:00,105.829568319,23.6083550948,35.0873556973,0.0,4.12243109448,41.7362269337,91.8998351292,86.9269510995,4.9528840297,0.02
 05/14  10:00:00,101.334955265,19.6776615538,35.1689933307,0.0,4.12243109448,41.7362269337,81.7394827606,68.1847013579,4.9528840297,8.60189737301
 05/14  11:00:00,113.018174043,23.6802621382,42.837504657,0.0,4.12243109448,41.7362269337,78.6780130262,73.7051289965,4.9528840297,0.02
 05/14  12:00:00,104.314708337,19.4619404234,38.4806995208,0.0,4.12243109448,41.7362269337,56.4461863496,51.4733023199,4.9528840297,0.02
 05/14  13:00:00,116.698611477,23.7881227034,46.4100816588,0.0,4.12243109448,41.7362269337,66.5955619801,61.6226779504,4.9528840297,0.02
 05/14  14:00:00,107.804490122,19.8933826842,41.5390391583,0.0,4.12243109448,41.7362269337,52.9091836455,47.9362996158,4.9528840297,0.02
 05/14  15:00:00,117.559495205,23.8959832686,47.1631049172,0.0,4.12243109448,41.7362269337,61.9142243327,56.941340303,4.9528840297,0.02
 05/14  16:00:00,91.2124775071,19.8933826842,41.8047189298,0.0,4.12243109448,24.8785346261,51.5113101473,46.5384261176,4.9528840297,0.02
 05/14  17:00:00,85.7451175344,23.0091746995,44.069756637,0.0,2.06121554724,15.9888894789,64.0659705045,61.0742400867,2.97173041782,0.02
 05/14  18:00:00,72.908412939,18.7548994631,35.6156660825,0.0,2.06121554724,15.9888894789,58.0822511267,55.0905207089,2.97173041782,0.02
 05/14  19:00:00,74.6824823881,20.3487489925,35.744550503,0.0,2.06121554724,15.9888894789,71.9566265445,68.9648961267,2.97173041782,0.02
 05/14  20:00:00,70.2609987915,16.2837840035,26.0940362638,0.0,2.06121554724,15.9888894789,68.761257846,65.7695274282,2.97173041782,0.02
 05/14  21:00:00,73.8555901974,17.7002853092,23.5352913982,0.0,2.06121554724,15.9888894789,75.90775618,72.9160257621,2.97173041782,0.02
 05/14  22:00:00,73.6415667913,18.7716328063,21.7640095596,0.0,2.06121554724,15.9888894789,79.8257960483,76.8340656304,2.97173041782,0.02
 05/14  23:00:00,59.0819216961,13.3021285354,12.6078001367,0.0,2.06121554724,15.9888894789,60.521328752,57.5295983342,2.97173041782,0.02
 05/14  24:00:00,59.336468069,14.4238784133,11.7884329791,0.0,2.06121554724,15.9888894789,61.7992751914,58.8075447736,2.97173041782,0.02
 05/15  01:00:00,67.3131368379,18.3401905455,13.8799216937,0.0,4.12243109448,15.9888894789,82.1689082201,79.1771778023,2.97173041782,0.02
 05/15  02:00:00,74.0899046945,22.6016564864,16.4358798701,0.0,4.12243109448,15.9888894789,102.951404163,99.9596737449,2.97173041782,0.02
 05/15  03:00:00,66.5461615618,17.9518925109,13.7290719383,0.0,4.12243109448,15.9888894789,83.7285689597,80.7368385419,2.97173041782,0.02
 05/15  04:00:00,100.043261631,28.4738402006,19.395665554,0.0,12.3672932834,24.9413748627,118.096257621,113.123373591,4.9528840297,0.02
 05/15  05:00:00,101.68781146,28.3674981033,21.1627559952,9.38046812037,12.3672932834,24.9413748627,183.188770681,178.215886652,4.9528840297,0.02
 05/15  06:00:00,155.101297669,29.2761067796,23.3369411378,6.26401280622,24.7345865669,70.7195625826,148.68350516,138.757737101,9.90576805939,0.02
 05/15  07:00:00,189.587570199,29.4065176194,27.8493219396,2.06513809968,37.1018798503,92.3937384068,126.654095405,116.728327346,9.90576805939,0.02
 05/15  08:00:00,209.386560033,29.5693058436,35.9998981463,1.50730204237,37.1018798503,104.434947198,126.06204355,107.528137045,9.90576805939,8.62813844557
 05/15  09:00:00,226.274892153,29.7880200177,40.8982796017,1.23689550389,37.1018798503,116.476155989,113.030720446,103.104952386,9.90576805939,0.02
 05/15  10:00:00,228.777022421,30.0621291553,43.5331322599,0.829383479215,37.1018798503,116.476155989,118.031474819,99.4883519735,9.90576805939,8.63735478566
 05/15  11:00:00,229.651434294,30.3982174792,44.5105687174,0.390063441917,37.1018798503,116.476155989,106.084784171,96.1590161111,9.90576805939,0.02
 05/15  12:00:00,222.014136999,30.8285037131,48.7384244291,0.136435988062,37.1018798503,104.434947198,111.506346799,92.966865306,9.90576805939,8.63371343344
 05/15  13:00:00,233.21538527,30.9256993245,47.8886608841,0.0484319991167,37.1018798503,116.476155989,101.894712167,91.9689441074,9.90576805939,0.02
 05/15  14:00:00,230.672529251,31.0526137518,45.2673612112,0.000197380692455,37.1018798503,116.476155989,109.865622067,91.3225779062,9.90576805939,8.63727610133
 05/15  15:00:00,232.320997053,31.2680609015,46.7007736116,0.0,37.1018798503,116.476155989,99.2178332316,89.2920651722,9.90576805939,0.02
 05/15  16:00:00,234.566239892,31.21315803,49.0015530513,0.0,37.1018798503,116.476155989,106.852667563,88.3165396893,9.90576805939,8.63035981407
 05/15  17:00:00,231.660834604,31.2433262725,46.0671859667,0.0,37.1018798503,116.476155989,96.8456897454,86.919921686,9.90576805939,0.02
 05/15  18:00:00,139.212676175,28.2437376616,37.8844740778,0.0,24.7345865669,47.5788473902,70.7686651407,65.795781111,4.9528840297,0.02
 05/15  19:00:00,141.11389398,28.7614683744,39.2679554422,0.0,24.7345865669,47.5788473902,76.4255035585,71.4526195288,4.9528840297,0.02
 05/15  20:00:00,122.233272391,27.6109556792,33.3981249718,0.0,12.3672932834,38.6892022431,99.7749274684,88.1934856123,2.97173041782,8.6097114383
 05/15  21:00:00,88.4145322165,15.6558407909,18.8183654636,0.0,12.3672932834,27.0668015668,57.9662236275,54.9744932097,2.97173041782,0.02
 05/15  22:00:00,75.5361999307,19.485864471,21.3049373763,0.0,4.12243109448,15.9888894789,77.6360501664,74.6443197486,2.97173041782,0.02
 05/15  23:00:00,61.3746797297,12.9330506792,13.8759052668,0.0,4.12243109448,15.9888894789,56.2329462073,53.2412157894,2.97173041782,0.02
 05/15  24:00:00,74.7464762068,19.0544222103,20.9466559131,0.0,4.12243109448,15.9888894789,83.2469664294,80.2552360116,2.97173041782,0.02
 05/16  01:00:00,57.2665007476,11.6400010399,11.1056945381,0.0,4.12243109448,15.9888894789,49.7290023375,46.7372719197,2.97173041782,0.02
 05/16  02:00:00,79.1287566957,22.6016564864,21.6790311292,0.0,4.12243109448,15.9888894789,96.1042117337,93.1124813158,2.97173041782,0.02
 05/16  03:00:00,69.2399174472,17.7361713805,16.7840157537,0.0,4.12243109448,15.9888894789,77.4833940298,74.491663612,2.97173041782,0.02
 05/16  04:00:00,103.937160337,28.3875517485,23.3758531154,0.0,12.3672932834,24.9413748627,108.248830235,103.275946205,4.9528840297,0.02
 05/16  05:00:00,101.447921508,28.4309785746,23.0844814782,7.15537262432,12.3672932834,24.9413748627,172.921497572,167.948613542,4.9528840297,0.02
 05/16  06:00:00,154.331188986,29.4673567833,24.2615850718,4.37801060167,24.7345865669,70.7195625826,138.336206463,128.410438404,9.90576805939,0.02
 05/16  07:00:00,189.816880325,29.8055365536,27.9099608731,1.83479817164,37.1018798503,92.3937384068,118.50546105,108.579692991,9.90576805939,0.02
 05/16  08:00:00,207.975355778,29.9367745222,34.5656247311,1.16287756937,37.1018798503,104.434947198,120.391041073,101.857261334,9.90576805939,8.62801167918
 05/16  09:00:00,229.104281217,30.0713806393,43.7432093442,0.938016096789,37.1018798503,116.476155989,108.516088122,98.5903200626,9.90576805939,0.02
 05/16  10:00:00,231.83145788,30.2247943723,46.5418486765,0.712422431255,37.1018798503,116.476155989,114.422353781,95.8794097485,9.90576805939,8.63717597259
 05/16  11:00:00,227.369209038,30.4006820042,42.1205515388,0.495420193552,37.1018798503,116.476155989,103.597771565,93.6720035058,9.90576805939,0.02
 05/16  12:00:00,212.996346977,30.6119621448,39.7449905127,0.32859878828,37.1018798503,104.434947198,110.365090609,91.8255963993,9.90576805939,8.63372615045
 05/16  13:00:00,226.924214768,30.8239774482,41.527498255,0.220180096651,37.1018798503,116.476155989,99.7359461059,89.8101780465,9.90576805939,0.02
 05/16  14:00:00,232.491055626,31.0006112925,47.0088741204,0.129187786024,37.1018798503,116.476155989,106.799873088,88.2579995992,9.90576805939,8.63610542983
 05/16  15:00:00,239.972096833,31.1759950111,54.3866932697,0.0572821109672,37.1018798503,116.476155989,96.2644978268,86.3387297674,9.90576805939,0.02
 05/16  16:00:00,240.231880706,31.2927678507,54.5678611341,0.0196925509095,37.1018798503,116.476155989,103.72306186,85.1870146194,9.90576805939,8.63027918159
 05/16  17:00:00,239.145490119,31.3208965405,53.4739445854,0.000342859403429,37.1018798503,116.476155989,94.8525685696,84.9268005102,9.90576805939,0.02
 05/16  18:00:00,143.038625446,28.2437376616,41.7104328123,0.0,24.7345865669,47.5788473902,70.7082842126,65.7354001829,4.9528840297,0.02
 05/16  19:00:00,139.407522003,28.7614683744,37.5615932326,0.0,24.7345865669,47.5788473902,76.0196312478,71.0467472182,4.9528840297,0.02
 05/16  20:00:00,120.026799558,27.6109556792,31.1916494465,0.0,12.3672932834,38.6892022431,90.0733260863,87.0815956685,2.97173041782,0.02
 05/16  21:00:00,86.0090165739,15.3969754345,16.6717042863,0.0,12.3672932834,27.0668015668,57.7173138641,54.7255834463,2.97173041782,0.02
 05/16  22:00:00,77.1718421253,20.8041153008,21.596659767,0.0,4.12243109448,15.9888894789,90.1902941555,78.6166640605,2.97173041782,8.60189967713
 05/16  23:00:00,60.2414548721,12.4153199664,13.2604100203,0.0,4.12243109448,15.9888894789,55.9662891363,52.9745587185,2.97173041782,0.02
 05/16  24:00:00,76.6809594384,20.5452499443,21.3646426598,0.0,4.12243109448,15.9888894789,88.8058015999,85.8140711821,2.97173041782,0.02
 05/17  01:00:00,56.1832018936,10.6417028283,11.0271099399,0.0,4.12243109448,15.9888894789,47.8918657105,44.9001352927,2.97173041782,0.02
 05/17  02:00:00,74.6059380363,19.7447298274,20.1158093536,0.0,4.12243109448,15.9888894789,83.4481129638,80.456382546,2.97173041782,0.02
 05/17  03:00:00,55.9458632492,10.8634049706,10.5616523647,0.0,4.12243109448,15.9888894789,49.2183435751,46.2266131573,2.97173041782,0.02
 05/17  04:00:00,106.618885012,28.3875517485,26.0575771543,0.0,12.3672932834,24.9413748627,107.855650333,102.882766304,4.9528840297,0.02
 05/17  05:00:00,104.878281989,28.4691115836,27.1907833237,6.44129768971,12.3672932834,24.9413748627,169.605636475,164.632752446,4.9528840297,0.02
 05/17  06:00:00,158.021044847,29.6214847347,27.4778158028,4.69750728964,24.7345865669,70.7195625826,136.294202566,126.368434507,9.90576805939,0.02
 05/17  07:00:00,194.096234601,29.9832049344,31.406375113,2.44006875509,37.1018798503,92.3937384068,117.479127826,107.553359766,9.90576805939,0.02
 05/17  08:00:00,208.586095414,30.0842712315,34.3039443877,1.88781728135,37.1018798503,104.434947198,111.805465331,101.879697272,9.90576805939,0.02
 05/17  09:00:00,221.950521981,30.1662762091,35.8126019804,1.61994465451,37.1018798503,116.476155989,117.443079525,98.9056123302,9.90576805939,8.63169913588
 05/17  10:00:00,225.675098106,30.277376031,39.7666690542,1.27869327791,37.1018798503,116.476155989,106.179207488,96.2534394286,9.90576805939,0.02
 05/17  11:00:00,229.137538483,30.4908793327,43.4901144625,0.803970314369,37.1018798503,116.476155989,111.578167858,93.0353216203,9.90576805939,8.63707817817
 05/17  12:00:00,216.547982332,30.6807565012,43.0343872608,0.522062779091,37.1018798503,104.434947198,100.696231153,90.7704630935,9.90576805939,0.02
 05/17  13:00:00,229.497092293,30.9241725382,43.8970016002,0.323350227783,37.1018798503,116.476155989,107.119602422,88.5753271551,9.90576805939,8.63850720757
 05/17  14:00:00,231.105156921,31.169628592,45.3894542921,0.193691872316,37.1018798503,116.476155989,96.5050023664,86.579234307,9.90576805939,0.02
 05/17  15:00:00,232.629606156,31.4309796042,46.7571944189,0.0893157103151,37.1018798503,116.476155989,103.018699349,84.4776824008,9.90576805939,8.63524888843
 05/17  16:00:00,234.756526533,31.6878285543,48.6830694467,0.0340775791074,37.1018798503,116.476155989,92.1897287267,82.2639606673,9.90576805939,0.02
 05/17  17:00:00,234.142519362,31.6927322686,48.099433267,2.80362301725e-05,37.1018798503,116.476155989,100.668265757,82.1423628248,9.90576805939,8.62013487313
 05/17  18:00:00,138.506261531,28.2437376616,37.1780764598,0.0,24.7345865669,47.5788473902,67.8975461421,62.9246621124,4.9528840297,0.02
 05/17  19:00:00,134.566246448,28.7614683744,32.7203270643,0.0,24.7345865669,47.5788473902,73.490827445,68.5179434153,4.9528840297,0.02
 05/17  20:00:00,114.461465059,27.7547697661,25.4825108923,0.0,12.3672932834,38.6892022431,88.2092475728,85.217517155,2.97173041782,0.02
 05/17  21:00:00,82.0255324605,15.6558407909,11.3372668438,0.0,12.3672932834,27.0668015668,57.2153873263,54.2236569085,2.97173041782,0.02
 05/17  22:00:00,72.6781216605,20.37267304,13.8757133461,0.0,4.12243109448,15.9888894789,81.4311402724,78.4394098545,2.97173041782,0.02
 05/17  23:00:00,65.0392349875,15.6797648385,10.2656215493,0.0,4.12243109448,15.9888894789,67.5740943444,64.5823639266,2.97173041782,0.02
 05/17  24:00:00,77.0388582642,22.6016564864,12.4797840416,0.0,4.12243109448,15.9888894789,93.6905564451,90.6988260272,2.97173041782,0.02
 05/18  01:00:00,69.0830270585,17.7361713805,9.6571349971,0.0,4.12243109448,15.9888894789,76.6575970417,73.6658666239,2.97173041782,0.02
 05/18  02:00:00,77.8737836444,23.2056756514,11.7615474439,0.0,4.12243109448,15.9888894789,96.2578305249,93.2661001071,2.97173041782,0.02
 05/18  03:00:00,69.7942320347,17.7361713805,8.82666077401,0.0,4.12243109448,15.9888894789,78.5259006849,75.534170267,2.97173041782,0.02
 05/18  04:00:00,104.830223869,28.5313658354,11.9141007022,0.119206475887,12.3672932834,24.9413748627,118.567609125,105.012825643,4.9528840297,8.60189945199
 05/18  05:00:00,109.679132728,28.4402756644,14.4745561844,11.9597851992,12.3672932834,24.9413748627,173.500761519,168.527877489,4.9528840297,0.02
 05/18  06:00:00,155.245270498,29.4901493128,16.885221042,8.3987382295,24.7345865669,70.7195625826,139.452691317,129.526923257,9.90576805939,0.02
 05/18  07:00:00,183.837512352,29.8253810505,20.1032196363,3.64232888756,37.1018798503,92.3937384068,118.395759245,108.469991186,9.90576805939,0.02
 05/18  08:00:00,198.294595501,29.9737508449,23.853546508,2.1572661609,37.1018798503,104.434947198,110.500380137,100.574612078,9.90576805939,0.02
