Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  09:00:00,216.777781179,30.1917398226,30.5257182111,1.70859802097,37.1018798503,116.476155989,114.962453151,96.4251402396,9.90576805939,8.63154485219
 05/18  10:00:00,223.396407179,30.4205537538,37.338264355,1.28526192699,37.1018798503,116.476155989,103.342766757,93.4169986979,9.90576805939,0.02
 05/18  11:00:00,226.664992123,30.7488946575,40.7983912445,0.765106285958,37.1018798503,116.476155989,108.813979887,90.2694267472,9.90576805939,8.63878508055
 05/18  12:00:00,220.141176549,31.2463253576,46.221660594,0.362451253538,37.1018798503,104.434947198,97.1526622096,87.2268941502,9.90576805939,0.02
 05/18  13:00:00,236.120873164,31.6599108039,49.9467767648,0.161589707253,37.1018798503,116.476155989,103.33465471,84.7917013516,9.90576805939,8.63718529875
 05/18  14:00:00,238.983536668,31.9420458605,52.6196004663,0.0695513889312,37.1018798503,116.476155989,93.3479708944,83.422202835,9.90576805939,0.02
 05/18  15:00:00,240.458254054,32.136396247,53.9662338319,0.00347370355087,37.1018798503,116.476155989,100.9621927,82.4230892432,9.90576805939,8.63333539694
 05/18  16:00:00,241.446350925,32.3880009202,54.706834637,0.0,37.1018798503,116.476155989,90.6576747194,80.73190666,9.90576805939,0.02
 05/18  17:00:00,240.343551593,32.4631841762,53.5300243302,0.0,37.1018798503,116.476155989,89.55494322,79.6291751606,9.90576805939,0.02
 05/18  18:00:00,142.260682081,28.5033173204,40.6729041768,0.0,24.7345865669,47.5788473902,75.2818375295,61.7200586006,4.9528840297,8.60889489915
 05/18  19:00:00,136.283071027,28.3301628656,34.8684605134,0.0,24.7345865669,47.5788473902,71.8025550839,66.8296710542,4.9528840297,0.02
 05/18  20:00:00,121.278647535,28.4738402006,31.5806314957,0.0,12.3672932834,38.6892022431,86.9987134772,84.0069830593,2.97173041782,0.02
 05/18  21:00:00,86.7268633984,15.9147061473,16.8718316879,0.0,12.3672932834,27.0668015668,55.1593539869,52.1676235691,2.97173041782,0.02
 05/18  22:00:00,76.435910177,20.37267304,21.2921711674,0.0,4.12243109448,15.9888894789,77.8707608385,74.8790304207,2.97173041782,0.02
 05/18  23:00:00,61.1107036041,12.8467622271,13.6982174406,0.0,4.12243109448,15.9888894789,54.7695380659,51.7778076481,2.97173041782,0.02
 05/18  24:00:00,75.7911708149,20.2288589531,20.7912458468,0.0,4.12243109448,15.9888894789,88.6279380304,85.6362076126,2.97173041782,0.02
 05/19  01:00:00,56.4290012843,11.073145089,10.8414677698,0.0,4.12243109448,15.9888894789,48.3138502834,45.3221198656,2.97173041782,0.02
 05/19  02:00:00,72.6953536818,18.6229799496,19.3269754647,0.0,4.12243109448,15.9888894789,83.5412091174,80.5494786996,2.97173041782,0.02
 05/19  03:00:00,71.4996409222,18.9442097106,17.8357006661,0.0,4.12243109448,15.9888894789,77.2067790173,74.2150485995,2.97173041782,0.02
 05/19  04:00:00,106.549873458,28.2149748442,26.161142891,0.0,12.3672932834,24.9413748627,105.87695809,100.90407406,4.9528840297,0.02
 05/19  05:00:00,105.374966655,28.4681037484,28.1497058455,5.98006796433,12.3672932834,24.9413748627,169.397609923,164.424725894,4.9528840297,0.02
 05/19  06:00:00,158.820686558,29.6435223769,30.1956872361,2.75724013498,24.7345865669,70.7195625826,134.549593397,124.623825337,9.90576805939,0.02
 05/19  07:00:00,193.889002887,30.0597243436,32.530361049,1.03232636434,37.1018798503,92.3937384068,114.167488981,104.241720922,9.90576805939,0.02
 05/19  08:00:00,208.476381505,30.369992753,34.915476364,0.880884904159,37.1018798503,104.434947198,116.107219522,97.5736542765,9.90576805939,8.62779718604
 05/19  09:00:00,220.255949081,30.5984829432,34.555800251,0.749971939461,37.1018798503,116.476155989,104.253582518,94.3278144586,9.90576805939,0.02
 05/19  10:00:00,218.372250538,30.8299480517,32.6358391563,0.554110798883,37.1018798503,116.476155989,110.744040393,92.2013584212,9.90576805939,8.63691391224
 05/19  11:00:00,215.808830787,31.0367189316,30.0941521284,0.325380557981,37.1018798503,116.476155989,99.9761382274,90.050370168,9.90576805939,0.02
 05/19  12:00:00,204.609034089,31.3379921519,30.7973838698,0.16290860242,37.1018798503,104.434947198,106.276329894,87.7370118224,9.90576805939,8.63355001191
 05/19  13:00:00,221.477539393,31.6411861518,35.3731184269,0.110648802682,37.1018798503,116.476155989,95.2792499317,85.3534818723,9.90576805939,0.02
 05/19  14:00:00,225.061780744,31.8363062104,38.8079537821,0.0651867877276,37.1018798503,116.476155989,102.329556634,83.7879878589,9.90576805939,8.63580071607
 05/19  15:00:00,232.676036927,32.0536774335,46.2530528255,0.0171519763337,37.1018798503,116.476155989,91.9609977783,82.0352297189,9.90576805939,0.02
 05/19  16:00:00,238.692400515,32.2707396276,52.0701513516,0.0,37.1018798503,116.476155989,98.9413853458,80.4055771661,9.90576805939,8.63004012028
 05/19  17:00:00,239.718302595,32.3498402522,53.0181453794,0.0,37.1018798503,116.476155989,89.7232644781,79.7974964187,9.90576805939,0.02
 05/19  18:00:00,134.58566416,28.4163145659,33.0848874689,0.0,24.7345865669,47.5788473902,66.9995938901,62.0267098604,4.9528840297,0.02
 05/19  19:00:00,127.089025287,28.3300261137,25.6745313557,0.0,24.7345865669,47.5788473902,82.4638000945,68.9020420208,4.9528840297,8.60887404401
 05/19  20:00:00,112.123634405,28.1143049833,25.1343118646,0.0,12.3672932834,38.6892022431,88.4223369546,85.4306065368,2.97173041782,0.02
 05/19  21:00:00,82.8529567734,15.4832638866,13.4293695024,0.0,12.3672932834,27.0668015668,53.8076858458,50.815955428,2.97173041782,0.02
 05/19  22:00:00,72.848198016,20.37267304,17.7044593576,0.0,4.12243109448,15.9888894789,81.0296731684,78.0379427506,2.97173041782,0.02
 05/19  23:00:00,57.8644381571,12.4153199664,10.8833946238,0.0,4.12243109448,15.9888894789,55.8400538364,52.8483234185,2.97173041782,0.02
 05/19  24:00:00,75.7609207436,23.3207269209,17.3648247139,0.0,4.12243109448,15.9888894789,97.0620057149,94.0702752971,2.97173041782,0.02
 05/20  01:00:00,65.907424678,17.7361713805,12.9839303489,0.0,4.12243109448,15.9888894789,76.0281879134,73.0364574956,2.97173041782,0.02
 05/20  02:00:00,73.6988337049,23.0330987471,15.4845977702,0.0,4.12243109448,15.9888894789,95.3769475902,92.3852171724,2.97173041782,0.02
 05/20  03:00:00,65.5650473804,18.1676136413,11.4582576729,0.0,4.12243109448,15.9888894789,77.9089191781,74.9171887603,2.97173041782,0.02
 05/20  04:00:00,80.9654403345,27.6828627226,15.8184802992,0.0,4.12243109448,16.0517297156,115.226450349,112.234719931,2.97173041782,0.02
 05/20  05:00:00,71.8217617924,26.6042570708,15.7593665298,0.0,4.12243109448,16.0517297156,115.701267516,112.709537099,2.97173041782,0.02
 05/20  06:00:00,93.3627384076,29.1929106352,16.8299939857,0.0,4.12243109448,39.6058045677,94.7847658445,91.7930354267,2.97173041782,0.02
 05/20  07:00:00,141.100752574,29.2431473307,21.0183537774,12.309510581,12.3672932834,65.3531420225,145.874234186,140.901350156,4.9528840297,0.02
 05/20  08:00:00,143.22180836,29.2370250572,22.9259086313,9.67741958048,12.3672932834,68.2430321324,141.728742832,136.755858802,4.9528840297,0.02
 05/20  09:00:00,173.355892216,29.3160655274,27.9859363871,5.65552158215,16.4897243779,93.1370602926,131.557433951,123.612819503,7.92461444751,0.02
 05/20  10:00:00,179.458156236,29.311088849,35.9397453334,3.80885882865,16.4897243779,93.1370602926,136.10648154,119.566843002,7.92461444751,8.6150240898
 05/20  11:00:00,184.643479015,29.275761385,42.6270138261,2.34225559399,16.4897243779,93.1370602926,124.973689736,117.029075288,7.92461444751,0.02
 05/20  12:00:00,176.110439883,29.2793745513,44.0494446895,1.53481000572,16.4897243779,83.9857416113,122.81743652,114.872822072,7.92461444751,0.02
 05/20  13:00:00,178.160888774,29.3122930752,46.5844317609,1.01734403121,16.4897243779,83.9857416113,120.56985976,112.625245313,7.92461444751,0.02
 05/20  14:00:00,181.577683447,29.347047094,50.3636784643,0.620183756414,16.4897243779,83.9857416113,119.168533914,111.223919467,7.92461444751,0.02
 05/20  15:00:00,159.343354468,29.1929106352,46.3605768446,0.0,12.3672932834,70.6512738906,70.4037961625,56.8390590701,4.9528840297,8.61185306268
 05/20  16:00:00,157.841072365,29.1929106352,44.8583117577,0.0,12.3672932834,70.6512738906,60.8107012927,55.837817263,4.9528840297,0.02
 05/20  17:00:00,146.373173714,29.1929106352,45.9139763369,0.0,12.3672932834,58.1284167478,63.1008057004,58.1279216707,4.9528840297,0.02
 05/20  18:00:00,106.064058606,28.0064444182,39.9788588712,0.0,12.3672932834,24.9413748627,85.3086933177,80.335809288,4.9528840297,0.02
 05/20  19:00:00,106.160950683,28.4378866789,39.64430867,0.0,12.3672932834,24.9413748627,92.5444150652,87.5715310355,4.9528840297,0.02
 05/20  20:00:00,87.7649243999,27.2514204619,32.5217559176,0.0,4.12243109448,16.0517297156,102.530835285,99.5391048676,2.97173041782,0.02
 05/20  21:00:00,61.215079945,12.2555565144,14.3204328231,0.0,4.12243109448,15.9888894789,54.8499170752,51.8581866574,2.97173041782,0.02
 05/20  22:00:00,68.2157112732,16.1842563847,17.3566431917,0.0,4.12243109448,15.9888894789,78.8581121456,75.8663817277,2.97173041782,0.02
 05/20  23:00:00,65.1834584669,15.5323891246,15.0275931266,0.0,4.12243109448,15.9888894789,69.9102037659,66.9184733481,2.97173041782,0.02
 05/20  24:00:00,56.6867446047,11.0851071128,11.0744153284,0.0,4.12243109448,15.9888894789,55.1432775906,52.1515471728,2.97173041782,0.02
 05/21  01:00:00,77.0525228589,22.1702142257,21.9777782423,0.0,2.06121554724,15.9888894789,99.6731548947,96.6814244769,2.97173041782,0.02
 05/21  02:00:00,68.4963861196,18.7716328063,17.066238493,0.0,2.06121554724,15.9888894789,79.9445536568,76.952823239,2.97173041782,0.02
 05/21  03:00:00,76.1603143023,22.1702142257,21.203246429,0.0,2.06121554724,15.9888894789,101.129027354,98.1372969363,2.97173041782,0.02
 05/21  04:00:00,67.4910695392,17.7361713805,17.0963832487,0.0,2.06121554724,15.9888894789,82.0031126856,79.0113822678,2.97173041782,0.02
 05/21  05:00:00,67.0416620269,22.1702142257,21.481260726,0.0,2.06121554724,15.9888894789,102.589845716,99.5981152982,2.97173041782,0.02
 05/21  06:00:00,54.0410533639,19.0304981627,16.4470401925,0.0,2.06121554724,15.9888894789,81.0261596672,78.0344292494,2.97173041782,0.02
 05/21  07:00:00,63.6770430078,23.2919641036,21.6932250594,0.0,2.06121554724,15.9888894789,98.9871213644,95.9953909465,2.97173041782,0.02
 05/21  08:00:00,84.8060775998,19.3756519713,18.8004170657,0.0,4.12243109448,41.7362269337,76.5724486084,71.5995645787,4.9528840297,0.02
 05/21  09:00:00,96.5624898867,24.3274255293,25.1368601018,0.00196460385655,4.12243109448,41.7362269337,93.2114120847,88.238528055,4.9528840297,0.02
 05/21  10:00:00,86.8976737535,18.8579212584,21.416423595,0.0,4.12243109448,41.7362269337,84.0013714258,70.446596451,4.9528840297,8.60189094508
 05/21  11:00:00,99.6193638018,23.3782525557,29.3926092662,0.0,4.12243109448,41.7362269337,94.164324312,89.1914402823,4.9528840297,0.02
 05/21  12:00:00,89.814765503,19.0304981627,24.2552667908,0.0,4.12243109448,41.7362269337,75.9074471846,70.9345631549,4.9528840297,0.02
 05/21  13:00:00,99.1075893393,23.3351083296,28.8733177734,0.0,4.12243109448,41.7362269337,92.7274650514,87.7545810217,4.9528840297,0.02
 05/21  14:00:00,90.7235220582,19.2462192931,24.8694090524,0.0,4.12243109448,41.7362269337,75.1340660828,70.1611820531,4.9528840297,0.02
 05/21  15:00:00,100.597289861,23.8096948164,29.6272433486,0.0,4.12243109448,41.7362269337,91.747720888,86.7748368583,4.9528840297,0.02
 05/21  16:00:00,72.210637514,19.0304981627,23.306748288,0.0,4.12243109448,24.8785346261,74.183505098,69.2106210683,4.9528840297,0.02
 05/21  17:00:00,63.5246530139,20.2000961357,24.3568090358,0.0,2.06121554724,15.9888894789,83.9016245183,80.9098941005,2.97173041782,0.02
 05/21  18:00:00,50.6473125745,14.7929562694,17.2653449661,0.0,2.06121554724,15.9888894789,67.9004243976,64.9086939798,2.97173041782,0.02
 05/21  19:00:00,49.6579533599,15.0518216259,15.6184665137,0.0,2.06121554724,15.9888894789,68.9063731845,65.9146427667,2.97173041782,0.02
 05/21  20:00:00,57.1069893861,17.2568810247,14.2904290947,0.0,2.06121554724,15.9888894789,72.9686567995,69.9769263817,2.97173041782,0.02
 05/21  21:00:00,65.2276018734,18.1676136413,14.2704866744,0.0,2.06121554724,15.9888894789,84.5553118434,81.5635814256,2.97173041782,0.02
 05/21  22:00:00,72.4201042514,23.0330987471,16.3252008608,0.0,2.06121554724,15.9888894789,104.484467573,101.492737156,2.97173041782,0.02
 05/21  23:00:00,62.9710674406,17.7361713805,12.3313625513,0.0,2.06121554724,15.9888894789,84.9755766015,81.9838461836,2.97173041782,0.02
 05/21  24:00:00,71.5889464227,23.3566804427,14.665648585,0.0359612721628,2.06121554724,15.9888894789,106.7797169,103.787986482,2.97173041782,0.02
 05/22  01:00:00,64.6451794805,18.1676136413,10.7737144013,0.0449979161808,4.12243109448,15.9888894789,85.6111637044,82.6194332866,2.97173041782,0.02
 05/22  02:00:00,73.4504878582,23.0330987471,13.1398047699,0.141077767591,4.12243109448,15.9888894789,106.30878659,103.317056172,2.97173041782,0.02
 05/22  03:00:00,65.657083309,18.6853443541,10.41726051,0.33509997655,4.12243109448,15.9888894789,85.7955702645,82.8038398467,2.97173041782,0.02
 05/22  04:00:00,99.9957626132,28.3659796354,15.0852699885,0.421246906049,12.3672932834,24.9413748627,121.627723639,116.65483961,4.9528840297,0.02
 05/22  05:00:00,108.63020455,28.357909587,17.0885380508,17.9292959821,12.3672932834,24.9413748627,186.105328846,181.132444816,4.9528840297,0.02
 05/22  06:00:00,159.910354584,29.2916791284,16.9633592763,13.9266867383,24.7345865669,70.7195625826,151.698888074,141.773120014,9.90576805939,0.02
 05/22  07:00:00,185.284441446,29.3459823728,16.9717589656,8.04469367578,37.1018798503,92.3937384068,130.132632495,120.206864436,9.90576805939,0.02
 05/22  08:00:00,194.396525389,29.4165537713,17.484064413,5.12498711757,37.1018798503,104.434947198,129.932200693,111.398823285,9.90576805939,8.62760934914
 05/22  09:00:00,205.95837353,29.5317283374,18.3411421527,3.73383046901,37.1018798503,116.476155989,116.730292344,106.804524285,9.90576805939,0.02
 05/22  10:00:00,205.348721277,29.6505313631,18.7030583446,2.6427781193,37.1018798503,116.476155989,122.275223945,103.73284663,9.90576805939,8.63660925558
 05/22  11:00:00,204.646177465,29.7114677484,18.7049576207,1.87720094087,37.1018798503,116.476155989,110.88698932,100.96122126,9.90576805939,0.02
 05/22  12:00:00,192.716282239,29.9001218885,19.2000984247,1.30530769505,37.1018798503,104.434947198,116.377512332,97.8385280457,9.90576805939,8.63321622652
 05/22  13:00:00,205.384996468,30.1325156051,20.105339231,0.794585466498,37.1018798503,116.476155989,104.952011401,95.0262433418,9.90576805939,0.02
 05/22  14:00:00,205.546100708,30.3092476023,20.4966832785,0.387831539109,37.1018798503,116.476155989,111.897333801,93.355025806,9.90576805939,8.63653993514
 05/22  15:00:00,205.511977029,30.4982710342,20.4851798783,0.176400360687,37.1018798503,116.476155989,101.575550656,91.6497825966,9.90576805939,0.02
 05/22  16:00:00,205.640265256,30.718797232,20.4729888353,0.0969591483015,37.1018798503,116.476155989,108.224443902,89.6888976001,9.90576805939,8.62977824244
 05/22  17:00:00,205.209396655,30.8789490846,19.9552204856,0.0249258259134,37.1018798503,116.476155989,98.3502756434,88.424507584,9.90576805939,0.02
 05/22  18:00:00,118.251894398,28.4163145659,16.7511251746,0.0,24.7345865669,47.5788473902,72.4818472956,67.5089632659,4.9528840297,0.02
 05/22  19:00:00,118.1854879,28.3300261137,16.7710015294,0.0,24.7345865669,47.5788473902,78.3587699335,73.3858859038,4.9528840297,0.02
 05/22  20:00:00,104.513430256,28.4738402006,17.1645632339,0.0,12.3672932834,38.6892022431,101.976002061,90.3947284392,2.97173041782,8.6095432038
 05/22  21:00:00,83.3059445686,17.6883232854,11.2694610846,0.0,12.3672932834,27.0668015668,65.0086955219,62.0169651041,2.97173041782,0.02
 05/22  22:00:00,72.9787074216,22.8892846602,14.9356683692,0.0,4.12243109448,15.9888894789,91.0263708421,88.0346404243,2.97173041782,0.02
 05/22  23:00:00,65.6110397504,18.1676136413,12.1014303568,0.0,4.12243109448,15.9888894789,75.6479287951,72.6561983773,2.97173041782,0.02
 05/22  24:00:00,72.0799826378,22.1702142257,14.6868023459,0.0,4.12243109448,15.9888894789,96.0714638041,93.0797333863,2.97173041782,0.02
 05/23  01:00:00,66.4276147145,19.0304981627,12.0518287253,0.0,4.12243109448,15.9888894789,77.9619171559,74.970186738,2.97173041782,0.02
 05/23  02:00:00,72.1637372849,22.1702142257,14.8235985437,0.0,4.12243109448,15.9888894789,98.3592887191,95.3675583013,2.97173041782,0.02
 05/23  03:00:00,65.9034551265,18.5127674498,11.8690071502,0.0068955831167,4.12243109448,15.9888894789,80.0877731112,77.0960426933,2.97173041782,0.02
 05/23  04:00:00,97.3775098198,28.0423979399,17.1613566504,0.0,12.3672932834,24.9413748627,111.373775029,106.400890999,4.9528840297,0.02
 05/23  05:00:00,103.066002483,28.8586371302,19.4910603975,14.288383055,12.3672932834,24.9413748627,174.886399843,169.913515814,4.9528840297,0.02
 05/23  06:00:00,154.610220384,29.3175757357,19.5043317324,9.56407666997,24.7345865669,70.7195625826,141.016111743,131.090343684,9.90576805939,0.02
 05/23  07:00:00,185.154251884,29.5940961228,20.255035926,5.03854192551,37.1018798503,92.3937384068,121.272919516,111.347151456,9.90576805939,0.02
 05/23  08:00:00,196.688906968,29.7082563565,20.7105969802,3.9599964595,37.1018798503,104.434947198,115.440151773,105.514383713,9.90576805939,0.02
 05/23  09:00:00,208.726542692,29.8022999353,21.5644521397,3.00813081818,37.1018798503,116.476155989,120.356209284,101.819275897,9.90576805939,8.63116532764
 05/23  10:00:00,208.89813447,29.8705982025,22.222112446,2.4530702753,37.1018798503,116.476155989,109.302202054,99.3764339947,9.90576805939,0.02
 05/23  11:00:00,208.828892023,29.9412900965,22.6285337423,1.90653271885,37.1018798503,116.476155989,115.789855866,97.2458971485,9.90576805939,8.63819065818
 05/23  12:00:00,196.851960542,30.0187564088,22.8999950783,1.62244099323,37.1018798503,104.434947198,105.259283177,95.3335151176,9.90576805939,0.02
 05/23  13:00:00,209.273302188,30.0937110896,23.4219156287,1.40514435752,37.1018798503,116.476155989,111.998001587,93.4538375356,9.90576805939,8.63839599214
 05/23  14:00:00,208.967095245,30.1450965142,23.2074921649,1.26214075637,37.1018798503,116.476155989,110.617289488,92.0751059716,9.90576805939,8.63641545676
 05/23  15:00:00,208.791125918,30.1841893549,23.0724674835,1.18238087652,37.1018798503,116.476155989,100.912857436,90.9870893771,9.90576805939,0.02
 05/23  16:00:00,209.01265834,30.2242025164,23.2961939021,1.140722312,37.1018798503,116.476155989,100.069100429,90.1433323695,9.90576805939,0.02
 05/23  17:00:00,209.279639744,30.256131903,23.523427359,1.14977612398,37.1018798503,116.476155989,108.141030691,89.6154473021,9.90576805939,8.61981532945
 05/23  18:00:00,121.479042559,27.7907232878,20.6038765548,0.0,24.7345865669,47.5788473902,75.2384446533,70.2655606236,4.9528840297,0.02
 05/23  19:00:00,121.447499931,28.5457472441,19.8173057387,0.0,24.7345865669,47.5788473902,80.5682074443,75.5953234146,4.9528840297,0.02
 05/23  20:00:00,105.059796484,26.6042570708,19.580525558,0.0,12.3672932834,38.6892022431,93.9310880524,90.9393576346,2.97173041782,0.02
 05/23  21:00:00,81.0872464001,15.3969754345,11.4333588386,0.0,12.3672932834,27.0668015668,59.0073192535,56.0155888357,2.97173041782,0.02
 05/23  22:00:00,70.2636676342,19.5097885186,15.4350416955,0.0,4.12243109448,15.9888894789,83.7321098757,80.7403794578,2.97173041782,0.02
 05/23  23:00:00,63.8846241753,16.2837840035,11.7336623833,0.0,4.12243109448,15.9888894789,69.2773393809,66.2856089631,2.97173041782,0.02
 05/23  24:00:00,73.6334762581,22.385935356,15.8051612966,0.0,4.12243109448,15.9888894789,95.3052470669,92.3135166491,2.97173041782,0.02
 05/24  01:00:00,67.6257561685,18.599055902,12.6646789264,0.0,4.12243109448,15.9888894789,76.4579941151,73.4662636973,2.97173041782,0.02
 05/24  02:00:00,76.7480969032,23.3782525557,15.2173720237,0.111201223348,4.12243109448,15.9888894789,96.6993506711,93.7076202533,2.97173041782,0.02
 05/24  03:00:00,72.4564593529,18.0813251891,11.7216079474,0.0547038568724,4.12243109448,15.9888894789,86.7752502962,75.2016360214,2.97173041782,8.60188385698
 05/24  04:00:00,111.955968786,28.6176542875,16.6295522358,0.461407720897,12.3672932834,24.9413748627,108.800329252,103.827445222,4.9528840297,0.02
 05/24  05:00:00,115.793036247,28.4479419699,19.5678177408,13.0172062461,12.3672932834,24.9413748627,172.357361966,167.384477936,4.9528840297,0.02
 05/24  06:00:00,169.870139995,29.3681172661,19.7928110235,11.5119001534,24.7345865669,70.7195625826,138.49574723,128.569979171,9.90576805939,0.02
 05/24  07:00:00,197.292866757,29.7177291336,19.7997801718,7.00970190662,37.1018798503,92.3937384068,119.578675138,109.652907079,9.90576805939,0.02
 05/24  08:00:00,205.039711901,29.8301307493,20.2908309457,5.73626821494,37.1018798503,104.434947198,114.214120366,104.288352307,9.90576805939,0.02
 05/24  09:00:00,213.193825377,29.905491268,21.1209430336,4.71839873087,37.1018798503,116.476155989,119.834094495,101.297299132,9.90576805939,8.63102730378
 05/24  10:00:00,209.918296226,29.9688217286,21.4705691529,3.92906135763,37.1018798503,116.476155989,108.887925454,98.9621573944,9.90576805939,0.02
 05/24  11:00:00,208.667864346,30.0239229036,20.9915317057,3.29983424129,37.1018798503,116.476155989,115.497153871,96.9532236028,9.90576805939,8.63816220915
 05/24  12:00:00,195.725360645,30.0690428696,20.3036905207,2.81053044869,37.1018798503,104.434947198,105.275837268,95.3500692084,9.90576805939,0.02
 05/24  13:00:00,207.55069967,30.1193619301,20.6928000194,2.38596493272,37.1018798503,116.476155989,112.197289084,93.6534008562,9.90576805939,8.63812016799
 05/24  14:00:00,207.915177786,30.1714145247,21.298732126,2.09271801802,37.1018798503,116.476155989,102.153676366,92.2279083064,9.90576805939,0.02
 05/24  15:00:00,209.111468523,30.2247585077,22.6958467893,1.83873141833,37.1018798503,116.476155989,109.278154596,90.7378592158,9.90576805939,8.63452732062
 05/24  16:00:00,210.288457927,30.260454836,24.0144430362,1.6620672898,37.1018798503,116.476155989,99.7495663441,89.8237982847,9.90576805939,0.02
 05/24  17:00:00,211.97393388,30.2902160305,25.781729677,1.55166084079,37.1018798503,116.476155989,98.9618348992,89.0360668399,9.90576805939,0.02
 05/24  18:00:00,120.345314006,27.7188162443,19.5420374118,0.0,24.7345865669,47.5788473902,84.0788245112,70.5164296652,4.9528840297,8.60951081626
 05/24  19:00:00,120.03362344,28.5457472441,18.4034322637,0.0,24.7345865669,47.5788473902,81.5841592607,76.611275231,4.9528840297,0.02
 05/24  20:00:00,104.447183003,27.0356993315,18.5364806734,0.0,12.3672932834,38.6892022431,94.9360465152,91.9443160974,2.97173041782,0.02
 05/24  21:00:00,82.2782425168,16.8254387639,11.2490171365,0.0,12.3672932834,27.0668015668,64.1195422152,61.1278117974,2.97173041782,0.02
 05/24  22:00:00,71.6620722309,22.3140283126,12.2161150246,0.0,4.12243109448,15.9888894789,91.8210812053,88.8293507875,2.97173041782,0.02
 05/24  23:00:00,66.917783842,18.599055902,8.94166870523,0.0838955485779,4.12243109448,15.9888894789,75.9106715098,72.918941092,2.97173041782,0.02
 05/24  24:00:00,77.4795936953,23.1193871993,10.1706056008,0.538360294119,4.12243109448,15.9888894789,96.7151717827,93.7234413649,2.97173041782,0.02
 05/25  01:00:00,68.2355544774,18.1676136413,8.5554579961,0.363701884767,4.12243109448,15.9888894789,78.787059662,75.7953292441,2.97173041782,0.02
 05/25  02:00:00,75.7263434389,23.0330987471,11.4973822018,0.967109043597,4.12243109448,15.9888894789,99.4236724693,96.4319420515,2.97173041782,0.02
 05/25  03:00:00,69.0186996577,18.8147770323,9.53437314419,1.50624280623,4.12243109448,15.9888894789,80.4161405535,77.4244101357,2.97173041782,0.02
 05/25  04:00:00,99.0622178145,28.2149748442,14.2151485151,1.72945371809,12.3672932834,24.9413748627,112.321693711,107.348809681,4.9528840297,0.02
 05/25  05:00:00,106.356012257,28.4067136805,17.6021737601,18.8890693874,12.3672932834,24.9413748627,175.851777475,170.878893446,4.9528840297,0.02
 05/25  06:00:00,158.881306473,29.3966033146,18.3524650693,14.9080016804,24.7345865669,70.7195625826,139.984736455,130.058968396,9.90576805939,0.02
 05/25  07:00:00,188.028734322,29.6323759912,20.8536504549,7.27612366164,37.1018798503,92.3937384068,118.383149689,108.45738163,9.90576805939,0.02
 05/25  08:00:00,201.061745449,29.7677078083,23.9390190792,5.0449991178,37.1018798503,104.434947198,119.690429918,101.157297494,9.90576805939,8.62736436479
 05/25  09:00:00,215.919465291,29.9363645714,28.1947226608,3.43671221859,37.1018798503,116.476155989,107.125557047,97.1997889875,9.90576805939,0.02
 05/25  10:00:00,219.581891597,30.100301433,32.7747563166,2.35449492715,37.1018798503,116.476155989,112.995927859,94.4546611478,9.90576805939,8.6354986513
 05/25  11:00:00,222.594126869,30.207846406,36.2690770377,1.76466201454,37.1018798503,116.476155989,102.150303092,92.2245350331,9.90576805939,0.02
 05/25  12:00:00,212.418783348,30.4894202545,38.0421251435,1.18824064766,37.1018798503,104.434947198,108.046434785,89.507680589,9.90576805939,8.63298613657
 05/25  13:00:00,224.826193465,30.794066487,38.4458702003,0.693270885361,37.1018798503,116.476155989,96.7131099258,86.7873418664,9.90576805939,0.02
 05/25  14:00:00,226.348673194,31.0722584461,38.7514445174,0.3088170527,37.1018798503,116.476155989,103.440293553,84.8982766401,9.90576805939,8.63624885387
 05/25  15:00:00,229.943164744,31.2928525679,38.9794008262,0.166846857196,37.1018798503,116.476155989,93.2002789905,83.2745109311,9.90576805939,0.02
 05/25  16:00:00,232.853871279,31.4912240072,39.1828069432,0.0931104032109,37.1018798503,116.476155989,100.019170544,81.4838776847,9.90576805939,8.62952480011
 05/25  17:00:00,230.66334052,31.5763473734,37.3473258085,0.0309076224859,37.1018798503,116.476155989,90.6618862446,80.7361181852,9.90576805939,0.02
 05/25  18:00:00,137.3799464,28.3300261137,28.1056189139,0.0,24.7345865669,47.5788473902,67.430074056,62.4571900263,4.9528840297,0.02
 05/25  19:00:00,132.939556936,28.7614683744,26.2085177552,0.0,24.7345865669,47.5788473902,73.5296317306,68.5567477009,4.9528840297,0.02
 05/25  20:00:00,113.778896906,27.6109556792,23.3051060506,0.0,12.3672932834,38.6892022431,96.8913203321,85.3101326245,2.97173041782,8.60945728973
 05/25  21:00:00,84.821367828,15.5695523388,12.9170919127,0.0,12.3672932834,27.0668015668,57.0464966862,54.0547662684,2.97173041782,0.02
 05/25  22:00:00,73.7150776275,20.37267304,16.1993760677,0.0,4.12243109448,15.9888894789,81.0654654241,78.0737350063,2.97173041782,0.02
 05/25  23:00:00,59.8018543738,13.1056275835,9.79326206171,0.0,4.12243109448,15.9888894789,55.8212903064,52.8295598886,2.97173041782,0.02
 05/25  24:00:00,75.5045004617,22.6016564864,15.6207748592,0.0,4.12243109448,15.9888894789,96.3159425396,93.3242121218,2.97173041782,0.02
 05/26  01:00:00,67.3462080164,17.7361713805,11.2816105153,0.0,4.12243109448,15.9888894789,76.2338267794,73.2420963616,2.97173041782,0.02
 05/26  02:00:00,76.648340228,23.2919641036,13.2793596059,0.0,4.12243109448,15.9888894789,96.1070613432,93.1153309254,2.97173041782,0.02
 05/26  03:00:00,67.1287961006,17.7361713805,10.0253982618,0.0,4.12243109448,15.9888894789,78.321011358,75.3292809402,2.97173041782,0.02
 05/26  04:00:00,102.556372956,28.5313658354,12.6701681158,0.00214243972172,12.3672932834,24.9413748627,109.78526363,104.8123796,4.9528840297,0.02
 05/26  05:00:00,104.494624132,28.4429870411,16.012888785,11.5939167799,12.3672932834,24.9413748627,173.024618406,168.051734377,4.9528840297,0.02
 05/26  06:00:00,151.876445931,29.4937703243,19.044912841,6.81088125966,24.7345865669,70.7195625826,137.354035654,127.428267594,9.90576805939,0.02
 05/26  07:00:00,185.690697681,29.8513511954,22.7950989565,2.77767216212,37.1018798503,92.3937384068,117.028747084,107.102979025,9.90576805939,0.02
 05/26  08:00:00,200.827443201,29.961589928,26.1187143871,2.43709204187,37.1018798503,104.434947198,112.088222333,102.162454274,9.90576805939,0.02
 05/26  09:00:00,221.01692852,30.0615477565,34.7725209652,1.83120725028,37.1018798503,116.476155989,117.380656194,98.8452802987,9.90576805939,8.62960783565
 05/26  10:00:00,225.425901632,30.1824552321,39.4619519982,1.42915630075,37.1018798503,116.476155989,105.723467389,95.79769933,9.90576805939,0.02
 05/26  11:00:00,235.014853955,30.3263380761,48.0526554522,1.04773296134,37.1018798503,116.476155989,111.478346493,92.9346614407,9.90576805939,8.63791699283
 05/26  12:00:00,228.356250431,30.4715518538,50.5694201649,0.774280048908,37.1018798503,104.434947198,99.9218605718,89.9960925124,9.90576805939,0.02
 05/26  13:00:00,239.252998617,30.662585738,48.6682543372,0.574280368872,37.1018798503,116.476155989,106.71486835,88.1710143516,9.90576805939,8.63808593891
 05/26  14:00:00,243.345308513,30.8784994414,51.2231607736,0.406104797166,37.1018798503,116.476155989,104.949884825,86.4079961225,9.90576805939,8.6361206434
 05/26  15:00:00,241.043373196,31.059969592,52.0582294564,0.29816574447,37.1018798503,116.476155989,95.1500366492,85.2242685898,9.90576805939,0.02
 05/26  16:00:00,238.901325449,31.2768533203,52.6224880005,0.217906636615,37.1018798503,116.476155989,93.6526435071,83.7268754477,9.90576805939,0.02
 05/26  17:00:00,240.955706997,31.3222690095,55.1446382985,0.138491959028,37.1018798503,116.476155989,101.667215305,83.1417937777,9.90576805939,8.61965346829
 05/26  18:00:00,145.977201973,28.2437376616,43.0615883257,0.0,24.7345865669,47.5788473902,68.714089309,63.7412052793,4.9528840297,0.02
 05/26  19:00:00,144.100951906,28.7614683744,41.9014686511,0.0,24.7345865669,47.5788473902,74.4075165055,69.4346324758,4.9528840297,0.02
 05/26  20:00:00,119.390813989,27.6109556792,31.6469919837,0.0,12.3672932834,38.6892022431,88.4044839626,85.4127535448,2.97173041782,0.02
 05/26  21:00:00,86.7321762663,15.3969754345,15.917825028,0.0,12.3672932834,27.0668015668,56.9657211897,53.9739907718,2.97173041782,0.02
 05/26  22:00:00,72.3195436667,20.5452499443,15.7687706001,0.0,4.12243109448,15.9888894789,78.6664185341,75.6746881163,2.97173041782,0.02
 05/26  23:00:00,59.6810870911,12.4153199664,9.37506364777,0.0,4.12243109448,15.9888894789,55.2247841484,52.2330537306,2.97173041782,0.02
 05/26  24:00:00,77.8528467347,22.1702142257,15.0935382062,0.0,4.12243109448,15.9888894789,98.2922912949,95.3005608771,2.97173041782,0.02
 05/27  01:00:00,69.0016302577,18.8579212584,11.0338362261,0.0,4.12243109448,15.9888894789,76.1009134391,73.1091830212,2.97173041782,0.02
 05/27  02:00:00,75.4818804275,22.385935356,12.8572900198,0.0,4.12243109448,15.9888894789,96.420207666,93.4284772482,2.97173041782,0.02
 05/27  03:00:00,68.0869657114,18.599055902,10.4833966676,0.0,4.12243109448,15.9888894789,77.8992960317,74.9075656139,2.97173041782,0.02
 05/27  04:00:00,84.3959007728,27.6828627226,13.9309910675,0.136864029648,4.12243109448,16.0517297156,115.725544622,112.733814205,2.97173041782,0.02
 05/27  05:00:00,68.9416683121,26.8199782012,13.7756955588,0.00381677778524,4.12243109448,16.0517297156,125.167614535,113.594008782,2.97173041782,8.60187533514
 05/27  06:00:00,90.4841253384,29.1929106352,16.2033251364,0.516899458913,4.12243109448,39.6058045677,95.4104027981,92.4186723803,2.97173041782,0.02
 05/27  07:00:00,145.55329475,29.2460159691,22.9385142902,14.878241707,12.3672932834,65.3531420225,145.98234783,141.0094638,4.9528840297,0.02
 05/27  08:00:00,154.797235074,29.241133151,33.1373509701,11.0373066761,12.3672932834,68.2430321324,141.097890245,136.125006215,4.9528840297,0.02
 05/27  09:00:00,191.855530762,29.347298855,45.9175944881,6.19230447074,16.4897243779,93.1370602926,130.287201908,122.342587461,7.92461444751,0.02
 05/27  10:00:00,195.8018822,29.3682521913,51.9905671438,4.04461157615,16.4897243779,93.1370602926,126.060644842,118.116030394,7.92461444751,0.02
 05/27  11:00:00,195.955874842,29.3285567074,53.9012344593,2.32761814263,16.4897243779,93.1370602926,123.489533447,115.544919,7.92461444751,0.02
 05/27  12:00:00,189.285733322,29.3831387173,57.2101423945,1.44563212738,16.4897243779,83.9857416113,125.153411996,108.616724448,7.92461444751,8.6120730999
 05/27  13:00:00,190.595116222,29.4926680692,59.0423526521,0.813299140962,16.4897243779,83.9857416113,108.628863385,100.684248937,7.92461444751,0.02
 05/27  14:00:00,186.086561382,29.5035203124,54.8961760187,0.440123344085,16.4897243779,83.9857416113,109.061330793,101.116716345,7.92461444751,0.02
 05/27  15:00:00,166.093045948,29.1929106352,53.1102855775,0.0,12.3672932834,70.6512738906,59.3367462064,54.3638621767,4.9528840297,0.02
 05/27  16:00:00,170.010544148,29.1929106352,57.0277751987,0.0,12.3672932834,70.6512738906,52.8444685141,47.8715844844,4.9528840297,0.02
 05/27  17:00:00,157.490651919,29.1929106352,57.0314485658,0.0,12.3672932834,58.1284167478,54.7911913057,49.818307276,4.9528840297,0.02
 05/27  18:00:00,115.774830357,28.3300261137,49.3660482927,0.0,12.3672932834,24.9413748627,82.9607001486,77.9878161189,4.9528840297,0.02
 05/27  19:00:00,113.374694425,28.6536078093,46.6423306425,0.0,12.3672932834,24.9413748627,90.5884315196,85.6155474899,4.9528840297,0.02
 05/27  20:00:00,90.7486815606,27.6109556792,37.4951438838,0.0,4.12243109448,16.0517297156,101.096147283,98.1044168653,2.97173041782,0.02
 05/27  21:00:00,70.3391968846,14.7690322219,20.8787873126,0.0,4.12243109448,15.9888894789,64.0597155762,52.4860980258,2.97173041782,8.60188713253
 05/27  22:00:00,68.2784620564,14.5101668654,19.1438157468,0.0,4.12243109448,15.9888894789,56.0498509386,53.0581205208,2.97173041782,0.02
 05/27  23:00:00,69.9101679115,16.3820344794,18.7955671614,0.0,4.12243109448,15.9888894789,65.1988644654,62.2071340476,2.97173041782,0.02
 05/27  24:00:00,66.1358997275,15.519149958,15.9611885965,0.0,4.12243109448,15.9888894789,76.0215071024,73.0297766846,2.97173041782,0.02
 05/28  01:00:00,62.1979875677,16.5546113837,13.0490306838,0.0,2.06121554724,15.9888894789,74.5578501889,71.5661197711,2.97173041782,0.02
 05/28  02:00:00,64.1268594139,17.7361713805,13.6303876302,0.0,2.06121554724,15.9888894789,80.8246630569,77.8329326391,2.97173041782,0.02
 05/28  03:00:00,71.3592796916,22.1702142257,16.3955585501,0.0,2.06121554724,15.9888894789,101.147608304,98.1558778863,2.97173041782,0.02
 05/28  04:00:00,64.8570642573,18.9226375975,13.1100917096,0.0,2.06121554724,15.9888894789,83.2565666671,80.2648362493,2.97173041782,0.02
 05/28  05:00:00,58.7448033863,22.1702142257,15.3600399327,0.0,2.06121554724,15.9888894789,102.643606497,99.6518760796,2.97173041782,0.02
 05/28  06:00:00,50.7864625029,17.7361713805,14.2119825647,0.0,2.06121554724,15.9888894789,82.0459593442,79.0542289264,2.97173041782,0.02
 05/28  07:00:00,64.3360974118,23.2056756514,22.3901653038,0.0,2.06121554724,15.9888894789,98.786956241,95.7952258232,2.97173041782,0.02
 05/28  08:00:00,90.000237099,19.2893635191,23.8385750382,0.0,4.12243109448,41.7362269337,76.161644267,71.1887602373,4.9528840297,0.02
 05/28  09:00:00,104.80023435,23.6802621382,34.5041175784,0.0,4.12243109448,41.7362269337,93.8640501382,88.8911661085,4.9528840297,0.02
 05/28  10:00:00,98.9005208109,19.2462192931,33.2822339075,0.0,4.12243109448,41.7362269337,73.457481823,68.4845977933,4.9528840297,0.02
 05/28  11:00:00,110.711168136,23.2919641036,40.9187976374,0.0,4.12243109448,41.7362269337,84.4021472333,79.4292632036,4.9528840297,0.02
 05/28  12:00:00,100.780987811,18.9442097106,35.4647104824,0.0,4.12243109448,41.7362269337,65.9148887937,60.942004764,4.9528840297,0.02
 05/28  13:00:00,116.144853077,23.7881227034,45.8563239607,0.0,4.12243109448,41.7362269337,81.6450685972,76.6721845675,4.9528840297,0.02
 05/28  14:00:00,103.927863018,19.2462192931,38.0108372562,0.0,4.12243109448,41.7362269337,63.6232287398,58.6503447101,4.9528840297,0.02
 05/28  15:00:00,117.369970129,23.8959832686,46.8489573072,0.0,4.12243109448,41.7362269337,79.1323524254,74.1594683957,4.9528840297,0.02
 05/28  16:00:00,87.6893946492,19.3540798583,38.5613926033,0.0,4.12243109448,24.8785346261,63.5593224114,58.5864383817,4.9528840297,0.02
 05/28  17:00:00,86.0311061733,22.9732211778,44.3916992555,0.0,2.06121554724,15.9888894789,80.3437807438,77.352050326,2.97173041782,0.02
 05/28  18:00:00,64.1896024239,15.6270779735,30.1016807337,0.0,2.06121554724,15.9888894789,56.2811077541,53.2893773363,2.97173041782,0.02
 05/28  19:00:00,77.2060759778,21.6909238698,36.8746340603,0.0,2.06121554724,15.9888894789,86.6755768833,83.6838464655,2.97173041782,0.02
 05/28  20:00:00,60.7952723531,13.968512105,23.7189186408,0.0,2.06121554724,15.9888894789,57.2122758588,54.220545441,2.97173041782,0.02
 05/28  21:00:00,82.8533348011,20.139008874,30.0237263771,0.0,2.06121554724,15.9888894789,88.6550360259,85.663305608,2.97173041782,0.02
 05/28  22:00:00,58.2059168179,10.6177787807,15.1606329511,0.0,2.06121554724,15.9888894789,45.1903226884,42.1985922706,2.97173041782,0.02
 05/28  23:00:00,71.2909312302,16.6408998359,21.9425563276,0.0,2.06121554724,15.9888894789,70.3844159967,67.3926855789,2.97173041782,0.02
 05/28  24:00:00,71.5889858725,17.7361713805,20.8400104444,0.0,2.06121554724,15.9888894789,91.6766438883,80.1030341613,2.97173041782,8.60187930915
 05/29  01:00:00,69.0266326703,17.2568810247,19.1625722697,0.0,2.06121554724,15.9888894789,73.6845949305,70.6928645127,2.97173041782,0.02
 05/29  02:00:00,49.4768625358,8.86808569027,7.77135326446,0.0,2.06121554724,15.9888894789,42.4197094591,39.4279790413,2.97173041782,0.02
 05/29  03:00:00,64.5102753043,17.7361713805,14.0618320622,0.0,2.06121554724,15.9888894789,83.2574055546,80.2656751368,2.97173041782,0.02
 05/29  04:00:00,72.1659473292,23.4645410078,15.6661347747,0.00983710257686,2.06121554724,15.9888894789,105.333800938,102.34207052,2.97173041782,0.02
 05/29  05:00:00,50.2821612907,17.7361713805,11.3691779624,0.0,2.06121554724,15.9888894789,85.3767912361,82.3850608183,2.97173041782,0.02
 05/29  06:00:00,56.3410312813,22.1702142257,14.9080957411,0.0,2.06121554724,15.9888894789,105.763221024,102.771490607,2.97173041782,0.02
 05/29  07:00:00,50.2682975059,17.7361713805,13.8113189684,0.0,2.06121554724,15.9888894789,84.0578635344,81.0661331166,2.97173041782,0.02
 05/29  08:00:00,91.0241169044,23.8959832686,20.5790709233,0.0,4.12243109448,41.7362269337,100.526409204,95.5535251739,4.9528840297,0.02
 05/29  09:00:00,85.2583210934,19.2462192931,19.554748839,0.0,4.12243109448,41.7362269337,80.4723136059,75.4994295762,4.9528840297,0.02
 05/29  10:00:00,96.0326400389,23.4645410078,25.3879831391,0.0113920506581,4.12243109448,41.7362269337,98.0465536361,93.0736696064,4.9528840297,0.02
 05/29  11:00:00,85.1102813571,18.8579212584,19.3635488329,0.0,4.12243109448,41.7362269337,79.0622169463,74.0893329166,4.9528840297,0.02
 05/29  12:00:00,96.5659232669,23.2488198775,25.902532713,0.0,4.12243109448,41.7362269337,96.9898733774,92.0169893478,4.9528840297,0.02
 05/29  13:00:00,88.7667812873,19.1599308409,22.813982153,0.0,4.12243109448,41.7362269337,78.4714672741,73.4985832444,4.9528840297,0.02
 05/29  14:00:00,96.5821928192,23.8096948164,25.3729397854,0.00323678896796,4.12243109448,41.7362269337,96.4959214257,91.523037396,4.9528840297,0.02
 05/29  15:00:00,85.975606397,19.2462192931,19.9206141252,0.0,4.12243109448,41.7362269337,78.8902484808,73.9173644511,4.9528840297,0.02
 05/29  16:00:00,79.2743332806,23.4645410078,25.251595663,0.0302086054618,4.12243109448,24.8785346261,96.7872888323,91.8144048026,4.9528840297,0.02
 05/29  17:00:00,54.0231841112,17.7361713805,17.2025444153,0.0,2.06121554724,15.9888894789,81.0325394098,78.040808992,2.97173041782,0.02
 05/29  18:00:00,45.9610208535,14.5964553176,12.2576714081,0.028941566394,2.06121554724,15.9888894789,62.4154179702,59.4236875524,2.97173041782,0.02
 05/29  19:00:00,39.4415744199,11.0851071128,9.65801481397,0.0,2.06121554724,15.9888894789,53.8084447045,50.8167142867,2.97173041782,0.02
 05/29  20:00:00,50.4276895086,14.5964553176,12.0308633032,0.0965442771478,2.06121554724,15.9888894789,63.3054208776,60.3136904598,2.97173041782,0.02
 05/29  21:00:00,74.7432634969,22.1702142257,19.5571511235,0.0,2.06121554724,15.9888894789,104.886131303,101.894400885,2.97173041782,0.02
 05/29  22:00:00,67.1411979361,18.9442097106,15.3546592002,0.177745847254,2.06121554724,15.9888894789,85.1955340274,82.2038036095,2.97173041782,0.02
 05/29  23:00:00,74.3028060095,22.7095170516,18.7196975414,0.0867379543808,2.06121554724,15.9888894789,106.505385145,103.513654727,2.97173041782,0.02
 05/29  24:00:00,65.8116103997,18.1676136413,14.8492082398,0.136273798085,2.06121554724,15.9888894789,86.025158987,83.0334285692,2.97173041782,0.02
 05/30  01:00:00,77.1544218524,23.2488198775,18.6769550161,0.380577914559,4.12243109448,15.9888894789,106.424593365,103.432862947,2.97173041782,0.02
 05/30  02:00:00,68.960348785,18.6853443541,15.0860388114,0.469235311891,4.12243109448,15.9888894789,85.6186145882,82.6268841703,2.97173041782,0.02
 05/30  03:00:00,78.4926022195,23.4645410078,19.184308802,0.995683269229,4.12243109448,15.9888894789,106.685528251,103.693797833,2.97173041782,0.02
 05/30  04:00:00,103.272672354,27.898583853,22.7486785722,0.45165440703,12.3672932834,24.9413748627,129.703269331,116.148502639,4.9528840297,8.60188266155
 05/30  05:00:00,118.357482074,28.7809372214,25.8001862441,23.3484364969,12.3672932834,24.9413748627,185.750741016,180.777856986,4.9528840297,0.02
 05/30  06:00:00,165.675453608,29.2629030231,26.4296843873,13.7586298275,24.7345865669,70.7195625826,151.071826491,141.146058431,9.90576805939,0.02
 05/30  07:00:00,193.96318946,29.3228546342,26.6160925775,7.75767126319,37.1018798503,92.3937384068,129.837982477,119.912214418,9.90576805939,0.02
 05/30  08:00:00,205.017812769,29.3787065536,27.3169042987,6.01220648757,37.1018798503,104.434947198,123.144513393,113.218745334,9.90576805939,0.02
 05/30  09:00:00,219.758118048,29.4388380849,31.6801732862,4.28741954301,37.1018798503,116.476155989,127.330455362,108.794131993,9.90576805939,8.63055530953
 05/30  10:00:00,225.337397513,29.5207191074,38.4292182211,3.03518236323,37.1018798503,116.476155989,114.953365341,105.027597281,9.90576805939,0.02
 05/30  11:00:00,229.278838012,29.6048905874,43.0317126868,2.2896788761,37.1018798503,116.476155989,120.318333819,101.774962622,9.90576805939,8.63760313719
 05/30  12:00:00,221.004840566,29.6960539499,47.2390208955,1.75907556962,37.1018798503,104.434947198,108.883888094,98.9581200351,9.90576805939,0.02
 05/30  13:00:00,236.108687608,29.799961203,50.671219436,1.28495165691,37.1018798503,116.476155989,114.562638949,96.0195993031,9.90576805939,8.63727158698
 05/30  14:00:00,236.686560845,29.9360631482,51.4798806594,0.918337244401,37.1018798503,116.476155989,103.533195311,93.607427252,9.90576805939,0.02
 05/30  15:00:00,237.626176344,30.142614655,52.4638678337,0.667573787111,37.1018798503,116.476155989,110.117365832,91.5782452397,9.90576805939,8.63335253318
 05/30  16:00:00,238.820448506,30.3158250442,53.6730423453,0.480115872817,37.1018798503,116.476155989,99.9783868673,90.0526188079,9.90576805939,0.02
 05/30  17:00:00,237.911130536,30.4398381468,52.7588908916,0.362096538251,37.1018798503,116.476155989,98.8640340909,88.9382660315,9.90576805939,0.02
 05/30  18:00:00,143.717684329,28.1358770964,42.4973502759,0.0,24.7345865669,47.5788473902,72.5466464959,67.5737624662,4.9528840297,0.02
 05/30  19:00:00,150.861943934,28.7614683744,45.3421890303,0.0,24.7345865669,47.5788473902,85.9148156935,72.3525981111,4.9528840297,8.60933355266
 05/30  20:00:00,127.980783851,27.898583853,34.305008832,0.0,12.3672932834,38.6892022431,90.6969288596,87.7051984418,2.97173041782,0.02
 05/30  21:00:00,92.2484865122,15.3106869823,15.7511132194,0.0,12.3672932834,27.0668015668,55.5091049272,52.5173745094,2.97173041782,0.02
 05/30  22:00:00,81.7578526943,19.2701433406,19.2388607256,0.0,4.12243109448,15.9888894789,76.5668054637,73.5750750459,2.97173041782,0.02
 05/30  23:00:00,60.8001610428,11.073145089,10.7211647085,0.0,4.12243109448,15.9888894789,46.4681229576,43.4763925398,2.97173041782,0.02
 05/30  24:00:00,78.4333959213,18.6229799496,17.5738845894,0.0,4.12243109448,15.9888894789,81.340263069,78.3485326512,2.97173041782,0.02
 05/31  01:00:00,62.8066117306,11.8497411584,12.1199662483,0.0,4.12243109448,15.9888894789,46.8181707503,43.8264403324,2.97173041782,0.02
 05/31  02:00:00,84.6115956906,18.6229799496,20.0583520406,0.0,4.12243109448,15.9888894789,80.1585781023,77.1668476845,2.97173041782,0.02
 05/31  03:00:00,63.1716968221,11.9360296105,14.2118214014,0.00794391022683,4.12243109448,15.9888894789,47.3101697722,44.3184393544,2.97173041782,0.02
 05/31  04:00:00,112.474639407,28.4378866789,30.9782301284,0.0,12.3672932834,24.9413748627,107.98732734,103.01444331,4.9528840297,0.02
 05/31  05:00:00,109.449670929,28.4243124562,33.0161551258,7.5812818337,12.3672932834,24.9413748627,169.934701807,164.961817777,4.9528840297,0.02
 05/31  06:00:00,166.9684255,29.4839838957,36.597169846,4.66303586952,24.7345865669,70.7195625826,136.223675139,126.297907079,9.90576805939,0.02
 05/31  07:00:00,200.0359242,29.8050552378,37.6368016523,2.32749234522,37.1018798503,92.3937384068,117.221400912,107.295632853,9.90576805939,0.02
 05/31  08:00:00,213.763408429,29.9335840179,39.7127094612,1.80709194788,37.1018798503,104.434947198,119.996384842,101.463693187,9.90576805939,8.62692359509
 05/31  09:00:00,226.132827464,30.0458532852,40.3521727161,1.38317126702,37.1018798503,116.476155989,108.034543769,98.1087757093,9.90576805939,0.02
 05/31  10:00:00,226.505143502,30.2035055885,40.9321399929,1.01716585423,37.1018798503,116.476155989,114.059273025,95.5177996911,9.90576805939,8.63570527433
 05/31  11:00:00,227.022520637,30.3687678054,41.5942471363,0.707010005703,37.1018798503,116.476155989,103.124781684,93.1990136242,9.90576805939,0.02
 05/31  12:00:00,215.108578036,30.5646365786,41.7288227573,0.504377131111,37.1018798503,104.434947198,109.713773535,91.1755519157,9.90576805939,8.63245356029
 05/31  13:00:00,226.613625352,30.733523899,41.1752933877,0.352311749251,37.1018798503,116.476155989,99.2368451266,89.3110770672,9.90576805939,0.02
 05/31  14:00:00,226.222202793,30.8645304805,40.7635123066,0.241833779188,37.1018798503,116.476155989,106.566987505,88.0255655591,9.90576805939,8.63565388681
 05/31  15:00:00,225.622804398,30.9557288163,40.1335962493,0.181413207159,37.1018798503,116.476155989,96.8210039868,86.8952359274,9.90576805939,0.02
 05/31  16:00:00,223.858483612,30.9773630141,38.3823548035,0.147247529833,37.1018798503,116.476155989,104.773209683,86.2384306906,9.90576805939,8.62901093351
 05/31  17:00:00,218.304843932,30.9622959682,32.8584726651,0.133801582844,37.1018798503,116.476155989,95.8156250155,85.8898569561,9.90576805939,0.02
 05/31  18:00:00,125.374630694,28.1143049833,24.1758869921,0.0,24.7345865669,47.5788473902,71.9557663454,66.9828823157,4.9528840297,0.02
 05/31  19:00:00,125.030074154,28.6536078093,23.2920225264,0.0,24.7345865669,47.5788473902,77.8344645855,72.8615805558,4.9528840297,0.02
 05/31  20:00:00,107.27085922,27.898583853,22.8464310496,0.0,12.3672932834,38.6892022431,91.7642253809,88.7724949631,2.97173041782,0.02
 05/31  21:00:00,80.9190796722,14.3615140087,12.6172382066,0.0,12.3672932834,27.0668015668,59.9700117054,56.9782812876,2.97173041782,0.02
 05/31  22:00:00,71.4808678305,20.37267304,16.3371286131,0.0,4.12243109448,15.9888894789,83.3281429215,80.3364125037,2.97173041782,0.02
 05/31  23:00:00,57.1407452153,12.4153199664,10.1597011018,0.0,4.12243109448,15.9888894789,56.8451997642,53.8534693463,2.97173041782,0.02
 05/31  24:00:00,75.6767958796,23.3782525557,17.3474087112,0.0,4.12243109448,15.9888894789,107.95234816,96.3787371959,2.97173041782,8.60188054606
 06/01  01:00:00,66.0742125865,17.7361713805,12.2610406558,0.0,4.12243109448,15.9888894789,76.83181837,73.8400879522,2.97173041782,0.02
 06/01  02:00:00,75.6914229862,23.2488198775,14.2194375618,0.0129980134365,4.12243109448,15.9888894789,96.5064513178,93.5147209,2.97173041782,0.02
 06/01  03:00:00,67.6057190174,18.8147770323,11.1909671727,0.139459904761,4.12243109448,15.9888894789,78.7467498942,75.7550194764,2.97173041782,0.02
