Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  04:00:00,97.4905742978,27.898583853,15.6622956325,0.0920649024902,12.3672932834,24.9413748627,109.522925648,104.550041618,4.9528840297,0.02
 06/01  05:00:00,103.136263157,28.8650752023,18.9845944228,14.8189916593,12.3672932834,24.9413748627,173.289328399,168.316444369,4.9528840297,0.02
 06/01  06:00:00,154.167134384,29.3817864418,20.8703560182,7.69075562563,24.7345865669,70.7195625826,136.820998397,126.895230338,9.90576805939,0.02
 06/01  07:00:00,186.745107337,29.7918905069,23.7685044289,2.9181406264,37.1018798503,92.3937384068,115.390012155,105.464244096,9.90576805939,0.02
 06/01  08:00:00,199.025411151,29.9575381377,24.6179868156,2.13987978665,37.1018798503,104.434947198,108.726058849,98.80029079,9.90576805939,0.02
 06/01  09:00:00,211.845980815,30.0503631064,25.6261631863,1.81778601505,37.1018798503,116.476155989,115.012412604,96.4762336179,9.90576805939,8.63041092648
 06/01  10:00:00,214.392299003,30.1957068506,28.3711515674,1.47316103399,37.1018798503,116.476155989,103.427925003,93.5021569434,9.90576805939,0.02
 06/01  11:00:00,218.542156086,30.4202822681,32.6745773419,1.09476157066,37.1018798503,116.476155989,108.799909899,90.2568622505,9.90576805939,8.63727958945
 06/01  12:00:00,209.367384327,30.7804301048,35.3148604678,0.712880490224,37.1018798503,104.434947198,97.1326143851,87.2068463257,9.90576805939,0.02
 06/01  13:00:00,221.430384165,31.1219183793,35.6226036106,0.333327716737,37.1018798503,116.476155989,103.278552185,84.7354149354,9.90576805939,8.6373691905
 06/01  14:00:00,223.866912201,31.3917658726,37.9712293963,0.151630807511,37.1018798503,116.476155989,93.0129396771,83.0871716177,9.90576805939,0.02
 06/01  15:00:00,227.520490712,31.6446764703,41.4549205816,0.0687949921591,37.1018798503,116.476155989,99.8587972675,81.320982492,9.90576805939,8.63204671617
 06/01  16:00:00,234.351885617,31.9767686153,48.0193017139,0.00434678168877,37.1018798503,116.476155989,89.3112570921,79.3854890327,9.90576805939,0.02
 06/01  17:00:00,236.750990956,32.2109516175,50.1897276603,0.0,37.1018798503,116.476155989,87.938562873,78.0127948136,9.90576805939,0.02
 06/01  18:00:00,142.709400783,28.5034571971,41.1214909154,0.0,24.7345865669,47.5788473902,74.2968630925,60.7361843536,4.9528840297,8.60779470921
 06/01  19:00:00,140.829911853,28.3307453122,39.4147302439,0.0,24.7345865669,47.5788473902,70.0323578264,65.0594737967,4.9528840297,0.02
 06/01  20:00:00,121.188943665,28.6179684959,36.0451463239,0.0,12.3672932834,38.6892022431,83.962878843,80.9711484252,2.97173041782,0.02
 06/01  21:00:00,89.3901790864,15.6270779735,19.8227835436,0.0,12.3672932834,27.0668015668,53.6520327887,50.6603023709,2.97173041782,0.02
 06/01  22:00:00,80.4776809243,20.8041153008,24.9025004627,0.0,4.12243109448,15.9888894789,75.2971255434,72.3053951255,2.97173041782,0.02
 06/01  23:00:00,64.1118508538,13.36449294,16.1816347874,0.0,4.12243109448,15.9888894789,52.0306518262,49.0389214084,2.97173041782,0.02
 06/01  24:00:00,79.6526251991,20.8041153008,24.0774446948,0.0,4.12243109448,15.9888894789,81.176599861,78.1848694432,2.97173041782,0.02
 06/02  01:00:00,58.0009708173,11.5285113973,11.9324040524,0.0,4.12243109448,15.9888894789,48.1466589248,45.1549285069,2.97173041782,0.02
 06/02  02:00:00,75.0476609633,20.7178268486,19.5587689062,0.0,4.12243109448,15.9888894789,86.9098754332,83.9181450153,2.97173041782,0.02
 06/02  03:00:00,54.554904457,10.6417028283,9.39881395392,0.0,4.12243109448,15.9888894789,47.4095597179,44.4178293001,2.97173041782,0.02
 06/02  04:00:00,101.941097192,28.3875517485,21.3797905384,0.0,12.3672932834,24.9413748627,105.840750711,100.867866681,4.9528840297,0.02
 06/02  05:00:00,94.3998458652,28.4824904184,22.5920661598,5.24653434239,12.3672932834,24.9413748627,166.489857346,161.516973316,4.9528840297,0.02
 06/02  06:00:00,152.636560293,29.681114769,24.7815464931,1.94966304134,24.7345865669,70.7195625826,131.698393607,121.772625548,9.90576805939,0.02
 06/02  07:00:00,195.131068857,30.1690988257,33.8189553167,0.876437631221,37.1018798503,92.3937384068,110.89506487,100.969296811,9.90576805939,0.02
 06/02  08:00:00,221.108120765,30.5268860313,47.6142275294,0.657009860814,37.1018798503,104.434947198,113.082110478,94.551353423,9.90576805939,8.62498899512
 06/02  09:00:00,244.418542499,31.1448128629,58.4352336449,0.486859877624,37.1018798503,116.476155989,87.1615530372,77.2357849778,9.90576805939,0.02
 06/02  10:00:00,252.005294358,31.6796887292,65.6752726342,0.298021172458,37.1018798503,116.476155989,72.1918346569,53.6505221297,9.90576805939,8.63554446774
 06/02  11:00:00,256.895358475,32.2241038017,70.2530702017,0.0656834740356,37.1018798503,116.476155989,48.9284370104,39.002668951,9.90576805939,0.02
 06/02  12:00:00,249.616170192,32.869413061,74.4360360552,0.0,37.1018798503,104.434947198,48.1415002288,29.6036416032,9.90576805939,8.63209056613
 06/02  13:00:00,266.865750803,33.5128952066,79.0003544906,0.0,37.1018798503,116.476155989,28.5917074681,18.6659394087,9.90576805939,0.02
 06/02  14:00:00,270.924903052,34.0206321181,82.5519655139,0.0,37.1018798503,116.476155989,30.3951940984,11.85395053,9.90576805939,8.63547550898
 06/02  15:00:00,272.214808701,34.2579629869,83.6047748154,0.0,37.1018798503,116.476155989,19.1761773807,9.25040932128,9.90576805939,0.02
 06/02  16:00:00,272.186820866,34.4805876566,83.3547318415,0.0,37.1018798503,116.476155989,27.6326914157,9.09801387274,9.90576805939,8.62890948355
 06/02  17:00:00,270.241946125,34.33611727,81.5555577714,0.0,37.1018798503,116.476155989,22.6687722417,12.7430041823,9.90576805939,0.02
 06/02  18:00:00,161.203863523,28.5091693356,59.6102541628,0.0,24.7345865669,47.5788473902,25.8148117758,20.8419277462,4.9528840297,0.02
 06/02  19:00:00,158.102446333,28.3372067579,56.6807941993,0.0,24.7345865669,47.5788473902,27.6621367811,22.6892527514,4.9528840297,0.02
 06/02  20:00:00,139.926245768,28.7655073119,54.6348924862,0.0,12.3672932834,38.6892022431,42.669983199,39.6782527811,2.97173041782,0.02
 06/02  21:00:00,105.001866038,18.4672712892,32.5172630815,0.0,12.3672932834,27.0668015668,44.0184153045,41.0266848867,2.97173041782,0.02
 06/02  22:00:00,91.9104466495,21.9497892262,35.1639234432,0.0,4.12243109448,15.9888894789,82.2599668596,70.6863602594,2.97173041782,8.60187618238
 06/02  23:00:00,75.1113436775,15.8284176952,24.6658664173,0.0,4.12243109448,15.9888894789,54.2365897648,51.244859347,2.97173041782,0.02
 06/02  24:00:00,87.2463618645,21.7772123219,30.6724157875,0.0,4.12243109448,15.9888894789,83.2093056769,80.2175752591,2.97173041782,0.02
 06/03  01:00:00,69.8227044229,14.3807341872,20.8505786804,0.0,4.12243109448,15.9888894789,56.7782518333,53.7865214155,2.97173041782,0.02
 06/03  02:00:00,79.7906424083,19.7255096489,25.2940669895,0.0,4.12243109448,15.9888894789,81.8152551782,78.8235247604,2.97173041782,0.02
 06/03  03:00:00,62.5379771493,12.3913959188,15.606525343,0.0,4.12243109448,15.9888894789,48.8703289502,45.8785985324,2.97173041782,0.02
 06/03  04:00:00,89.4689690278,26.8199782012,27.6097428998,0.0,4.12243109448,16.0517297156,108.894101803,105.902371386,2.97173041782,0.02
 06/03  05:00:00,74.0232198065,27.4671415923,25.6118303398,0.0,4.12243109448,16.0517297156,108.28002817,105.288297753,2.97173041782,0.02
 06/03  06:00:00,98.8160585305,29.1929106352,25.1248252125,0.0,4.12243109448,39.6058045677,89.2368920808,86.245161663,2.97173041782,0.02
 06/03  07:00:00,143.465176934,29.2050769327,30.0229316329,5.74664607695,12.3672932834,65.3531420225,141.545918292,136.573034263,4.9528840297,0.02
 06/03  08:00:00,147.275821728,29.1987002767,31.3760246157,5.31965603666,12.3672932834,68.2430321324,139.386103432,134.413219402,4.9528840297,0.02
 06/03  09:00:00,174.372215194,29.2567192885,31.2465078136,3.47065199506,16.4897243779,93.1370602926,130.39304385,122.448429402,7.92461444751,0.02
 06/03  10:00:00,178.621947772,29.2693017876,35.9380129396,3.01617618163,16.4897243779,93.1370602926,126.542157914,118.597543467,7.92461444751,0.02
 06/03  11:00:00,184.124787724,29.2858304589,42.0268997606,2.4136063085,16.4897243779,93.1370602926,132.766425962,116.22920204,7.92461444751,8.61260947499
 06/03  12:00:00,177.390757336,29.2973714324,44.0172590412,2.00754101954,16.4897243779,83.9857416113,122.237770806,114.293156359,7.92461444751,0.02
 06/03  13:00:00,179.867466713,29.308743368,45.0352742252,1.58938739132,16.4897243779,83.9857416113,120.56142933,112.616814882,7.92461444751,0.02
 06/03  14:00:00,178.253565802,29.3188656445,45.6370919275,1.23476508158,16.4897243779,83.9857416113,119.342749714,111.398135266,7.92461444751,0.02
 06/03  15:00:00,154.416079118,29.1929106352,41.4333156572,0.0,12.3672932834,70.6512738906,63.3463124293,58.3734283996,4.9528840297,0.02
 06/03  16:00:00,152.357198861,29.1929106352,39.37442676,0.0,12.3672932834,70.6512738906,71.4771806036,57.9129488862,4.9528840297,8.61134768772
 06/03  17:00:00,137.206830104,29.1929106352,36.7476328068,0.0,12.3672932834,58.1284167478,66.5044223611,61.5315383314,4.9528840297,0.02
 06/03  18:00:00,96.9543421408,27.6109556792,31.2646315944,0.0,12.3672932834,24.9413748627,88.4285367745,83.4556527448,4.9528840297,0.02
 06/03  19:00:00,96.1976197455,27.6828627226,30.4360021979,0.0,12.3672932834,24.9413748627,94.7796632039,89.8067791742,4.9528840297,0.02
 06/03  20:00:00,78.7056510582,26.6042570708,25.9291823026,0.0,4.12243109448,16.0517297156,103.644141818,100.6524114,2.97173041782,0.02
 06/03  21:00:00,62.618108299,13.3021285354,12.2209201393,0.0,4.12243109448,15.9888894789,56.0519375955,53.0602071777,2.97173041782,0.02
 06/03  22:00:00,62.6334731463,13.3021285354,11.6983823795,0.0,4.12243109448,15.9888894789,56.4462887175,53.4545582997,2.97173041782,0.02
 06/03  23:00:00,69.7457606521,15.519149958,14.1199859643,0.0,4.12243109448,15.9888894789,72.7120196637,69.7202892459,2.97173041782,0.02
 06/03  24:00:00,73.6880739199,18.9442097106,14.6567300313,0.0,4.12243109448,15.9888894789,75.6654156295,72.6736852117,2.97173041782,0.02
 06/04  01:00:00,68.1045915349,15.519149958,13.1010752806,0.0,2.06121554724,15.9888894789,71.535144098,68.5434136802,2.97173041782,0.02
 06/04  02:00:00,74.0383323972,17.7361713805,14.550897592,0.0,2.06121554724,15.9888894789,81.591305808,78.5995753902,2.97173041782,0.02
 06/04  03:00:00,84.5256165365,22.1702142257,17.7519306746,0.0,2.06121554724,15.9888894789,100.31803945,97.3263090319,2.97173041782,0.02
 06/04  04:00:00,76.4918757637,19.0304981627,14.3918158461,0.0171161046504,2.06121554724,15.9888894789,80.7149081043,77.7231776865,2.97173041782,0.02
 06/04  05:00:00,71.6541497286,22.1702142257,18.2620019263,0.0,2.06121554724,15.9888894789,99.9307563312,96.9390259133,2.97173041782,0.02
 06/04  06:00:00,57.8111949601,18.0597530761,14.7830021301,0.00571084607012,2.06121554724,15.9888894789,81.8743975178,78.8826670999,2.97173041782,0.02
 06/04  07:00:00,61.1106535833,23.0330987471,18.0820414468,0.117097842047,2.06121554724,15.9888894789,101.952385128,98.9606547105,2.97173041782,0.02
 06/04  08:00:00,82.105668014,19.3756519713,15.6217926631,0.0215011326766,4.12243109448,41.7362269337,78.4831321037,73.510248074,4.9528840297,0.02
 06/04  09:00:00,91.09352661,23.55082946,20.8533899586,0.0382024589974,4.12243109448,41.7362269337,95.809743719,90.8368596893,4.9528840297,0.02
 06/04  10:00:00,83.7514758704,19.0304981627,18.1881024203,0.0504857781871,4.12243109448,41.7362269337,76.6484150011,71.6755309714,4.9528840297,0.02
 06/04  11:00:00,94.5263239844,23.8959832686,23.9568548812,0.0872955195604,4.12243109448,41.7362269337,94.553746788,89.5808627583,4.9528840297,0.02
 06/04  12:00:00,87.4116617874,19.4619404234,21.2423859678,0.0508046941361,4.12243109448,41.7362269337,75.7211056136,70.7482215839,4.9528840297,0.02
 06/04  13:00:00,96.6618371184,23.8959832686,25.9944943917,0.0600599093972,4.12243109448,41.7362269337,94.1450042628,89.1721202331,4.9528840297,0.02
 06/04  14:00:00,85.1419717472,19.0304981627,19.3817902902,0.0737411453867,4.12243109448,41.7362269337,76.0870730514,71.1141890217,4.9528840297,0.02
 06/04  15:00:00,94.0249293344,23.4645410078,23.9150405086,0.0789039736241,4.12243109448,41.7362269337,94.5598444994,89.5869604697,4.9528840297,0.02
 06/04  16:00:00,69.040886887,19.4619404234,19.7973031016,0.186755084456,4.12243109448,24.8785346261,76.4675629705,71.4946789408,4.9528840297,0.02
 06/04  17:00:00,50.991951125,16.3820344794,15.9511512288,0.159420333839,2.06121554724,15.9888894789,70.4173108621,67.4255804442,2.97173041782,0.02
 06/04  18:00:00,44.679637188,13.3021285354,12.7447165163,0.0,2.06121554724,15.9888894789,71.4832997873,59.9111948513,2.97173041782,8.60037451812
 06/04  19:00:00,54.0091089591,19.0304981627,15.635965299,0.779131009085,2.06121554724,15.9888894789,81.7485863188,78.756855901,2.97173041782,0.02
 06/04  20:00:00,64.7308119119,22.1702142257,19.1704111608,0.0,2.06121554724,15.9888894789,103.339754688,100.34802427,2.97173041782,0.02
 06/04  21:00:00,68.5503591533,19.0304981627,15.5204580055,1.34088864593,2.06121554724,15.9888894789,83.6846985989,80.6929681811,2.97173041782,0.02
 06/04  22:00:00,77.0339807182,23.2919641036,19.4858491549,1.46931439633,2.06121554724,15.9888894789,104.855370632,101.863640214,2.97173041782,0.02
 06/04  23:00:00,65.2608363306,17.7361713805,14.8661507207,0.0,2.06121554724,15.9888894789,84.7106132031,81.7188827853,2.97173041782,0.02
 06/04  24:00:00,76.4035479026,23.3566804427,18.3211459873,1.93886850154,2.06121554724,15.9888894789,106.06955578,103.077825362,2.97173041782,0.02
 06/05  01:00:00,69.9994855419,18.9226375975,14.3817551689,1.97536312682,4.12243109448,15.9888894789,84.7763277222,81.7845973044,2.97173041782,0.02
 06/05  02:00:00,76.4954596812,22.9252381819,17.3500234032,1.37212969049,4.12243109448,15.9888894789,105.186708791,102.194978374,2.97173041782,0.02
 06/05  03:00:00,67.3031085249,18.1676136413,13.5355418013,0.880223480248,4.12243109448,15.9888894789,84.9726483353,81.9809179175,2.97173041782,0.02
 06/05  04:00:00,103.85706658,28.6176542875,20.2195674076,2.84609015653,12.3672932834,24.9413748627,118.79240027,113.819516241,4.9528840297,0.02
 06/05  05:00:00,112.807009733,28.3570421505,22.7674070606,23.6038058011,12.3672932834,24.9413748627,183.823534169,178.850650139,4.9528840297,0.02
 06/05  06:00:00,167.41486426,29.2864417925,23.2036028379,18.7005839071,24.7345865669,70.7195625826,149.035200584,139.109432525,9.90576805939,0.02
 06/05  07:00:00,195.117408487,29.3331984968,23.5480083727,11.9696337592,37.1018798503,92.3937384068,128.003115347,118.077347288,9.90576805939,0.02
 06/05  08:00:00,205.578448191,29.3849682834,24.0706316064,9.81283082547,37.1018798503,104.434947198,121.222852254,111.297084194,9.90576805939,0.02
 06/05  09:00:00,216.799426734,29.4419291201,24.8296715768,8.17620563542,37.1018798503,116.476155989,125.859730934,107.323886168,9.90576805939,8.63007670668
 06/05  10:00:00,216.169880593,29.5184709118,25.6817455621,6.61737065008,37.1018798503,116.476155989,113.911086658,103.985318599,9.90576805939,0.02
 06/05  11:00:00,216.088882068,29.6043735075,27.0852773533,5.04674113965,37.1018798503,116.476155989,119.443607239,100.900870768,9.90576805939,8.63696841135
 06/05  12:00:00,203.760480308,29.674845028,27.8085373241,3.96639042736,37.1018798503,104.434947198,108.425803775,98.5000357159,9.90576805939,0.02
 06/05  13:00:00,215.861484745,29.7606125454,28.630259538,3.11812145198,37.1018798503,116.476155989,114.26741928,95.7246981481,9.90576805939,8.63695307269
 06/05  14:00:00,216.781201456,29.8564104658,30.1702908782,2.40220208949,37.1018798503,116.476155989,102.434540934,92.5087728743,9.90576805939,0.02
 06/05  15:00:00,219.118499327,29.9324903993,33.0138945698,1.82005815783,37.1018798503,116.476155989,109.256043651,90.7169007544,9.90576805939,8.6333748374
 06/05  16:00:00,222.666376737,30.0242944282,37.0400105095,1.25059580057,37.1018798503,116.476155989,99.1676725984,89.241904539,9.90576805939,0.02
 06/05  17:00:00,223.839881798,30.0980613903,38.3583856715,1.03312859385,37.1018798503,116.476155989,106.930102149,88.4052084888,9.90576805939,8.61912560124
 06/05  18:00:00,130.902107834,28.0495886442,29.7680881977,0.0,24.7345865669,47.5788473902,73.4846010923,68.5117170626,4.9528840297,0.02
 06/05  19:00:00,128.772131193,28.5457472441,27.1419539127,0.0,24.7345865669,47.5788473902,78.1169730831,73.1440890534,4.9528840297,0.02
 06/05  20:00:00,108.883326029,27.898583853,24.4589136798,0.0,12.3672932834,38.6892022431,91.9644910142,88.9727605964,2.97173041782,0.02
 06/05  21:00:00,80.7205870138,14.1889371044,12.5913316091,0.0,12.3672932834,27.0668015668,59.9876230074,56.9958925895,2.97173041782,0.02
 06/05  22:00:00,70.5405142925,20.4589614922,15.3104875474,0.0,4.12243109448,15.9888894789,81.0870966035,78.0953661857,2.97173041782,0.02
 06/05  23:00:00,61.6799973283,15.0757456735,11.7463088222,0.0,4.12243109448,15.9888894789,68.1664849349,65.1747545171,2.97173041782,0.02
 06/05  24:00:00,73.8383767918,23.2488198775,15.5274190182,0.0153609113913,4.12243109448,15.9888894789,94.6110347454,91.6193043276,2.97173041782,0.02
 06/06  01:00:00,65.8808822107,18.4264789977,12.3483691996,0.0381977750302,4.12243109448,15.9888894789,77.0162554195,74.0245250017,2.97173041782,0.02
 06/06  02:00:00,73.4796765875,22.6016564864,15.8818996068,0.0608455682006,4.12243109448,15.9888894789,96.6015683715,93.6098379537,2.97173041782,0.02
 06/06  03:00:00,67.4344131702,18.9442097106,13.2863486503,0.460451569922,4.12243109448,15.9888894789,78.5424208659,75.5506904481,2.97173041782,0.02
 06/06  04:00:00,100.259576844,28.3012632963,19.3737923199,0.410766215928,12.3672932834,24.9413748627,109.111853878,104.138969849,4.9528840297,0.02
 06/06  05:00:00,104.122141536,28.393312512,22.6015667291,15.0485072411,12.3672932834,24.9413748627,172.453416321,167.480532291,4.9528840297,0.02
 06/06  06:00:00,160.215086127,29.3578709541,23.6514464347,10.9815326375,24.7345865669,70.7195625826,137.127251301,127.201483241,9.90576805939,0.02
 06/06  07:00:00,190.855705084,29.6390780772,25.5235691578,5.42648317367,37.1018798503,92.3937384068,125.720714395,107.207373233,9.90576805939,8.60757310241
 06/06  08:00:00,202.964726596,29.7750167722,27.468573757,3.4111724449,37.1018798503,104.434947198,110.562880839,100.63711278,9.90576805939,0.02
 06/06  09:00:00,216.696759859,29.8787385194,29.8369081697,2.62947056897,37.1018798503,116.476155989,107.44187164,97.5161035802,9.90576805939,0.02
 06/06  10:00:00,220.32665629,29.965750937,33.8170249035,2.19160604132,37.1018798503,116.476155989,113.607912791,95.0670001837,9.90576805939,8.63514454753
 06/06  11:00:00,221.97239983,30.0408951005,35.7310088405,1.84798939788,37.1018798503,116.476155989,103.111851251,93.1860831912,9.90576805939,0.02
 06/06  12:00:00,214.526989324,30.1827056462,40.7875503013,1.24604815562,37.1018798503,104.434947198,108.806077849,90.2684126065,9.90576805939,8.63189718356
 06/06  13:00:00,227.254815948,30.356709076,41.6259329043,0.91966944263,37.1018798503,116.476155989,97.836823034,87.9110549746,9.90576805939,0.02
 06/06  14:00:00,228.996003197,30.6619660096,43.4106905394,0.571075863709,37.1018798503,116.476155989,103.978239513,85.4374132829,9.90576805939,8.63505817094
 06/06  15:00:00,231.540579147,30.9327693613,45.8982474054,0.357489542101,37.1018798503,116.476155989,92.9367496837,83.0109816243,9.90576805939,0.02
 06/06  16:00:00,231.103158894,31.1436419844,45.4435853616,0.164460651521,37.1018798503,116.476155989,99.7299784884,81.19561551,9.90576805939,8.62859491893
 06/06  17:00:00,230.821789364,31.235230881,45.1961637121,0.0401259648729,37.1018798503,116.476155989,90.9192251129,80.9934570535,9.90576805939,0.02
 06/06  18:00:00,141.484410982,28.2437376616,40.1562331189,0.0,24.7345865669,47.5788473902,66.7830314213,61.8101473916,4.9528840297,0.02
 06/06  19:00:00,140.938980362,28.7614683744,39.0930663131,0.0,24.7345865669,47.5788473902,71.5695544025,66.5966703728,4.9528840297,0.02
 06/06  20:00:00,111.519451916,27.7547697661,29.5880025031,0.0,12.3672932834,38.6892022431,85.9378620944,82.9461316766,2.97173041782,0.02
 06/06  21:00:00,85.0354637332,15.8284176952,15.2667231567,0.0,12.3672932834,27.0668015668,64.8723507121,53.2948553209,2.97173041782,8.60576497345
 06/06  22:00:00,73.2158393865,20.37267304,18.0721011667,0.0,4.12243109448,15.9888894789,79.9257221469,76.9339917291,2.97173041782,0.02
 06/06  23:00:00,57.4399659703,12.5016084185,10.3726344764,0.0,4.12243109448,15.9888894789,55.2712552936,52.2795248758,2.97173041782,0.02
 06/06  24:00:00,70.9125668599,20.37267304,15.7688287327,0.0,4.12243109448,15.9888894789,85.1870879014,82.1953574835,2.97173041782,0.02
 06/07  01:00:00,66.1863739529,17.7361713805,13.4038693588,0.0,4.12243109448,15.9888894789,76.5118414207,73.5201110029,2.97173041782,0.02
 06/07  02:00:00,74.352929602,23.3782525557,15.9298118617,0.0,4.12243109448,15.9888894789,94.7974796735,91.8057492557,2.97173041782,0.02
 06/07  03:00:00,65.2698479953,17.7361713805,12.2954496991,0.0,4.12243109448,15.9888894789,77.1621986982,74.1704682804,2.97173041782,0.02
 06/07  04:00:00,96.6289937454,28.5313658354,15.9238733432,0.0,12.3672932834,24.9413748627,107.407296215,102.434412185,4.9528840297,0.02
 06/07  05:00:00,96.468290368,28.4360691438,18.97122952,10.9822371451,12.3672932834,24.9413748627,170.664381994,165.691497964,4.9528840297,0.02
 06/07  06:00:00,154.27975714,29.4900316566,22.3044106316,6.26107929192,24.7345865669,70.7195625826,134.87299963,124.94723157,9.90576805939,0.02
 06/07  07:00:00,188.4888047,29.8625373612,26.0413502247,2.31835204812,37.1018798503,92.3937384068,113.373522382,103.447754323,9.90576805939,0.02
 06/07  08:00:00,205.949403376,30.0979513987,31.7189834581,1.82246084695,37.1018798503,104.434947198,106.368750705,96.4429826457,9.90576805939,0.02
 06/07  09:00:00,226.489799587,30.3430096362,40.3245406343,1.47062985086,37.1018798503,116.476155989,111.094509809,92.5588342158,9.90576805939,8.62990753367
 06/07  10:00:00,234.591335782,30.6263305429,48.5451892368,1.06753628566,37.1018798503,116.476155989,99.6346667064,89.708898647,9.90576805939,0.02
 06/07  11:00:00,236.881870329,30.9770046976,50.9161067427,0.636271440745,37.1018798503,116.476155989,105.684151173,87.1416848354,9.90576805939,8.63669827849
 06/07  12:00:00,226.328068796,31.4845158496,52.2509104742,0.281948403726,37.1018798503,104.434947198,94.1659249943,84.2401569349,9.90576805939,0.02
 06/07  13:00:00,240.269672285,31.9227534757,53.9224740743,0.0719552282903,37.1018798503,116.476155989,100.324877387,81.7823323182,9.90576805939,8.63677700896
 06/07  14:00:00,242.56658075,32.2592361495,55.9500346002,0.0050277401431,37.1018798503,116.476155989,89.799860988,79.8740929286,9.90576805939,0.02
 06/07  15:00:00,243.724551729,32.4914003634,56.8810945011,0.0,37.1018798503,116.476155989,96.7065724353,78.1678193112,9.90576805939,8.63298506472
 06/07  16:00:00,243.996838445,32.7238467201,56.9215290044,0.0,37.1018798503,116.476155989,86.4860473436,76.5602792842,9.90576805939,0.02
 06/07  17:00:00,245.941500751,32.8928345964,58.6983601601,0.0,37.1018798503,116.476155989,94.2134521781,75.689075784,9.90576805939,8.61860833466
 06/07  18:00:00,147.890822009,28.505676156,46.3007129193,0.0,24.7345865669,47.5788473902,64.2512616217,59.278377592,4.9528840297,0.02
 06/07  19:00:00,145.32900254,28.332914811,43.911659844,0.0,24.7345865669,47.5788473902,68.5750060179,63.6021219882,4.9528840297,0.02
 06/07  20:00:00,125.020684506,28.7628665431,42.0811595899,0.0,12.3672932834,38.6892022431,82.275889502,79.2841590842,2.97173041782,0.02
 06/07  21:00:00,92.2473185611,17.5445091985,20.7111576842,0.0,12.3672932834,27.0668015668,59.1341770159,56.1424465981,2.97173041782,0.02
 06/07  22:00:00,74.19995228,20.6027755791,18.8261116663,0.0,4.12243109448,15.9888894789,76.1206369533,73.1289065355,2.97173041782,0.02
 06/07  23:00:00,58.2353867568,13.2782044878,10.3914592669,0.0,4.12243109448,15.9888894789,50.52466905,47.5329386322,2.97173041782,0.02
 06/07  24:00:00,71.5822794807,20.8041153008,15.9474953084,0.0,4.12243109448,15.9888894789,85.9329434711,82.9412130532,2.97173041782,0.02
 06/08  01:00:00,61.7809827417,15.0757456735,11.7244032095,0.0,4.12243109448,15.9888894789,67.0110850683,64.0193546505,2.97173041782,0.02
 06/08  02:00:00,72.2291585166,22.1702142257,14.8997717472,0.0,4.12243109448,15.9888894789,94.1679944889,91.176264071,2.97173041782,0.02
 06/08  03:00:00,66.0934937472,18.9442097106,11.7319711129,0.0,4.12243109448,15.9888894789,76.4585975018,73.466867084,2.97173041782,0.02
 06/08  04:00:00,97.2342797289,27.898583853,17.1619410861,0.0,12.3672932834,24.9413748627,105.800628531,100.827744501,4.9528840297,0.02
 06/08  05:00:00,94.8591472821,29.0327213405,19.8631344905,7.88453662049,12.3672932834,24.9413748627,168.006251226,163.033367196,4.9528840297,0.02
 06/08  06:00:00,151.37506927,29.4806255309,22.3721559453,3.29805191645,24.7345865669,70.7195625826,133.191715725,123.265947666,9.90576805939,0.02
 06/08  07:00:00,189.69440048,30.03444171,28.146249587,1.24713400287,37.1018798503,92.3937384068,120.476890074,101.964111122,9.90576805939,8.60701089199
 06/08  08:00:00,212.307396756,30.4203576552,38.5692094281,1.00786791355,37.1018798503,104.434947198,104.495874629,94.5701065696,9.90576805939,0.02
 06/08  09:00:00,237.342102653,30.8099687935,51.4239363894,0.756570176385,37.1018798503,116.476155989,100.004810454,90.0790423943,9.90576805939,0.02
 06/08  10:00:00,244.11930302,31.2511178292,58.0129972108,0.502911477801,37.1018798503,116.476155989,101.084356446,82.5436458839,9.90576805939,8.63494250303
 06/08  11:00:00,247.151022638,31.7328615601,60.8526013157,0.213072984994,37.1018798503,116.476155989,87.3899827118,77.4642146524,9.90576805939,0.02
 06/08  12:00:00,239.218218541,32.3967266262,64.4845577252,0.0262444081718,37.1018798503,104.434947198,89.1958646023,70.660207826,9.90576805939,8.62988871685
 06/08  13:00:00,253.95784133,32.9828281527,66.6225292278,0.0,37.1018798503,116.476155989,77.1930236879,67.2672556285,9.90576805939,0.02
 06/08  14:00:00,255.066537185,33.3747106613,67.3395517216,0.0,37.1018798503,116.476155989,86.0019088591,67.4621888277,9.90576805939,8.63395197192
 06/08  15:00:00,257.473696593,33.8203103355,69.3013329821,0.0,37.1018798503,116.476155989,73.2268445188,63.3010764594,9.90576805939,0.02
 06/08  16:00:00,258.183396142,34.2306758585,69.601242149,0.0,37.1018798503,116.476155989,79.8463328106,61.3121508623,9.90576805939,8.62841388892
 06/08  17:00:00,259.057438088,34.4340713639,70.2731074038,0.0,37.1018798503,116.476155989,70.2850978726,60.3593298132,9.90576805939,0.02
 06/08  18:00:00,156.921952337,28.600539841,55.2369773139,0.0,24.7345865669,47.5788473902,60.1648700865,55.1919860568,4.9528840297,0.02
 06/08  19:00:00,153.69432042,28.3427685613,52.2671113302,0.0,24.7345865669,47.5788473902,67.1643464522,62.1914624225,4.9528840297,0.02
 06/08  20:00:00,134.755562271,28.7685705685,51.8103172738,0.0,12.3672932834,38.6892022431,81.0680265632,78.0762961454,2.97173041782,0.02
 06/08  21:00:00,101.462279397,17.6883232854,29.7822949474,0.0,12.3672932834,27.0668015668,64.1999779207,52.6225125138,2.97173041782,8.60573498914
 06/08  22:00:00,86.0383279481,22.0360776784,29.2055166662,0.0,4.12243109448,15.9888894789,78.2629479148,75.271217497,2.97173041782,0.02
 06/08  23:00:00,63.6833190715,13.968512105,15.1490832876,0.0,4.12243109448,15.9888894789,49.2516933464,46.2599629286,2.97173041782,0.02
 06/08  24:00:00,75.7191939131,20.5164871269,20.4316411542,0.0,4.12243109448,15.9888894789,82.6983157246,79.7065853067,2.97173041782,0.02
 06/09  01:00:00,60.1081596477,12.8467622271,12.6956739824,0.0,4.12243109448,15.9888894789,54.3999354017,51.4082049839,2.97173041782,0.02
 06/09  02:00:00,73.8783932529,20.0850448662,19.022282972,0.0,4.12243109448,15.9888894789,87.2365868488,84.244856431,2.97173041782,0.02
 06/09  03:00:00,55.5035495727,11.073145089,9.9160167032,0.0,4.12243109448,15.9888894789,47.2790675212,44.2873371033,2.97173041782,0.02
 06/09  04:00:00,104.432037713,28.3012632963,23.9570195,0.0,12.3672932834,24.9413748627,104.646914893,99.6740308636,4.9528840297,0.02
 06/09  05:00:00,97.5961176583,28.5142281638,27.0617444382,3.9413901874,12.3672932834,24.9413748627,165.50525103,160.532367,4.9528840297,0.02
 06/09  06:00:00,159.353752761,29.7101953541,31.4589710683,1.96035050606,24.7345865669,70.7195625826,132.328363424,122.402595365,9.90576805939,0.02
 06/09  07:00:00,200.398517197,30.1943508579,39.5054569385,0.432143641484,37.1018798503,92.3937384068,111.130871404,101.205103345,9.90576805939,0.02
 06/09  08:00:00,224.798452752,30.7144185166,51.4541314489,0.319909373903,37.1018798503,104.434947198,102.045444558,92.1196764989,9.90576805939,0.02
 06/09  09:00:00,242.851678629,31.1263000574,57.1380492357,0.235700757051,37.1018798503,116.476155989,95.7593327762,77.2238356685,9.90576805939,8.62972904834
 06/09  10:00:00,242.724904824,31.2570136683,57.02411289,0.0915208461102,37.1018798503,116.476155989,81.6442878641,71.7185198047,9.90576805939,0.02
 06/09  11:00:00,244.090808811,31.5787931167,58.1460099585,0.0135123816017,37.1018798503,116.476155989,88.0344211114,69.4921625351,9.90576805939,8.63649051694
 06/09  12:00:00,234.127215748,31.9952354547,59.8213075506,0.0,37.1018798503,104.434947198,75.5293890316,65.6036209722,9.90576805939,0.02
 06/09  13:00:00,247.066287527,32.2640905112,60.4497009434,0.0,37.1018798503,116.476155989,81.748006011,63.2056756673,9.90576805939,8.63656228427
 06/09  14:00:00,247.768716093,32.480863222,60.9355948541,0.0,37.1018798503,116.476155989,71.0870829814,61.161314922,9.90576805939,0.02
 06/09  15:00:00,247.425631081,32.419068226,60.6544965559,0.0,37.1018798503,116.476155989,79.6769842344,61.138180768,9.90576805939,8.63303540698
 06/09  16:00:00,250.261417114,32.7853797098,63.1245942023,0.0,37.1018798503,116.476155989,64.4138375211,54.4880694617,9.90576805939,0.02
 06/09  17:00:00,252.339710559,32.7795321029,65.2098834697,0.0,37.1018798503,116.476155989,58.464400035,48.5386319756,9.90576805939,0.02
 06/09  18:00:00,153.969817137,28.5054145677,52.3799565777,0.0,24.7345865669,47.5788473902,60.9454902388,47.383475022,4.9528840297,8.60913118718
 06/09  19:00:00,151.597968505,28.3326829954,50.1808563083,0.0,24.7345865669,47.5788473902,61.7909946975,56.8181106678,4.9528840297,0.02
 06/09  20:00:00,130.792185503,28.6540906654,47.9614402732,0.0,12.3672932834,38.6892022431,81.5956707494,78.6039403316,2.97173041782,0.02
 06/09  21:00:00,97.0005254087,17.4006951116,25.6081815525,0.0,12.3672932834,27.0668015668,58.2420412937,55.2503108759,2.97173041782,0.02
 06/09  22:00:00,80.3135988698,20.6962547356,24.8462794101,0.0,4.12243109448,15.9888894789,74.693364106,71.7016336882,2.97173041782,0.02
 06/09  23:00:00,62.4121574505,13.4507813921,14.3956533691,0.0,4.12243109448,15.9888894789,50.1419133169,47.1501828991,2.97173041782,0.02
 06/09  24:00:00,74.4168303912,19.5097885186,20.1359771066,0.0,4.12243109448,15.9888894789,86.3430275047,83.3512970868,2.97173041782,0.02
 06/10  01:00:00,59.3289870283,12.4153199664,12.3479443753,0.0,4.12243109448,15.9888894789,56.1213642752,53.1296338574,2.97173041782,0.02
 06/10  02:00:00,74.4643797932,20.6315383965,19.0617766263,0.0,4.12243109448,15.9888894789,88.0838452121,85.0921147943,2.97173041782,0.02
 06/10  03:00:00,61.9142987732,14.1889371044,13.1083034056,0.0,4.12243109448,15.9888894789,61.2432579203,58.2515275025,2.97173041782,0.02
 06/10  04:00:00,86.2694615736,26.6042570708,24.6259573725,0.0,4.12243109448,16.0517297156,110.244105228,107.25237481,2.97173041782,0.02
 06/10  05:00:00,74.143053507,27.898583853,25.3002224847,0.0,4.12243109448,16.0517297156,111.191472974,108.199742556,2.97173041782,0.02
 06/10  06:00:00,102.673673433,29.1929106352,28.9824407348,0.0,4.12243109448,39.6058045677,90.4237921283,87.4320617104,2.97173041782,0.02
 06/10  07:00:00,151.303668788,29.2251737299,37.5722056351,6.01576767178,12.3672932834,65.3531420225,139.978268045,135.005384015,4.9528840297,0.02
 06/10  08:00:00,160.62942128,29.2515941428,45.6755736847,4.32081247622,12.3672932834,68.2430321324,136.00311874,131.03023471,4.9528840297,0.02
 06/10  09:00:00,193.580602947,29.4316652782,52.2722295775,1.47838096175,16.4897243779,93.1370602926,128.786950347,112.248997564,7.92461444751,8.61333833563
 06/10  10:00:00,196.344270009,29.4736131437,55.449185456,1.02305682165,16.4897243779,93.1370602926,108.576484496,100.631870049,7.92461444751,0.02
 06/10  11:00:00,196.673993063,29.5077272103,56.1814091656,0.586433854737,16.4897243779,93.1370602926,108.108367936,100.163753488,7.92461444751,0.02
 06/10  12:00:00,188.987386398,29.6365045548,57.8753183696,0.228770692273,16.4897243779,83.9857416113,107.872410684,99.9277962369,7.92461444751,0.02
 06/10  13:00:00,191.922837237,29.8109343502,60.7892201655,0.0758804364991,16.4897243779,83.9857416113,97.7481850391,89.8035705916,7.92461444751,0.02
 06/10  14:00:00,193.825594064,30.0033063324,62.5696916531,0.0058485942644,16.4897243779,83.9857416113,96.7255407734,80.1897859691,7.92461444751,8.61114035679
 06/10  15:00:00,174.702758935,29.1929106352,61.7200218223,0.0,12.3672932834,70.6512738906,37.948289056,32.9754050263,4.9528840297,0.02
 06/10  16:00:00,174.852623344,29.1929106352,61.8698867272,0.0,12.3672932834,70.6512738906,33.3615226794,28.3886386497,4.9528840297,0.02
 06/10  17:00:00,160.280716297,29.1929106352,59.8215279027,0.0,12.3672932834,58.1284167478,37.7282375716,32.7553535419,4.9528840297,0.02
 06/10  18:00:00,116.719547261,28.3300261137,50.3107667088,0.0,12.3672932834,24.9413748627,61.6600398852,56.6871558555,4.9528840297,0.02
 06/10  19:00:00,117.097786932,28.7614683744,50.2575640989,0.0,12.3672932834,24.9413748627,73.742253605,68.7693695753,4.9528840297,0.02
 06/10  20:00:00,96.2732377726,27.898583853,45.0812401056,0.0,4.12243109448,16.0517297156,92.9669228592,89.9751924413,2.97173041782,0.02
 06/10  21:00:00,69.7832126554,13.2542804403,21.9888771409,0.0,4.12243109448,15.9888894789,47.6648661881,44.6731357703,2.97173041782,0.02
 06/10  22:00:00,80.7033941342,20.0035951839,25.9544017909,0.0,4.12243109448,15.9888894789,78.6337219032,75.6419914854,2.97173041782,0.02
 06/10  23:00:00,58.1410428612,10.6177787807,13.0345444537,0.0,4.12243109448,15.9888894789,43.4721907673,40.4804603495,2.97173041782,0.02
 06/10  24:00:00,68.1784397341,15.9505922187,17.5722874324,0.0,4.12243109448,15.9888894789,65.9987117688,63.006981351,2.97173041782,0.02
 06/11  01:00:00,69.336206808,17.7361713805,18.8201888015,0.0,2.06121554724,15.9888894789,83.4059969867,80.4142665689,2.97173041782,0.02
 06/11  02:00:00,63.9171833402,15.519149958,15.8036888148,0.0,2.06121554724,15.9888894789,73.3083233987,70.3165929809,2.97173041782,0.02
 06/11  03:00:00,60.1841190424,14.272873622,13.3312097062,0.0,2.06121554724,15.9888894789,60.0384815014,57.0467510836,2.97173041782,0.02
 06/11  04:00:00,63.3249130504,15.519149958,15.2114184319,0.0,2.06121554724,15.9888894789,74.3681810062,71.3764505884,2.97173041782,0.02
 06/11  05:00:00,61.4992537123,22.1702142257,20.6371866006,0.0,2.06121554724,15.9888894789,101.230967088,98.2392366703,2.97173041782,0.02
 06/11  06:00:00,53.7052535847,18.9442097106,16.0617636565,0.0,2.06121554724,15.9888894789,80.3852615526,77.3935311348,2.97173041782,0.02
 06/11  07:00:00,61.3173553202,22.1702142257,20.1312720659,0.0,2.06121554724,15.9888894789,106.37593221,94.802949676,2.97173041782,8.60125211566
 06/11  08:00:00,85.956996335,19.2893635191,18.8949363346,0.0,4.12243109448,41.7362269337,74.9305812156,69.9576971859,4.9528840297,0.02
 06/11  09:00:00,97.3808630544,23.9822717207,26.0949795914,0.0,4.12243109448,41.7362269337,90.0584455815,85.0855615518,4.9528840297,0.02
 06/11  10:00:00,90.3762788088,19.203075067,23.190378238,0.0,4.12243109448,41.7362269337,72.3060940023,67.3332099726,4.9528840297,0.02
 06/11  11:00:00,102.565069935,23.8959832686,31.4085840965,0.0,4.12243109448,41.7362269337,89.2891159214,84.3162318917,4.9528840297,0.02
 06/11  12:00:00,96.8017457213,19.4619404234,28.9128231727,0.0,4.12243109448,41.7362269337,70.9540933393,65.9812093096,4.9528840297,0.02
 06/11  13:00:00,107.789309777,23.4645410078,34.9438308793,0.0,4.12243109448,41.7362269337,86.6336454143,81.6607613846,4.9528840297,0.02
 06/11  14:00:00,103.716139951,19.3756519713,31.4922201261,0.0,4.12243109448,41.7362269337,69.272572686,64.2996886563,4.9528840297,0.02
 06/11  15:00:00,116.735683733,23.7234063643,36.8996710085,0.0,4.12243109448,41.7362269337,85.2422033201,80.2693192904,4.9528840297,0.02
 06/11  16:00:00,90.2967022767,19.6345173277,32.6680340071,0.0,4.12243109448,24.8785346261,68.5982904026,63.6254063729,4.9528840297,0.02
 06/11  17:00:00,84.0864837474,22.1223661305,34.4566795557,0.0,2.06121554724,15.9888894789,82.485329467,79.4935990492,2.97173041782,0.02
 06/11  18:00:00,62.1428788695,15.4832638866,23.1989042939,0.0,2.06121554724,15.9888894789,58.5447100043,55.5529795865,2.97173041782,0.02
 06/11  19:00:00,71.4038417448,20.5883941704,28.0253186438,0.0,2.06121554724,15.9888894789,84.4170596363,81.4253292185,2.97173041782,0.02
 06/11  20:00:00,51.5707995569,12.6502612752,16.8671532882,0.0,2.06121554724,15.9888894789,53.1210516963,50.1293212784,2.97173041782,0.02
 06/11  21:00:00,71.5111625787,18.8866840758,18.9825454678,0.0,2.06121554724,15.9888894789,80.7983793094,77.8066488916,2.97173041782,0.02
 06/11  22:00:00,63.7428643104,17.2568810247,13.8788050396,0.0,2.06121554724,15.9888894789,74.2243677773,71.2326373595,2.97173041782,0.02
 06/11  23:00:00,65.7439501458,17.7361713805,15.09323365,0.0,2.06121554724,15.9888894789,83.0330887794,80.0413583616,2.97173041782,0.02
 06/11  24:00:00,75.030051368,23.4645410078,18.7786577763,0.0,2.06121554724,15.9888894789,101.890120501,98.898390083,2.97173041782,0.02
 06/12  01:00:00,67.6351845468,17.7361713805,15.1584869842,0.0,4.12243109448,15.9888894789,81.9884381134,78.9967076956,2.97173041782,0.02
 06/12  02:00:00,75.3030526038,22.1702142257,18.1812333904,0.0,4.12243109448,15.9888894789,102.210053317,99.2183228992,2.97173041782,0.02
 06/12  03:00:00,68.1951922018,18.8579212584,14.5466862453,0.0,4.12243109448,15.9888894789,82.4563040392,79.4645736214,2.97173041782,0.02
 06/12  04:00:00,101.946945239,27.8554396269,21.9177510526,0.0,12.3672932834,24.9413748627,115.588598921,110.615714891,4.9528840297,0.02
 06/12  05:00:00,103.65609734,28.7935976478,24.9602201157,11.8235249782,12.3672932834,24.9413748627,180.173911874,175.201027845,4.9528840297,0.02
 06/12  06:00:00,158.157108233,29.2616778287,26.2033488946,6.46784586673,24.7345865669,70.7195625826,146.004588002,136.078819943,9.90576805939,0.02
 06/12  07:00:00,190.200610998,29.4151544224,27.5279392983,2.99094615169,37.1018798503,92.3937384068,125.348017196,115.422249137,9.90576805939,0.02
 06/12  08:00:00,204.476791543,29.5310927697,30.5845020814,2.05124160383,37.1018798503,104.434947198,127.076001482,108.544182634,9.90576805939,8.6260507888
 06/12  09:00:00,216.855078457,29.6229419005,31.4134367828,1.46709101968,37.1018798503,116.476155989,114.114820123,104.189052064,9.90576805939,0.02
 06/12  10:00:00,216.467806461,29.6880125334,31.1523371484,1.27518954087,37.1018798503,116.476155989,120.044195268,101.503887085,9.90576805939,8.634540124
 06/12  11:00:00,216.245880099,29.7660083206,31.100111408,1.02729816204,37.1018798503,116.476155989,108.957360351,99.0315922921,9.90576805939,0.02
 06/12  12:00:00,201.893301256,29.8586450254,28.8946602654,0.829311959428,37.1018798503,104.434947198,115.362549605,96.8255357933,9.90576805939,8.63124575251
 06/12  13:00:00,214.450363777,29.9856468859,29.4620551915,0.650203749473,37.1018798503,116.476155989,104.435455693,94.5096876333,9.90576805939,0.02
 06/12  14:00:00,214.418069354,30.0696439156,29.4156624287,0.580493997739,37.1018798503,116.476155989,111.550171637,93.0099350896,9.90576805939,8.63446848843
 06/12  15:00:00,213.62418354,30.1307464437,28.5900109301,0.551398166025,37.1018798503,116.476155989,101.716854971,91.7910869117,9.90576805939,0.02
 06/12  16:00:00,213.200801594,30.1634798278,28.0830485401,0.602796871139,37.1018798503,116.476155989,109.345744141,90.8118814012,9.90576805939,8.62809468055
 06/12  17:00:00,212.46642901,30.1528914197,27.1717262842,0.791563370927,37.1018798503,116.476155989,100.41890895,90.4931408902,9.90576805939,0.02
 06/12  18:00:00,124.662531955,27.7907232878,23.7873801194,0.0,24.7345865669,47.5788473902,75.7145743256,70.7416902959,4.9528840297,0.02
 06/12  19:00:00,124.573537692,28.4378866789,23.0512173369,0.0,24.7345865669,47.5788473902,80.7206708812,75.7477868515,4.9528840297,0.02
 06/12  20:00:00,103.66434376,26.6042570708,22.8834192173,0.0,12.3672932834,38.6892022431,93.9743797749,90.9826493571,2.97173041782,0.02
 06/12  21:00:00,82.4342782907,15.4832638866,13.0106926359,0.0,12.3672932834,27.0668015668,58.9049962288,55.913265811,2.97173041782,0.02
 06/12  22:00:00,72.0007640137,19.5097885186,17.7199098878,0.0,4.12243109448,15.9888894789,83.4280823958,80.436351978,2.97173041782,0.02
 06/12  23:00:00,58.3183815824,12.4153199664,11.3373380392,0.0,4.12243109448,15.9888894789,57.1573348659,54.165604448,2.97173041782,0.02
 06/12  24:00:00,77.5742899023,23.3207269209,19.4054941057,0.0,4.12243109448,15.9888894789,107.114336768,95.5417767377,2.97173041782,8.6008296121
 06/13  01:00:00,67.899370246,18.2539020934,14.9237171481,0.00202107409404,4.12243109448,15.9888894789,77.0763432184,74.0846128006,2.97173041782,0.02
 06/13  02:00:00,76.7584190525,22.6016564864,19.3039306105,0.00476334160205,4.12243109448,15.9888894789,96.3512079511,93.3594775333,2.97173041782,0.02
 06/13  03:00:00,69.9461869635,18.9442097106,16.0984661344,0.183781376034,4.12243109448,15.9888894789,78.3365751263,75.3448447085,2.97173041782,0.02
 06/13  04:00:00,103.213095522,28.3012632963,22.6043938344,0.133683585345,12.3672932834,24.9413748627,108.792550311,103.819666281,4.9528840297,0.02
 06/13  05:00:00,103.729689927,28.405027856,24.4541013933,12.7918059384,12.3672932834,24.9413748627,172.36919414,167.39631011,4.9528840297,0.02
 06/13  06:00:00,160.89109476,29.3778996787,25.299160661,9.989798734,24.7345865669,70.7195625826,138.47163704,128.545868981,9.90576805939,0.02
 06/13  07:00:00,192.079584377,29.665915163,26.2888426905,5.85826499699,37.1018798503,92.3937384068,119.626070474,109.700302414,9.90576805939,0.02
 06/13  08:00:00,203.762856659,29.779623758,26.7963701082,4.87689142389,37.1018798503,104.434947198,113.910578223,103.984810163,9.90576805939,0.02
 06/13  09:00:00,215.397929653,29.8432358083,26.8589016204,4.3441617923,37.1018798503,116.476155989,119.551979441,101.016807573,9.90576805939,8.62940380871
 06/13  10:00:00,214.72271936,29.9084018002,26.8921774598,3.56991207913,37.1018798503,116.476155989,108.048210658,98.122442599,9.90576805939,0.02
 06/13  11:00:00,214.654943,29.9697291113,27.4450436476,2.88767907116,37.1018798503,116.476155989,114.088196867,95.5463630688,9.90576805939,8.63606573855
 06/13  12:00:00,202.753220654,30.0372673785,28.0908419168,2.31446697373,37.1018798503,104.434947198,103.333962939,93.4081948801,9.90576805939,0.02
 06/13  13:00:00,215.012651745,30.0748043857,28.47683491,2.10851804023,37.1018798503,116.476155989,110.453623842,91.9117631239,9.90576805939,8.63609265872
 06/13  14:00:00,213.616710796,30.0881908461,27.1643467452,2.01194720675,37.1018798503,116.476155989,101.09591273,91.1701446704,9.90576805939,0.02
 06/13  15:00:00,212.519545484,30.1028752228,26.0598897259,2.00471276976,37.1018798503,116.476155989,108.981659143,90.4432240602,9.90576805939,8.63266702336
 06/13  16:00:00,212.435499682,30.147880848,26.0502446223,1.88595513607,37.1018798503,116.476155989,99.1295588249,89.2037907655,9.90576805939,0.02
 06/13  17:00:00,212.396830639,30.1616584334,25.9994697397,1.88542805948,37.1018798503,116.476155989,98.2763033545,88.3505352951,9.90576805939,0.02
 06/13  18:00:00,124.653254253,27.898583853,23.6702270539,0.0,24.7345865669,47.5788473902,74.7414031587,69.768519129,4.9528840297,0.02
 06/13  19:00:00,124.220067612,28.3300261137,22.8055998402,0.0,24.7345865669,47.5788473902,88.041827896,74.4799404387,4.9528840297,8.60900342758
 06/13  20:00:00,103.411471105,27.0356993315,22.1991182704,0.0,12.3672932834,38.6892022431,92.3819195068,89.390189089,2.97173041782,0.02
 06/13  21:00:00,82.0064223989,15.4832638866,12.5827897748,5.88445222378e-05,12.3672932834,27.0668015668,56.5591418524,53.5674114346,2.97173041782,0.02
 06/13  22:00:00,71.6065326729,19.5097885186,17.3256798195,0.0,4.12243109448,15.9888894789,82.9501550977,79.9584246799,2.97173041782,0.02
 06/13  23:00:00,59.2345039516,13.5370698443,11.1317118153,0.0,4.12243109448,15.9888894789,56.9153556397,53.9236252219,2.97173041782,0.02
 06/13  24:00:00,72.1571657355,19.7255096489,17.6605917253,0.0,4.12243109448,15.9888894789,90.1361948918,87.144464474,2.97173041782,0.02
 06/14  01:00:00,68.1597415528,18.599055902,14.7284323949,0.00349759760554,4.12243109448,15.9888894789,76.5062254913,73.5144950735,2.97173041782,0.02
 06/14  02:00:00,76.4731507128,23.4645410078,17.8255658586,0.298388499622,4.12243109448,15.9888894789,95.2669695358,92.275239118,2.97173041782,0.02
 06/14  03:00:00,67.2246211804,18.0813251891,14.3511933132,0.0723738120371,4.12243109448,15.9888894789,77.3299855218,74.3382551039,2.97173041782,0.02
 06/14  04:00:00,102.321128641,28.6176542875,20.9972643777,0.532455939211,12.3672932834,24.9413748627,107.532446792,102.559562762,4.9528840297,0.02
 06/14  05:00:00,103.251985827,28.4528677757,23.7087453393,13.011618642,12.3672932834,24.9413748627,170.282876537,165.309992507,4.9528840297,0.02
 06/14  06:00:00,161.153825054,29.375434187,24.413656873,11.1404988845,24.7345865669,70.7195625826,136.485427287,126.559659227,9.90576805939,0.02
 06/14  07:00:00,192.087350065,29.7474525066,25.4494421036,6.62389394437,37.1018798503,92.3937384068,117.552897956,107.627129897,9.90576805939,0.02
 06/14  08:00:00,203.896645956,29.8640243352,26.4250747417,5.29755715094,37.1018798503,104.434947198,120.479731144,101.948034743,9.90576805939,8.62592834198
 06/14  09:00:00,216.163020876,29.9374163663,27.4232656068,4.45076204253,37.1018798503,116.476155989,108.692637016,98.7668689564,9.90576805939,0.02
 06/14  10:00:00,215.832679984,30.0086314805,27.8723686835,3.59939818246,37.1018798503,116.476155989,114.596707157,96.0566671531,9.90576805939,8.63427194472
 06/14  11:00:00,214.647627887,30.0796510166,27.4589231825,2.7566233621,37.1018798503,116.476155989,103.480281217,93.5545131577,9.90576805939,0.02
 06/14  12:00:00,205.095960758,30.1986231248,30.4979803892,2.08866213858,37.1018798503,104.434947198,109.382394796,90.845553854,9.90576805939,8.63107288238
 06/14  13:00:00,222.117149969,30.3542932881,35.9230067764,1.48741669654,37.1018798503,116.476155989,97.873094076,87.9473260166,9.90576805939,0.02
 06/14  14:00:00,225.146148626,30.493823661,39.3637268732,0.936317382685,37.1018798503,116.476155989,104.528546884,85.9884663097,9.90576805939,8.63431251447
 06/14  15:00:00,228.530416485,30.6887670601,42.932653053,0.556992507783,37.1018798503,116.476155989,94.4350931903,84.5093251309,9.90576805939,0.02
 06/14  16:00:00,228.762464917,30.8591165109,43.1703114824,0.381576587361,37.1018798503,116.476155989,93.1138563671,83.1880883077,9.90576805939,0.02
 06/14  17:00:00,227.56927222,30.9428680037,41.981543836,0.294585687584,37.1018798503,116.476155989,100.927110376,82.4029493426,9.90576805939,8.61839297357
 06/14  18:00:00,134.909813763,28.1143049833,33.7110879297,0.0,24.7345865669,47.5788473902,69.9901242903,65.0172402606,4.9528840297,0.02
 06/14  19:00:00,134.017209347,28.6536078093,32.2791782735,0.0,24.7345865669,47.5788473902,74.3276179953,69.3547339656,4.9528840297,0.02
 06/14  20:00:00,108.592507593,27.898583853,26.5172676483,0.0,12.3672932834,38.6892022431,87.8517897899,84.8600593721,2.97173041782,0.02
 06/14  21:00:00,82.3294170576,15.2675427562,13.1215590348,0.0,12.3672932834,27.0668015668,57.1882838517,54.1965534339,2.97173041782,0.02
 06/14  22:00:00,70.5429848819,19.5097885186,16.262131411,0.0,4.12243109448,15.9888894789,79.6850291581,76.6932987402,2.97173041782,0.02
