Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  23:00:00,57.2688596595,12.4153199664,10.2878167722,0.0,4.12243109448,15.9888894789,55.4582118877,52.4664814699,2.97173041782,0.02
 06/14  24:00:00,75.230534612,23.176912834,17.0421588293,0.0,4.12243109448,15.9888894789,95.9113298535,92.9195994357,2.97173041782,0.02
 06/15  01:00:00,67.1826249956,18.5127674498,13.8128193543,0.0,4.12243109448,15.9888894789,75.6862829198,72.694552502,2.97173041782,0.02
 06/15  02:00:00,74.4888791426,22.6016564864,17.039154373,0.0,4.12243109448,15.9888894789,94.8104233277,91.8186929099,2.97173041782,0.02
 06/15  03:00:00,66.8597217034,18.7716328063,13.2864692004,0.0504291431231,4.12243109448,15.9888894789,76.8712266365,73.8794962187,2.97173041782,0.02
 06/15  04:00:00,99.128439297,28.3012632963,18.5447511824,0.108670103414,12.3672932834,24.9413748627,107.609998704,102.637114675,4.9528840297,0.02
 06/15  05:00:00,100.368365364,28.4381986457,21.0950631366,12.7563488251,12.3672932834,24.9413748627,170.586943391,165.614059361,4.9528840297,0.02
 06/15  06:00:00,156.69916979,29.4932840802,22.6152877842,8.36636212174,24.7345865669,70.7195625826,144.057202868,125.549573843,9.90576805939,8.60186096583
 06/15  07:00:00,188.710460747,29.8651270639,25.4711172689,3.10765772616,37.1018798503,92.3937384068,114.055985247,104.130217188,9.90576805939,0.02
 06/15  08:00:00,207.299551365,30.0434451661,32.7582107782,2.18795852885,37.1018798503,104.434947198,106.857388187,96.9316201278,9.90576805939,0.02
 06/15  09:00:00,226.6419653,30.2863203651,40.1885256262,1.81549871506,37.1018798503,116.476155989,102.706187664,92.7804196044,9.90576805939,0.02
 06/15  10:00:00,231.525507784,30.5168615375,45.2398935038,1.41652227276,37.1018798503,116.476155989,108.49435663,89.9543138253,9.90576805939,8.63427474518
 06/15  11:00:00,236.459225581,30.6802939317,50.4686251782,0.9578318544,37.1018798503,116.476155989,97.9208905918,87.9951225325,9.90576805939,0.02
 06/15  12:00:00,227.507212678,31.0026374043,53.6375173089,0.556409427886,37.1018798503,104.434947198,104.493852396,85.9567585865,9.90576805939,8.63132574979
 06/15  13:00:00,242.357288641,31.348668733,56.3155955692,0.340556091867,37.1018798503,116.476155989,91.7535810609,81.8278130015,9.90576805939,0.02
 06/15  14:00:00,244.396556754,31.5649821539,58.2787857043,0.200553565041,37.1018798503,116.476155989,94.1416356043,75.6016658739,9.90576805939,8.63420167099
 06/15  15:00:00,240.589363967,31.4728839988,54.6861307815,0.0783130034957,37.1018798503,116.476155989,89.5607930513,79.6350249919,9.90576805939,0.02
 06/15  16:00:00,229.078402681,31.3450187871,43.3531025448,0.0288340598687,37.1018798503,116.476155989,100.896607383,82.3629098683,9.90576805939,8.62792945542
 06/15  17:00:00,218.249145744,31.1233856031,32.7019149248,0.0735979808499,37.1018798503,116.476155989,93.078079367,83.1523113076,9.90576805939,0.02
 06/15  18:00:00,126.886496858,28.1143049833,25.687761554,0.0,24.7345865669,47.5788473902,71.0560974092,66.0832133795,4.9528840297,0.02
 06/15  19:00:00,129.111172586,28.6536078093,27.3731290804,0.0,24.7345865669,47.5788473902,75.0835534138,70.1106693841,4.9528840297,0.02
 06/15  20:00:00,109.807863234,27.898583853,27.7326098029,0.0,12.3672932834,38.6892022431,88.2545920754,85.2628616576,2.97173041782,0.02
 06/15  21:00:00,85.5440295807,16.1543513253,15.4236887364,0.0,12.3672932834,27.0668015668,70.6547948002,59.0790004172,2.97173041782,8.60406396518
 06/15  22:00:00,73.1098760281,19.5097885186,18.8290223912,0.0,4.12243109448,15.9888894789,78.8980577588,75.9063273409,2.97173041782,0.02
 06/15  23:00:00,58.7118329741,12.4153199664,11.7307900271,0.0,4.12243109448,15.9888894789,55.0054702115,52.0137397937,2.97173041782,0.02
 06/15  24:00:00,72.7419775931,20.5883941704,17.3825184612,0.0,4.12243109448,15.9888894789,86.1183931049,83.126662687,2.97173041782,0.02
 06/16  01:00:00,63.2710899469,15.420899482,13.2074644006,0.0,4.12243109448,15.9888894789,67.7417082426,64.7499778248,2.97173041782,0.02
 06/16  02:00:00,75.6711202333,23.0330987471,17.7682446578,0.0,4.12243109448,15.9888894789,94.7823421299,91.790611712,2.97173041782,0.02
 06/16  03:00:00,67.7192006251,19.0304981627,13.8456845371,0.0288282692769,4.12243109448,15.9888894789,76.5688550981,73.5771246803,2.97173041782,0.02
 06/16  04:00:00,100.091420202,27.7547697661,20.1620533585,0.000842738198025,12.3672932834,24.9413748627,106.31837686,101.345492831,4.9528840297,0.02
 06/16  05:00:00,101.822637018,28.9195993006,22.8708033144,11.9534800932,12.3672932834,24.9413748627,169.244518094,164.271634065,4.9528840297,0.02
 06/16  06:00:00,156.271458342,29.4673934337,24.5110091541,6.06882046334,24.7345865669,70.7195625826,134.839133837,124.913365777,9.90576805939,0.02
 06/16  07:00:00,190.460874742,29.9379565106,27.9659186463,2.29044124448,37.1018798503,92.3937384068,113.294710421,103.368942362,9.90576805939,0.02
 06/16  08:00:00,207.219880262,30.0767880148,32.999801237,1.83331579187,37.1018798503,104.434947198,107.591995892,97.6662278331,9.90576805939,0.02
 06/16  09:00:00,224.51364618,30.2259747265,38.4104642791,1.5256053975,37.1018798503,116.476155989,112.641815955,94.1068420014,9.90576805939,8.62920589388
 06/16  10:00:00,228.628421068,30.3548144482,42.7139161416,1.20745926903,37.1018798503,116.476155989,101.55575896,91.6299909011,9.90576805939,0.02
 06/16  11:00:00,231.8726797,30.6510361629,45.993059368,0.876119650717,37.1018798503,116.476155989,107.0978218,88.5562495072,9.90576805939,8.63580423304
 06/16  12:00:00,224.868512209,31.0032945412,50.9947729753,0.559798463369,37.1018798503,104.434947198,95.9179873992,85.9922193398,9.90576805939,0.02
 06/16  13:00:00,238.426110415,31.359178506,52.3871455069,0.327316242465,37.1018798503,116.476155989,101.931537497,83.3910922506,9.90576805939,8.6346771875
 06/16  14:00:00,240.55654095,31.6731974871,54.3993724993,0.131744942872,37.1018798503,116.476155989,91.213774485,81.2880064256,9.90576805939,0.02
 06/16  15:00:00,244.087998836,31.9955880104,57.6977259209,0.0426387117984,37.1018798503,116.476155989,97.8016348989,79.263444104,9.90576805939,8.63242273551
 06/16  16:00:00,245.243597548,32.2331127104,58.6590690162,0.0,37.1018798503,116.476155989,88.0396395049,78.1138714455,9.90576805939,0.02
 06/16  17:00:00,244.162157998,32.3439832399,57.4678989443,0.0,37.1018798503,116.476155989,87.4936846604,77.5679166011,9.90576805939,0.02
 06/16  18:00:00,146.588914457,28.4168692177,45.0876019436,0.0,24.7345865669,47.5788473902,73.8773155754,60.3154384506,4.9528840297,8.60899309504
 06/16  19:00:00,143.631177005,28.3307740887,42.2159750234,0.0,24.7345865669,47.5788473902,71.1502263003,66.1773422706,4.9528840297,0.02
 06/16  20:00:00,119.701977984,28.4738402006,37.0514896677,0.0,12.3672932834,38.6892022431,85.1769139982,82.1851835804,2.97173041782,0.02
 06/16  21:00:00,87.6057240599,15.9147061473,17.750709079,0.0,12.3672932834,27.0668015668,54.2078318296,51.2161014117,2.97173041782,0.02
 06/16  22:00:00,75.3005605769,20.7178268486,19.8116694611,0.0,4.12243109448,15.9888894789,77.643574745,74.6518443271,2.97173041782,0.02
 06/16  23:00:00,59.5479093725,12.4153199664,12.5668671763,0.0,4.12243109448,15.9888894789,54.3222327231,51.3305023053,2.97173041782,0.02
 06/16  24:00:00,74.998313916,20.5452499443,19.6819996675,0.0,4.12243109448,15.9888894789,85.0227920503,82.0310616325,2.97173041782,0.02
 06/17  01:00:00,59.4562542921,12.4153199664,12.475212102,0.0,4.12243109448,15.9888894789,55.6082368075,52.6165063897,2.97173041782,0.02
 06/17  02:00:00,74.3465290118,19.7255096489,19.8499550575,0.0,4.12243109448,15.9888894789,89.2775096837,86.2857792658,2.97173041782,0.02
 06/17  03:00:00,58.1405967239,12.3913959188,11.2091462792,0.0,4.12243109448,15.9888894789,50.910399962,47.9186695442,2.97173041782,0.02
 06/17  04:00:00,87.5357681869,26.6042570708,25.8922644548,0.0,4.12243109448,16.0517297156,112.969074632,109.977344214,2.97173041782,0.02
 06/17  05:00:00,74.7139880088,27.6828627226,26.0868785878,0.0,4.12243109448,16.0517297156,111.687832072,108.696101654,2.97173041782,0.02
 06/17  06:00:00,103.261938976,29.1929106352,29.57070675,0.0,4.12243109448,39.6058045677,91.736242749,88.7445123312,2.97173041782,0.02
 06/17  07:00:00,152.059093362,29.2346945746,33.8031362848,10.530741226,12.3672932834,65.3531420225,142.915245464,137.942361435,4.9528840297,0.02
 06/17  08:00:00,158.397443426,29.2218049119,38.4257970436,9.36841021165,12.3672932834,68.2430321324,140.611544432,135.638660402,4.9528840297,0.02
 06/17  09:00:00,189.529087837,29.269477623,43.875690318,5.98559248194,16.4897243779,93.1370602926,139.982512105,123.444790303,7.92461444751,8.61310735392
 06/17  10:00:00,191.149339546,29.2844488328,46.6523011824,4.81418411746,16.4897243779,93.1370602926,127.386023548,119.441409101,7.92461444751,0.02
 06/17  11:00:00,188.935986132,29.2958024603,46.4345339664,2.80724147147,16.4897243779,93.1370602926,124.109510681,116.164896233,7.92461444751,0.02
 06/17  12:00:00,179.261358797,29.3051164067,46.6664614717,2.04300060908,16.4897243779,83.9857416113,122.129177206,114.184562758,7.92461444751,0.02
 06/17  13:00:00,181.594676244,29.3135423296,49.1379567227,1.89638763313,16.4897243779,83.9857416113,121.12221701,113.177602562,7.92461444751,0.02
 06/17  14:00:00,182.54827083,29.3281262409,50.5601423342,1.41325787282,16.4897243779,83.9857416113,124.822109052,108.286533984,7.92461444751,8.61096062049
 06/17  15:00:00,163.984041765,29.1929106352,51.0013042307,0.0,12.3672932834,70.6512738906,63.3947801384,58.4218961087,4.9528840297,0.02
 06/17  16:00:00,165.260754577,29.1929106352,52.2780276195,0.0,12.3672932834,70.6512738906,59.9400234273,54.9671393976,4.9528840297,0.02
 06/17  17:00:00,153.000661395,29.1929106352,52.5414781147,0.0,12.3672932834,58.1284167478,59.7755171985,54.8026331688,4.9528840297,0.02
 06/17  18:00:00,110.185629044,27.6109556792,44.495919453,0.0,12.3672932834,24.9413748627,83.6440932269,78.6712091972,4.9528840297,0.02
 06/17  19:00:00,111.367599868,27.898583853,45.3902620842,0.0,12.3672932834,24.9413748627,92.1659376683,87.1930536386,4.9528840297,0.02
 06/17  20:00:00,93.5713377185,27.898583853,42.3793405818,0.0,4.12243109448,16.0517297156,101.936721805,98.9449913869,2.97173041782,0.02
 06/17  21:00:00,64.100319048,13.3021285354,16.2068004571,0.0,4.12243109448,15.9888894789,55.4808960184,52.4891656006,2.97173041782,0.02
 06/17  22:00:00,63.085810196,13.3021285354,15.1922915756,0.0,4.12243109448,15.9888894789,56.2825569328,53.290826515,2.97173041782,0.02
 06/17  23:00:00,74.02938266,18.1436895937,21.1916319216,0.0,4.12243109448,15.9888894789,72.8811060968,69.889375679,2.97173041782,0.02
 06/17  24:00:00,71.823059494,17.7361713805,19.3671591763,0.0,4.12243109448,15.9888894789,75.6868398126,72.6951093948,2.97173041782,0.02
 06/18  01:00:00,65.3783568344,15.519149958,17.2648628901,0.0,2.06121554724,15.9888894789,72.2045571763,69.2128267585,2.97173041782,0.02
 06/18  02:00:00,59.8541102615,13.3021285354,14.0218070901,0.0,2.06121554724,15.9888894789,60.4494807308,57.457750313,2.97173041782,0.02
 06/18  03:00:00,62.9615204168,15.4892448985,14.9100161425,0.0,2.06121554724,15.9888894789,64.6113962526,61.6196658348,2.97173041782,0.02
 06/18  04:00:00,77.4614362657,22.1702142257,22.5043697465,0.0,2.06121554724,15.9888894789,101.122690817,98.130960399,2.97173041782,0.02
 06/18  05:00:00,53.9126777573,17.7361713805,17.6129928183,0.0,2.06121554724,15.9888894789,81.9266624464,78.9349320286,2.97173041782,0.02
 06/18  06:00:00,63.2930858907,23.2488198775,21.3524136204,0.0,2.06121554724,15.9888894789,100.816699004,97.8249685861,2.97173041782,0.02
 06/18  07:00:00,53.698475928,17.8440319457,17.2909303203,0.0,2.06121554724,15.9888894789,82.2092745369,79.2175441191,2.97173041782,0.02
 06/18  08:00:00,92.7657565827,24.0685601729,22.0894381126,0.0,4.12243109448,41.7362269337,97.0081831977,92.035299168,4.9528840297,0.02
 06/18  09:00:00,83.678349957,18.8579212584,17.870091339,0.0,4.12243109448,41.7362269337,85.1335755202,71.5788382218,4.9528840297,8.60185326875
 06/18  10:00:00,93.2765526584,23.9822717207,22.2907938249,0.0,4.12243109448,41.7362269337,93.7102600744,88.7373760447,4.9528840297,0.02
 06/18  11:00:00,85.3137054032,19.0304981627,18.6416916415,0.00266601570597,4.12243109448,41.7362269337,74.6303885852,69.6575045555,4.9528840297,0.02
 06/18  12:00:00,95.5428388315,23.4645410078,24.7843815343,0.000572107287504,4.12243109448,41.7362269337,91.3110427641,86.3381587345,4.9528840297,0.02
 06/18  13:00:00,91.7155193924,19.4619404234,23.4621634157,0.0,4.12243109448,41.7362269337,72.3891665516,67.4162825219,4.9528840297,0.02
 06/18  14:00:00,100.792093721,23.8959832686,27.7411599055,0.0,4.12243109448,41.7362269337,89.9035541462,84.9306701165,4.9528840297,0.02
 06/18  15:00:00,92.3620285839,19.4619404234,23.55473288,0.0,4.12243109448,41.7362269337,71.5094495152,66.5365654855,4.9528840297,0.02
 06/18  16:00:00,83.4640482177,23.4645410078,27.7730903884,0.0,4.12243109448,24.8785346261,88.1869119193,83.2140278896,4.9528840297,0.02
 06/18  17:00:00,50.9685134498,14.3807341872,17.0631506066,0.0,2.06121554724,15.9888894789,57.1023644988,54.110634081,2.97173041782,0.02
 06/18  18:00:00,64.8580702636,21.2475195853,24.5139881942,0.0,2.06121554724,15.9888894789,89.9782904016,86.9865599837,2.97173041782,0.02
 06/18  19:00:00,44.9702086348,12.5639728231,14.0223967475,0.0,2.06121554724,15.9888894789,50.1777168385,47.1859864207,2.97173041782,0.02
 06/18  20:00:00,56.0982164909,17.2648557072,17.638535825,0.0,2.06121554724,15.9888894789,73.8349967663,70.8432663485,2.97173041782,0.02
 06/18  21:00:00,60.0940303735,14.5964553176,12.473778992,0.0,2.06121554724,15.9888894789,62.8638693619,59.872138944,2.97173041782,0.02
 06/18  22:00:00,62.1266109847,16.4683229316,13.063944089,0.0,2.06121554724,15.9888894789,70.3984817875,67.4067513697,2.97173041782,0.02
 06/18  23:00:00,65.7754527374,18.599055902,14.4358570172,0.0423182295028,2.06121554724,15.9888894789,81.6455920459,78.6538616281,2.97173041782,0.02
 06/18  24:00:00,72.5488228298,22.6016564864,17.1332618974,0.0270522852755,2.06121554724,15.9888894789,102.646024597,99.6542941795,2.97173041782,0.02
 06/19  01:00:00,66.1541048901,18.0597530761,13.3571528283,0.0158521199866,4.12243109448,15.9888894789,82.8575971115,79.8658666937,2.97173041782,0.02
 06/19  02:00:00,74.3215105394,23.0330987471,16.2866066691,0.15135098778,4.12243109448,15.9888894789,103.916938599,100.925208181,2.97173041782,0.02
 06/19  03:00:00,65.5214060664,18.0597530761,12.5361363098,0.0627112663552,4.12243109448,15.9888894789,83.6917488354,80.7000184175,2.97173041782,0.02
 06/19  04:00:00,99.6068591075,28.6176542875,18.2417363047,0.573714409319,12.3672932834,24.9413748627,117.517566996,112.544682966,4.9528840297,0.02
 06/19  05:00:00,103.450058063,28.3676723207,21.7627871473,15.2408444572,12.3672932834,24.9413748627,182.235871368,177.262987338,4.9528840297,0.02
 06/19  06:00:00,159.745866333,29.2825111172,23.7214037688,10.5177162715,24.7345865669,70.7195625826,145.472269265,135.546501206,9.90576805939,0.02
 06/19  07:00:00,189.876768331,29.4144761704,26.3844706681,3.8112590177,37.1018798503,92.3937384068,122.450844497,112.525076437,9.90576805939,0.02
 06/19  08:00:00,204.006640623,29.5557285505,29.6477206314,2.49323651682,37.1018798503,104.434947198,123.287978886,104.757820472,9.90576805939,8.62439035423
 06/19  09:00:00,222.634362864,29.7654236312,36.4888380844,2.02852957542,37.1018798503,116.476155989,109.867052112,99.9412840526,9.90576805939,0.02
 06/19  10:00:00,230.196120804,29.9414586888,44.3044457212,1.59795966322,37.1018798503,116.476155989,115.302509295,96.7642225087,9.90576805939,8.63251872744
 06/19  11:00:00,232.056901965,30.1686125968,46.4646418286,1.07123217147,37.1018798503,116.476155989,103.700105801,93.7743377419,9.90576805939,0.02
 06/19  12:00:00,220.709791403,30.4943786202,47.3572833047,0.547452214852,37.1018798503,104.434947198,109.543107803,91.0066143767,9.90576805939,8.63072536683
 06/19  13:00:00,236.127285141,30.9182797621,50.6343941657,0.222199508554,37.1018798503,116.476155989,97.9191303296,87.9933622702,9.90576805939,0.02
 06/19  14:00:00,238.697311258,31.2120235531,53.0440780324,0.0889483837253,37.1018798503,116.476155989,104.266588086,85.7269620092,9.90576805939,8.63385801736
 06/19  15:00:00,237.998702608,31.4324086192,52.193053299,0.0212564449303,37.1018798503,116.476155989,93.7558030672,83.8300350078,9.90576805939,0.02
 06/19  16:00:00,238.9908865,31.6292298044,53.0102015038,0.0,37.1018798503,116.476155989,92.5924602173,82.6666921579,9.90576805939,0.02
 06/19  17:00:00,240.391226012,31.9045946011,54.1363810382,0.0,37.1018798503,116.476155989,99.3952199416,80.8715563158,9.90576805939,8.61789556635
 06/19  18:00:00,144.789224982,28.4171534311,43.2876545984,0.0,24.7345865669,47.5788473902,66.3430587307,61.370174701,4.9528840297,0.02
 06/19  19:00:00,142.321609428,28.3311185618,40.9060701575,0.0,24.7345865669,47.5788473902,72.4139084719,67.4410244422,4.9528840297,0.02
 06/19  20:00:00,118.942766782,28.6179587419,36.1481540794,0.0,12.3672932834,38.6892022431,87.2237448257,84.2320144079,2.97173041782,0.02
 06/19  21:00:00,87.3734759002,15.6270779735,17.8060837796,0.0,12.3672932834,27.0668015668,54.7026006082,51.7108701904,2.97173041782,0.02
 06/19  22:00:00,74.9029511789,20.6962547356,19.4356316017,0.0,4.12243109448,15.9888894789,77.261483329,74.2697529111,2.97173041782,0.02
 06/19  23:00:00,61.3246423661,13.5658326616,13.193086894,0.0,4.12243109448,15.9888894789,53.7363006208,50.744570203,2.97173041782,0.02
 06/19  24:00:00,73.4317628054,19.5097885186,19.1509093961,0.0,4.12243109448,15.9888894789,87.5852129296,84.5934825118,2.97173041782,0.02
 06/20  01:00:00,57.4045314203,12.6502612752,10.2142150844,0.0,4.12243109448,15.9888894789,51.6068776618,48.615147244,2.97173041782,0.02
 06/20  02:00:00,75.0590126707,22.1702142257,17.934499168,0.0,4.12243109448,15.9888894789,96.762920205,93.7711897872,2.97173041782,0.02
 06/20  03:00:00,67.1015261399,19.0304981627,13.049817365,0.0,4.12243109448,15.9888894789,76.6580457806,73.6663153628,2.97173041782,0.02
 06/20  04:00:00,98.6924261154,27.898583853,18.6200876558,0.0,12.3672932834,24.9413748627,106.664299863,101.691415834,4.9528840297,0.02
 06/20  05:00:00,98.3116060638,28.9002270301,21.7541931168,9.57843130814,12.3672932834,24.9413748627,178.879633814,165.32490112,4.9528840297,8.60184866424
 06/20  06:00:00,155.108251491,29.3549271211,23.7140862191,5.81500263187,24.7345865669,70.7195625826,136.809076171,126.883308112,9.90576805939,0.02
 06/20  07:00:00,189.208799018,29.7322214159,26.7553441783,2.45467900987,37.1018798503,92.3937384068,116.690096296,106.764328237,9.90576805939,0.02
 06/20  08:00:00,207.229557464,29.874077725,33.7877694258,1.25778146147,37.1018798503,104.434947198,108.559143854,98.633375795,9.90576805939,0.02
 06/20  09:00:00,227.274226123,30.0047266978,41.8782378817,1.03964911995,37.1018798503,116.476155989,105.803703929,95.8779358695,9.90576805939,0.02
 06/20  10:00:00,229.679823994,30.1922904381,44.352004799,0.783326962491,37.1018798503,116.476155989,111.275705062,92.7361213574,9.90576805939,8.63381564511
 06/20  11:00:00,233.794061362,30.5738387762,48.3522426732,0.515518047225,37.1018798503,116.476155989,99.073883352,89.1481152926,9.90576805939,0.02
 06/20  12:00:00,226.42741315,30.9895883305,52.8608661579,0.266334965255,37.1018798503,104.434947198,104.671296796,86.134587881,9.90576805939,8.63094085577
 06/20  13:00:00,241.2616642,31.4926156957,55.3370725421,0.079522927469,37.1018798503,116.476155989,93.0429224726,83.1171544132,9.90576805939,0.02
 06/20  14:00:00,245.152233613,31.9650177787,58.8292998382,0.00570430349119,37.1018798503,116.476155989,98.1850000608,79.6455155759,9.90576805939,8.63371642555
 06/20  15:00:00,247.588532551,32.3804560003,60.8560562411,0.0,37.1018798503,116.476155989,85.4066982354,75.480930176,9.90576805939,0.02
 06/20  16:00:00,246.500889391,32.7254273838,59.4240320989,0.0,37.1018798503,116.476155989,95.4034160627,76.8701506084,9.90576805939,8.62749739492
 06/20  17:00:00,246.97950545,32.9368471062,59.6924210724,0.0,37.1018798503,116.476155989,85.9880239847,76.0622559254,9.90576805939,0.02
 06/20  18:00:00,148.391757918,28.5068296485,46.8005022839,0.0,24.7345865669,47.5788473902,64.5692672424,59.5963832127,4.9528840297,0.02
 06/20  19:00:00,144.825989773,28.3341714329,43.4073870251,0.0,24.7345865669,47.5788473902,68.8819424488,63.9090584191,4.9528840297,0.02
 06/20  20:00:00,123.962620539,28.7631332754,41.0228221038,0.0,12.3672932834,38.6892022431,82.4938210991,79.5020906812,2.97173041782,0.02
 06/20  21:00:00,91.569226178,16.6577006295,20.945538389,0.0,12.3672932834,27.0668015668,66.1779581344,54.6006420598,2.97173041782,8.6055856568
 06/20  22:00:00,76.195987329,20.6890640312,20.7358584024,0.0,4.12243109448,15.9888894789,77.7948431789,74.8031127611,2.97173041782,0.02
 06/20  23:00:00,59.0690742028,13.36449294,11.138858507,0.0,4.12243109448,15.9888894789,50.6953543,47.7036238821,2.97173041782,0.02
 06/20  24:00:00,72.0265967684,20.37267304,16.8828589936,0.0,4.12243109448,15.9888894789,82.8439599002,79.8522294824,2.97173041782,0.02
 06/21  01:00:00,57.3317637737,12.4153199664,10.3507212403,0.0,4.12243109448,15.9888894789,56.2258145614,53.2340841436,2.97173041782,0.02
 06/21  02:00:00,75.1262863134,23.176912834,16.9417970772,0.0,4.12243109448,15.9888894789,96.2532809862,93.2615505684,2.97173041782,0.02
 06/21  03:00:00,65.7427527422,17.7361713805,12.8837870216,0.0,4.12243109448,15.9888894789,76.1641497474,73.1724193296,2.97173041782,0.02
 06/21  04:00:00,99.060033655,28.2437376616,18.6425418862,0.0,12.3672932834,24.9413748627,105.807513886,100.834629856,4.9528840297,0.02
 06/21  05:00:00,96.8676550764,28.8968045728,22.1722726348,7.71982379235,12.3672932834,24.9413748627,168.171623152,163.198739122,4.9528840297,0.02
 06/21  06:00:00,153.056780276,29.4870933891,24.4825176161,2.86293421447,24.7345865669,70.7195625826,132.977054973,123.051286914,9.90576805939,0.02
 06/21  07:00:00,191.371725814,30.0376620737,30.0548704355,1.01263909686,37.1018798503,92.3937384068,111.784279002,101.858510942,9.90576805939,0.02
 06/21  08:00:00,213.870280746,30.4231726435,40.3222784349,0.814869417557,37.1018798503,104.434947198,104.476138059,94.5503699994,9.90576805939,0.02
 06/21  09:00:00,238.868309701,30.8690256344,53.0498225535,0.597873837543,37.1018798503,116.476155989,106.40038615,87.865799364,9.90576805939,8.62881872647
 06/21  10:00:00,245.339432633,31.2803498412,59.311604737,0.395268912229,37.1018798503,116.476155989,82.84156091,72.9157928506,9.90576805939,0.02
 06/21  11:00:00,249.478464436,31.6884938007,63.2996771892,0.137845138717,37.1018798503,116.476155989,82.0712628787,63.5302015621,9.90576805939,8.63529325721
 06/21  12:00:00,241.365206442,32.2778309625,66.7657006626,0.0110504299344,37.1018798503,104.434947198,65.2295305154,55.303762456,9.90576805939,0.02
 06/21  13:00:00,256.29626645,32.8735168779,69.070293915,0.0,37.1018798503,116.476155989,71.7338793267,53.1927014779,9.90576805939,8.63540978948
 06/21  14:00:00,259.117232441,33.4365972436,71.3284347518,0.0,37.1018798503,116.476155989,62.4725231024,52.546755043,9.90576805939,0.02
 06/21  15:00:00,261.307839476,34.0282040795,72.9276000646,0.0,37.1018798503,116.476155989,68.821183521,50.2834386313,9.90576805939,8.63197683028
 06/21  16:00:00,262.774541233,34.5965478097,73.8265982387,0.0,37.1018798503,116.476155989,58.0640677199,48.1382996605,9.90576805939,0.02
 06/21  17:00:00,262.498671036,34.8765862915,73.2718245053,0.0,37.1018798503,116.476155989,57.5675090241,47.6417409647,9.90576805939,0.02
 06/21  18:00:00,157.928583957,28.6092608392,56.2348860629,0.0,24.7345865669,47.5788473902,51.606600985,46.6337169553,4.9528840297,0.02
 06/21  19:00:00,154.383102611,28.357998809,52.9406709765,0.0,24.7345865669,47.5788473902,68.3440601747,54.7822789381,4.9528840297,8.60889720691
 06/21  20:00:00,134.819826399,28.7858903671,51.8572906089,0.0,12.3672932834,38.6892022431,78.2258973554,75.2341669376,2.97173041782,0.02
 06/21  21:00:00,102.733772057,17.6886506033,31.0534800877,0.0,12.3672932834,27.0668015668,54.6168504175,51.6251199997,2.97173041782,0.02
 06/21  22:00:00,94.6487395536,22.4099943043,37.4420135539,0.0,4.12243109448,15.9888894789,77.0835616632,74.0918312454,2.97173041782,0.02
 06/21  23:00:00,75.3207634533,15.6270779735,25.0766280694,0.0,4.12243109448,15.9888894789,56.5998028825,53.6080724646,2.97173041782,0.02
 06/21  24:00:00,84.123030681,20.8041153008,28.547851413,0.0,4.12243109448,15.9888894789,78.4169436119,75.4252131941,2.97173041782,0.02
 06/22  01:00:00,65.7494065776,13.5370698443,17.6466148491,0.0,4.12243109448,15.9888894789,52.2447500144,49.2530195965,2.97173041782,0.02
 06/22  02:00:00,82.9171292023,20.6603012139,27.4857640262,0.0,4.12243109448,15.9888894789,84.9911088433,81.9993784255,2.97173041782,0.02
 06/22  03:00:00,65.5630804068,12.9366797566,18.0799295317,0.0,4.12243109448,15.9888894789,51.1565244872,48.1647940694,2.97173041782,0.02
 06/22  04:00:00,111.385277502,27.6828627226,31.5286611315,0.0,12.3672932834,24.9413748627,102.58482126,97.6119372304,4.9528840297,0.02
 06/22  05:00:00,103.057278668,29.2955895785,32.507128494,3.17580691344,12.3672932834,24.9413748627,163.515973762,158.543089733,4.9528840297,0.02
 06/22  06:00:00,165.849976663,29.6463382064,39.6007009832,0.378702750899,24.7345865669,70.7195625826,129.303203809,119.37743575,9.90576805939,0.02
 06/22  07:00:00,211.473512568,30.6679469724,50.4519139879,0.0870966212779,37.1018798503,92.3937384068,107.96960024,98.0438321808,9.90576805939,0.02
 06/22  08:00:00,230.175889876,31.1719177435,56.6402302493,0.0537749308322,37.1018798503,104.434947198,100.863809538,82.3326389205,9.90576805939,8.62540255854
 06/22  09:00:00,248.120719731,31.6668050769,62.0969034786,0.00546128560434,37.1018798503,116.476155989,73.1438577136,63.2180896542,9.90576805939,0.02
 06/22  10:00:00,253.637715337,32.2033761996,67.0820877629,0.0,37.1018798503,116.476155989,63.6444512577,45.1050795784,9.90576805939,8.63360361988
 06/22  11:00:00,256.80608952,32.6420297349,69.811662293,0.0,37.1018798503,116.476155989,45.8771448029,35.9513767435,9.90576805939,0.02
 06/22  12:00:00,249.243897093,33.2972732926,73.6359594854,0.0,37.1018798503,104.434947198,41.2317992536,31.3060311942,9.90576805939,0.02
 06/22  13:00:00,266.470877096,33.8778913249,78.2405813537,0.0,37.1018798503,116.476155989,37.6729211748,19.13290594,9.90576805939,8.63424717536
 06/22  14:00:00,270.474382323,34.3221488217,81.7999910097,0.0,37.1018798503,116.476155989,22.1023029608,12.1765349014,9.90576805939,0.02
 06/22  15:00:00,273.57909623,34.8685221255,84.3585905033,0.0,37.1018798503,116.476155989,28.374287948,9.836614898,9.90576805939,8.63190499058
 06/22  16:00:00,275.357616708,35.4212620542,85.5849296694,0.0,37.1018798503,116.476155989,19.348890776,9.42312271662,9.90576805939,0.02
 06/22  17:00:00,275.216442112,35.6686387979,85.1975315347,0.0,37.1018798503,116.476155989,29.2843109665,10.7602317096,9.90576805939,8.61831119751
 06/22  18:00:00,162.683358047,28.6181454958,60.9807971258,0.0,24.7345865669,47.5788473902,29.9136082523,24.9407242226,4.9528840297,0.02
 06/22  19:00:00,159.707494604,28.3656016062,58.2574787506,0.0,24.7345865669,47.5788473902,30.4625675528,25.4896835231,4.9528840297,0.02
 06/22  20:00:00,140.086704015,28.7924878207,57.1175703507,0.0,12.3672932834,38.6892022431,40.6035009897,37.6117705718,2.97173041782,0.02
 06/22  21:00:00,106.380472482,18.5755173212,33.7876425421,0.0,12.3672932834,27.0668015668,43.0376231848,40.045892767,2.97173041782,0.02
 06/22  22:00:00,93.6745613363,22.4099943043,36.4678349202,0.0,4.12243109448,15.9888894789,72.9818973098,69.990166892,2.97173041782,0.02
 06/22  23:00:00,73.0341850415,15.6270779735,22.7900492317,0.0,4.12243109448,15.9888894789,56.2317503245,53.2400199067,2.97173041782,0.02
 06/22  24:00:00,84.5354858345,20.8041153008,28.9603061317,0.0,4.12243109448,15.9888894789,77.8917580937,74.9000276759,2.97173041782,0.02
 06/23  01:00:00,66.5303940556,13.5370698443,18.427601883,0.0,4.12243109448,15.9888894789,51.9605491348,48.968818717,2.97173041782,0.02
 06/23  02:00:00,80.4797235662,19.9173067317,25.8170201768,0.0,4.12243109448,15.9888894789,77.6108807597,74.6191503419,2.97173041782,0.02
 06/23  03:00:00,60.067792167,11.5285113973,13.9992261305,0.0,4.12243109448,15.9888894789,47.8970576405,44.9053272226,2.97173041782,0.02
 06/23  04:00:00,116.950141097,28.2437376616,36.5326493206,0.0,12.3672932834,24.9413748627,102.205145314,97.2322612843,4.9528840297,0.02
 06/23  05:00:00,112.542222511,29.032576872,42.5497401695,2.88115131354,12.3672932834,24.9413748627,162.576111606,157.603227576,4.9528840297,0.02
 06/23  06:00:00,173.985270882,29.6491117808,47.7552730983,0.356650800497,24.7345865669,70.7195625826,129.555428045,119.629659986,9.90576805939,0.02
 06/23  07:00:00,214.67241937,30.3318556062,54.069766165,0.00423549205288,37.1018798503,92.3937384068,106.941412066,88.4272464754,9.90576805939,8.60839753155
 06/23  08:00:00,233.130487186,30.88300599,59.937566578,0.0,37.1018798503,104.434947198,73.9852401336,64.0594720742,9.90576805939,0.02
 06/23  09:00:00,251.180223656,31.5077681204,65.3208767462,0.0,37.1018798503,116.476155989,57.4199413564,47.494173297,9.90576805939,0.02
 06/23  10:00:00,259.179084397,32.0446246727,72.7822394194,0.0,37.1018798503,116.476155989,44.0859079798,25.5465827779,9.90576805939,8.63355714253
 06/23  11:00:00,265.161232704,32.5602951613,78.2485178257,0.0,37.1018798503,116.476155989,22.3996713428,12.4739032834,9.90576805939,0.02
 06/23  12:00:00,257.278247447,33.3962428512,81.5713588227,0.0,37.1018798503,104.434947198,34.0999476771,15.5638218889,9.90576805939,8.63035772875
 06/23  13:00:00,271.930817977,34.3071266845,83.2712804259,0.0,37.1018798503,116.476155989,34.3341702157,24.4084021563,9.90576805939,0.02
 06/23  14:00:00,273.568606566,34.9474184052,84.268956541,0.0,37.1018798503,116.476155989,42.0403241361,23.5010476224,9.90576805939,8.63350845436
 06/23  15:00:00,276.76394459,35.4735264792,86.9384365705,0.0,37.1018798503,116.476155989,27.8804888912,17.9547208318,9.90576805939,0.02
 06/23  16:00:00,277.376915273,35.795118038,87.2303485692,0.0,37.1018798503,116.476155989,32.6003792417,14.0672812179,9.90576805939,8.62732996442
 06/23  17:00:00,275.415384575,35.8219902218,85.2431684868,0.0,37.1018798503,116.476155989,24.9983979358,15.0726298764,9.90576805939,0.02
 06/23  18:00:00,163.458700374,28.618611903,61.7556721993,0.0,24.7345865669,47.5788473902,30.1069208434,25.1340368137,4.9528840297,0.02
 06/23  19:00:00,158.054348004,28.3651156497,56.6048113121,0.0,24.7345865669,47.5788473902,35.6799388858,30.7070548561,4.9528840297,0.02
 06/23  20:00:00,137.121670622,28.7872747023,54.157741283,0.0,12.3672932834,38.6892022431,56.3512227114,53.3594922936,2.97173041782,0.02
 06/23  21:00:00,106.847729001,18.5754220839,34.2549890646,0.0,12.3672932834,27.0668015668,51.2123346189,48.2206042011,2.97173041782,0.02
 06/23  22:00:00,95.1419249609,22.4099943043,37.9351980134,0.0,4.12243109448,15.9888894789,73.8132664127,70.8215359948,2.97173041782,0.02
 06/23  23:00:00,73.6625878348,15.6270779735,23.4184514923,0.0,4.12243109448,15.9888894789,56.254903138,53.2631727202,2.97173041782,0.02
 06/23  24:00:00,85.7395166709,20.8041153008,30.1643364341,0.0,4.12243109448,15.9888894789,77.7450347241,74.7533043063,2.97173041782,0.02
 06/24  01:00:00,68.8688064812,13.5370698443,20.7660137724,0.0,4.12243109448,15.9888894789,51.5593039571,48.5675735393,2.97173041782,0.02
 06/24  02:00:00,84.1362153328,20.6603012139,28.7048491937,0.0,4.12243109448,15.9888894789,92.9458177842,81.3728619005,2.97173041782,8.60122546587
 06/24  03:00:00,64.8755225421,12.8288191914,17.5002313932,0.0,4.12243109448,15.9888894789,51.3178423332,48.3261119154,2.97173041782,0.02
 06/24  04:00:00,93.5049062917,26.6042570708,31.8614021976,0.0,4.12243109448,16.0517297156,108.551347206,105.559616788,2.97173041782,0.02
 06/24  05:00:00,79.5238633471,26.8199782012,31.7596382071,0.0,4.12243109448,16.0517297156,108.037926712,105.046196294,2.97173041782,0.02
 06/24  06:00:00,116.282803473,29.1929106352,42.5915711204,0.0,4.12243109448,39.6058045677,88.4667179819,85.4749875641,2.97173041782,0.02
 06/24  07:00:00,159.120586243,29.2183528104,49.2903872351,2.12132490015,12.3672932834,65.3531420225,136.113922431,131.141038402,4.9528840297,0.02
 06/24  08:00:00,164.476213689,29.2501108378,52.8718964532,0.972789311357,12.3672932834,68.2430321324,117.717132292,112.744248262,4.9528840297,0.02
 06/24  09:00:00,197.967313312,29.474305832,57.7360879952,0.358621936499,16.4897243779,93.1370602926,89.184799748,81.2401853005,7.92461444751,0.02
 06/24  10:00:00,203.178509104,29.569538226,63.0050175891,0.205539752923,16.4897243779,93.1370602926,70.9053098631,62.9606954156,7.92461444751,0.02
 06/24  11:00:00,207.112386839,29.7206010414,66.9534045185,0.0399539455865,16.4897243779,93.1370602926,57.7580855393,49.8134710918,7.92461444751,0.02
 06/24  12:00:00,200.728316253,29.9732112881,69.5083232038,0.0,16.4897243779,83.9857416113,62.4842978462,45.9485254851,7.92461444751,8.61115791353
 06/24  13:00:00,202.760259567,30.2514575508,71.2620415739,0.0,16.4897243779,83.9857416113,49.9514142806,42.0067998331,7.92461444751,0.02
 06/24  14:00:00,205.588996705,30.4800060628,73.8622813653,0.0,16.4897243779,83.9857416113,47.6207421158,39.6761276683,7.92461444751,0.02
 06/24  15:00:00,183.747392674,29.1929106352,70.7646646326,0.0,12.3672932834,70.6512738906,17.1515466218,12.1786625921,4.9528840297,0.02
 06/24  16:00:00,184.415902038,29.1929106352,71.4331656742,0.0,12.3672932834,70.6512738906,12.9883077716,8.01542374188,4.9528840297,0.02
 06/24  17:00:00,171.332949658,29.1929106352,70.8737605738,0.0,12.3672932834,58.1284167478,13.0204922997,8.04760827,4.9528840297,0.02
 06/24  18:00:00,126.192640065,28.5941417475,59.5197437981,0.0,12.3672932834,24.9413748627,25.084629356,20.1117453263,4.9528840297,0.02
 06/24  19:00:00,121.996933008,28.3330887831,55.5850896826,0.0,12.3672932834,24.9413748627,33.8696006449,28.8967166152,4.9528840297,0.02
 06/24  20:00:00,105.821264085,28.7625699388,53.7652802473,0.0,4.12243109448,16.0517297156,52.587194922,49.5954645042,2.97173041782,0.02
 06/24  21:00:00,79.8888347691,15.7708920604,29.5008842793,0.0,4.12243109448,15.9888894789,53.165152149,41.5921784754,2.97173041782,8.60124325582
 06/24  22:00:00,92.6327157044,21.0917434746,36.7699073235,0.0,4.12243109448,15.9888894789,71.2052134165,68.2134829987,2.97173041782,0.02
 06/24  23:00:00,74.172502492,14.1410890093,25.4656907339,0.0,4.12243109448,15.9888894789,49.6639187026,46.6721882848,2.97173041782,0.02
 06/24  24:00:00,86.7379911001,19.7447298274,32.247864318,0.0,4.12243109448,15.9888894789,74.8708090246,71.8790786068,2.97173041782,0.02
 06/25  01:00:00,61.791833936,10.8334999111,18.5308303126,0.0,2.06121554724,15.9888894789,41.6591965926,38.6674661747,2.97173041782,0.02
 06/25  02:00:00,77.5928929434,18.0813251891,26.8530543008,0.0,2.06121554724,15.9888894789,74.3590472906,71.3673168727,2.97173041782,0.02
 06/25  03:00:00,74.2778314607,16.3820344794,25.3014529794,0.0,2.06121554724,15.9888894789,67.6994077469,64.7076773291,2.97173041782,0.02
 06/25  04:00:00,75.8301568629,17.7361713805,25.4354721393,0.0,2.06121554724,15.9888894789,70.8680260934,67.8762956756,2.97173041782,0.02
 06/25  05:00:00,56.802117259,14.5101668654,23.8567758764,0.0,2.06121554724,15.9888894789,54.8226234855,51.8308930677,2.97173041782,0.02
 06/25  06:00:00,68.4311897957,22.1702142257,27.5691235199,0.0,2.06121554724,15.9888894789,97.9884074091,94.9966769913,2.97173041782,0.02
 06/25  07:00:00,57.1620040629,17.7361713805,20.8623194431,0.0,2.06121554724,15.9888894789,79.0429799483,76.0512495305,2.97173041782,0.02
 06/25  08:00:00,102.542515937,23.8096948164,32.1913714585,0.0,4.12243109448,41.7362269337,93.4769785039,88.5040944742,4.9528840297,0.02
 06/25  09:00:00,96.3156336769,19.4619404234,30.3245232824,0.0,4.12243109448,41.7362269337,72.1400966985,67.1672126688,4.9528840297,0.02
 06/25  10:00:00,108.114462627,23.8959832686,37.2460187316,0.0,4.12243109448,41.7362269337,87.7040580026,82.7311739729,4.9528840297,0.02
 06/25  11:00:00,96.2522189345,19.0304981627,30.6755855838,0.0,4.12243109448,41.7362269337,70.8458149515,65.8729309218,4.9528840297,0.02
 06/25  12:00:00,111.614362127,23.7234063643,41.2627102173,0.0,4.12243109448,41.7362269337,85.0613880762,80.0885040465,4.9528840297,0.02
 06/25  13:00:00,101.299831617,19.2893635191,35.609341873,0.0,4.12243109448,41.7362269337,66.8877612028,61.9148771731,4.9528840297,0.02
 06/25  14:00:00,116.444920672,24.154848625,45.7547460871,0.0,4.12243109448,41.7362269337,79.8510741536,74.8781901239,4.9528840297,0.02
 06/25  15:00:00,103.361241559,19.4619404234,37.483599665,0.0,4.12243109448,41.7362269337,64.6246245445,59.6517405148,4.9528840297,0.02
 06/25  16:00:00,100.93415189,24.3274255293,46.1208487279,0.0,4.12243109448,24.8785346261,82.8311932769,77.8583092472,4.9528840297,0.02
 06/25  17:00:00,71.3477022512,18.4025549501,34.0451154071,0.0,2.06121554724,15.9888894789,67.8255854685,64.8338550507,2.97173041782,0.02
 06/25  18:00:00,84.0986253643,21.6669998222,39.82554294,0.0,2.06121554724,15.9888894789,78.111750726,75.1200203082,2.97173041782,0.02
 06/25  19:00:00,70.9205642339,17.5157463811,29.8516992255,0.0,2.06121554724,15.9888894789,67.6643059497,64.6725755318,2.97173041782,0.02
 06/25  20:00:00,67.9095484172,19.1167866149,25.9629454011,0.0,2.06121554724,15.9888894789,74.2661465737,71.2744161559,2.97173041782,0.02
 06/25  21:00:00,65.9913845805,15.4832638866,16.0837459589,0.0,2.06121554724,15.9888894789,63.6337430213,60.6420126035,2.97173041782,0.02
 06/25  22:00:00,60.6247369712,14.1650130569,12.6755407623,0.0,2.06121554724,15.9888894789,59.4479765458,56.456246128,2.97173041782,0.02
 06/25  23:00:00,62.2897478105,14.5964553176,13.0951109071,0.0,2.06121554724,15.9888894789,59.2109485196,56.2192181018,2.97173041782,0.02
 06/25  24:00:00,55.2631130487,11.0851071128,10.1959185495,0.0,2.06121554724,15.9888894789,52.0014683396,49.0097379218,2.97173041782,0.02
 06/26  01:00:00,69.8415552491,17.7361713805,16.0787491739,0.0,4.12243109448,15.9888894789,86.6830610644,75.1110175603,2.97173041782,8.60031308625
 06/26  02:00:00,75.9268290344,22.1702142257,18.6044458101,0.0,4.12243109448,15.9888894789,98.6705263717,95.6787959539,2.97173041782,0.02
 06/26  03:00:00,66.6869171611,17.7361713805,13.7706378119,0.0,4.12243109448,15.9888894789,80.9725210359,77.9807906181,2.97173041782,0.02
 06/26  04:00:00,99.484359543,28.3875517485,18.9230537851,0.0,12.3672932834,24.9413748627,114.247951972,109.275067943,4.9528840297,0.02
 06/26  05:00:00,95.65441932,28.3612392985,21.8383450002,7.37608107622,12.3672932834,24.9413748627,179.286713489,174.313829459,4.9528840297,0.02
 06/26  06:00:00,152.303909437,29.3165204207,24.3994144119,2.36373971133,24.7345865669,70.7195625826,142.851757372,132.925989313,9.90576805939,0.02
 06/26  07:00:00,188.066019027,29.524622498,27.528236849,0.746611498911,37.1018798503,92.3937384068,120.605439475,110.679671415,9.90576805939,0.02
 06/26  08:00:00,204.870176194,29.7850398028,32.172103996,0.603106981297,37.1018798503,104.434947198,112.93562734,103.009859281,9.90576805939,0.02
 06/26  09:00:00,221.149231144,30.0929423113,36.2651531201,0.439536314643,37.1018798503,116.476155989,117.009508331,98.4752987357,9.90576805939,8.62844153568
 06/26  10:00:00,226.509004419,30.4147066899,41.4912388736,0.250889586544,37.1018798503,116.476155989,105.245071407,95.3193033479,9.90576805939,0.02
 06/26  11:00:00,236.844589874,30.7842202849,51.5771024511,0.130817395319,37.1018798503,116.476155989,110.684057946,92.1434076557,9.90576805939,8.63488223084
 06/26  12:00:00,227.415472478,31.2038891282,53.8358018511,0.0651910525028,37.1018798503,104.434947198,98.8805052867,88.9547372273,9.90576805939,0.02
 06/26  13:00:00,238.820405782,31.4669818743,52.9951731483,0.00580489960901,37.1018798503,116.476155989,105.424229606,86.8835083856,9.90576805939,8.63495316068
 06/26  14:00:00,241.432203301,31.7057860957,55.3742440176,0.0,37.1018798503,116.476155989,95.2510823216,85.3253142623,9.90576805939,0.02
 06/26  15:00:00,245.236258485,32.0366104538,58.8476363074,0.0,37.1018798503,116.476155989,89.4647757902,79.5390077308,9.90576805939,0.02
 06/26  16:00:00,246.715068312,32.2245077496,60.1391630751,0.0,37.1018798503,116.476155989,91.2381787836,72.7053133487,9.90576805939,8.62709737546
 06/26  17:00:00,248.673516507,32.2311469541,62.0921392584,0.0,37.1018798503,116.476155989,78.147144547,68.2213764876,9.90576805939,0.02
 06/26  18:00:00,152.627994431,28.4172442101,51.1263269163,0.0,24.7345865669,47.5788473902,62.2738298061,57.3009457764,4.9528840297,0.02
 06/26  19:00:00,150.153917272,28.3312678907,48.7382207238,0.0,24.7345865669,47.5788473902,70.7181834626,65.7452994329,4.9528840297,0.02
 06/26  20:00:00,130.753314354,28.6542982058,47.9223536739,0.0,12.3672932834,38.6892022431,93.3987752695,81.8182675882,2.97173041782,8.60877726349
 06/26  21:00:00,100.253033146,17.472602155,28.7887829951,0.0,12.3672932834,27.0668015668,58.188535851,55.1968054332,2.97173041782,0.02
 06/26  22:00:00,88.6279664344,21.5614911916,32.2697433289,0.0,4.12243109448,15.9888894789,80.3191902376,77.3274598198,2.97173041782,0.02
 06/26  23:00:00,72.0508081351,14.5964553176,22.8629630059,0.0,4.12243109448,15.9888894789,53.7554103449,50.7636799271,2.97173041782,0.02
 06/26  24:00:00,85.2713236863,20.37267304,30.1275865779,0.0,4.12243109448,15.9888894789,85.3103591848,82.318628767,2.97173041782,0.02
 06/27  01:00:00,70.4667723495,13.7096467486,22.1914036665,0.0,4.12243109448,15.9888894789,52.5559707986,49.5642403807,2.97173041782,0.02
 06/27  02:00:00,80.5861447405,19.5097885186,26.3052922591,0.0,4.12243109448,15.9888894789,85.3078357054,82.3161052876,2.97173041782,0.02
 06/27  03:00:00,65.8335373426,12.6502612752,18.643221934,0.0,4.12243109448,15.9888894789,51.4668177156,48.4750872978,2.97173041782,0.02
 06/27  04:00:00,118.862478099,28.0711607573,38.6175637838,0.0,12.3672932834,24.9413748627,102.71835968,97.7454756502,4.9528840297,0.02
 06/27  05:00:00,114.325905988,28.9114014179,43.2032327939,4.13251822475,12.3672932834,24.9413748627,166.249826058,161.276942028,4.9528840297,0.02
 06/27  06:00:00,174.077254909,29.4961409064,47.6080984859,0.748780963242,24.7345865669,70.7195625826,129.185532097,119.259764038,9.90576805939,0.02
 06/27  07:00:00,211.642844779,30.0846375916,50.96440884,0.327250351575,37.1018798503,92.3937384068,103.154832794,93.2290647346,9.90576805939,0.02
 06/27  08:00:00,224.178567619,30.257646721,51.3724637034,0.238508369408,37.1018798503,104.434947198,97.0351100335,87.1093419741,9.90576805939,0.02
 06/27  09:00:00,237.246228058,30.3799150336,52.3460566627,0.168696494579,37.1018798503,116.476155989,101.331801194,82.7982741821,9.90576805939,8.62775895239
 06/27  10:00:00,238.492983842,30.485821796,53.5355476547,0.119421563338,37.1018798503,116.476155989,87.5867195938,77.6609515344,9.90576805939,0.02
 06/27  11:00:00,239.381712832,30.6028632068,54.3388399497,0.0875894388111,37.1018798503,116.476155989,92.8865054721,74.3477300591,9.90576805939,8.63300735358
 06/27  12:00:00,229.026781134,30.7854895617,55.8553823903,0.0753019402637,37.1018798503,104.434947198,79.9952710487,70.0695029893,9.90576805939,0.02
 06/27  13:00:00,242.321674843,30.9642980181,56.9433415566,0.0616048004006,37.1018798503,116.476155989,84.3380947303,65.7974663579,9.90576805939,8.63486031297
 06/27  14:00:00,243.214715207,31.111271618,57.7079626121,0.0433017998651,37.1018798503,116.476155989,69.2540084757,59.3282404163,9.90576805939,0.02
 06/27  15:00:00,243.901419269,31.2208409446,58.307023392,0.0215402428873,37.1018798503,116.476155989,70.6228131559,52.0855445251,9.90576805939,8.63150057142
 06/27  16:00:00,244.843783919,31.283156074,59.2069046504,0.00234666052709,37.1018798503,116.476155989,58.9376094153,49.0118413559,9.90576805939,0.02
 06/27  17:00:00,244.584326439,31.2827465959,58.9513321209,0.0,37.1018798503,116.476155989,58.1657982803,48.2400302209,9.90576805939,0.02
 06/27  18:00:00,148.03810928,28.2437376616,46.7099401404,0.0,24.7345865669,47.5788473902,51.8264187746,46.8535347449,4.9528840297,0.02
 06/27  19:00:00,150.626040943,28.7614683744,48.7801430499,0.0,24.7345865669,47.5788473902,71.9594076818,58.397744921,4.9528840297,8.60877873102
 06/27  20:00:00,124.593127902,27.6109556792,42.8055311853,0.0,12.3672932834,38.6892022431,81.4097252455,78.4179948277,2.97173041782,0.02
 06/27  21:00:00,95.2194466006,15.4832638866,25.7958797925,0.0,12.3672932834,27.0668015668,51.717972331,48.7262419131,2.97173041782,0.02
 06/27  22:00:00,85.6429005123,20.37267304,30.4991638373,0.0,4.12243109448,15.9888894789,75.1180163429,72.1262859251,2.97173041782,0.02
 06/27  23:00:00,69.4322181096,13.4939256182,21.3725708996,0.0,4.12243109448,15.9888894789,50.6822022918,47.690471874,2.97173041782,0.02
 06/27  24:00:00,80.820070639,19.5097885186,26.5392184599,0.0,4.12243109448,15.9888894789,80.7778140821,77.7860836643,2.97173041782,0.02
 06/28  01:00:00,66.3044864475,13.0193391314,18.7194257375,0.0,4.12243109448,15.9888894789,54.9583206104,51.9665901926,2.97173041782,0.02
 06/28  02:00:00,79.8647381368,19.0544222103,26.0649200279,0.0,4.12243109448,15.9888894789,79.4469116596,76.4551812418,2.97173041782,0.02
 06/28  03:00:00,58.6329877446,10.6417028283,13.4768988018,0.0,4.12243109448,15.9888894789,44.9425728151,41.9508423973,2.97173041782,0.02
 06/28  04:00:00,121.58697591,28.4594587919,40.9537637798,0.0,12.3672932834,24.9413748627,103.558556448,98.5856724186,4.9528840297,0.02
 06/28  05:00:00,114.031639964,28.5297889363,43.2357437385,4.18735391844,12.3672932834,24.9413748627,162.977485837,158.004601807,4.9528840297,0.02
 06/28  06:00:00,178.072019166,29.7829949462,49.8443553665,2.22043444291,24.7345865669,70.7195625826,124.318123947,114.392355888,9.90576805939,0.02
 06/28  07:00:00,215.526719145,30.2647546896,54.2169437444,0.778471136001,37.1018798503,92.3937384068,95.2967930387,85.3710249793,9.90576805939,0.02
 06/28  08:00:00,229.583557617,30.6383331606,56.1139486034,0.52132188198,37.1018798503,104.434947198,90.8478873743,72.31709502,9.90576805939,8.62502429483
 06/28  09:00:00,242.206086085,30.8387496965,56.6868517249,0.328955272566,37.1018798503,116.476155989,76.8087693333,66.8830012739,9.90576805939,0.02
 06/28  10:00:00,245.55193606,31.2896920631,59.743764533,0.166253625594,37.1018798503,116.476155989,66.9043719116,56.402747407,9.90576805939,0.59585644521
 06/28  11:00:00,252.112655317,31.8290931845,65.872209042,0.0589748360606,37.1018798503,116.476155989,52.3868809283,34.4227971509,9.90576805939,8.05831571809
 06/28  12:00:00,244.915245404,32.2448736881,70.3551290317,0.00460630317757,37.1018798503,104.434947198,29.848230802,19.9224627426,9.90576805939,0.02
 06/28  13:00:00,261.368463549,32.8043858674,74.211687009,0.0,37.1018798503,116.476155989,32.8632739234,14.3240189398,9.90576805939,8.63348692422
 06/28  14:00:00,264.582066501,33.2538390912,76.9760180988,0.0,37.1018798503,116.476155989,19.7852008233,9.85943276391,9.90576805939,0.02
 06/28  15:00:00,267.420422375,33.6484724409,79.4199740657,0.0,37.1018798503,116.476155989,24.5157009964,5.97848037004,9.90576805939,8.63145256693
 06/28  16:00:00,269.18438012,34.117418388,80.7155651409,0.0,37.1018798503,116.476155989,14.4979579343,4.57218987493,9.90576805939,0.02
 06/28  17:00:00,269.931873011,34.4189738308,81.1626346194,0.0,37.1018798503,116.476155989,24.2981535475,5.77430519836,9.90576805939,8.61808028976
 06/28  18:00:00,160.390624329,28.5158766499,58.7903290152,0.0,24.7345865669,47.5788473902,20.7670881668,15.7942041371,4.9528840297,0.02
 06/28  19:00:00,157.685400751,28.3452568742,56.2557344614,0.0,24.7345865669,47.5788473902,26.714604103,21.7417200733,4.9528840297,0.02
 06/28  20:00:00,138.893704429,28.7703528692,55.9467131537,0.0,12.3672932834,38.6892022431,38.1938644364,35.2021340186,2.97173041782,0.02
