Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  21:00:00,107.152743216,18.5751318544,34.5603033167,0.0,12.3672932834,27.0668015668,35.9768967578,32.98516634,2.97173041782,0.02
 06/28  22:00:00,95.044560855,22.1798917653,38.067937445,0.0,4.12243109448,15.9888894789,58.8344376031,55.8427071853,2.97173041782,0.02
 06/28  23:00:00,78.393192855,15.9147061473,27.8614293399,0.0,4.12243109448,15.9888894789,48.1573755355,45.1656451177,2.97173041782,0.02
 06/28  24:00:00,88.4361714538,20.7178268486,32.9472806731,0.0,4.12243109448,15.9888894789,70.3827885461,67.3910581283,2.97173041782,0.02
 06/29  01:00:00,70.1212721377,13.5658326616,21.9897176166,0.0,4.12243109448,15.9888894789,50.5636564973,47.5719260795,2.97173041782,0.02
 06/29  02:00:00,87.0693046177,20.4589614922,31.8392791813,0.0,4.12243109448,15.9888894789,79.302761123,76.3110307052,2.97173041782,0.02
 06/29  03:00:00,64.2504505306,12.4153199664,17.2694086398,0.0,4.12243109448,15.9888894789,51.8707037924,48.8789733746,2.97173041782,0.02
 06/29  04:00:00,123.438725077,28.3515982267,42.9133732085,0.0,12.3672932834,24.9413748627,101.138578868,96.1656948382,4.9528840297,0.02
 06/29  05:00:00,113.34615155,28.5886749018,44.4260423693,2.25268059754,12.3672932834,24.9413748627,158.781990757,153.809106728,4.9528840297,0.02
 06/29  06:00:00,177.759112663,29.9203279624,51.10267618,0.511873792641,24.7345865669,70.7195625826,119.79226187,109.866493811,9.90576805939,0.02
 06/29  07:00:00,216.048316666,30.6320993574,55.1319848215,0.0176768099185,37.1018798503,92.3937384068,92.9107622878,82.9849942284,9.90576805939,0.02
 06/29  08:00:00,233.198411835,31.3027745333,59.5787577669,0.0069650278452,37.1018798503,104.434947198,83.688565217,65.1578317832,9.90576805939,8.62496537445
 06/29  09:00:00,250.051624964,31.8450138015,63.8550651262,0.0,37.1018798503,116.476155989,62.9315288682,53.0057608088,9.90576805939,0.02
 06/29  10:00:00,253.453674389,32.2511280985,66.8503301576,0.0,37.1018798503,116.476155989,65.2286918167,46.689906408,9.90576805939,8.63301734932
 06/29  11:00:00,256.891569998,32.6303938201,69.9087973745,0.0,37.1018798503,116.476155989,51.0855405967,41.1597725373,9.90576805939,0.02
 06/29  12:00:00,247.686084043,33.2534362624,72.1220039908,0.0,37.1018798503,104.434947198,63.5687973962,45.0330383136,9.90576805939,8.62999102324
 06/29  13:00:00,261.333158373,33.8279803,73.1528063182,0.0,37.1018798503,116.476155989,57.1134941492,47.1877260899,9.90576805939,0.02
 06/29  14:00:00,262.671976658,34.2532513217,74.0664989446,0.0,37.1018798503,116.476155989,62.7098506732,44.1710978559,9.90576805939,8.63298475796
 06/29  15:00:00,263.843039191,34.610776289,74.8803156749,0.0,37.1018798503,116.476155989,50.2763649784,40.350596919,9.90576805939,0.02
 06/29  16:00:00,266.278000829,35.0003647312,76.9262156616,0.0,37.1018798503,116.476155989,45.1612768563,35.2355087969,9.90576805939,0.02
 06/29  17:00:00,265.894472731,35.1093708462,76.4348618284,0.0,37.1018798503,116.476155989,53.8251782917,35.3014250208,9.90576805939,8.61798521151
 06/29  18:00:00,159.215156695,28.6067730464,57.5239760447,0.0,24.7345865669,47.5788473902,45.8051586484,40.8322746187,4.9528840297,0.02
 06/29  19:00:00,156.22432206,28.3520207397,54.7878908583,0.0,24.7345865669,47.5788473902,47.5280415709,42.5551575413,4.9528840297,0.02
 06/29  20:00:00,136.881676055,28.7762017774,53.9288309246,0.0,12.3672932834,38.6892022431,62.4596384141,59.4679079963,2.97173041782,0.02
 06/29  21:00:00,102.75393082,17.6883232854,31.0739638511,0.0,12.3672932834,27.0668015668,52.4446124789,49.4528820611,2.97173041782,0.02
 06/29  22:00:00,91.5967612614,22.2661802174,34.5338490459,0.0,4.12243109448,15.9888894789,76.6021667708,73.6104363529,2.97173041782,0.02
 06/29  23:00:00,71.0151298274,15.0278975783,21.3958422825,0.0,4.12243109448,15.9888894789,53.0152446233,50.0235142054,2.97173041782,0.02
 06/29  24:00:00,79.0489144514,20.5452499443,23.7326002174,0.0,4.12243109448,15.9888894789,79.036324341,76.0445939232,2.97173041782,0.02
 06/30  01:00:00,60.6404390482,12.5352100057,13.5651745796,0.0,4.12243109448,15.9888894789,49.2477242613,46.2559938435,2.97173041782,0.02
 06/30  02:00:00,75.0151426171,19.5097885186,20.7342897922,0.0,4.12243109448,15.9888894789,82.4336089915,79.4418785737,2.97173041782,0.02
 06/30  03:00:00,59.9435271596,12.7365497274,12.6669229006,0.0,4.12243109448,15.9888894789,52.3544863204,49.3627559025,2.97173041782,0.02
 06/30  04:00:00,109.270148799,27.898583853,29.1978109385,0.0,12.3672932834,24.9413748627,102.566744768,97.5938607381,4.9528840297,0.02
 06/30  05:00:00,104.749085412,29.2722749826,33.9777844731,3.42027190665,12.3672932834,24.9413748627,163.304600375,158.331716346,4.9528840297,0.02
 06/30  06:00:00,163.470775954,29.5856056407,36.7110438572,0.949891361187,24.7345865669,70.7195625826,139.409027812,120.901422243,9.90576805939,8.60183750948
 06/30  07:00:00,199.543189646,30.2187469971,38.9435894261,0.114306725485,37.1018798503,92.3937384068,111.792091699,101.866323639,9.90576805939,0.02
 06/30  08:00:00,216.496331905,30.4264623658,43.6926500379,0.0673254362229,37.1018798503,104.434947198,106.063486509,96.1377184494,9.90576805939,0.02
 06/30  09:00:00,234.887304122,30.6667338997,49.8168996187,0.0521005766218,37.1018798503,116.476155989,101.561516392,91.6357483321,9.90576805939,0.02
 06/30  10:00:00,239.539839781,30.9544200474,54.1982904695,0.0349488661424,37.1018798503,116.476155989,101.857771926,83.3190209908,9.90576805939,8.63298287549
 06/30  11:00:00,241.452916318,31.1916868863,55.9000519759,0.00877228174945,37.1018798503,116.476155989,88.2823434913,78.3565754319,9.90576805939,0.02
 06/30  12:00:00,231.838205721,31.6313264026,57.8962678892,0.0,37.1018798503,104.434947198,92.3931803246,73.857604222,9.90576805939,8.62980804322
 06/30  13:00:00,246.707621261,32.0735177603,60.2817108492,0.0,37.1018798503,116.476155989,76.0011608412,66.0753927818,9.90576805939,0.02
 06/30  14:00:00,248.319327857,32.5153417747,61.4517869627,0.0,37.1018798503,116.476155989,81.563611829,63.0248983629,9.90576805939,8.63294540677
 06/30  15:00:00,249.121863709,32.9288222927,61.8410790323,0.0,37.1018798503,116.476155989,73.9348810548,64.0091129954,9.90576805939,0.02
 06/30  16:00:00,249.876719708,33.2319030846,62.2933903114,0.0,37.1018798503,116.476155989,81.3212171457,62.7885953964,9.90576805939,8.62685368993
 06/30  17:00:00,248.781297639,33.2786200047,61.1524662918,0.0,37.1018798503,116.476155989,76.2994842117,66.3737161523,9.90576805939,0.02
 06/30  18:00:00,148.587051492,28.4184239876,47.0842164425,0.0,24.7345865669,47.5788473902,63.5678329929,58.5949489632,4.9528840297,0.02
 06/30  19:00:00,145.559945787,28.3330761549,44.1424537222,0.0,24.7345865669,47.5788473902,68.5961040816,63.6232200519,4.9528840297,0.02
 06/30  20:00:00,122.391918715,28.6548507875,39.5604184264,0.0,12.3672932834,38.6892022431,82.2164347432,79.2247043254,2.97173041782,0.02
 06/30  21:00:00,93.8931590446,17.5445091985,22.3570026148,0.0,12.3672932834,27.0668015668,58.9082478925,55.9165174746,2.97173041782,0.02
 06/30  22:00:00,78.197419691,20.6027755791,22.8235795124,0.0,4.12243109448,15.9888894789,75.4314330653,72.4397026475,2.97173041782,0.02
 06/30  23:00:00,60.7024679618,13.2782044878,12.8585409055,0.0,4.12243109448,15.9888894789,49.891401894,46.8996714762,2.97173041782,0.02
 06/30  24:00:00,73.1696791837,20.6603012139,17.738313321,0.0,4.12243109448,15.9888894789,84.9410463845,81.9493159667,2.97173041782,0.02
 07/01  01:00:00,57.2019881409,12.4153199664,10.0315894465,0.0,4.12243109448,15.9888894789,58.9065297729,52.9387267351,2.97173041782,2.99607262007
 07/01  02:00:00,69.3373758091,19.5097885186,14.7233323823,0.0,4.12243109448,15.9888894789,94.5413827051,85.9454831202,2.97173041782,5.62416916705
 07/01  03:00:00,65.685196129,18.8579212584,11.2567731383,0.0,4.12243109448,15.9888894789,76.8308812741,73.8391508563,2.97173041782,0.02
 07/01  04:00:00,77.29618065,26.6042570708,13.7800285234,0.0,4.12243109448,16.0517297156,111.38130001,108.389569592,2.97173041782,0.02
 07/01  05:00:00,65.5873875019,26.6042570708,12.8224461443,0.0,4.12243109448,16.0517297156,112.245741189,109.254010771,2.97173041782,0.02
 07/01  06:00:00,89.3473286356,29.1929106352,15.0395890547,0.0137225988015,4.12243109448,39.6058045677,93.349850908,90.3581204902,2.97173041782,0.02
 07/01  07:00:00,142.682496538,29.2284864594,22.4584893377,12.5049997714,12.3672932834,65.3531420225,144.869712104,139.896828074,4.9528840297,0.02
 07/01  08:00:00,148.560886933,29.2129128463,27.1367405375,10.8298227142,12.3672932834,68.2430321324,141.622121407,136.649237378,4.9528840297,0.02
 07/01  09:00:00,178.387142326,29.2538730992,31.4449460459,7.29003409061,16.4897243779,93.1370602926,131.764351887,123.81973744,7.92461444751,0.02
 07/01  10:00:00,181.647207328,29.2623084356,35.6925781037,6.29391636187,16.4897243779,93.1370602926,127.379433473,119.434819025,7.92461444751,0.02
 07/01  11:00:00,184.056362901,29.2697218259,39.187740764,5.20048220483,16.4897243779,93.1370602926,124.633934924,116.689320477,7.92461444751,0.02
 07/01  12:00:00,176.046287541,29.2789842663,41.4396050889,4.08092441067,16.4897243779,83.9857416113,130.756922232,114.221309273,7.92461444751,8.61099851206
 07/01  13:00:00,177.350812725,29.2863903263,43.4984255741,3.31924428737,16.4897243779,83.9857416113,120.233922477,112.289308029,7.92461444751,0.02
 07/01  14:00:00,180.516542681,29.2959458776,47.3015189385,2.67237620891,16.4897243779,83.9857416113,118.627766013,110.683151566,7.92461444751,0.02
 07/01  15:00:00,159.04922026,29.1929106352,46.0664999274,0.0,12.3672932834,70.6512738906,62.5432179364,57.5703339068,4.9528840297,0.02
 07/01  16:00:00,157.573567045,29.1929106352,44.5908384788,0.0,12.3672932834,70.6512738906,61.5653728751,56.5924888454,4.9528840297,0.02
 07/01  17:00:00,144.991036359,29.1929106352,44.5318506919,0.0,12.3672932834,58.1284167478,64.6663280043,59.6934439746,4.9528840297,0.02
 07/01  18:00:00,101.894196857,27.2514204619,36.5640222177,0.0,12.3672932834,24.9413748627,86.1748821341,81.2019981044,4.9528840297,0.02
 07/01  19:00:00,100.495618738,27.898583853,34.5182806856,0.0,12.3672932834,24.9413748627,92.5800146945,87.6071306648,4.9528840297,0.02
 07/01  20:00:00,79.0023661861,27.0356993315,28.6732532982,0.0,4.12243109448,16.0517297156,101.530393035,98.538662617,2.97173041782,0.02
 07/01  21:00:00,60.888687788,13.3021285354,12.8167241458,0.0,4.12243109448,15.9888894789,55.3786513524,52.3869209346,2.97173041782,0.02
 07/01  22:00:00,62.3950287524,14.1889371044,13.3879445738,0.0,4.12243109448,15.9888894789,67.6622712725,56.0901280432,2.97173041782,8.60041281142
 07/01  23:00:00,71.4427903973,18.6229799496,18.0744137039,0.0,4.12243109448,15.9888894789,80.6167094442,77.6249790264,2.97173041782,0.02
 07/01  24:00:00,55.8504044315,11.6771642541,9.65885333836,0.0,4.12243109448,15.9888894789,47.5564286678,44.5646982499,2.97173041782,0.02
 07/02  01:00:00,66.180742329,17.7361713805,15.5977149039,0.0,2.06121554724,15.9888894789,78.1428341558,75.151103738,2.97173041782,0.02
 07/02  02:00:00,64.73206953,17.7361713805,14.337385003,0.0,2.06121554724,15.9888894789,77.26043118,74.2687007622,2.97173041782,0.02
 07/02  03:00:00,72.934507081,22.7742333907,17.3289944427,0.00150647041312,2.06121554724,15.9888894789,97.7435825832,94.7518521653,2.97173041782,0.02
 07/02  04:00:00,64.3700585999,18.1676136413,13.4347170475,0.0366459779535,2.06121554724,15.9888894789,78.7322731547,75.7405427369,2.97173041782,0.02
 07/02  05:00:00,59.1684277776,22.9252381819,17.1458145191,0.157609801937,2.06121554724,15.9888894789,100.651763078,97.6600326605,2.97173041782,0.02
 07/02  06:00:00,51.3773457866,18.1676136413,14.4046067365,0.144345692399,2.06121554724,15.9888894789,80.5276687547,77.5359383368,2.97173041782,0.02
 07/02  07:00:00,63.2126435354,23.3782525557,20.9218016271,0.0985589647551,2.06121554724,15.9888894789,99.658116293,96.6663858752,2.97173041782,0.02
 07/02  08:00:00,83.2850125757,18.7716328063,17.790625566,0.022879249048,4.12243109448,41.7362269337,76.015719508,71.0428354783,4.9528840297,0.02
 07/02  09:00:00,96.759711641,23.9822717207,25.4474335204,0.0151424155942,4.12243109448,41.7362269337,91.0855266534,86.1126426237,4.9528840297,0.02
 07/02  10:00:00,88.3494285286,19.0304981627,22.4101154232,0.0199474884148,4.12243109448,41.7362269337,73.4294743516,68.4565903219,4.9528840297,0.02
 07/02  11:00:00,101.805059287,23.4645410078,30.7055202574,0.0112306090823,4.12243109448,41.7362269337,89.3967825565,84.4238985268,4.9528840297,0.02
 07/02  12:00:00,95.2681145174,19.4619404234,28.8801928069,0.00119603706431,4.12243109448,41.7362269337,71.8157482195,66.8428641898,4.9528840297,0.02
 07/02  13:00:00,107.606263619,23.8959832686,35.5174663186,0.0,4.12243109448,41.7362269337,87.5331152184,82.5602311887,4.9528840297,0.02
 07/02  14:00:00,96.6616130611,19.4619404234,29.9382657548,0.0,4.12243109448,41.7362269337,71.2802117283,66.3073276986,4.9528840297,0.02
 07/02  15:00:00,105.663181547,23.4645410078,34.318344231,0.0,4.12243109448,41.7362269337,86.6513683687,81.678484339,4.9528840297,0.02
 07/02  16:00:00,78.0062205531,19.1167866149,28.8319307124,0.0,4.12243109448,24.8785346261,69.7217752811,64.7488912514,4.9528840297,0.02
 07/02  17:00:00,70.5131404796,21.2594816091,30.1125323926,0.0,2.06121554724,15.9888894789,81.6370586389,78.6453282211,2.97173041782,0.02
 07/02  18:00:00,59.9943203745,16.9117272161,24.5704156982,0.0,2.06121554724,15.9888894789,68.6692965331,65.6775661152,2.97173041782,0.02
 07/02  19:00:00,63.5607425713,19.0304981627,25.9667314045,0.0,2.06121554724,15.9888894789,73.2638249119,70.2720944941,2.97173041782,0.02
 07/02  20:00:00,51.5332504611,14.6203793652,16.1000956374,0.00276678112559,2.06121554724,15.9888894789,61.5554643774,58.5637339596,2.97173041782,0.02
 07/02  21:00:00,60.3731261522,14.1650130569,13.2211946955,0.0,2.06121554724,15.9888894789,58.1645327932,55.1728023753,2.97173041782,0.02
 07/02  22:00:00,68.2892534996,19.0304981627,15.535999928,0.0139064703603,2.06121554724,15.9888894789,76.7659280488,73.774197631,2.97173041782,0.02
 07/02  23:00:00,66.6883590124,17.7361713805,15.9211987553,0.0,2.06121554724,15.9888894789,77.787618854,74.7958884362,2.97173041782,0.02
 07/02  24:00:00,66.5053454165,18.7069164672,14.6867499358,0.0528518395332,2.06121554724,15.9888894789,78.2079611956,75.2162307778,2.97173041782,0.02
 07/03  01:00:00,67.3257749775,18.2539020934,14.0099212846,0.0408958969428,4.12243109448,15.9888894789,79.5580458348,76.566315417,2.97173041782,0.02
 07/03  02:00:00,74.4972810623,22.6016564864,16.8587361845,0.0624679861803,4.12243109448,15.9888894789,107.906350271,96.3327870337,2.97173041782,8.60183281987
 07/03  03:00:00,67.3164785908,18.9442097106,12.8923289052,0.2934793393,4.12243109448,15.9888894789,80.321847697,77.3301172792,2.97173041782,0.02
 07/03  04:00:00,99.539665348,28.5313658354,18.4708334648,0.363712328569,12.3672932834,24.9413748627,112.88950012,107.91661609,4.9528840297,0.02
 07/03  05:00:00,106.271558772,28.3610692482,21.4876971366,15.9948720698,12.3672932834,24.9413748627,176.37338284,171.40049881,4.9528840297,0.02
 07/03  06:00:00,158.314003323,29.301938819,23.1647705118,9.6230593957,24.7345865669,70.7195625826,140.08769087,130.161922811,9.90576805939,0.02
 07/03  07:00:00,189.525188953,29.452609677,25.7166770225,4.08935950734,37.1018798503,92.3937384068,117.855331349,107.92956329,9.90576805939,0.02
 07/03  08:00:00,204.386509957,29.6480948968,29.635009054,2.79350113488,37.1018798503,104.434947198,110.290490795,100.364722735,9.90576805939,0.02
 07/03  09:00:00,222.296712384,29.8353473395,35.7875165366,2.32226787053,37.1018798503,116.476155989,114.50110832,95.9673755006,9.90576805939,8.62796475973
 07/03  10:00:00,226.940195836,29.9861449811,40.7199442362,1.88196316576,37.1018798503,116.476155989,103.078637078,93.1528690191,9.90576805939,0.02
 07/03  11:00:00,229.997385925,30.1415047382,44.157016763,1.34644153079,37.1018798503,116.476155989,109.118894398,90.5788253552,9.90576805939,8.63430098347
 07/03  12:00:00,220.95746439,30.4508019229,47.4716898033,0.724402248997,37.1018798503,104.434947198,97.4900801952,87.5643121358,9.90576805939,0.02
 07/03  13:00:00,236.82906105,30.8730312432,51.3420529017,0.261566794464,37.1018798503,116.476155989,93.9028221036,83.9770540442,9.90576805939,0.02
 07/03  14:00:00,240.651946562,31.2551347852,54.9797873073,0.0648649380166,37.1018798503,116.476155989,95.7770206036,77.2385465043,9.90576805939,8.63270603997
 07/03  15:00:00,241.76989961,31.5302162274,55.8864441085,0.00126287912415,37.1018798503,116.476155989,81.5690279192,71.6432598598,9.90576805939,0.02
 07/03  16:00:00,242.522169223,31.8230017849,56.3477737017,0.0,37.1018798503,116.476155989,86.7493362722,68.2168525611,9.90576805939,8.62671565169
 07/03  17:00:00,238.972944394,31.9834166686,52.6393168794,0.0,37.1018798503,116.476155989,81.6960637727,71.7702957133,9.90576805939,0.02
 07/03  18:00:00,140.254741305,28.5033242337,38.6670029657,0.0,24.7345865669,47.5788473902,65.67584172,60.7029576903,4.9528840297,0.02
 07/03  19:00:00,136.005944873,28.3310107308,34.5905148242,0.0,24.7345865669,47.5788473902,70.2857590235,65.3128749938,4.9528840297,0.02
 07/03  20:00:00,110.464373736,28.6181790433,27.6695416342,0.0,12.3672932834,38.6892022431,83.937886901,80.9461564832,2.97173041782,0.02
 07/03  21:00:00,84.2645333794,16.5138865425,13.7846653507,0.0,12.3672932834,27.0668015668,57.1232128,54.1314823822,2.97173041782,0.02
 07/03  22:00:00,72.7085109577,21.6909238698,16.2208545982,0.0,4.12243109448,15.9888894789,87.5250001487,75.9514239064,2.97173041782,8.60184582442
 07/03  23:00:00,57.59859902,13.386065053,9.64681140831,0.0,4.12243109448,15.9888894789,51.0484155439,48.0566851261,2.97173041782,0.02
 07/03  24:00:00,70.1450510254,19.5097885186,15.8641980012,0.0,4.12243109448,15.9888894789,84.2529448191,81.2612144013,2.97173041782,0.02
 07/04  01:00:00,61.3135805178,16.0249186471,12.707151834,0.0,2.06121554724,15.9888894789,64.7411890917,61.7494586739,2.97173041782,0.02
 07/04  02:00:00,73.1973854188,22.1702142257,18.2403191855,0.0,2.06121554724,15.9888894789,93.4287929692,90.4370625514,2.97173041782,0.02
 07/04  03:00:00,65.0402328112,17.7361713805,14.6455482789,0.0,2.06121554724,15.9888894789,75.9593622831,72.9676318653,2.97173041782,0.02
 07/04  04:00:00,75.5500502674,23.4645410078,19.2986573866,0.0,2.06121554724,15.9888894789,95.0306914528,92.038961035,2.97173041782,0.02
 07/04  05:00:00,54.4125071789,17.7361713805,15.7636560955,0.0,2.06121554724,15.9888894789,76.8665223844,73.8747919666,2.97173041782,0.02
 07/04  06:00:00,60.3174776944,22.1702142257,19.4554116935,0.0,2.06121554724,15.9888894789,96.597994605,93.6062641872,2.97173041782,0.02
 07/04  07:00:00,52.9489068458,19.0304981627,15.3325500765,0.0223456516335,2.06121554724,15.9888894789,77.7032829284,74.7115525106,2.97173041782,0.02
 07/04  08:00:00,89.3004436745,23.7234063643,18.9467521822,0.0227980544637,4.12243109448,41.7362269337,93.3874098893,88.4145258596,4.9528840297,0.02
 07/04  09:00:00,81.8006968491,19.4619404234,15.7050256966,0.0695739729378,4.12243109448,41.7362269337,74.2888837958,69.3159997661,4.9528840297,0.02
 07/04  10:00:00,89.9953488586,23.55082946,19.8144539649,0.0393479324818,4.12243109448,41.7362269337,91.5957497199,86.6228656902,4.9528840297,0.02
 07/04  11:00:00,82.0933032406,19.0304981627,16.4753304833,0.0964009640392,4.12243109448,41.7362269337,74.190444689,69.2175606593,4.9528840297,0.02
 07/04  12:00:00,92.1718878668,23.8959832686,21.6443639971,0.13113594132,4.12243109448,41.7362269337,91.5265315948,86.5536475651,4.9528840297,0.02
 07/04  13:00:00,84.606794575,19.4619404234,18.7051053026,0.0676829715327,4.12243109448,41.7362269337,73.6671792822,68.6942952525,4.9528840297,0.02
 07/04  14:00:00,94.7529638218,23.8959832686,24.2537948846,0.102781001313,4.12243109448,41.7362269337,91.2807766553,86.3078926256,4.9528840297,0.02
 07/04  15:00:00,85.7395454884,19.0304981627,20.2488810136,0.0881004173662,4.12243109448,41.7362269337,73.7424238432,68.7695398135,4.9528840297,0.02
 07/04  16:00:00,80.5845633223,23.4645410078,27.4291470643,0.0481628642219,4.12243109448,24.8785346261,90.7569056514,85.7840216217,4.9528840297,0.02
 07/04  17:00:00,46.5291298527,11.9360296105,16.1025984202,0.132330948388,2.06121554724,15.9888894789,46.0394120161,43.0476815982,2.97173041782,0.02
 07/04  18:00:00,60.1560855479,18.6229799496,22.9439248909,0.0,2.06121554724,15.9888894789,80.3385664967,77.3468360788,2.97173041782,0.02
 07/04  19:00:00,43.9425542619,10.9413604763,14.6388335574,0.0298570611526,2.06121554724,15.9888894789,43.903530108,40.9117996902,2.97173041782,0.02
 07/04  20:00:00,60.1261205404,18.6229799496,20.5647931594,0.0,2.06121554724,15.9888894789,81.2527619901,78.2610315723,2.97173041782,0.02
 07/04  21:00:00,71.1874560653,19.0304981627,19.0674940865,0.430950774325,2.06121554724,15.9888894789,78.1610341406,75.1693037227,2.97173041782,0.02
 07/04  22:00:00,58.4519236538,13.7335707961,11.8130919894,0.277213299612,2.06121554724,15.9888894789,59.2199823406,56.2282519228,2.97173041782,0.02
 07/04  23:00:00,74.4279946797,23.0330987471,17.8744419404,0.657870290129,2.06121554724,15.9888894789,99.8806100094,96.8888795916,2.97173041782,0.02
 07/04  24:00:00,66.7210903111,18.9226375975,13.8617849056,1.19686901931,2.06121554724,15.9888894789,81.3611294399,78.3693990221,2.97173041782,0.02
 07/05  01:00:00,76.7950237323,23.1193871993,17.7346452822,0.987447438445,4.12243109448,15.9888894789,100.415941309,97.4242108913,2.97173041782,0.02
 07/05  02:00:00,68.9613769768,18.1676136413,15.5917046034,0.482330040482,4.12243109448,15.9888894789,88.9694434729,77.3958754651,2.97173041782,8.60183759006
 07/05  03:00:00,79.6326363619,23.0330987471,20.6261699335,1.12530029674,4.12243109448,15.9888894789,99.9829509019,96.991220484,2.97173041782,0.02
 07/05  04:00:00,106.440497479,28.5313658354,24.0301057448,1.70527223822,12.3672932834,24.9413748627,112.529145046,107.556261016,4.9528840297,0.02
 07/05  05:00:00,115.014772094,28.3596185322,25.7342512688,20.492982035,12.3672932834,24.9413748627,175.989863813,171.016979783,4.9528840297,0.02
 07/05  06:00:00,166.77918293,29.2918024806,27.713084005,13.5500619095,24.7345865669,70.7195625826,139.720309222,129.794541163,9.90576805939,0.02
 07/05  07:00:00,202.70470312,29.3592384434,36.9166697493,6.16225335258,37.1018798503,92.3937384068,117.291276732,107.365508672,9.90576805939,0.02
 07/05  08:00:00,222.447007855,29.4866296398,46.6136111276,4.03686688316,37.1018798503,104.434947198,107.586557698,97.6607896382,9.90576805939,0.02
 07/05  09:00:00,238.052344822,29.6698296828,51.2185185054,2.81242146183,37.1018798503,116.476155989,100.848143988,82.314537546,9.90576805939,8.62783838214
 07/05  10:00:00,238.704654943,29.8125916743,52.4193068611,2.12061982533,37.1018798503,116.476155989,85.0765359088,75.1507678494,9.90576805939,0.02
 07/05  11:00:00,240.496805158,29.9562400858,54.6252354858,1.56291407731,37.1018798503,116.476155989,85.0585308827,66.5186251567,9.90576805939,8.63413766664
 07/05  12:00:00,229.1181416,30.2101249627,55.6366154348,0.960836234065,37.1018798503,104.434947198,69.8115392977,59.8857712383,9.90576805939,0.02
 07/05  13:00:00,239.616280158,30.5165891038,54.2746636559,0.472625855717,37.1018798503,116.476155989,81.1302356476,71.2044675882,9.90576805939,0.02
 07/05  14:00:00,237.2619758,30.7808129713,51.9732617242,0.155746383234,37.1018798503,116.476155989,99.5481377623,81.0098293986,9.90576805939,8.63254030431
 07/05  15:00:00,235.979369926,30.9959440948,50.5752123853,0.0562454772586,37.1018798503,116.476155989,90.4064150502,80.4806469908,9.90576805939,0.02
 07/05  16:00:00,233.954176967,31.2259917417,48.3750899355,0.00170405581948,37.1018798503,116.476155989,97.3010928084,78.7687683144,9.90576805939,8.62655643464
 07/05  17:00:00,231.484869051,31.3781871404,45.7564756396,0.0,37.1018798503,116.476155989,87.5543352561,77.6285671967,9.90576805939,0.02
 07/05  18:00:00,137.363632011,28.4163145659,35.8629055466,0.0,24.7345865669,47.5788473902,65.8933022853,60.9204182556,4.9528840297,0.02
 07/05  19:00:00,128.675461496,28.3300261137,27.261018309,0.0,24.7345865669,47.5788473902,71.0210695462,66.0481855165,4.9528840297,0.02
 07/05  20:00:00,103.498379715,28.3300261137,20.9917028134,0.0,12.3672932834,38.6892022431,85.3233894546,82.3316590368,2.97173041782,0.02
 07/05  21:00:00,81.1893469048,16.7152262642,10.4343882039,0.0,12.3672932834,27.0668015668,56.1022375411,53.1105071233,2.97173041782,0.02
 07/05  22:00:00,68.9205263782,20.8280393483,12.0210986076,0.0,4.12243109448,15.9888894789,90.3345966992,78.7610256707,2.97173041782,8.60184061071
 07/05  23:00:00,66.0444831117,18.8147770323,9.57047004358,0.0,4.12243109448,15.9888894789,72.6398110583,69.6480806405,2.97173041782,0.02
 07/05  24:00:00,71.7403202971,22.1702142257,11.8410243505,0.0,4.12243109448,15.9888894789,91.4374653037,88.4457348858,2.97173041782,0.02
 07/06  01:00:00,64.241056105,17.7361713805,10.0930636749,0.0,4.12243109448,15.9888894789,74.8312521755,71.8395217577,2.97173041782,0.02
 07/06  02:00:00,71.5775117589,23.2488198775,12.809389134,0.0,4.12243109448,15.9888894789,93.6813492336,90.6896188158,2.97173041782,0.02
 07/06  03:00:00,64.9079029362,17.995036737,11.4933536898,0.0,4.12243109448,15.9888894789,76.1226038918,73.130873474,2.97173041782,0.02
 07/06  04:00:00,97.2000933441,28.6176542875,16.311700313,0.0969850414186,12.3672932834,24.9413748627,105.5707263,100.597842271,4.9528840297,0.02
 07/06  05:00:00,99.7200819171,28.4208971575,18.6174289971,12.2538354501,12.3672932834,24.9413748627,167.738309009,162.765424979,4.9528840297,0.02
 07/06  06:00:00,155.714380758,29.3227186739,20.9899963706,9.17743111221,24.7345865669,70.7195625826,133.606526734,123.680758675,9.90576805939,0.02
 07/06  07:00:00,188.537871195,29.6322892138,25.0952745996,3.54376342609,37.1018798503,92.3937384068,112.709694755,102.783926695,9.90576805939,0.02
 07/06  08:00:00,204.100281951,29.7703735849,29.8864907551,2.13350375942,37.1018798503,104.434947198,105.42272762,95.4969595607,9.90576805939,0.02
 07/06  09:00:00,225.93593749,29.8898979012,40.0777370148,1.6167447289,37.1018798503,116.476155989,110.313320105,91.7797672331,9.90576805939,8.62778481256
 07/06  10:00:00,235.434904203,30.0744837156,49.7839646358,1.22431407311,37.1018798503,116.476155989,95.9540202161,86.0282521567,9.90576805939,0.02
 07/06  11:00:00,239.05329924,30.3469863097,53.5273694063,0.826533960867,37.1018798503,116.476155989,98.0684517759,79.5286212774,9.90576805939,8.63406243909
 07/06  12:00:00,229.313771945,30.7526129959,55.7380819178,0.512516467092,37.1018798503,104.434947198,85.9664046134,76.040636554,9.90576805939,0.02
 07/06  13:00:00,243.354800952,31.1996246954,57.596576442,0.206185427921,37.1018798503,116.476155989,88.2436043729,69.7037749522,9.90576805939,8.63406136134
 07/06  14:00:00,244.679739404,31.4618254451,58.819833343,0.0459472269702,37.1018798503,116.476155989,79.8566153277,69.9308472683,9.90576805939,0.02
 07/06  15:00:00,247.007655615,31.7927485185,60.8629218095,0.0,37.1018798503,116.476155989,77.4977540081,67.5719859487,9.90576805939,0.02
 07/06  16:00:00,248.974743259,32.123913343,62.4994671194,0.0,37.1018798503,116.476155989,81.7003546432,63.1681153443,9.90576805939,8.62647123948
 07/06  17:00:00,250.214409563,32.3437409804,63.5204550042,0.0,37.1018798503,116.476155989,69.0244627095,59.0986946501,9.90576805939,0.02
 07/06  18:00:00,153.67747126,28.5042563279,52.0887989669,0.0,24.7345865669,47.5788473902,60.1531187584,55.1802347288,4.9528840297,0.02
 07/06  19:00:00,150.125416557,28.3316667816,48.7093285103,0.0,24.7345865669,47.5788473902,65.6587683394,60.6858843097,4.9528840297,0.02
 07/06  20:00:00,129.774844114,28.6545146299,46.9436746068,0.0,12.3672932834,38.6892022431,88.1192311852,76.5388944557,2.97173041782,8.60860631161
 07/06  21:00:00,96.0970991144,17.4006951116,24.7047613618,0.0,12.3672932834,27.0668015668,57.0325766867,54.0408462689,2.97173041782,0.02
 07/06  22:00:00,81.5664124827,21.4895841481,25.2800969215,0.0,4.12243109448,15.9888894789,78.2995851357,75.3078547179,2.97173041782,0.02
 07/06  23:00:00,63.3837962196,14.1650130569,14.6273938476,0.0,4.12243109448,15.9888894789,52.6070604701,49.6153300523,2.97173041782,0.02
 07/06  24:00:00,74.5284008903,20.5883941704,19.1689431438,0.0,4.12243109448,15.9888894789,79.7480671284,76.7563367106,2.97173041782,0.02
 07/07  01:00:00,58.4873486835,12.4153199664,11.5063072659,0.0,4.12243109448,15.9888894789,52.8075746047,49.8158441868,2.97173041782,0.02
 07/07  02:00:00,73.3904390936,20.7178268486,17.901548762,0.0,4.12243109448,15.9888894789,82.942203144,79.9504727262,2.97173041782,0.02
 07/07  03:00:00,58.5534144802,12.4153199664,11.5723731004,0.0,4.12243109448,15.9888894789,54.8496306728,51.857900255,2.97173041782,0.02
 07/07  04:00:00,103.639813875,28.1574492094,23.3086115815,0.0,12.3672932834,24.9413748627,103.795622209,98.8227381795,4.9528840297,0.02
 07/07  05:00:00,102.62872175,28.901988718,25.9520792007,7.34673408493,12.3672932834,24.9413748627,162.68659956,157.713715531,4.9528840297,0.02
 07/07  06:00:00,157.03065715,29.5048507033,28.3147807434,2.98679161826,24.7345865669,70.7195625826,129.282147495,119.356379435,9.90576805939,0.02
 07/07  07:00:00,197.879389348,29.9670218787,36.5985005337,1.0473266498,37.1018798503,92.3937384068,108.997775567,99.0720075072,9.90576805939,0.02
 07/07  08:00:00,218.718767815,30.2648587014,45.2975785587,0.846407283347,37.1018798503,104.434947198,101.157729094,91.2319610343,9.90576805939,0.02
 07/07  09:00:00,235.868925692,30.4887727197,50.3610327635,0.667587814965,37.1018798503,116.476155989,105.076186987,86.5426603259,9.90576805939,8.62775860184
 07/07  10:00:00,240.267054972,30.8791002096,54.5474602051,0.488339221531,37.1018798503,116.476155989,88.4605585368,78.5347904774,9.90576805939,0.02
 07/07  11:00:00,241.836620381,31.198398179,55.9594428551,0.326389613858,37.1018798503,116.476155989,91.7707162402,73.2309777781,9.90576805939,8.63397040267
 07/07  12:00:00,229.643148223,31.3943688757,55.8020626167,0.136146587483,37.1018798503,104.434947198,83.4207209768,73.4949529174,9.90576805939,0.02
 07/07  13:00:00,242.216734875,31.7032647169,56.1357442509,0.0253230939642,37.1018798503,116.476155989,92.7730650755,74.2333312218,9.90576805939,8.63396579436
 07/07  14:00:00,241.793585208,31.8420725935,55.5993762336,0.0,37.1018798503,116.476155989,84.7944984526,74.8687303932,9.90576805939,0.02
 07/07  15:00:00,241.806072404,32.0439634063,55.4101186149,0.0,37.1018798503,116.476155989,93.5141795411,74.9776265867,9.90576805939,8.63078489497
 07/07  16:00:00,239.007533817,32.2440005698,52.4121878258,0.0,37.1018798503,116.476155989,83.3454485765,73.4196805171,9.90576805939,0.02
 07/07  17:00:00,233.975768631,32.2503163087,47.3752309104,0.0,37.1018798503,116.476155989,82.6264175442,72.7006494848,9.90576805939,0.02
 07/07  18:00:00,139.578505948,28.503178473,37.9909077845,0.0,24.7345865669,47.5788473902,64.0513683055,59.0784842758,4.9528840297,0.02
 07/07  19:00:00,134.844653721,28.3300261137,33.4302025553,0.0,24.7345865669,47.5788473902,68.8681327901,63.8952487604,4.9528840297,0.02
 07/07  20:00:00,108.747015744,28.4738402006,26.096530639,0.0,12.3672932834,38.6892022431,90.4452940723,78.8649588635,2.97173041782,8.60860479097
 07/07  21:00:00,85.1633412496,17.472602155,13.6991038113,0.0,12.3672932834,27.0668015668,59.2681907674,56.2764603496,2.97173041782,0.02
 07/07  22:00:00,70.3428739406,20.3965970876,15.1495458851,0.0,4.12243109448,15.9888894789,80.2419837793,77.2502533614,2.97173041782,0.02
 07/07  23:00:00,59.7778438323,15.3106869823,9.54947018983,0.0,4.12243109448,15.9888894789,59.753210001,56.7614795832,2.97173041782,0.02
 07/07  24:00:00,72.1531041634,22.1702142257,14.3468880881,0.0,4.12243109448,15.9888894789,95.5852277305,92.5934973127,2.97173041782,0.02
 07/08  01:00:00,65.1472404907,18.4264789977,11.052977359,0.0,4.12243109448,15.9888894789,73.5583085744,70.5665781566,2.97173041782,0.02
 07/08  02:00:00,71.4840979867,22.6016564864,13.5824542199,0.0,4.12243109448,15.9888894789,92.1807362555,89.1890058377,2.97173041782,0.02
 07/08  03:00:00,64.6839440945,17.7361713805,11.5117248722,0.0,4.12243109448,15.9888894789,75.2945736515,72.3028432337,2.97173041782,0.02
 07/08  04:00:00,78.9581828724,27.5534300444,16.3476725856,0.017834737345,4.12243109448,16.0517297156,110.161083839,107.169353421,2.97173041782,0.02
 07/08  05:00:00,67.806352148,27.2514204619,17.227155859,0.0343636328935,4.12243109448,16.0517297156,110.913306535,107.921576118,2.97173041782,0.02
 07/08  06:00:00,95.6029043279,29.1929106352,21.4000178522,0.511655434951,4.12243109448,39.6058045677,90.536767357,87.5450369392,2.97173041782,0.02
 07/08  07:00:00,154.071954826,29.2327144992,31.332111406,15.0166088418,12.3672932834,65.3531420225,140.74292631,135.77004228,4.9528840297,0.02
 07/08  08:00:00,162.843701592,29.21879587,40.3599814501,11.8835188492,12.3672932834,68.2430321324,137.710844031,132.737960002,4.9528840297,0.02
 07/08  09:00:00,191.946786661,29.254633348,45.5260979879,6.76775737838,16.4897243779,93.1370602926,127.572385803,119.627771356,7.92461444751,0.02
 07/08  10:00:00,194.544210905,29.2718135751,50.7394134055,4.13457522326,16.4897243779,93.1370602926,119.905921945,103.368016905,7.92461444751,8.61329059224
 07/08  11:00:00,196.560962335,29.2860491538,54.5917362588,2.28480062864,16.4897243779,93.1370602926,86.624492018,78.6798775705,7.92461444751,0.02
 07/08  12:00:00,190.268263947,29.3060628039,58.4436699898,1.27178450372,16.4897243779,83.9857416113,67.7539102116,59.8092957641,7.92461444751,0.02
 07/08  13:00:00,190.717108672,29.35302209,59.4496207559,0.667711662086,16.4897243779,83.9857416113,68.7960077559,60.8513933084,7.92461444751,0.02
 07/08  14:00:00,188.537703501,29.3996467978,57.5966383084,0.294708204634,16.4897243779,83.9857416113,78.5676131017,70.6229986541,7.92461444751,0.02
 07/08  15:00:00,168.860263441,29.1929106352,55.8775328592,0.0,12.3672932834,70.6512738906,41.7882021451,36.8153181155,4.9528840297,0.02
 07/08  16:00:00,167.764875992,29.1929106352,54.7821463753,0.0,12.3672932834,70.6512738906,56.9506822404,43.3873377435,4.9528840297,8.61046046723
 07/08  17:00:00,152.33922103,29.1929106352,51.8800464116,0.0,12.3672932834,58.1284167478,55.9929862235,51.0201021938,4.9528840297,0.02
 07/08  18:00:00,111.712651811,28.4163145659,45.2175844087,0.0,12.3672932834,24.9413748627,79.4615082343,74.4886242046,4.9528840297,0.02
 07/08  19:00:00,107.048391816,28.2221655485,40.7474734422,0.0,12.3672932834,24.9413748627,87.1429226974,82.1700386677,4.9528840297,0.02
 07/08  20:00:00,84.1209321495,27.898583853,32.9289361454,0.0,4.12243109448,16.0517297156,97.6892903988,94.697559981,2.97173041782,0.02
 07/08  21:00:00,57.3923168852,11.8497411584,11.0281901001,0.0,4.12243109448,15.9888894789,44.1295355644,41.1378051465,2.97173041782,0.02
 07/08  22:00:00,71.7841642139,18.6229799496,18.415788822,0.0,4.12243109448,15.9888894789,77.0675963082,74.0758658904,2.97173041782,0.02
 07/08  23:00:00,56.4248432311,11.9360296105,9.97442797921,0.0,4.12243109448,15.9888894789,44.8367057886,41.8449753708,2.97173041782,0.02
 07/08  24:00:00,70.0728844237,18.6229799496,16.7045090081,0.0,4.12243109448,15.9888894789,79.217832254,76.2261018362,2.97173041782,0.02
 07/09  01:00:00,56.5762114644,13.3021285354,10.5047146387,0.0,2.06121554724,15.9888894789,57.5946331374,54.6029027196,2.97173041782,0.02
 07/09  02:00:00,72.7512611106,23.4645410078,16.3407708869,9.57511695003e-06,2.06121554724,15.9888894789,96.0051525862,93.0134221684,2.97173041782,0.02
 07/09  03:00:00,62.52040787,17.7361713805,11.9379091692,0.0,2.06121554724,15.9888894789,78.0108401354,75.0191097176,2.97173041782,0.02
 07/09  04:00:00,70.0795157803,22.1702142257,14.6191757472,0.0,2.06121554724,15.9888894789,98.4413528285,95.4496224106,2.97173041782,0.02
 07/09  05:00:00,51.0232277319,17.7361713805,12.2076098783,0.0,2.06121554724,15.9888894789,80.4581504858,77.466420068,2.97173041782,0.02
 07/09  06:00:00,59.20590948,22.1702142257,18.2520156165,0.0,2.06121554724,15.9888894789,99.8483414375,96.8566110197,2.97173041782,0.02
 07/09  07:00:00,55.9405610385,18.8579212584,18.5191274581,0.0,2.06121554724,15.9888894789,77.6181153163,74.6263848985,2.97173041782,0.02
 07/09  08:00:00,97.7605826845,23.4645410078,27.6426683165,0.0,4.12243109448,41.7362269337,90.949972848,85.9770888183,4.9528840297,0.02
 07/09  09:00:00,90.6604334747,19.0304981627,25.1166651671,0.0,4.12243109448,41.7362269337,71.4970152546,66.5241312249,4.9528840297,0.02
 07/09  10:00:00,103.540263789,23.5939736861,33.1701217335,0.0,4.12243109448,41.7362269337,88.538353007,83.5654689773,4.9528840297,0.02
 07/09  11:00:00,94.7405881545,19.2462192931,28.9356237132,0.0,4.12243109448,41.7362269337,71.1591289219,66.1862448922,4.9528840297,0.02
 07/09  12:00:00,107.257738415,23.8959832686,36.3082764103,0.0,4.12243109448,41.7362269337,86.3656591263,81.3927750966,4.9528840297,0.02
 07/09  13:00:00,93.4101024973,18.7716328063,28.0813569231,0.0,4.12243109448,41.7362269337,69.7536590175,64.7807749878,4.9528840297,0.02
 07/09  14:00:00,109.23565926,23.9822717207,38.6031572997,0.0,4.12243109448,41.7362269337,85.9356942106,80.9628101809,4.9528840297,0.02
 07/09  15:00:00,94.8192916686,18.8579212584,29.5893046946,0.0,4.12243109448,41.7362269337,70.0201196445,65.0472356148,4.9528840297,0.02
 07/09  16:00:00,93.0047037655,24.0685601729,39.2934313432,0.0,4.12243109448,24.8785346261,86.8549509239,81.8820668942,4.9528840297,0.02
 07/09  17:00:00,61.3431148621,16.8254387639,26.0054988232,0.0,2.06121554724,15.9888894789,75.7927603239,64.2200235262,2.97173041782,8.60100637992
 07/09  18:00:00,63.0762990545,18.3833347716,26.12945157,0.0,2.06121554724,15.9888894789,75.8446927048,72.852962287,2.97173041782,0.02
 07/09  19:00:00,55.5127017019,15.9386301949,21.0875621335,0.0,2.06121554724,15.9888894789,68.4359085412,65.4441781234,2.97173041782,0.02
 07/09  20:00:00,50.0903539626,15.3813843333,13.5784034965,0.0,2.06121554724,15.9888894789,63.1801347094,60.1884042916,2.97173041782,0.02
 07/09  21:00:00,65.944144207,18.7716328063,14.148634966,0.000141498080622,2.06121554724,15.9888894789,77.9436107515,74.9518803337,2.97173041782,0.02
 07/09  22:00:00,63.6609919606,17.7361713805,13.091373504,0.0,2.06121554724,15.9888894789,79.7213107067,76.7295802889,2.97173041782,0.02
 07/09  23:00:00,72.0611738336,23.2488198775,15.3587389622,0.0711537013559,2.06121554724,15.9888894789,100.312286636,97.320556218,2.97173041782,0.02
 07/09  24:00:00,63.2873524929,17.7361713805,12.6660367114,0.0,2.06121554724,15.9888894789,81.1328793536,78.1411489358,2.97173041782,0.02
 07/10  01:00:00,74.9404901494,23.4645410078,16.0260544837,0.212099327377,4.12243109448,15.9888894789,100.485363103,97.4936326853,2.97173041782,0.02
 07/10  02:00:00,65.0990927451,17.7361713805,12.3739033223,0.0,4.12243109448,15.9888894789,80.8035002268,77.811769809,2.97173041782,0.02
 07/10  03:00:00,76.0095921946,23.4645410078,17.0273638593,0.390286555683,4.12243109448,15.9888894789,100.698695789,97.7069653708,2.97173041782,0.02
 07/10  04:00:00,101.779231852,27.7547697661,21.7710168767,0.0796921807042,12.3672932834,24.9413748627,112.888874052,107.915990023,4.9528840297,0.02
 07/10  05:00:00,113.66310226,28.7986316344,26.9679647307,17.4685861972,12.3672932834,24.9413748627,177.001698598,172.028814568,4.9528840297,0.02
 07/10  06:00:00,172.968327339,29.2811049722,37.0039652733,10.4590230523,24.7345865669,70.7195625826,141.762531825,131.836763765,9.90576805939,0.02
 07/10  07:00:00,213.936203734,29.4046196465,49.3694481056,4.89559580096,37.1018798503,92.3937384068,114.375310582,104.449542523,9.90576805939,0.02
 07/10  08:00:00,230.349402632,29.5365603291,55.6149153996,2.88800120377,37.1018798503,104.434947198,81.8854905766,71.9597225172,9.90576805939,0.02
 07/10  09:00:00,245.693184858,29.6616394491,59.7978651787,1.8821713681,37.1018798503,116.476155989,66.8280281977,48.2946670868,9.90576805939,8.62759305153
 07/10  10:00:00,247.184995469,29.81402533,61.6194146335,1.39939830424,37.1018798503,116.476155989,45.0215449268,35.0957768674,9.90576805939,0.02
 07/10  11:00:00,246.380860009,30.0408444713,61.0920757689,0.895571371414,37.1018798503,116.476155989,52.6315195134,34.0918801061,9.90576805939,8.63387134793
 07/10  12:00:00,234.520767948,30.4708671789,61.3522579337,0.387072493131,37.1018798503,104.434947198,48.165192659,38.2394245996,9.90576805939,0.02
 07/10  13:00:00,248.518805362,31.0057972638,63.0268419919,0.133781681628,37.1018798503,116.476155989,56.8093647043,38.2697379292,9.90576805939,8.63385871562
 07/10  14:00:00,249.619133038,31.4356160681,63.7982571207,0.0331257531977,37.1018798503,116.476155989,47.5834816097,37.6577135503,9.90576805939,0.02
 07/10  15:00:00,249.073319904,31.6802862815,63.0410564344,0.0,37.1018798503,116.476155989,62.5466585043,44.0102672955,9.90576805939,8.63062314938
 07/10  16:00:00,247.702334365,31.7668972706,61.5840984778,0.0,37.1018798503,116.476155989,60.769472179,50.8437041196,9.90576805939,0.02
 07/10  17:00:00,246.621729757,31.7804987951,60.4910100195,0.0,37.1018798503,116.476155989,64.5734088807,54.6476408213,9.90576805939,0.02
 07/10  18:00:00,149.785825546,28.3309964604,48.3704095539,0.0,24.7345865669,47.5788473902,58.933213734,53.9603297043,4.9528840297,0.02
 07/10  19:00:00,151.510569466,28.7625468719,49.6635989085,0.0,24.7345865669,47.5788473902,77.9920284275,64.4306129388,4.9528840297,8.60853145895
 07/10  20:00:00,127.050151722,28.1143049833,44.7592111167,0.0,12.3672932834,38.6892022431,84.4067494975,81.4150190797,2.97173041782,0.02
 07/10  21:00:00,97.4568804768,17.6883232854,25.7769241137,0.0,12.3672932834,27.0668015668,57.4786572016,54.4869267838,2.97173041782,0.02
 07/10  22:00:00,82.3468159574,21.7772123219,25.7728728275,0.0,4.12243109448,15.9888894789,78.0188113684,75.0270809506,2.97173041782,0.02
 07/10  23:00:00,62.4685410509,13.1919160357,14.7109040141,0.0,4.12243109448,15.9888894789,51.2773293914,48.2855989735,2.97173041782,0.02
 07/10  24:00:00,77.7817540483,19.9412307793,23.0694602055,0.0,4.12243109448,15.9888894789,82.1040391579,79.1123087401,2.97173041782,0.02
 07/11  01:00:00,64.2712797828,13.4939256182,16.2116331817,0.0,4.12243109448,15.9888894789,55.0923032881,52.1005728703,2.97173041782,0.02
 07/11  02:00:00,75.5507880471,19.5097885186,21.2699364746,0.0,4.12243109448,15.9888894789,82.8375841689,79.8458537511,2.97173041782,0.02
 07/11  03:00:00,62.9046365585,13.5658326616,14.7730828758,0.0,4.12243109448,15.9888894789,55.0286362529,52.0369058351,2.97173041782,0.02
 07/11  04:00:00,109.40447907,27.9848723051,29.2458540387,0.0,12.3672932834,24.9413748627,101.981739741,97.0088557116,4.9528840297,0.02
 07/11  05:00:00,105.978837419,28.8831304899,29.7546026947,6.91318481342,12.3672932834,24.9413748627,163.285538083,158.312654053,4.9528840297,0.02
 07/11  06:00:00,162.929879091,29.4471627839,33.9006637429,3.35781877533,24.7345865669,70.7195625826,130.563117893,120.637349833,9.90576805939,0.02
 07/11  07:00:00,203.607221621,29.872484318,42.0171892215,1.45100957004,37.1018798503,92.3937384068,111.130781525,101.205013466,9.90576805939,0.02
 07/11  08:00:00,222.470678703,30.0551305065,49.0845558374,1.02106436085,37.1018798503,104.434947198,113.231463779,94.7013971945,9.90576805939,8.6242985255
 07/11  09:00:00,238.849356046,30.2523118717,53.5850184005,0.660532761349,37.1018798503,116.476155989,95.5940824383,85.6683143789,9.90576805939,0.02
 07/11  10:00:00,241.655704761,30.5305784567,56.359987532,0.412971743652,37.1018798503,116.476155989,85.8401462239,75.9143781645,9.90576805939,0.02
 07/11  11:00:00,245.164615533,30.9151503385,59.6792106612,0.217903263885,37.1018798503,116.476155989,87.6037152214,69.0642363445,9.90576805939,8.63371081758
 07/11  12:00:00,237.505405233,31.4389625386,63.6859994722,0.0698646358271,37.1018798503,104.434947198,72.6321155565,62.7063474971,9.90576805939,0.02
 07/11  13:00:00,252.411305764,31.8465999958,66.206000874,0.00633591119774,37.1018798503,116.476155989,74.6677673773,56.1299478447,9.90576805939,8.63205147317
 07/11  14:00:00,255.042255628,32.235108923,68.4550050069,0.0,37.1018798503,116.476155989,60.3576371875,50.4318691281,9.90576805939,0.02
 07/11  15:00:00,258.405879347,32.7298839338,71.3240309426,0.0,37.1018798503,116.476155989,64.7021449411,46.1658289279,9.90576805939,8.63054795387
 07/11  16:00:00,260.628762674,33.1157331066,73.1616884088,0.0,37.1018798503,116.476155989,51.7873350799,41.8615670205,9.90576805939,0.02
 07/11  17:00:00,261.038961449,33.4577734139,73.23096236,0.0,37.1018798503,116.476155989,49.6617106928,39.7359426334,9.90576805939,0.02
 07/11  18:00:00,158.122461717,28.5098363917,56.5282036463,0.0,24.7345865669,47.5788473902,45.6747292569,40.7018452272,4.9528840297,0.02
 07/11  19:00:00,156.041500282,28.3376441083,54.6194392975,0.0,24.7345865669,47.5788473902,55.3215749789,41.7615740404,4.9528840297,8.60711690886
 07/11  20:00:00,136.783713733,28.7652711765,53.8418132337,0.0,12.3672932834,38.6892022431,60.4812918148,57.489561397,2.97173041782,0.02
 07/11  21:00:00,102.931475312,17.6883232854,31.251519682,0.0,12.3672932834,27.0668015668,50.9031332688,47.911402851,2.97173041782,0.02
 07/11  22:00:00,92.1608454238,22.1798917653,35.1842228688,0.0,4.12243109448,15.9888894789,74.9432738146,71.9515433968,2.97173041782,0.02
 07/11  23:00:00,70.4397178973,15.0278975783,20.8204315715,0.0,4.12243109448,15.9888894789,52.3269593232,49.3352289054,2.97173041782,0.02
 07/11  24:00:00,78.6800815961,20.4589614922,23.4500570436,0.0,4.12243109448,15.9888894789,76.6227842183,73.6310538005,2.97173041782,0.02
 07/12  01:00:00,63.2246850715,13.4939256182,15.165038466,0.0,4.12243109448,15.9888894789,50.9337278482,47.9419974304,2.97173041782,0.02
 07/12  02:00:00,74.6784900065,19.5097885186,20.3976384233,0.0,4.12243109448,15.9888894789,80.0202802288,77.028549811,2.97173041782,0.02
 07/12  03:00:00,58.8480104675,12.4153199664,11.8669694633,0.0,4.12243109448,15.9888894789,53.0492180378,50.05748762,2.97173041782,0.02
 07/12  04:00:00,104.553554726,28.2437376616,24.1360643156,0.0,12.3672932834,24.9413748627,102.547109683,97.5742256533,4.9528840297,0.02
 07/12  05:00:00,100.144577909,28.9559683998,25.6204814635,5.14020859631,12.3672932834,24.9413748627,161.130702106,156.157818076,4.9528840297,0.02
 07/12  06:00:00,157.206837386,29.5564608277,30.1972715758,1.22887116024,24.7345865669,70.7195625826,127.297481705,117.371713646,9.90576805939,0.02
 07/12  07:00:00,204.413619436,30.3103666619,43.3073886469,0.529324506631,37.1018798503,92.3937384068,105.673704394,95.7479363344,9.90576805939,0.02
 07/12  08:00:00,228.845468691,30.8874934717,55.2636418351,0.384412482668,37.1018798503,104.434947198,103.547984028,85.0179535193,9.90576805939,8.62426244957
 07/12  09:00:00,247.043710591,31.3861814032,61.0321072757,0.273932907809,37.1018798503,116.476155989,76.5209810008,66.5952129414,9.90576805939,0.02
 07/12  10:00:00,255.449193258,31.8747240304,69.1251040461,0.0971897961789,37.1018798503,116.476155989,49.6745662345,39.7487981751,9.90576805939,0.02
 07/12  11:00:00,264.488909366,32.4318112043,77.7033515434,0.00141092529929,37.1018798503,116.476155989,36.5303396378,17.9909599571,9.90576805939,8.63361162131
 07/12  12:00:00,258.682294455,33.2613926718,83.1103161084,0.0,37.1018798503,104.434947198,21.8342409254,11.908472866,9.90576805939,0.02
 07/12  13:00:00,275.862141019,34.0482990755,87.4614875288,0.0,37.1018798503,116.476155989,25.9952777848,7.45579589363,9.90576805939,8.6337138318
 07/12  14:00:00,277.116563091,34.6386350723,88.1257793745,0.0,37.1018798503,116.476155989,15.8497889898,5.92402093036,9.90576805939,0.02
 07/12  15:00:00,277.404773998,35.2039011258,87.8489216738,0.0,37.1018798503,116.476155989,24.0029237727,5.46816450264,9.90576805939,8.62899121068
 07/12  16:00:00,279.575543791,35.7846674865,89.4395314008,0.0,37.1018798503,116.476155989,13.911634682,3.98586662265,9.90576805939,0.02
