Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  17:00:00,281.016272578,36.1307283428,90.5353146723,0.0,37.1018798503,116.476155989,13.0321850956,3.10641703618,9.90576805939,0.02
 07/12  18:00:00,161.175107771,28.6265593361,59.4641256447,0.0,24.7345865669,47.5788473902,29.5071941225,15.9473005354,4.9528840297,8.60700955737
 07/12  19:00:00,156.811964069,28.3765049083,55.3510519416,0.0,24.7345865669,47.5788473902,33.9021536213,28.9292695916,4.9528840297,0.02
 07/12  20:00:00,137.863677273,28.8108033228,54.8762471564,0.0,12.3672932834,38.6892022431,45.2824548719,42.2907244541,2.97173041782,0.02
 07/12  21:00:00,109.777652913,19.4661093854,36.2685757084,0.0,12.3672932834,27.0668015668,42.2977935685,39.3060631507,2.97173041782,0.02
 07/12  22:00:00,100.769683555,23.4409226326,42.5063623516,0.0,4.12243109448,15.9888894789,60.077844934,57.0861145162,2.97173041782,0.02
 07/12  23:00:00,81.8355388945,17.5445091985,29.6226376506,0.0,4.12243109448,15.9888894789,56.263442623,53.2717122051,2.97173041782,0.02
 07/12  24:00:00,87.1593398603,21.8347379567,30.527871055,0.0,4.12243109448,15.9888894789,78.8580557164,75.8663252985,2.97173041782,0.02
 07/13  01:00:00,71.2243710379,15.6558407909,20.9514737105,0.0,4.12243109448,15.9888894789,54.5533868799,51.561656462,2.97173041782,0.02
 07/13  02:00:00,79.4449858873,20.1569519097,24.516970874,0.0,4.12243109448,15.9888894789,80.6782855656,77.6865551478,2.97173041782,0.02
 07/13  03:00:00,62.9062740124,13.2782044878,15.0623484446,0.0,4.12243109448,15.9888894789,50.3956280777,47.4038976599,2.97173041782,0.02
 07/13  04:00:00,110.069479433,28.1574492094,29.7382774299,0.0,12.3672932834,24.9413748627,98.9530255885,93.9801415588,4.9528840297,0.02
 07/13  05:00:00,103.871458854,29.0121022172,31.2269589938,3.2044781461,12.3672932834,24.9413748627,158.766794935,153.793910905,4.9528840297,0.02
 07/13  06:00:00,164.310932443,29.6452717092,38.0941385693,0.347288291835,24.7345865669,70.7195625826,125.05143832,115.125670261,9.90576805939,0.02
 07/13  07:00:00,209.50064442,30.6380852503,48.5588707998,0.0371476043018,37.1018798503,92.3937384068,103.075002614,93.1492345546,9.90576805939,0.02
 07/13  08:00:00,230.564668222,31.2168454154,57.0196663394,0.0182461334733,37.1018798503,104.434947198,92.2414321304,73.711467568,9.90576805939,8.62419650294
 07/13  09:00:00,248.959390868,31.7117989917,62.8961023791,0.0,37.1018798503,116.476155989,61.640492431,51.7147243716,9.90576805939,0.02
 07/13  10:00:00,256.278009268,32.1921184625,69.7337098635,0.0,37.1018798503,116.476155989,50.0369392904,31.4991729281,9.90576805939,8.63199830299
 07/13  11:00:00,263.224390396,32.6843317331,76.1877355804,0.0,37.1018798503,116.476155989,25.1407109246,15.2149428652,9.90576805939,0.02
 07/13  12:00:00,257.992635687,33.5062259237,82.1758183161,0.0,37.1018798503,104.434947198,18.220497025,8.29472896563,9.90576805939,0.02
 07/13  13:00:00,274.59974621,34.3343177644,85.9130871422,0.0,37.1018798503,116.476155989,23.9311162126,5.39205540568,9.90576805939,8.63329274753
 07/13  14:00:00,279.326805858,35.043469389,89.9311820985,0.0,37.1018798503,116.476155989,13.4468586734,3.52109061397,9.90576805939,0.02
 07/13  15:00:00,281.780060347,35.6762072982,91.7519143054,0.0,37.1018798503,116.476155989,21.5690214303,3.03283410443,9.90576805939,8.63041926646
 07/13  16:00:00,281.077978564,36.1617540921,90.5648759621,0.0,37.1018798503,116.476155989,13.9927157115,4.06694765212,9.90576805939,0.02
 07/13  17:00:00,279.127332761,36.2540196775,88.5230804731,0.0,37.1018798503,116.476155989,13.0279497098,3.10218165043,9.90576805939,0.02
 07/13  18:00:00,159.959839183,28.6240360096,58.2513839738,0.0,24.7345865669,47.5788473902,20.8094878355,7.2481022674,4.9528840297,8.60850153841
 07/13  19:00:00,154.945081734,28.3718215888,53.4888585655,0.0,24.7345865669,47.5788473902,33.3192628882,28.3463788585,4.9528840297,0.02
 07/13  20:00:00,136.076362684,28.8003895424,53.0993473254,0.0,12.3672932834,38.6892022431,59.6288109821,56.6370805643,2.97173041782,0.02
 07/13  21:00:00,108.169953107,19.4630967031,34.663888399,0.0,12.3672932834,27.0668015668,53.6188035026,50.6270730848,2.97173041782,0.02
 07/13  22:00:00,96.4261086793,23.2968028734,38.306907202,0.0,4.12243109448,15.9888894789,73.8642533453,70.8725229275,2.97173041782,0.02
 07/13  23:00:00,76.6177058262,16.5138865425,25.4610949593,0.0,4.12243109448,15.9888894789,55.9811415719,52.9894111541,2.97173041782,0.02
 07/13  24:00:00,86.944975509,21.6190168263,30.5292277965,0.0,4.12243109448,15.9888894789,80.329445403,77.3377149851,2.97173041782,0.02
 07/14  01:00:00,71.9929472042,15.6558407909,21.7200498365,0.0,4.12243109448,15.9888894789,55.2070870714,52.2153566536,2.97173041782,0.02
 07/14  02:00:00,82.0583159948,21.0437604787,26.2178246136,0.0,4.12243109448,15.9888894789,86.1124641113,83.1207336935,2.97173041782,0.02
 07/14  03:00:00,65.5767633707,14.1650130569,16.8203614333,0.0,4.12243109448,15.9888894789,53.9792247651,50.9874943473,2.97173041782,0.02
 07/14  04:00:00,109.612635937,28.1574492094,29.2814338887,0.0,12.3672932834,24.9413748627,98.4172865411,93.4444025114,4.9528840297,0.02
 07/14  05:00:00,101.518990227,29.0358383086,29.1800470552,2.87518531923,12.3672932834,24.9413748627,158.267542022,153.294657992,4.9528840297,0.02
 07/14  06:00:00,160.568812231,29.689241728,34.3791025077,0.276234073799,24.7345865669,70.7195625826,124.768142933,114.842374874,9.90576805939,0.02
 07/14  07:00:00,205.639949558,30.6975059697,44.673502744,0.00239909428891,37.1018798503,92.3937384068,103.190800551,93.2650324917,9.90576805939,0.02
 07/14  08:00:00,226.012971982,31.1859584816,52.5171140038,0.0,37.1018798503,104.434947198,103.227005016,84.697074863,9.90576805939,8.6241620932
 07/14  09:00:00,245.616417503,31.6660905823,59.598835704,0.0,37.1018798503,116.476155989,72.7358940606,62.8101260012,9.90576805939,0.02
 07/14  10:00:00,253.625108261,32.084771434,67.1881561717,0.0,37.1018798503,116.476155989,52.2542120072,33.7164984531,9.90576805939,8.63194549472
 07/14  11:00:00,258.170581625,32.5088494643,71.3094155744,0.0,37.1018798503,116.476155989,29.4017977727,19.4760297133,9.90576805939,0.02
 07/14  12:00:00,250.200813146,33.1562785627,74.7339387828,0.0,37.1018798503,104.434947198,23.4641138111,13.5383457517,9.90576805939,0.02
 07/14  13:00:00,267.548229254,33.8986943261,79.2972050379,0.0,37.1018798503,116.476155989,28.3798292099,9.84039300947,9.90576805939,8.63366814103
 07/14  14:00:00,271.674839312,34.5387866013,82.7838940482,0.0,37.1018798503,116.476155989,20.7571306711,10.8313626117,9.90576805939,0.02
 07/14  15:00:00,274.337542561,35.1234524035,84.8621623258,0.0,37.1018798503,116.476155989,26.1772940879,7.64115936528,9.90576805939,8.63036666327
 07/14  16:00:00,276.92647765,35.6393593215,86.9357670424,0.0,37.1018798503,116.476155989,14.195540116,4.26977205658,9.90576805939,0.02
 07/14  17:00:00,278.071640541,35.9300581692,87.791347567,0.0,37.1018798503,116.476155989,13.5908698747,3.66510181534,9.90576805939,0.02
 07/14  18:00:00,161.405918417,28.622285068,59.69921971,0.0,24.7345865669,47.5788473902,24.4459720727,10.8845893064,4.9528840297,8.60849873663
 07/14  19:00:00,156.751718233,28.3711222985,55.2961972854,0.0,24.7345865669,47.5788473902,18.7279546638,13.7550706341,4.9528840297,0.02
 07/14  20:00:00,139.504757199,28.8047171044,56.5234146528,0.0,12.3672932834,38.6892022431,26.5243791783,23.5326487605,2.97173041782,0.02
 07/14  21:00:00,111.311055327,19.4658323822,37.8022547401,0.0,12.3672932834,27.0668015668,24.9039442258,21.912213808,2.97173041782,0.02
 07/14  22:00:00,101.891652248,23.4409031736,43.6283504424,0.0,4.12243109448,15.9888894789,37.9857032705,34.9939728527,2.97173041782,0.02
 07/14  23:00:00,84.0209115472,17.5445091985,31.8080102379,0.0,4.12243109448,15.9888894789,36.917200318,33.9254699002,2.97173041782,0.02
 07/14  24:00:00,97.6305951304,22.8653606126,39.9428358439,0.0,4.12243109448,15.9888894789,47.9743587522,44.9826283344,2.97173041782,0.02
 07/15  01:00:00,79.7498186472,15.9147061473,29.2180558902,0.0,4.12243109448,15.9888894789,34.122156695,31.1304262772,2.97173041782,0.02
 07/15  02:00:00,91.9426978373,21.5183469655,35.6276199354,0.0,4.12243109448,15.9888894789,51.7773902522,48.7856598344,2.97173041782,0.02
 07/15  03:00:00,77.1232446325,15.4832638866,27.0229240738,0.0,4.12243109448,15.9888894789,37.9358821107,34.9441516928,2.97173041782,0.02
 07/15  04:00:00,106.827454828,27.6828627226,44.1053465666,0.0,4.12243109448,16.0517297156,85.2712656657,82.2795352479,2.97173041782,0.02
 07/15  05:00:00,90.437080616,26.6042570708,38.1902446342,0.0,4.12243109448,16.0517297156,97.2978191516,94.3060887338,2.97173041782,0.02
 07/15  06:00:00,124.129191846,29.1929106352,50.43796074,0.0,4.12243109448,39.6058045677,78.9569615738,75.965231156,2.97173041782,0.02
 07/15  07:00:00,163.850025893,29.2240612427,54.6543400805,1.48110441136,12.3672932834,65.3531420225,105.15559878,100.182714751,4.9528840297,0.02
 07/15  08:00:00,169.500363241,29.2197238018,58.0772653746,0.821964967905,12.3672932834,68.2430321324,88.2680423993,83.2951583696,4.9528840297,0.02
 07/15  09:00:00,201.776596796,29.4282159614,61.8207453324,0.129349118913,16.4897243779,93.1370602926,77.4373802421,60.900398119,7.92461444751,8.61236767558
 07/15  10:00:00,206.165319256,29.5848885981,66.1376440753,0.0444203308948,16.4897243779,93.1370602926,54.4462920336,46.5016775861,7.92461444751,0.02
 07/15  11:00:00,210.089080597,29.710432147,69.9802762576,0.0,16.4897243779,93.1370602926,43.6830043667,35.7383899192,7.92461444751,0.02
 07/15  12:00:00,201.705111264,29.9699998248,70.4883599333,0.0,16.4897243779,83.9857416113,39.3504362796,31.405821832,7.92461444751,0.02
 07/15  13:00:00,203.871123099,30.2957375617,72.328625045,0.0,16.4897243779,83.9857416113,40.7140233647,32.7694089172,7.92461444751,0.02
 07/15  14:00:00,206.886039597,30.5533289342,75.0859940152,0.0,16.4897243779,83.9857416113,37.5008471463,27.5102798183,7.92461444751,2.06595288049
 07/15  15:00:00,183.962871978,29.1929106352,70.9801605728,0.0,12.3672932834,70.6512738906,18.9115003763,7.39544116864,4.9528840297,6.56317517791
 07/15  16:00:00,183.359666715,29.1929106352,70.3769685984,0.0,12.3672932834,70.6512738906,12.4915252638,7.51864123412,4.9528840297,0.02
 07/15  17:00:00,169.247839178,29.1929106352,68.7886687961,0.0,12.3672932834,58.1284167478,14.1631264165,9.19024238679,4.9528840297,0.02
 07/15  18:00:00,124.744219813,28.6884556766,57.9770115217,0.0,12.3672932834,24.9413748627,26.96045953,21.9875755003,4.9528840297,0.02
 07/15  19:00:00,120.392076311,28.343552345,53.9697713345,0.0,12.3672932834,24.9413748627,35.2108422807,30.237958251,4.9528840297,0.02
 07/15  20:00:00,106.166258226,28.7714456773,54.1014005653,0.0,4.12243109448,16.0517297156,47.0962488327,44.1045184149,2.97173041782,0.02
 07/15  21:00:00,80.5265174804,15.9147061473,29.9947548222,0.0,4.12243109448,15.9888894789,34.2635867105,31.2718562927,2.97173041782,0.02
 07/15  22:00:00,96.6068552652,22.4099943043,39.4001301246,0.0,4.12243109448,15.9888894789,58.141308357,55.1495779392,2.97173041782,0.02
 07/15  23:00:00,74.8900228742,14.7402694045,25.5583646557,0.0,4.12243109448,15.9888894789,43.1113921327,40.1196617149,2.97173041782,0.02
 07/15  24:00:00,89.2210259715,20.8041153008,33.6458475249,0.0,4.12243109448,15.9888894789,64.4572842204,61.4655538026,2.97173041782,0.02
 07/16  01:00:00,64.2904263123,11.7634527062,20.0738035731,0.0,2.06121554724,15.9888894789,36.3191703448,33.327439927,2.97173041782,0.02
 07/16  02:00:00,83.6740287248,19.7447298274,31.2451190134,0.0,2.06121554724,15.9888894789,65.2932149751,62.3014845573,2.97173041782,0.02
 07/16  03:00:00,70.5020340828,14.3375899611,23.6342707351,0.0,2.06121554724,15.9888894789,51.6799732117,48.6882427939,2.97173041782,0.02
 07/16  04:00:00,63.9570022873,13.3021285354,18.12470032,0.0,2.06121554724,15.9888894789,53.9364783044,50.9447478865,2.97173041782,0.02
 07/16  05:00:00,68.7309248709,18.6853443541,26.7837349202,0.0,2.06121554724,15.9888894789,72.6066587383,69.6149283205,2.97173041782,0.02
 07/16  06:00:00,71.4748115795,22.1702142257,30.6127462571,0.0,2.06121554724,15.9888894789,89.8430902469,86.8513598291,2.97173041782,0.02
 07/16  07:00:00,69.3321495554,19.0304981627,31.7381390275,0.0,2.06121554724,15.9888894789,66.5014149736,63.5096845558,2.97173041782,0.02
 07/16  08:00:00,107.228697632,23.176912834,37.5513805934,0.0,4.12243109448,41.7362269337,70.6866304206,65.713746391,4.9528840297,0.02
 07/16  09:00:00,101.53187755,19.5482288756,35.6115831971,0.0,4.12243109448,41.7362269337,48.9779773248,44.0050932951,4.9528840297,0.02
 07/16  10:00:00,111.39849743,23.55082946,41.3472636517,0.0,4.12243109448,41.7362269337,58.4632177249,53.4903336952,4.9528840297,0.02
 07/16  11:00:00,103.142039881,19.4619404234,37.3080339319,0.0,4.12243109448,41.7362269337,54.2905305306,40.7358207658,4.9528840297,8.60182573511
 07/16  12:00:00,115.05035845,23.7234063643,44.8265478548,0.0,4.12243109448,41.7362269337,52.4458280629,47.4729440332,4.9528840297,0.02
 07/16  13:00:00,106.572689035,19.7208057799,40.4798178763,0.0,4.12243109448,41.7362269337,40.891863725,35.9189796953,4.9528840297,0.02
 07/16  14:00:00,118.02123158,23.8959832686,47.6248442074,0.0,4.12243109448,41.7362269337,45.4111639388,40.4382799091,4.9528840297,0.02
 07/16  15:00:00,108.847977362,19.8933826842,42.5825294068,0.0,4.12243109448,41.7362269337,35.8529763612,30.8800923315,4.9528840297,0.02
 07/16  16:00:00,101.590882904,23.8959832686,48.0521879293,0.0,4.12243109448,24.8785346261,49.0560699185,44.0831858888,4.9528840297,0.02
 07/16  17:00:00,78.4269749441,19.0065741151,40.8825563917,0.0,2.06121554724,15.9888894789,43.1998439293,40.2081135115,2.97173041782,0.02
 07/16  18:00:00,87.3617123132,23.0096910293,45.6858380896,0.0,2.06121554724,15.9888894789,59.1040987132,56.1123682954,2.97173041782,0.02
 07/16  19:00:00,74.886763039,18.1199490959,38.2546373091,0.0,2.06121554724,15.9888894789,44.0199674743,41.0282370565,2.97173041782,0.02
 07/16  20:00:00,85.5687914687,22.8365977953,41.7168438461,0.0,2.06121554724,15.9888894789,59.2336289894,56.2418985716,2.97173041782,0.02
 07/16  21:00:00,77.4406323921,15.9147061473,28.9700851458,0.0,2.06121554724,15.9888894789,45.5869445218,42.5952141039,2.97173041782,0.02
 07/16  22:00:00,89.3896457676,21.2355575615,35.4442405691,0.0,2.06121554724,15.9888894789,72.631877026,69.6401466081,2.97173041782,0.02
 07/16  23:00:00,68.7431008719,13.4939256182,22.7446696678,0.0,2.06121554724,15.9888894789,50.3493055325,47.3575751147,2.97173041782,0.02
 07/16  24:00:00,86.378511359,20.5883941704,33.0802695413,0.0,2.06121554724,15.9888894789,79.767535004,76.7758045861,2.97173041782,0.02
 07/17  01:00:00,70.2288526602,13.6233582964,22.0397732461,0.0,4.12243109448,15.9888894789,53.846753844,50.8550234262,2.97173041782,0.02
 07/17  02:00:00,85.7270557337,20.4589614922,30.4970310535,0.0,4.12243109448,15.9888894789,85.5896196618,82.597889244,2.97173041782,0.02
 07/17  03:00:00,60.0206633405,10.8142797326,14.6919979668,0.0,4.12243109448,15.9888894789,46.3406401626,43.3489097448,2.97173041782,0.02
 07/17  04:00:00,124.922483168,28.4378866789,44.3108436297,0.0,12.3672932834,24.9413748627,105.419690123,100.446806093,4.9528840297,0.02
 07/17  05:00:00,120.629397554,28.4581019405,45.3159793308,4.07823006248,12.3672932834,24.9413748627,166.180603835,161.207719806,4.9528840297,0.02
 07/17  06:00:00,174.7270244,29.3579051095,48.4604896584,0.684395711083,24.7345865669,70.7195625826,133.417547441,123.491779381,9.90576805939,0.02
 07/17  07:00:00,213.440662156,29.6884887082,53.4833033014,0.00232943152027,37.1018798503,92.3937384068,103.477297405,93.5515293456,9.90576805939,0.02
 07/17  08:00:00,231.185512185,30.1253023651,58.7503112942,0.0,37.1018798503,104.434947198,91.0999677896,72.570129698,9.90576805939,8.62407003221
 07/17  09:00:00,249.185226614,30.6738112234,64.1599335985,0.0,37.1018798503,116.476155989,64.7169428948,54.7911748354,9.90576805939,0.02
 07/17  10:00:00,253.443091895,31.1407037787,67.9502159718,0.0,37.1018798503,116.476155989,60.0348411935,41.497231819,9.90576805939,8.63184131514
 07/17  11:00:00,256.428164592,31.5974219411,70.4784338174,0.0,37.1018798503,116.476155989,48.232723829,38.3069557696,9.90576805939,0.02
 07/17  12:00:00,248.569874979,32.2634836156,73.9958081244,0.0,37.1018798503,104.434947198,39.9420508581,30.0162827987,9.90576805939,0.02
 07/17  13:00:00,265.017053154,32.9836312797,77.6810942063,0.0,37.1018798503,116.476155989,40.2548122394,21.7155591627,9.90576805939,8.63348501727
 07/17  14:00:00,269.136306401,33.5630627579,81.2210995653,0.0,37.1018798503,116.476155989,24.9638006308,15.0380325714,9.90576805939,0.02
 07/17  15:00:00,270.961467084,34.0349585116,82.5745806624,0.0,37.1018798503,116.476155989,28.7320567837,10.1960897418,9.90576805939,8.63019898251
 07/17  16:00:00,270.574495815,34.3770282047,81.846128375,0.0,37.1018798503,116.476155989,17.0398918653,7.11412380593,9.90576805939,0.02
 07/17  17:00:00,271.153844593,34.5861240032,82.2174941671,0.0,37.1018798503,116.476155989,16.7602618402,6.83449378076,9.90576805939,0.02
 07/17  18:00:00,161.63301673,28.6119529113,59.9366465647,0.0,24.7345865669,47.5788473902,30.7292717845,17.1679275402,4.9528840297,8.60846021468
 07/17  19:00:00,158.778221978,28.3599343237,57.3338881841,0.0,24.7345865669,47.5788473902,25.6190944388,20.6462104091,4.9528840297,0.02
 07/17  20:00:00,139.340392992,28.7881194673,56.3756503348,0.0,12.3672932834,38.6892022431,34.8628367639,31.8711063461,2.97173041782,0.02
 07/17  21:00:00,110.426436964,19.4622746765,36.9211958335,0.0,12.3672932834,27.0668015668,33.3995211157,30.4077906979,2.97173041782,0.02
 07/17  22:00:00,102.342824571,23.3327563951,44.1876697295,0.0,4.12243109448,15.9888894789,50.5236853328,47.531954915,2.97173041782,0.02
 07/17  23:00:00,83.7650082255,17.5445091985,31.5521071034,0.0,4.12243109448,15.9888894789,46.3756495149,43.3839190971,2.97173041782,0.02
 07/17  24:00:00,92.5990189392,21.8347379567,35.9675502541,0.0,4.12243109448,15.9888894789,64.5679519898,61.5762215719,2.97173041782,0.02
 07/18  01:00:00,77.42835817,15.742129243,27.0691725052,0.0,4.12243109448,15.9888894789,45.9488460813,42.9571156635,2.97173041782,0.02
 07/18  02:00:00,91.5848657404,21.6909238698,35.0972111233,0.0,4.12243109448,15.9888894789,67.4528791853,64.4611487675,2.97173041782,0.02
 07/18  03:00:00,73.5254823292,14.9655331737,23.9428926737,0.0,4.12243109448,15.9888894789,47.8397338824,44.8480034646,2.97173041782,0.02
 07/18  04:00:00,126.874215151,28.4378866789,46.2625757882,0.0,12.3672932834,24.9413748627,83.6460813259,78.6731972962,4.9528840297,0.02
 07/18  05:00:00,119.844773449,28.7054094011,46.1888728581,2.17340513535,12.3672932834,24.9413748627,140.099535512,135.126651482,4.9528840297,0.02
 07/18  06:00:00,178.105319885,29.576461765,52.2099447818,0.0946795732769,24.7345865669,70.7195625826,104.430793498,94.5050254383,9.90576805939,0.02
 07/18  07:00:00,216.814279511,30.2369085031,56.3108319436,0.0,37.1018798503,92.3937384068,79.4046791908,69.4789111314,9.90576805939,0.02
 07/18  08:00:00,233.227099187,30.6361791159,60.2810265266,0.0,37.1018798503,104.434947198,70.6566302028,52.126849502,9.90576805939,8.62401264146
 07/18  09:00:00,249.584428307,31.0789091468,64.1540385999,0.0,37.1018798503,116.476155989,48.0976185265,38.1718504671,9.90576805939,0.02
 07/18  10:00:00,251.075364766,31.5636300307,65.1595645939,0.0,37.1018798503,116.476155989,47.6531082997,29.1156566649,9.90576805939,8.63168357542
 07/18  11:00:00,252.137880993,31.9797881528,65.8057876065,0.0,37.1018798503,116.476155989,35.2157167319,25.2899486725,9.90576805939,0.02
 07/18  12:00:00,243.474015604,32.6085883029,68.5548450562,0.0,37.1018798503,104.434947198,32.5435575528,22.6177894934,9.90576805939,0.02
 07/18  13:00:00,259.425501655,33.237631253,71.8355471065,0.0,37.1018798503,116.476155989,37.2529864984,18.7138007751,9.90576805939,8.63341766392
 07/18  14:00:00,261.848920171,33.7252833978,73.7714941392,0.0,37.1018798503,116.476155989,25.5052251677,15.5794571083,9.90576805939,0.02
 07/18  15:00:00,264.102063895,34.1564989187,75.5936408279,0.0,37.1018798503,116.476155989,31.0413636688,12.505436342,9.90576805939,8.63015926741
 07/18  16:00:00,265.59640527,34.4966972995,76.7483701793,0.0,37.1018798503,116.476155989,21.4677086039,11.5419405445,9.90576805939,0.02
 07/18  17:00:00,265.936653618,34.627793934,76.9586341686,0.0,37.1018798503,116.476155989,21.3587700249,11.4330019656,9.90576805939,0.02
 07/18  18:00:00,159.062247748,28.6034081168,57.3744234174,0.0,24.7345865669,47.5788473902,38.7519509094,25.1906392904,4.9528840297,8.60842758933
 07/18  19:00:00,156.1001511,28.3490479069,54.6667046891,0.0,24.7345865669,47.5788473902,33.3138804595,28.3409964298,4.9528840297,0.02
 07/18  20:00:00,140.452909085,28.773439554,55.1536802856,0.0,12.3672932834,38.6892022431,39.6687941442,36.6770637264,2.97173041782,0.02
 07/18  21:00:00,107.437193299,18.5751318544,34.844763034,0.0,12.3672932834,27.0668015668,34.4469602388,31.4552298209,2.97173041782,0.02
 07/18  22:00:00,98.3642409372,23.0667003343,40.4751421837,0.0,4.12243109448,15.9888894789,55.7659580053,52.7742275875,2.97173041782,0.02
 07/18  23:00:00,78.7976150218,15.9147061473,28.2658524918,0.0,4.12243109448,15.9888894789,44.864760078,41.8730296602,2.97173041782,0.02
 07/18  24:00:00,90.4659737855,21.6046354176,34.0646076668,0.0,4.12243109448,15.9888894789,74.2088485298,71.217118112,2.97173041782,0.02
 07/19  01:00:00,71.5487125091,14.3807341872,22.5765896831,0.0,4.12243109448,15.9888894789,52.7957065347,49.8039761169,2.97173041782,0.02
 07/19  02:00:00,80.784364024,20.1569519097,25.85634915,0.0,4.12243109448,15.9888894789,78.3488864005,75.3571559826,2.97173041782,0.02
 07/19  03:00:00,62.4367678562,12.8467622271,15.024284687,0.0,4.12243109448,15.9888894789,51.2995550465,48.3078246287,2.97173041782,0.02
 07/19  04:00:00,112.285166814,27.9417280791,32.1696860773,0.0,12.3672932834,24.9413748627,99.5276430222,94.5547589925,4.9528840297,0.02
 07/19  05:00:00,110.528954307,29.0298513469,35.6592793028,3.06273762889,12.3672932834,24.9413748627,159.180305924,154.207421894,4.9528840297,0.02
 07/19  06:00:00,167.727606683,29.5651627541,41.6792588473,0.258951343132,24.7345865669,70.7195625826,125.90096197,115.975193911,9.90576805939,0.02
 07/19  07:00:00,213.460789532,30.4669179846,52.7273329116,0.0,37.1018798503,92.3937384068,95.7560857624,85.830317703,9.90576805939,0.02
 07/19  08:00:00,232.621156892,31.07769619,59.2277856794,0.0057840437342,37.1018798503,104.434947198,79.1308289915,60.6011304086,9.90576805939,8.62393052347
 07/19  09:00:00,249.601177789,31.5769887984,63.6703729638,0.00233739320743,37.1018798503,116.476155989,56.1349315482,46.2091634888,9.90576805939,0.02
 07/19  10:00:00,255.232179555,32.0753579333,68.8046539555,0.0,37.1018798503,116.476155989,54.5128340461,35.9754333157,9.90576805939,8.63163267095
 07/19  11:00:00,256.864383408,32.5573826335,69.9546983539,0.0,37.1018798503,116.476155989,39.9425387827,30.0167707233,9.90576805939,0.02
 07/19  12:00:00,239.179153506,32.9027392659,63.9658342475,0.0,37.1018798503,104.434947198,47.9475647187,38.0217966593,9.90576805939,0.02
 07/19  13:00:00,248.108952882,33.0682944547,60.6883378395,0.0,37.1018798503,116.476155989,68.9451894036,50.406060711,9.90576805939,8.63336063323
 07/19  14:00:00,252.141325591,33.29033836,64.4988473636,0.0,37.1018798503,116.476155989,50.3249960647,40.3992280053,9.90576805939,0.02
 07/19  15:00:00,256.737201157,33.6116596822,68.7736193792,0.0,37.1018798503,116.476155989,44.0105204273,25.4746480517,9.90576805939,8.63010431626
 07/19  16:00:00,259.534092721,33.7815929779,71.4011643727,0.0,37.1018798503,116.476155989,31.6951724283,21.769404369,9.90576805939,0.02
 07/19  17:00:00,263.475881693,34.1563412735,74.9693165402,0.0,37.1018798503,116.476155989,23.0693050989,13.1435370395,9.90576805939,0.02
 07/19  18:00:00,158.295705444,28.5999642317,56.6113252277,0.0,24.7345865669,47.5788473902,35.9796533043,22.4183285583,4.9528840297,8.6084407163
 07/19  19:00:00,155.862938542,28.3427623403,54.4357780108,0.0,24.7345865669,47.5788473902,33.4896153113,28.5167312816,4.9528840297,0.02
 07/19  20:00:00,138.744570992,28.7700327502,53.4487496062,0.0,12.3672932834,38.6892022431,43.9710327002,40.9793022824,2.97173041782,0.02
 07/19  21:00:00,103.702198164,17.6883232854,32.0222446116,0.0,12.3672932834,27.0668015668,37.3447878566,34.3530574388,2.97173041782,0.02
 07/19  22:00:00,94.6725637645,22.1798917653,37.6959413766,0.0,4.12243109448,15.9888894789,60.0749454323,57.0832150145,2.97173041782,0.02
 07/19  23:00:00,79.4170149935,15.9147061473,28.8852525034,0.0,4.12243109448,15.9888894789,48.6636808167,45.6719503989,2.97173041782,0.02
 07/19  24:00:00,88.9674293259,21.5183469655,32.6523516994,0.0,4.12243109448,15.9888894789,75.7566803314,72.7649499136,2.97173041782,0.02
 07/20  01:00:00,68.3812355659,13.4939256182,20.3215891051,0.0,4.12243109448,15.9888894789,48.92909893,45.9373685122,2.97173041782,0.02
 07/20  02:00:00,78.7389484216,19.5097885186,24.4580969783,0.0,4.12243109448,15.9888894789,79.5574440618,76.565713644,2.97173041782,0.02
 07/20  03:00:00,64.6169002282,13.7096467486,16.3415325771,0.0,4.12243109448,15.9888894789,51.3721098491,48.3803794313,2.97173041782,0.02
 07/20  04:00:00,110.076303647,27.7691511748,30.1333998542,0.0,12.3672932834,24.9413748627,98.675773622,93.7028895923,4.9528840297,0.02
 07/20  05:00:00,107.190353211,29.0325311609,32.2234235651,3.15731249658,12.3672932834,24.9413748627,159.327325676,154.354441646,4.9528840297,0.02
 07/20  06:00:00,165.681507728,29.5852422612,39.4589688649,0.413062903506,24.7345865669,70.7195625826,126.292047685,116.366279626,9.90576805939,0.02
 07/20  07:00:00,211.450670297,30.4317395107,50.7286565371,0.0237363075438,37.1018798503,92.3937384068,100.430360617,90.5045925573,9.90576805939,0.02
 07/20  08:00:00,231.873191649,31.0251762758,58.5102423108,0.027883004503,37.1018798503,104.434947198,79.6105176266,61.0826155717,9.90576805939,8.62213399545
 07/20  09:00:00,250.227278751,31.5548765547,64.3074048624,0.0135213722953,37.1018798503,116.476155989,43.8426973773,33.9169293179,9.90576805939,0.02
 07/20  10:00:00,258.190974297,32.0654842235,71.773324905,0.0,37.1018798503,116.476155989,34.4383948953,15.9026345535,9.90576805939,8.62999228241
 07/20  11:00:00,264.874464241,32.7138920533,77.80827223,0.0,37.1018798503,116.476155989,16.4904902103,6.56472215087,9.90576805939,0.02
 07/20  12:00:00,256.754420636,33.4228721663,81.0209719458,0.0,37.1018798503,104.434947198,14.5594771154,4.63370905601,9.90576805939,0.02
 07/20  13:00:00,271.746163277,34.0629563619,83.3308873909,0.0,37.1018798503,116.476155989,21.7965898404,3.25750775428,9.90576805939,8.63331402675
 07/20  14:00:00,274.887521947,34.502782053,86.032604081,0.0,37.1018798503,116.476155989,11.2141780147,1.28840995536,9.90576805939,0.02
 07/20  15:00:00,275.162639277,34.9526077137,85.8581098568,0.0,37.1018798503,116.476155989,19.5856425367,1.04983956912,9.90576805939,8.63003490823
 07/20  16:00:00,270.486458798,35.2631630155,80.871963771,0.0,37.1018798503,116.476155989,13.502518421,3.57675036164,9.90576805939,0.02
 07/20  17:00:00,265.419732021,35.3187971973,75.750713283,0.0,37.1018798503,116.476155989,16.4743300786,6.54856201921,9.90576805939,0.02
 07/20  18:00:00,155.156938486,28.6099357675,53.4625863198,0.0,24.7345865669,47.5788473902,39.1681854629,25.6072938473,4.9528840297,8.60800758585
 07/20  19:00:00,151.411628189,28.3553878287,49.971841753,0.0,24.7345865669,47.5788473902,44.1442327016,39.1713486719,4.9528840297,0.02
 07/20  20:00:00,134.73907325,28.7799317605,49.4333534247,0.0,12.3672932834,38.6892022431,66.0557064732,63.0639760554,2.97173041782,0.02
 07/20  21:00:00,106.222494687,19.4619404234,32.7175889596,0.0,12.3672932834,27.0668015668,57.3965939403,54.4048635225,2.97173041782,0.02
 07/20  22:00:00,93.8698460453,23.1529887865,35.8944589305,0.0,4.12243109448,15.9888894789,75.0585211291,72.0667907112,2.97173041782,0.02
 07/20  23:00:00,74.5461906991,15.9147061473,24.0144282606,0.0,4.12243109448,15.9888894789,54.2656306289,51.2739002111,2.97173041782,0.02
 07/20  24:00:00,85.659984286,21.4320585134,29.4311951636,0.0,4.12243109448,15.9888894789,80.5097540214,77.5180236036,2.97173041782,0.02
 07/21  01:00:00,68.2899786527,15.4832638866,18.1896584616,0.0,4.12243109448,15.9888894789,58.4003038091,55.4085733913,2.97173041782,0.02
 07/21  02:00:00,78.5306523057,20.3965970876,23.3373245886,0.0,4.12243109448,15.9888894789,84.0635549258,81.071824508,2.97173041782,0.02
 07/21  03:00:00,64.2898753259,14.1889371044,15.4838818579,0.0,4.12243109448,15.9888894789,62.2291498318,59.237419414,2.97173041782,0.02
 07/21  04:00:00,110.756756828,28.3875517485,30.1954525145,0.0,12.3672932834,24.9413748627,100.247578102,95.2746940727,4.9528840297,0.02
 07/21  05:00:00,109.893124219,28.5659224823,35.6371753827,2.91294041895,12.3672932834,24.9413748627,159.507215749,154.534331719,4.9528840297,0.02
 07/21  06:00:00,168.014276183,29.7697875484,40.796557416,1.22369757363,24.7345865669,70.7195625826,127.295433884,117.369665825,9.90576805939,0.02
 07/21  07:00:00,208.876755064,30.2257684036,48.1461415415,0.238308122744,37.1018798503,92.3937384068,105.837616849,95.91184879,9.90576805939,0.02
 07/21  08:00:00,227.508385072,30.421088513,54.6314289034,0.14597701893,37.1018798503,104.434947198,93.2496953671,74.7200612992,9.90576805939,8.62386600856
 07/21  09:00:00,243.642603672,30.6191090444,58.6293272649,0.0426946847864,37.1018798503,116.476155989,66.2180226998,56.2922546404,9.90576805939,0.02
 07/21  10:00:00,249.203102396,31.0226630777,63.8095340447,0.0187439227512,37.1018798503,116.476155989,61.8405630528,43.3032311641,9.90576805939,8.63156382929
 07/21  11:00:00,253.791623193,31.531292965,67.907655474,0.00037561062038,37.1018798503,116.476155989,41.615799866,31.6900318066,9.90576805939,0.02
 07/21  12:00:00,244.988423011,32.1727526144,70.505098495,0.0,37.1018798503,104.434947198,39.5401370007,29.6143689413,9.90576805939,0.02
 07/21  13:00:00,259.402439005,32.7993254206,72.2507935386,0.0,37.1018798503,116.476155989,46.4742769446,27.9353123196,9.90576805939,8.6331965656
 07/21  14:00:00,259.494184202,33.3366520205,71.8054016452,0.0,37.1018798503,116.476155989,40.0957267459,30.1699586865,9.90576805939,0.02
 07/21  15:00:00,260.155693929,33.538818072,72.2649530043,0.0,37.1018798503,116.476155989,51.105519828,32.5697236889,9.90576805939,8.63002807973
 07/21  16:00:00,259.547972897,33.8911114697,71.3055336023,0.0,37.1018798503,116.476155989,43.9200436359,33.9942755765,9.90576805939,0.02
 07/21  17:00:00,259.303375988,34.0202417314,70.9329157234,0.0,37.1018798503,116.476155989,47.221325107,37.2955570476,9.90576805939,0.02
 07/21  18:00:00,155.649993623,28.5106200886,54.0549565586,0.0,24.7345865669,47.5788473902,56.6943874027,43.1330817863,4.9528840297,8.60842158678
 07/21  19:00:00,153.083988614,28.3375031331,51.6620854401,0.0,24.7345865669,47.5788473902,57.8428871502,52.8700031205,4.9528840297,0.02
 07/21  20:00:00,133.715723147,28.7649037528,48.425031765,0.0,12.3672932834,38.6892022431,75.7407151836,72.7489847658,2.97173041782,0.02
 07/21  21:00:00,98.0754208112,17.5804627202,26.5033288399,0.0,12.3672932834,27.0668015668,55.3115997203,52.3198693025,2.97173041782,0.02
 07/21  22:00:00,83.5919212478,21.8059751393,26.9892155971,0.0,4.12243109448,15.9888894789,76.5937814345,73.6020510167,2.97173041782,0.02
 07/21  23:00:00,66.3492455676,14.6827437697,17.0751133244,0.0,4.12243109448,15.9888894789,51.4363442236,48.4446138058,2.97173041782,0.02
 07/21  24:00:00,76.7549905254,20.1569519097,21.8269758253,0.0,4.12243109448,15.9888894789,78.0091079963,75.0173775785,2.97173041782,0.02
 07/22  01:00:00,61.815644106,13.2782044878,13.9717188889,0.0,4.12243109448,15.9888894789,50.270573734,47.2788433162,2.97173041782,0.02
 07/22  02:00:00,74.8153094354,19.5097885186,20.5344581066,0.0,4.12243109448,15.9888894789,81.5828641293,78.5911337115,2.97173041782,0.02
 07/22  03:00:00,58.3741769174,12.4153199664,11.3931361643,0.0,4.12243109448,15.9888894789,53.1674126342,50.1756822164,2.97173041782,0.02
 07/22  04:00:00,84.9747663705,27.7260069487,22.2095142571,0.0,4.12243109448,16.0517297156,108.305725751,105.313995333,2.97173041782,0.02
 07/22  05:00:00,73.0482333434,26.6042570708,20.8013977379,0.0,4.12243109448,16.0517297156,107.614974742,104.623244324,2.97173041782,0.02
 07/22  06:00:00,96.6303679788,29.1929106352,22.9391372508,0.0,4.12243109448,39.6058045677,86.8214549342,83.8297245164,2.97173041782,0.02
 07/22  07:00:00,143.928730726,29.2229191098,31.4189940833,4.79629775412,12.3672932834,65.3531420225,136.120258761,131.147374732,4.9528840297,0.02
 07/22  08:00:00,153.158713845,29.20871622,37.7967013058,4.77189511541,12.3672932834,68.2430321324,135.101540728,130.128656698,4.9528840297,0.02
 07/22  09:00:00,184.542616694,29.2823493352,42.7443556114,2.11762114553,16.4897243779,93.1370602926,134.028009984,117.491192933,7.92461444751,8.6122026034
 07/22  10:00:00,188.891037581,29.3012716794,47.6065661638,1.58483567575,16.4897243779,93.1370602926,121.484734666,113.540120218,7.92461444751,0.02
 07/22  11:00:00,187.517664741,29.3216813745,46.9747615082,0.822860584256,16.4897243779,93.1370602926,118.501008485,110.556394038,7.92461444751,0.02
 07/22  12:00:00,178.586337069,29.3379530244,47.3817992069,0.619843262481,16.4897243779,83.9857416113,116.824334935,108.879720488,7.92461444751,0.02
 07/22  13:00:00,181.544039875,29.3842832615,50.5671412104,0.345865150037,16.4897243779,83.9857416113,113.854467718,105.90985327,7.92461444751,0.02
 07/22  14:00:00,183.31770401,29.4205700879,52.4785214756,0.171905766294,16.4897243779,83.9857416113,111.828983727,103.88436928,7.92461444751,0.02
 07/22  15:00:00,163.265821371,29.1929106352,50.2831007169,0.0,12.3672932834,70.6512738906,64.0985925296,50.5354451943,4.9528840297,8.61026330562
 07/22  16:00:00,164.719316056,29.1929106352,51.7366195395,0.0,12.3672932834,70.6512738906,53.5831617696,48.6102777399,4.9528840297,0.02
 07/22  17:00:00,153.247434279,29.1929106352,52.7882670436,0.0,12.3672932834,58.1284167478,55.9866825214,51.0137984917,4.9528840297,0.02
 07/22  18:00:00,113.227318389,28.5026503679,46.645915759,0.0,12.3672932834,24.9413748627,77.9197556722,72.9468716425,4.9528840297,0.02
 07/22  19:00:00,109.456726937,28.3300261137,43.0479485493,0.0,12.3672932834,24.9413748627,85.0644162518,80.0915322221,4.9528840297,0.02
 07/22  20:00:00,89.1380944133,27.6828627226,35.8126534036,0.0,4.12243109448,16.0517297156,95.5974421981,92.6057117803,2.97173041782,0.02
 07/22  21:00:00,59.70827557,11.9360296105,13.2578608436,0.0,4.12243109448,15.9888894789,43.0726998548,40.080969437,2.97173041782,0.02
 07/22  22:00:00,70.8671075162,19.0304981627,16.6864257131,0.0,4.12243109448,15.9888894789,71.6906459918,68.6989155739,2.97173041782,0.02
 07/22  23:00:00,61.1598904259,14.1889371044,12.3538971277,0.0,4.12243109448,15.9888894789,57.49016418,54.4984337621,2.97173041782,0.02
 07/22  24:00:00,62.4365126586,15.0757456735,12.6535291251,0.0,4.12243109448,15.9888894789,62.6818144667,59.6900840489,2.97173041782,0.02
 07/23  01:00:00,64.550818456,17.7361713805,13.67814467,0.0,2.06121554724,15.9888894789,75.5413070506,72.5495766327,2.97173041782,0.02
 07/23  02:00:00,57.2538291305,14.1650130569,10.0848278808,0.0,2.06121554724,15.9888894789,57.1563526162,54.1646221984,2.97173041782,0.02
 07/23  03:00:00,71.174993425,22.6016564864,15.2482071029,0.0,2.06121554724,15.9888894789,95.1132539518,92.121523534,2.97173041782,0.02
 07/23  04:00:00,62.2210124866,17.7361713805,11.4828546182,0.0,2.06121554724,15.9888894789,78.3476139432,75.3558835254,2.97173041782,0.02
 07/23  05:00:00,60.621920427,22.1702142257,14.2159771714,0.0,2.06121554724,15.9888894789,98.8338544233,95.8421240055,2.97173041782,0.02
 07/23  06:00:00,48.4809845877,17.7361713805,11.8098437535,0.0,2.06121554724,15.9888894789,80.4177511944,77.4260207766,2.97173041782,0.02
 07/23  07:00:00,59.7555884923,22.8173776168,17.724449777,0.0,2.06121554724,15.9888894789,98.6956422456,95.7039118278,2.97173041782,0.02
 07/23  08:00:00,84.3162853761,19.2462192931,18.1216093661,0.0,4.12243109448,41.7362269337,74.26329452,69.2904104903,4.9528840297,0.02
 07/23  09:00:00,98.0512550047,23.2488198775,27.4221983324,0.0,4.12243109448,41.7362269337,89.6214092426,84.6485252129,4.9528840297,0.02
 07/23  10:00:00,92.044535646,18.7716328063,26.4322641144,0.0,4.12243109448,41.7362269337,71.2182762095,66.2453921798,4.9528840297,0.02
 07/23  11:00:00,107.764122112,23.4213967818,35.3225173132,0.0,4.12243109448,41.7362269337,86.6209788919,81.6480948622,4.9528840297,0.02
 07/23  12:00:00,99.1854785261,19.4619404234,32.0253610962,0.0,4.12243109448,41.7362269337,69.3288051816,64.3559211519,4.9528840297,0.02
 07/23  13:00:00,111.407051559,23.572401573,38.6211022406,0.0,4.12243109448,41.7362269337,92.3831737357,78.829612327,4.9528840297,8.60067737906
 07/23  14:00:00,101.742638442,19.3540798583,33.9396057768,0.0,4.12243109448,41.7362269337,67.3694793553,62.3965953256,4.9528840297,0.02
 07/23  15:00:00,116.196681633,23.6802621382,41.2023595096,0.0,4.12243109448,41.7362269337,82.1791464144,77.2062623847,4.9528840297,0.02
 07/23  16:00:00,90.626502722,19.6129452147,37.6596417479,0.0,4.12243109448,24.8785346261,65.8897163595,60.9168323298,4.9528840297,0.02
 07/23  17:00:00,89.2784455033,23.0091746995,42.2812227709,0.0,2.06121554724,15.9888894789,79.8235818217,76.8318514039,2.97173041782,0.02
 07/23  18:00:00,77.3201317392,19.0065741151,35.520690207,0.0,2.06121554724,15.9888894789,65.8177724027,62.8260419849,2.97173041782,0.02
 07/23  19:00:00,73.9198059389,20.2049349056,33.1700454887,0.0,2.06121554724,15.9888894789,73.6838750028,70.692144585,2.97173041782,0.02
 07/23  20:00:00,61.9165148005,16.1974955513,22.3531969821,0.0,2.06121554724,15.9888894789,63.8524017022,60.8606712844,2.97173041782,0.02
 07/23  21:00:00,68.400901227,17.1334293583,18.5040010796,0.0,2.06121554724,15.9888894789,69.0700928737,66.0783624559,2.97173041782,0.02
 07/23  22:00:00,69.0843602689,19.0304981627,16.7700139289,0.0,2.06121554724,15.9888894789,77.661860416,74.6701299981,2.97173041782,0.02
 07/23  23:00:00,58.13201883,13.7335707961,11.162991546,0.0,2.06121554724,15.9888894789,57.8446507241,54.8529203062,2.97173041782,0.02
 07/23  24:00:00,58.5278368021,14.1650130569,11.1915340721,0.0,2.06121554724,15.9888894789,58.723997138,55.7322667202,2.97173041782,0.02
 07/24  01:00:00,76.5614307809,23.0330987471,17.9953974225,0.00288073567834,4.12243109448,15.9888894789,97.5315046027,94.5397741849,2.97173041782,0.02
 07/24  02:00:00,66.5431586865,18.1676136413,13.3040709396,0.0,4.12243109448,15.9888894789,79.3355629429,76.3438325251,2.97173041782,0.02
 07/24  03:00:00,73.8023743033,22.1702142257,16.0605095242,0.0,4.12243109448,15.9888894789,99.5575440845,96.5658136667,2.97173041782,0.02
 07/24  04:00:00,98.8183113562,28.3875517485,18.2570070349,0.0,12.3672932834,24.9413748627,111.294238661,106.321354631,4.9528840297,0.02
 07/24  05:00:00,104.254911196,28.3601061083,19.9533438964,10.8152085995,12.3672932834,24.9413748627,175.717797122,170.744913093,4.9528840297,0.02
 07/24  06:00:00,153.196430143,29.2975768108,21.7422318404,5.93238787418,24.7345865669,70.7195625826,140.633617246,130.707849187,9.90576805939,0.02
 07/24  07:00:00,189.632907388,29.4562700379,28.1294101542,1.7806925685,37.1018798503,92.3937384068,118.849811506,108.924043446,9.90576805939,0.02
 07/24  08:00:00,212.873567594,29.6106495809,39.7315378243,1.22147848962,37.1018798503,104.434947198,118.897101197,100.367554227,9.90576805939,8.6237789104
 07/24  09:00:00,235.512492285,29.8904114861,50.3397637776,0.930855308634,37.1018798503,116.476155989,105.015162403,95.0893943435,9.90576805939,0.02
 07/24  10:00:00,240.695726705,30.2594549876,55.4865724345,0.59756084187,37.1018798503,116.476155989,98.3775888062,88.4518207468,9.90576805939,0.02
 07/24  11:00:00,243.744660207,30.7003135927,58.4288868362,0.263148978974,37.1018798503,116.476155989,99.6119698217,81.0731760223,9.90576805939,8.63302573997
 07/24  12:00:00,235.917009357,31.3298640383,62.1913584155,0.0852378903841,37.1018798503,104.434947198,84.1441501285,74.2183820691,9.90576805939,0.02
 07/24  13:00:00,252.582562434,32.0035186781,66.2217592848,0.00495088376754,37.1018798503,116.476155989,82.0244187041,63.486936176,9.90576805939,8.6317144687
 07/24  14:00:00,254.920017642,32.4546034857,68.1133085908,0.0,37.1018798503,116.476155989,66.5459384883,56.6201704289,9.90576805939,0.02
 07/24  15:00:00,255.797234354,32.8331598056,68.6121378535,0.0,37.1018798503,116.476155989,74.9552037307,56.419541641,9.90576805939,8.62989403036
 07/24  16:00:00,257.728391087,33.1811804378,70.1959002214,0.0,37.1018798503,116.476155989,64.6413200414,54.715551982,9.90576805939,0.02
 07/24  17:00:00,259.46384192,33.4487069088,71.6649307633,0.0,37.1018798503,116.476155989,59.304908083,49.3791400236,9.90576805939,0.02
 07/24  18:00:00,157.739441899,28.5133542792,56.1416754963,0.0,24.7345865669,47.5788473902,53.2916259599,48.3187419302,4.9528840297,0.02
 07/24  19:00:00,154.145064439,28.3396750165,52.7209752838,0.0,24.7345865669,47.5788473902,72.263745719,58.7024982124,4.9528840297,8.60836347684
 07/24  20:00:00,135.231314138,28.7646253439,49.940897338,0.0,12.3672932834,38.6892022431,79.1864681226,76.1947377048,2.97173041782,0.02
 07/24  21:00:00,99.554463687,17.5804627202,27.9823729239,0.0,12.3672932834,27.0668015668,55.9938850841,53.0021546663,2.97173041782,0.02
 07/24  22:00:00,83.7800485662,21.9497892262,27.0335290175,0.0,4.12243109448,15.9888894789,77.2156551562,74.2239247384,2.97173041782,0.02
 07/24  23:00:00,65.8911638318,14.7690322219,16.530743335,0.0,4.12243109448,15.9888894789,51.6050718,48.6133413822,2.97173041782,0.02
 07/24  24:00:00,76.6592518656,20.1569519097,21.7312373731,0.0,4.12243109448,15.9888894789,81.86648199,78.8747515722,2.97173041782,0.02
 07/25  01:00:00,62.3065076842,13.2782044878,14.4625826806,0.0,4.12243109448,15.9888894789,51.0768492924,48.0851188746,2.97173041782,0.02
 07/25  02:00:00,74.2592121677,19.5097885186,19.9783610604,0.0,4.12243109448,15.9888894789,85.0826840853,82.0909536675,2.97173041782,0.02
 07/25  03:00:00,59.5906239118,13.5370698443,11.4878335098,0.0,4.12243109448,15.9888894789,52.8619470699,49.8702166521,2.97173041782,0.02
 07/25  04:00:00,104.145676133,28.0711607573,23.9007631115,0.0,12.3672932834,24.9413748627,101.84734373,96.8744597,4.9528840297,0.02
 07/25  05:00:00,105.859294757,28.8872050392,26.1868935201,5.65894390351,12.3672932834,24.9413748627,163.645415807,158.672531777,4.9528840297,0.02
 07/25  06:00:00,156.233454413,29.4396663974,28.7294423647,1.84011232026,24.7345865669,70.7195625826,130.250708295,120.324940236,9.90576805939,0.02
 07/25  07:00:00,202.425763837,29.9226125148,41.7936747372,0.442945712687,37.1018798503,92.3937384068,108.894912154,98.9691440942,9.90576805939,0.02
 07/25  08:00:00,229.125353294,30.4459537269,56.0488652511,0.320632700154,37.1018798503,104.434947198,90.1459162405,71.616403412,9.90576805939,8.62374476911
 07/25  09:00:00,246.807698838,31.0193206273,61.197134936,0.239781951867,37.1018798503,116.476155989,58.6572426003,48.7314745409,9.90576805939,0.02
 07/25  10:00:00,250.428362724,31.4649761192,64.5259078108,0.0853496779384,37.1018798503,116.476155989,49.0220928395,39.0963247801,9.90576805939,0.02
 07/25  11:00:00,255.558235476,31.8765852681,69.3204741511,0.00885919785013,37.1018798503,116.476155989,44.0253605009,25.4867148073,9.90576805939,8.63287763424
 07/25  12:00:00,248.708254101,32.4501744542,73.9475391229,0.0,37.1018798503,104.434947198,27.592358885,17.6665908256,9.90576805939,0.02
 07/25  13:00:00,265.714714163,33.0847013207,78.277673621,0.0,37.1018798503,116.476155989,31.439825461,12.9010730177,9.90576805939,8.63298438397
 07/25  14:00:00,270.539525799,33.7264795562,82.4609495264,0.0,37.1018798503,116.476155989,18.8970163846,8.97124832523,9.90576805939,0.02
 07/25  15:00:00,273.354321075,34.2268756444,84.7755045283,0.0,37.1018798503,116.476155989,24.9065601954,6.3709548018,9.90576805939,8.62983733421
 07/25  16:00:00,274.332136409,34.6161239113,85.3647066152,0.0,37.1018798503,116.476155989,15.954022861,6.02825480157,9.90576805939,0.02
 07/25  17:00:00,276.757840667,34.8015455441,87.6060961642,0.0,37.1018798503,116.476155989,14.1513675851,4.2255995257,9.90576805939,0.02
 07/25  18:00:00,162.767048851,28.5198357493,61.1628033639,0.0,24.7345865669,47.5788473902,15.4573139096,10.4844298799,4.9528840297,0.02
 07/25  19:00:00,159.195115107,28.3530124009,57.7576877432,0.0,24.7345865669,47.5788473902,37.5308107764,23.9695620464,4.9528840297,8.6083647003
 07/25  20:00:00,141.644533335,28.7787050712,56.3400314432,0.0,12.3672932834,38.6892022431,38.4453890894,35.4536586716,2.97173041782,0.02
 07/25  21:00:00,109.631310356,19.4619404234,36.1264059715,0.0,12.3672932834,27.0668015668,34.79279842,31.8010680022,2.97173041782,0.02
 07/25  22:00:00,101.696187859,23.2248958299,43.6488939605,0.0,4.12243109448,15.9888894789,51.220111398,48.2283809802,2.97173041782,0.02
 07/25  23:00:00,84.516726075,17.4006951116,32.4476394358,0.0,4.12243109448,15.9888894789,46.2528976333,43.2611672155,2.97173041782,0.02
 07/25  24:00:00,97.1351295959,22.7215465257,39.591184998,0.0,4.12243109448,15.9888894789,70.0804748418,67.088744424,2.97173041782,0.02
 07/26  01:00:00,77.3631544471,15.6558407909,27.0902576565,0.0,4.12243109448,15.9888894789,49.3807473564,46.3890169386,2.97173041782,0.02
 07/26  02:00:00,89.7786477762,21.4752027394,33.5067147268,0.0,4.12243109448,15.9888894789,79.953346206,76.9616157882,2.97173041782,0.02
 07/26  03:00:00,73.5789184474,14.9655331737,23.9963292435,0.0,4.12243109448,15.9888894789,57.3438974342,54.3521670164,2.97173041782,0.02
 07/26  04:00:00,123.801788177,28.4378866789,43.1901492799,0.0,12.3672932834,24.9413748627,96.1915302481,91.2186462184,4.9528840297,0.02
 07/26  05:00:00,116.55171882,28.748819942,40.6808860099,1.99576062475,12.3672932834,24.9413748627,157.94229445,152.96941042,4.9528840297,0.02
 07/26  06:00:00,174.898601459,29.6577395657,48.8817946714,0.134833947113,24.7345865669,70.7195625826,125.585234013,115.659465954,9.90576805939,0.02
 07/26  07:00:00,217.7601218,30.636579047,56.8570133364,0.0,37.1018798503,92.3937384068,94.5886419384,84.662873879,9.90576805939,0.02
 07/26  08:00:00,234.936661651,31.1612224315,61.4655406727,0.0,37.1018798503,104.434947198,83.8116442524,65.2821802558,9.90576805939,8.6236959372
 07/26  09:00:00,255.689261604,31.8104510958,69.527344555,0.0,37.1018798503,116.476155989,52.8271495965,42.9013815371,9.90576805939,0.02
 07/26  10:00:00,261.351412903,32.3365509539,74.6627430184,0.0,37.1018798503,116.476155989,37.6528414702,27.7270734109,9.90576805939,0.02
 07/26  11:00:00,265.491665392,33.004604485,78.1347368828,0.0,37.1018798503,116.476155989,41.8022236855,23.2651090193,9.90576805939,8.63134660684
 07/26  12:00:00,252.549435732,33.6572954647,76.5816088938,0.0,37.1018798503,104.434947198,36.771042194,26.8452741346,9.90576805939,0.02
 07/26  13:00:00,266.950426901,34.3981193699,78.1999621386,0.0,37.1018798503,116.476155989,49.7000564708,31.1613423414,9.90576805939,8.63294606993
 07/26  14:00:00,269.337920222,34.9305765866,80.0552559342,0.0,37.1018798503,116.476155989,31.412255209,21.4864871496,9.90576805939,0.02
 07/26  15:00:00,272.043047395,35.2566534501,82.4344502862,0.0,37.1018798503,116.476155989,30.8617293211,12.3261912006,9.90576805939,8.62977006107
 07/26  16:00:00,276.39204439,35.6131710684,86.4275699465,0.0,37.1018798503,116.476155989,16.7686082115,6.84284015215,9.90576805939,0.02
 07/26  17:00:00,279.139815119,35.7559436567,89.0336782389,0.0,37.1018798503,116.476155989,15.407813558,5.48204549859,9.90576805939,0.02
 07/26  18:00:00,166.097724854,28.6160470052,64.3972707166,0.0,24.7345865669,47.5788473902,22.7227231668,17.7498391371,4.9528840297,0.02
 07/26  19:00:00,162.490626088,28.3620250816,61.044188621,0.0,24.7345865669,47.5788473902,30.7290130238,25.7561289941,4.9528840297,0.02
