Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  20:00:00,145.238911288,28.7852798965,59.9278270074,0.0,12.3672932834,38.6892022431,51.3992764482,39.8192034981,2.97173041782,8.60834253229
 07/26  21:00:00,112.224803467,19.4619404234,38.7198975811,0.0,12.3672932834,27.0668015668,39.1289061791,36.1371757613,2.97173041782,0.02
 07/26  22:00:00,102.337921448,23.2968028734,44.2187204431,0.0,4.12243109448,15.9888894789,57.1448192842,54.1530888663,2.97173041782,0.02
 07/26  23:00:00,83.8533401586,17.4006951116,31.7842534694,0.0,4.12243109448,15.9888894789,48.4902652863,45.4985348684,2.97173041782,0.02
 07/26  24:00:00,96.335792199,22.7215465257,38.7918475626,0.0,4.12243109448,15.9888894789,71.9956267784,69.0038963605,2.97173041782,0.02
 07/27  01:00:00,78.2786136795,15.8284176952,27.8331399559,0.0,4.12243109448,15.9888894789,50.9612862653,47.9695558475,2.97173041782,0.02
 07/27  02:00:00,88.9773845702,21.6909238698,32.4897303718,0.0,4.12243109448,15.9888894789,78.5221789643,75.5304485464,2.97173041782,0.02
 07/27  03:00:00,70.4759185868,14.8792447216,20.9796178259,0.0,4.12243109448,15.9888894789,57.6296472929,54.6379168751,2.97173041782,0.02
 07/27  04:00:00,122.281663492,28.4378866789,41.6700245945,0.0,12.3672932834,24.9413748627,96.6385578854,91.6656738557,4.9528840297,0.02
 07/27  05:00:00,120.384181131,28.8239037516,44.757953019,1.6760721254,12.3672932834,24.9413748627,157.477050676,152.504166646,4.9528840297,0.02
 07/27  06:00:00,174.109934557,29.7326520581,48.0936517063,0.059397533374,24.7345865669,70.7195625826,124.922876205,114.997108146,9.90576805939,0.02
 07/27  07:00:00,212.901966318,30.5192286567,52.1162093696,0.0,37.1018798503,92.3937384068,102.100255974,92.1744879149,9.90576805939,0.02
 07/27  08:00:00,228.85088381,30.9014088159,55.6395840305,0.0,37.1018798503,104.434947198,88.05655843,78.1307903706,9.90576805939,0.02
 07/27  09:00:00,244.883621784,31.5362124194,58.9959332086,0.0,37.1018798503,116.476155989,86.1649138465,67.6323411102,9.90576805939,8.62680467687
 07/27  10:00:00,248.769482329,32.0327922203,62.3845821707,0.0,37.1018798503,116.476155989,71.0327314729,61.1069634135,9.90576805939,0.02
 07/27  11:00:00,254.590277508,32.6049973609,67.6329480812,0.0,37.1018798503,116.476155989,69.9792568089,51.4406669271,9.90576805939,8.63282182242
 07/27  12:00:00,246.610546617,33.395513619,70.904511155,0.0,37.1018798503,104.434947198,53.7049762744,43.779208215,9.90576805939,0.02
 07/27  13:00:00,262.007322299,34.1629558655,73.4920152202,0.0,37.1018798503,116.476155989,57.7779891911,39.2393949705,9.90576805939,8.63282616119
 07/27  14:00:00,263.682243968,34.5947901533,74.7353744011,0.0,37.1018798503,116.476155989,46.0998246195,36.1740565601,9.90576805939,0.02
 07/27  15:00:00,265.746078819,35.1914577187,76.2026795309,0.0,37.1018798503,116.476155989,57.1953680987,38.659832978,9.90576805939,8.62976706136
 07/27  16:00:00,266.594610092,35.1458197576,77.0974840976,0.0,37.1018798503,116.476155989,45.439992923,35.5142248636,9.90576805939,0.02
 07/27  17:00:00,264.798680528,34.9875933935,75.4609000269,0.0,37.1018798503,116.476155989,48.7786665157,38.8528984564,9.90576805939,0.02
 07/27  18:00:00,157.877869387,28.5192792774,56.2741858002,0.0,24.7345865669,47.5788473902,50.1289576393,45.1560736096,4.9528840297,0.02
 07/27  19:00:00,154.138170114,28.3503841827,52.7033764061,0.0,24.7345865669,47.5788473902,61.4850700921,56.5121860624,4.9528840297,0.02
 07/27  20:00:00,136.842348825,28.7737514325,49.19362196,0.0,12.3672932834,38.6892022431,84.7235919615,73.1435109642,2.97173041782,8.60835057949
 07/27  21:00:00,100.798303657,17.6883232854,29.1183467396,0.0,12.3672932834,27.0668015668,53.6173863451,50.6256559273,2.97173041782,0.02
 07/27  22:00:00,89.7472416742,22.1798917653,32.770619327,0.0,4.12243109448,15.9888894789,75.0523537001,72.0606232822,2.97173041782,0.02
 07/27  23:00:00,73.8148295335,15.9147061473,23.2830671363,0.0,4.12243109448,15.9888894789,54.94718642,51.9554560021,2.97173041782,0.02
 07/27  24:00:00,83.6139187237,21.5183469655,27.2988412391,0.0,4.12243109448,15.9888894789,80.896270071,77.9045396532,2.97173041782,0.02
 07/28  01:00:00,67.5266687284,14.3807341872,18.5545461225,0.0,4.12243109448,15.9888894789,55.1542317748,52.162501357,2.97173041782,0.02
 07/28  02:00:00,84.3012816511,21.5183469655,27.9862042279,0.0,4.12243109448,15.9888894789,82.9489843827,79.9572539649,2.97173041782,0.02
 07/28  03:00:00,61.8367094886,12.4153199664,14.8556688842,0.0,4.12243109448,15.9888894789,51.6558931704,48.6641627526,2.97173041782,0.02
 07/28  04:00:00,116.681263162,28.3515982267,36.1559126199,0.0,12.3672932834,24.9413748627,98.9282869153,93.9554028856,4.9528840297,0.02
 07/28  05:00:00,115.222493867,28.5982176972,39.4796133838,2.01841046926,12.3672932834,24.9413748627,158.873343856,153.900459827,4.9528840297,0.02
 07/28  06:00:00,171.855633025,29.9202121249,45.2596454945,0.451542078559,24.7345865669,70.7195625826,126.676324111,116.750556052,9.90576805939,0.02
 07/28  07:00:00,211.545006752,30.4858429242,50.7926358827,0.0,37.1018798503,92.3937384068,105.275956239,95.3501881794,9.90576805939,0.02
 07/28  08:00:00,231.103727547,31.0029434187,57.7909010829,0.0,37.1018798503,104.434947198,84.2305565292,74.3047884698,9.90576805939,0.02
 07/28  09:00:00,249.656048143,31.628435623,63.6761249451,0.0,37.1018798503,116.476155989,74.0542095635,55.5216815159,9.90576805939,8.62675998823
 07/28  10:00:00,254.723938849,32.1556353905,68.2162069589,0.0,37.1018798503,116.476155989,55.5108424979,45.5850744385,9.90576805939,0.02
 07/28  11:00:00,258.779536953,32.6790433602,71.7481531666,0.0,37.1018798503,116.476155989,58.2373685532,39.6988489171,9.90576805939,8.63275157675
 07/28  12:00:00,248.213435995,33.4019450735,72.5009784744,0.0,37.1018798503,104.434947198,49.4168161691,39.4910481097,9.90576805939,0.02
 07/28  13:00:00,263.411113846,34.0715745156,74.9871844036,0.0,37.1018798503,116.476155989,56.7980144279,38.2594926142,9.90576805939,8.63275375432
 07/28  14:00:00,264.735412307,34.552933692,75.8304050209,0.0,37.1018798503,116.476155989,49.6387029945,39.7129349351,9.90576805939,0.02
 07/28  15:00:00,263.652712704,34.7979704931,74.5028110505,0.0,37.1018798503,116.476155989,53.7955097742,43.8697417148,9.90576805939,0.02
 07/28  16:00:00,261.361222876,34.9585412392,72.0513640555,0.0,37.1018798503,116.476155989,68.5814775243,50.050163482,9.90576805939,8.62554598285
 07/28  17:00:00,258.956179141,35.0079856358,69.5980126679,0.0,37.1018798503,116.476155989,67.6448935721,57.7191255128,9.90576805939,0.02
 07/28  18:00:00,152.98173173,28.60355664,51.2937737595,0.0,24.7345865669,47.5788473902,60.4996530005,55.5267689708,4.9528840297,0.02
 07/28  19:00:00,146.955771186,28.3480598707,45.5233048171,0.0,24.7345865669,47.5788473902,65.2740466125,60.3011625828,4.9528840297,0.02
 07/28  20:00:00,125.974130932,28.7710520671,38.3281053761,0.0,12.3672932834,38.6892022431,77.3012941034,74.3095636856,2.97173041782,0.02
 07/28  21:00:00,88.3392376789,17.5445091985,16.2373883945,0.0,12.3672932834,27.0668015668,65.5448355606,53.9678502281,2.97173041782,8.60525491469
 07/28  22:00:00,73.4834914732,21.8059751393,15.3662440571,0.0,4.12243109448,15.9888894789,77.5525972251,74.5608668073,2.97173041782,0.02
 07/28  23:00:00,59.5896894148,14.1650130569,9.07718375907,0.0,4.12243109448,15.9888894789,52.2249632669,49.2332328491,2.97173041782,0.02
 07/28  24:00:00,72.7877579914,20.5883941704,13.3013734047,0.0,4.12243109448,15.9888894789,79.4800740047,76.4883435869,2.97173041782,0.02
 07/29  01:00:00,63.9598427399,15.0757456735,9.92888064163,0.0,4.12243109448,15.9888894789,63.6210701654,60.6293397476,2.97173041782,0.02
 07/29  02:00:00,76.9243862764,23.2488198775,13.3951746403,0.0,4.12243109448,15.9888894789,90.5243438989,87.5326134811,2.97173041782,0.02
 07/29  03:00:00,68.0464868335,17.7361713805,10.8717463007,0.0,4.12243109448,15.9888894789,73.8733705592,70.8816401414,2.97173041782,0.02
 07/29  04:00:00,81.5533356274,26.6042570708,14.5153469505,0.0,4.12243109448,16.0517297156,108.554458537,105.562728119,2.97173041782,0.02
 07/29  05:00:00,75.4766906344,27.6828627226,14.2041538336,0.0,4.12243109448,16.0517297156,109.908811874,106.917081456,2.97173041782,0.02
 07/29  06:00:00,92.9101901221,29.1929106352,16.1086069038,0.0,4.12243109448,39.6058045677,89.6750932466,86.6833628287,2.97173041782,0.02
 07/29  07:00:00,138.418319485,29.2101999267,20.9081810456,9.80941884635,12.3672932834,65.3531420225,139.014401198,134.041517168,4.9528840297,0.02
 07/29  08:00:00,141.346636151,29.203250069,23.2096529817,7.55234149568,12.3672932834,68.2430321324,135.676687206,130.703803177,4.9528840297,0.02
 07/29  09:00:00,168.782344603,29.2617193221,25.0932308321,4.02912355926,16.4897243779,93.1370602926,126.017452765,118.072838317,7.92461444751,0.02
 07/29  10:00:00,169.666817208,29.2844881208,27.2741710644,2.7097708491,16.4897243779,93.1370602926,121.990498634,114.045884186,7.92461444751,0.02
 07/29  11:00:00,175.767771948,29.2633799492,34.8136470847,1.29236064983,16.4897243779,93.1370602926,127.767520689,111.230095259,7.92461444751,8.61281098324
 07/29  12:00:00,174.101588179,29.2774816176,42.8566313851,0.720746711278,16.4897243779,83.9857416113,115.931510461,107.986896013,7.92461444751,0.02
 07/29  13:00:00,178.255884647,29.368446244,47.1842230655,0.456485761139,16.4897243779,83.9857416113,113.351103901,105.406489453,7.92461444751,0.02
 07/29  14:00:00,181.003916226,29.4580244673,50.0568750823,0.242331700039,16.4897243779,83.9857416113,111.648014504,103.703400056,7.92461444751,0.02
 07/29  15:00:00,157.986644881,29.1929106352,45.0039401271,0.0,12.3672932834,70.6512738906,55.7748778871,50.8019938574,4.9528840297,0.02
 07/29  16:00:00,153.985902409,29.1929106352,41.0031892656,0.0,12.3672932834,70.6512738906,54.8381536704,49.8652696407,4.9528840297,0.02
 07/29  17:00:00,143.353418452,29.1929106352,42.8942395082,0.0,12.3672932834,58.1284167478,57.889057897,52.9161738673,4.9528840297,0.02
 07/29  18:00:00,109.554181347,28.4163145659,43.0591132859,0.0,12.3672932834,24.9413748627,88.4107143535,74.8560030649,4.9528840297,8.60182725891
 07/29  19:00:00,108.423520156,28.3300261137,42.0147406384,0.0,12.3672932834,24.9413748627,87.0466186561,82.0737346264,4.9528840297,0.02
 07/29  20:00:00,91.153741332,27.898583853,35.2634115253,0.0,4.12243109448,16.0517297156,97.2771859887,94.2854555709,2.97173041782,0.02
 07/29  21:00:00,64.3870816148,14.3375899611,15.390451532,0.0,4.12243109448,15.9888894789,53.7041497358,50.7124193179,2.97173041782,0.02
 07/29  22:00:00,63.1817954476,14.9655331737,13.4340653628,0.0,4.12243109448,15.9888894789,57.5119158626,54.5201854448,2.97173041782,0.02
 07/29  23:00:00,69.9888676109,19.0544222103,16.1890497619,0.0,4.12243109448,15.9888894789,79.1159364089,76.1242059911,2.97173041782,0.02
 07/29  24:00:00,61.2294036428,15.0518216259,11.381389306,0.0,4.12243109448,15.9888894789,61.7973085311,58.8055781133,2.97173041782,0.02
 07/30  01:00:00,72.1869398507,22.6016564864,16.599783551,0.0,2.06121554724,15.9888894789,94.9874023696,91.9956719518,2.97173041782,0.02
 07/30  02:00:00,64.153617291,17.7361713805,13.3980823699,0.0,2.06121554724,15.9888894789,77.5976064166,74.6058759988,2.97173041782,0.02
 07/30  03:00:00,71.2583824189,22.1702142257,16.1293965709,0.0,2.06121554724,15.9888894789,97.5485296103,94.5567991925,2.97173041782,0.02
 07/30  04:00:00,63.6421868927,17.7361713805,13.0975992475,0.0,2.06121554724,15.9888894789,79.4077819031,76.4160514853,2.97173041782,0.02
 07/30  05:00:00,64.8355398111,22.1702142257,16.9188765696,0.0,2.06121554724,15.9888894789,100.502618138,97.5108877201,2.97173041782,0.02
 07/30  06:00:00,50.4061691815,17.7361713805,13.9291196346,0.0,2.06121554724,15.9888894789,80.656180037,77.6644496192,2.97173041782,0.02
 07/30  07:00:00,59.8751435485,22.1702142257,18.8700085899,0.0,2.06121554724,15.9888894789,97.8206689331,94.8289385153,2.97173041782,0.02
 07/30  08:00:00,86.3157875784,19.4619404234,19.854189394,0.0,4.12243109448,41.7362269337,74.1414233717,69.168539342,4.9528840297,0.02
 07/30  09:00:00,103.071606678,23.7234063643,32.6232960303,0.0,4.12243109448,41.7362269337,89.1942849988,84.2214009691,4.9528840297,0.02
 07/30  10:00:00,97.305363694,19.0304981627,31.7690568692,0.0,4.12243109448,41.7362269337,69.7894265598,64.8165425301,4.9528840297,0.02
 07/30  11:00:00,109.431967583,23.2488198775,39.6827439169,0.0,4.12243109448,41.7362269337,81.8269222465,76.8540382168,4.9528840297,0.02
 07/30  12:00:00,102.783057338,19.4619404234,36.9490518969,0.0,4.12243109448,41.7362269337,60.1863604323,55.2134764026,4.9528840297,0.02
 07/30  13:00:00,113.715561098,23.6371179121,43.5780393688,0.0,4.12243109448,41.7362269337,70.7997537131,65.8268696834,4.9528840297,0.02
 07/30  14:00:00,105.41724152,19.7208057799,39.2599214443,0.0,4.12243109448,41.7362269337,58.8087125423,53.8358285126,4.9528840297,0.02
 07/30  15:00:00,115.658153816,23.8096948164,45.2826542289,0.0,4.12243109448,41.7362269337,74.2361393855,69.2632553558,4.9528840297,0.02
 07/30  16:00:00,89.3793025426,19.7208057799,40.1441239636,0.0,4.12243109448,24.8785346261,57.4975004154,52.5246163857,4.9528840297,0.02
 07/30  17:00:00,85.1739316086,22.8365977953,43.6711506503,0.0,2.06121554724,15.9888894789,68.086050623,65.0943202052,2.97173041782,0.02
 07/30  18:00:00,73.7445181736,18.033477094,37.1988644224,0.0,2.06121554724,15.9888894789,50.8291653704,47.8374349526,2.97173041782,0.02
 07/30  19:00:00,84.2620967064,23.0091746995,42.5867387718,0.0,2.06121554724,15.9888894789,73.7516402605,70.7599098427,2.97173041782,0.02
 07/30  20:00:00,68.0032224137,15.4832638866,27.0116173056,0.0,2.06121554724,15.9888894789,57.5445519567,54.5528215389,2.97173041782,0.02
 07/30  21:00:00,85.0920372196,20.37267304,32.0095163747,0.0,2.06121554724,15.9888894789,79.9881043978,76.99637398,2.97173041782,0.02
 07/30  22:00:00,62.5915753389,12.1816558003,17.9246645604,0.0,2.06121554724,15.9888894789,60.2815961208,48.7080466058,2.97173041782,8.60181909717
 07/30  23:00:00,82.5575709684,20.139008874,29.7279651011,0.0,2.06121554724,15.9888894789,84.3560252305,81.3642948127,2.97173041782,0.02
 07/30  24:00:00,54.4559030107,9.75489425929,12.2735063535,0.0,2.06121554724,15.9888894789,43.7367847509,40.7450543331,2.97173041782,0.02
 07/31  01:00:00,81.5702170809,19.9173067317,26.9075149369,0.0,4.12243109448,15.9888894789,78.9889033172,75.9971728994,2.97173041782,0.02
 07/31  02:00:00,73.9116306939,17.7361713805,21.4557317255,0.0,4.12243109448,15.9888894789,76.5433000431,73.5515696253,2.97173041782,0.02
 07/31  03:00:00,67.0166933572,14.5964553176,17.8288492938,0.0,4.12243109448,15.9888894789,58.1285367762,55.1368063584,2.97173041782,0.02
 07/31  04:00:00,112.492484005,27.898583853,32.4201475322,0.0,12.3672932834,24.9413748627,108.501177807,103.528293778,4.9528840297,0.02
 07/31  05:00:00,122.274833691,28.8121847261,39.9299754284,8.40642095777,12.3672932834,24.9413748627,171.507799377,166.534915347,4.9528840297,0.02
 07/31  06:00:00,171.66065726,29.2837337072,44.3027966142,1.84989339035,24.7345865669,70.7195625826,136.407255636,126.481487576,9.90576805939,0.02
 07/31  07:00:00,205.432313226,29.665183832,44.5346963983,0.965905546526,37.1018798503,92.3937384068,114.359573584,104.433805525,9.90576805939,0.02
 07/31  08:00:00,216.996991333,30.0162212841,43.9057725532,0.765135023669,37.1018798503,104.434947198,107.026096689,97.1003286297,9.90576805939,0.02
 07/31  09:00:00,235.073904875,30.295504269,49.876696599,0.550191462839,37.1018798503,116.476155989,109.846944833,91.3145135617,9.90576805939,8.62666321221
 07/31  10:00:00,243.442237254,30.6723707084,58.1291955069,0.2885999558,37.1018798503,116.476155989,79.7429644571,69.8171963977,9.90576805939,0.02
 07/31  11:00:00,251.309022994,31.1712162441,65.6625200141,0.12293636947,37.1018798503,116.476155989,62.2353914363,43.6969757782,9.90576805939,8.63264759874
 07/31  12:00:00,244.728042999,31.8413174353,70.5401517535,0.0360744562229,37.1018798503,104.434947198,43.7583369469,33.8325688875,9.90576805939,0.02
 07/31  13:00:00,260.184122176,32.4995582959,73.3322307423,0.0,37.1018798503,116.476155989,46.206440635,36.2806725756,9.90576805939,0.02
 07/31  14:00:00,262.523056277,32.9985751445,75.1723919109,0.0,37.1018798503,116.476155989,49.93130104,31.3943245917,9.90576805939,8.6312083889
 07/31  15:00:00,267.020953725,33.5189827788,79.150071752,0.0,37.1018798503,116.476155989,32.4525370391,22.5267689797,9.90576805939,0.02
 07/31  16:00:00,269.129879827,33.9433614904,80.8351697917,0.0,37.1018798503,116.476155989,33.1896763474,14.6584593575,9.90576805939,8.6254489305
 07/31  17:00:00,267.537624365,34.2311949563,78.9562621702,0.0,37.1018798503,116.476155989,27.321356998,17.3955889386,9.90576805939,0.02
 07/31  18:00:00,160.682014196,28.6077581715,58.9898624021,0.0,24.7345865669,47.5788473902,35.6706697016,30.6977856719,4.9528840297,0.02
 07/31  19:00:00,157.491666178,28.3517224806,56.0555451592,0.0,24.7345865669,47.5788473902,43.5588047543,38.5859207246,4.9528840297,0.02
 07/31  20:00:00,141.455561175,28.7767955484,53.803800233,0.0,12.3672932834,38.6892022431,60.6276571158,57.6359266979,2.97173041782,0.02
 07/31  21:00:00,105.243334958,18.5751318544,32.6508978524,0.0,12.3672932834,27.0668015668,53.2860019263,50.2942715084,2.97173041782,0.02
 07/31  22:00:00,93.1567982142,22.1798917653,36.1801750685,0.0,4.12243109448,15.9888894789,74.5666757726,71.5749453548,2.97173041782,0.02
 07/31  23:00:00,75.3790505752,15.9147061473,24.8472873221,0.0,4.12243109448,15.9888894789,55.3200228784,52.3282924606,2.97173041782,0.02
 07/31  24:00:00,85.7449392357,21.5183469655,29.4298608412,0.0,4.12243109448,15.9888894789,81.5885691288,78.5968387109,2.97173041782,0.02
 08/01  01:00:00,67.430882623,13.5658326616,19.299328399,0.0,4.12243109448,15.9888894789,60.806728758,49.2349069076,2.97173041782,8.60009143257
 08/01  02:00:00,78.8008804309,19.5097885186,24.5200284052,0.0,4.12243109448,15.9888894789,84.0888072074,81.0970767896,2.97173041782,0.02
 08/01  03:00:00,65.2368823549,13.5370698443,17.1340911543,0.0,4.12243109448,15.9888894789,53.2112684781,50.2195380603,2.97173041782,0.02
 08/01  04:00:00,111.514158645,27.7691511748,31.5712545188,0.0,12.3672932834,24.9413748627,99.6141910423,94.6413070126,4.9528840297,0.02
 08/01  05:00:00,114.484394111,28.9700615525,34.9774220335,3.06149098195,12.3672932834,24.9413748627,161.979210012,157.006325983,4.9528840297,0.02
 08/01  06:00:00,162.319340501,29.4734646025,36.3276668863,0.293975197328,24.7345865669,70.7195625826,128.228273928,118.302505869,9.90576805939,0.02
 08/01  07:00:00,202.385387706,30.1204706427,41.9700066598,0.0283816326106,37.1018798503,92.3937384068,108.125560856,98.1997927968,9.90576805939,0.02
 08/01  08:00:00,222.439781484,30.3762862653,49.7231817628,0.0304602858376,37.1018798503,104.434947198,99.871593395,89.9458253356,9.90576805939,0.02
 08/01  09:00:00,240.445858077,30.5857995078,55.4824521329,0.0260871091866,37.1018798503,116.476155989,92.4315888157,73.8992074692,9.90576805939,8.62661328712
 08/01  10:00:00,245.642889853,30.9508729227,60.3305259637,0.00942455559382,37.1018798503,116.476155989,65.537447074,55.6116790146,9.90576805939,0.02
 08/01  11:00:00,252.556572445,31.5023188684,66.7019139397,0.0,37.1018798503,116.476155989,46.6678138654,36.742045806,9.90576805939,0.02
 08/01  12:00:00,245.885723654,32.0998979112,71.4753152184,0.0,37.1018798503,104.434947198,40.6808076008,22.1482662144,9.90576805939,8.62677332698
 08/01  13:00:00,260.754315383,32.5983675889,73.8036314592,0.0,37.1018798503,116.476155989,28.2889512565,18.3631831971,9.90576805939,0.02
 08/01  14:00:00,262.402544227,33.1019373366,74.9485020405,0.0,37.1018798503,116.476155989,37.4626659864,18.9258250265,9.90576805939,8.63107290051
 08/01  15:00:00,265.840762185,33.5768813667,77.9119963286,0.0,37.1018798503,116.476155989,22.3066920028,12.3809239435,9.90576805939,0.02
 08/01  16:00:00,267.102273898,33.895887133,78.8550266859,0.0,37.1018798503,116.476155989,25.3531642635,6.82202764745,9.90576805939,8.62536855663
 08/01  17:00:00,267.031056434,34.2156172126,78.465273498,0.0,37.1018798503,116.476155989,16.8392128044,6.91344474501,9.90576805939,0.02
 08/01  18:00:00,158.840482868,28.6046023483,57.151490263,0.0,24.7345865669,47.5788473902,25.7659958746,20.7931118449,4.9528840297,0.02
 08/01  19:00:00,154.539130531,28.345386892,53.1093487836,0.0,24.7345865669,47.5788473902,41.8836713895,36.9107873598,4.9528840297,0.02
 08/01  20:00:00,139.423346404,28.7695613562,51.7788234693,0.0,12.3672932834,38.6892022431,66.14998434,63.1582539222,2.97173041782,0.02
 08/01  21:00:00,102.602314578,17.6883232854,30.9223559502,0.0,12.3672932834,27.0668015668,51.4402447417,48.4485143239,2.97173041782,0.02
 08/01  22:00:00,90.0878285402,21.9497892262,33.3413081497,0.0,4.12243109448,15.9888894789,74.7810297546,71.7892993368,2.97173041782,0.02
 08/01  23:00:00,70.397262718,14.855320674,20.9505529113,0.0,4.12243109448,15.9888894789,50.453234517,47.4615040992,2.97173041782,0.02
 08/01  24:00:00,81.7597531427,20.6962547356,26.2924349513,0.0,4.12243109448,15.9888894789,77.2370342512,74.2453038333,2.97173041782,0.02
 08/02  01:00:00,62.2902138864,12.8467622271,14.8777302481,0.0,4.12243109448,15.9888894789,51.3264818243,48.3347514064,2.97173041782,0.02
 08/02  02:00:00,76.6539955008,20.5452499443,21.3376820585,0.0,4.12243109448,15.9888894789,80.3045687446,77.3128383268,2.97173041782,0.02
 08/02  03:00:00,59.2829488206,12.4153199664,12.3019074024,0.0,4.12243109448,15.9888894789,62.6857956865,51.1122522572,2.97173041782,8.6018130114
 08/02  04:00:00,104.530804468,28.0711607573,24.2858906732,0.0,12.3672932834,24.9413748627,100.900369598,95.9274855687,4.9528840297,0.02
 08/02  05:00:00,107.765182459,28.9644793209,27.184118886,4.14116464181,12.3672932834,24.9413748627,161.354899984,156.382015955,4.9528840297,0.02
 08/02  06:00:00,155.319025894,29.5542376904,28.8927351233,0.647819215316,24.7345865669,70.7195625826,127.665025791,117.739257732,9.90576805939,0.02
 08/02  07:00:00,195.366053421,30.374878446,34.5671017993,0.157545375037,37.1018798503,92.3937384068,106.197151094,96.271383035,9.90576805939,0.02
 08/02  08:00:00,215.314223445,30.9203534644,41.9311329393,0.152894994576,37.1018798503,104.434947198,98.7441370413,88.8183689819,9.90576805939,0.02
 08/02  09:00:00,237.738928812,31.286718407,51.9894874191,0.111211641661,37.1018798503,116.476155989,95.2730543077,85.3472862483,9.90576805939,0.02
 08/02  10:00:00,243.111790833,31.6777467263,57.0353449274,0.0466221156869,37.1018798503,116.476155989,101.043007495,82.5075982761,9.90576805939,8.62964115932
 08/02  11:00:00,246.903041608,32.062061508,60.481146481,0.00751213224195,37.1018798503,116.476155989,87.1092372877,77.1834692284,9.90576805939,0.02
 08/02  12:00:00,238.617730787,32.6650262729,63.6421756159,0.0,37.1018798503,104.434947198,88.4050543601,69.8710967396,9.90576805939,8.62818956109
 08/02  13:00:00,255.115821538,33.2889271596,67.4745954248,0.0,37.1018798503,116.476155989,71.6876470166,61.7618789572,9.90576805939,0.02
 08/02  14:00:00,258.116167468,33.7784802189,69.9855664751,0.0,37.1018798503,116.476155989,72.6547548448,54.1178993489,9.90576805939,8.63108743651
 08/02  15:00:00,259.035114406,34.0383404313,70.6449038946,0.0,37.1018798503,116.476155989,61.304427926,51.3786598666,9.90576805939,0.02
 08/02  16:00:00,258.743634005,33.8471878252,70.5450855641,0.0,37.1018798503,116.476155989,68.7076408081,50.1765181062,9.90576805939,8.62535464249
 08/02  17:00:00,258.511512777,33.6687155403,70.4926218326,0.0,37.1018798503,116.476155989,59.1063856428,49.1806175834,9.90576805939,0.02
 08/02  18:00:00,156.498295316,28.5047688199,54.9091391752,0.0,24.7345865669,47.5788473902,53.7522521017,48.779368072,4.9528840297,0.02
 08/02  19:00:00,154.882298441,28.3327540893,53.4651532066,0.0,24.7345865669,47.5788473902,62.0873907431,57.1145067134,4.9528840297,0.02
 08/02  20:00:00,139.638925609,28.654783798,52.1091842329,0.0,12.3672932834,38.6892022431,78.0981135336,75.1063831158,2.97173041782,0.02
 08/02  21:00:00,102.057343188,17.472602155,30.5931079726,0.0,12.3672932834,27.0668015668,55.4593625014,52.4676320836,2.97173041782,0.02
 08/02  22:00:00,93.1869889977,22.6064952562,35.7580950502,0.0,4.12243109448,15.9888894789,78.7469878246,75.7552574068,2.97173041782,0.02
 08/02  23:00:00,76.6759135475,15.6558407909,26.4030160973,0.0,4.12243109448,15.9888894789,54.0329697829,51.0412393651,2.97173041782,0.02
 08/02  24:00:00,88.068687138,21.2594816091,32.0124745468,0.0,4.12243109448,15.9888894789,84.6006633562,81.6089329384,2.97173041782,0.02
 08/03  01:00:00,71.7415901767,15.0518216259,22.0727118559,0.0,4.12243109448,15.9888894789,55.9538568789,52.9621264611,2.97173041782,0.02
 08/03  02:00:00,85.6846384383,21.6909238698,29.1969835439,0.0,4.12243109448,15.9888894789,88.6627664106,85.6710359928,2.97173041782,0.02
 08/03  03:00:00,60.8682789528,12.4153199664,13.8872377368,0.0,4.12243109448,15.9888894789,54.0641801973,51.0724497794,2.97173041782,0.02
 08/03  04:00:00,108.134309972,28.1574492094,27.8031077941,0.0,12.3672932834,24.9413748627,101.102580985,96.1296969551,4.9528840297,0.02
 08/03  05:00:00,108.203276501,28.9833463253,28.2302646421,3.51424585788,12.3672932834,24.9413748627,169.858694146,156.304001453,4.9528840297,8.60180866297
 08/03  06:00:00,156.64659651,29.6074813604,30.0967532643,0.718127915848,24.7345865669,70.7195625826,128.533667182,118.607899123,9.90576805939,0.02
 08/03  07:00:00,192.581555734,30.2048056784,31.813867842,0.296354952113,37.1018798503,92.3937384068,109.020982843,99.0952147835,9.90576805939,0.02
 08/03  08:00:00,210.626500019,30.5114454058,37.5999855706,0.205238613487,37.1018798503,104.434947198,102.160316002,92.234547943,9.90576805939,0.02
 08/03  09:00:00,232.010950758,31.0497795499,46.4816201883,0.128055332193,37.1018798503,116.476155989,97.0367148833,87.1109468239,9.90576805939,0.02
 08/03  10:00:00,238.649344483,31.4795594152,52.7221317665,0.0955573929013,37.1018798503,116.476155989,102.3238314,83.786955226,9.90576805939,8.63110811463
 08/03  11:00:00,241.119910779,31.8414097227,54.8699637758,0.056234588846,37.1018798503,116.476155989,90.6682004653,80.7424324059,9.90576805939,0.02
 08/03  12:00:00,232.762088373,32.3194282969,58.1231086783,0.00900399875384,37.1018798503,104.434947198,96.3399602908,77.8061020091,9.90576805939,8.62809022227
 08/03  13:00:00,248.886586603,32.8304072468,61.7038973711,0.0,37.1018798503,116.476155989,84.7847369117,74.8589688523,9.90576805939,0.02
 08/03  14:00:00,250.398801642,33.1792846355,62.867382924,0.0,37.1018798503,116.476155989,91.8750814953,73.3382907508,9.90576805939,8.63102268506
 08/03  15:00:00,253.13878429,33.515865224,65.2710602656,0.0,37.1018798503,116.476155989,80.3137708583,70.3880027989,9.90576805939,0.02
 08/03  16:00:00,253.821978892,33.7692572273,65.70137575,0.0,37.1018798503,116.476155989,78.3089433678,68.3831753084,9.90576805939,0.02
 08/03  17:00:00,253.463161734,33.9153428939,65.1976215048,0.0,37.1018798503,116.476155989,87.9786491563,69.4559455999,9.90576805939,8.61693549701
 08/03  18:00:00,148.912491034,28.5967120121,47.231393111,0.0,24.7345865669,47.5788473902,62.3204786919,57.3475946622,4.9528840297,0.02
 08/03  19:00:00,142.6427046,28.3338782896,41.2244384902,0.0,24.7345865669,47.5788473902,66.9724642733,61.9995802436,4.9528840297,0.02
 08/03  20:00:00,121.703593897,28.6184763078,34.210164011,0.0,12.3672932834,38.6892022431,80.5586565904,77.5669261726,2.97173041782,0.02
 08/03  21:00:00,89.3414476192,17.4006951116,17.9491217918,0.0,12.3672932834,27.0668015668,57.1967163546,54.2049859368,2.97173041782,0.02
 08/03  22:00:00,77.3874884963,21.6909238698,20.8998339295,0.0,4.12243109448,15.9888894789,76.1041580351,73.1124276173,2.97173041782,0.02
 08/03  23:00:00,60.3566465763,13.4507813921,12.3188584779,0.0,4.12243109448,15.9888894789,48.9398223148,45.948091897,2.97173041782,0.02
 08/03  24:00:00,71.9904931213,19.5097885186,17.2722712394,0.0,4.12243109448,15.9888894789,80.6692322839,77.6775018661,2.97173041782,0.02
 08/04  01:00:00,59.551612381,13.5370698443,10.6936304569,0.0,4.12243109448,15.9888894789,52.4777860578,49.48605564,2.97173041782,0.02
 08/04  02:00:00,72.3218561471,19.5097885186,17.2316934955,0.0,4.12243109448,15.9888894789,82.6983607001,79.7066302823,2.97173041782,0.02
 08/04  03:00:00,59.1639693837,13.4939256182,11.0149191906,0.0,4.12243109448,15.9888894789,55.1099065437,52.1181761258,2.97173041782,0.02
 08/04  04:00:00,101.53309218,27.5750021574,21.7843372929,0.0,12.3672932834,24.9413748627,102.608682853,97.6357988238,4.9528840297,0.02
 08/04  05:00:00,105.014370989,29.1661746484,23.5968567803,4.77592012355,12.3672932834,24.9413748627,162.790729529,157.817845499,4.9528840297,0.02
 08/04  06:00:00,152.763500373,29.5774188895,23.9639516993,2.99789596696,24.7345865669,70.7195625826,131.067680575,121.141912515,9.90576805939,0.02
 08/04  07:00:00,185.841401148,30.0275981618,24.218696103,1.32857194413,37.1018798503,92.3937384068,121.039298876,102.52566054,9.90576805939,8.60787027663
 08/04  08:00:00,197.682766023,30.1374551363,24.3582181774,0.877267435319,37.1018798503,104.434947198,106.389088975,96.4633209153,9.90576805939,0.02
 08/04  09:00:00,210.379644862,30.1419333713,24.7523258416,1.13390595789,37.1018798503,116.476155989,104.61698656,94.6912185004,9.90576805939,0.02
 08/04  10:00:00,212.183273129,30.2001811209,26.5964977824,1.03447975111,37.1018798503,116.476155989,110.858881322,92.3221206541,9.90576805939,8.63099260868
 08/04  11:00:00,213.010587013,30.2267551798,27.3903845757,1.04116271185,37.1018798503,116.476155989,100.301136031,90.3753679714,9.90576805939,0.02
 08/04  12:00:00,201.037644681,30.271483591,27.4327433919,1.02285622359,37.1018798503,104.434947198,107.492522013,88.958573423,9.90576805939,8.62818053069
 08/04  13:00:00,213.775059908,30.363713453,28.1726529925,0.886423657573,37.1018798503,116.476155989,96.5559626883,86.6301946289,9.90576805939,0.02
 08/04  14:00:00,220.431446001,30.4158474547,34.866334339,0.797127973459,37.1018798503,116.476155989,103.718801286,85.1820136723,9.90576805939,8.63101955437
 08/04  15:00:00,231.518295739,30.6699068406,45.9702601281,0.526269765531,37.1018798503,116.476155989,91.5386303693,81.6128623099,9.90576805939,0.02
 08/04  16:00:00,236.249276244,30.8412281925,50.7125677531,0.344150166768,37.1018798503,116.476155989,89.2737227487,79.3479546893,9.90576805939,0.02
 08/04  17:00:00,236.25783674,30.9182392981,50.8169495739,0.172434464023,37.1018798503,116.476155989,97.2107967295,78.6880692204,9.90576805939,8.61695944975
 08/04  18:00:00,143.965220817,28.0064444182,42.8743869445,0.0,24.7345865669,47.5788473902,67.712360226,62.7394761963,4.9528840297,0.02
 08/04  19:00:00,146.048063255,28.6536078093,44.3100694252,0.0,24.7345865669,47.5788473902,73.0655787715,68.0926947418,4.9528840297,0.02
 08/04  20:00:00,127.051001857,27.898583853,37.92830136,0.0,12.3672932834,38.6892022431,85.7620500696,82.7703196518,2.97173041782,0.02
 08/04  21:00:00,88.2565391877,15.0757456735,19.2148328686,0.0,12.3672932834,27.0668015668,60.7284430652,57.7367126473,2.97173041782,0.02
 08/04  22:00:00,83.7284947966,21.6909238698,27.240840468,0.0,4.12243109448,15.9888894789,80.9941470496,78.0024166318,2.97173041782,0.02
 08/04  23:00:00,60.9752177361,12.4153199664,13.994177101,0.0,4.12243109448,15.9888894789,52.0483834466,49.0566530288,2.97173041782,0.02
 08/04  24:00:00,76.5137556953,19.7255096489,22.0171832996,0.0,4.12243109448,15.9888894789,82.6718508409,79.680120423,2.97173041782,0.02
 08/05  01:00:00,62.371454676,13.2782044878,14.5275294848,0.0,4.12243109448,15.9888894789,51.9427503272,48.9510199094,2.97173041782,0.02
 08/05  02:00:00,77.5866620677,20.5452499443,22.2703493351,0.0,4.12243109448,15.9888894789,82.6554534239,79.6637230061,2.97173041782,0.02
 08/05  03:00:00,60.2782638285,12.4153199664,13.2972230935,0.0,4.12243109448,15.9888894789,55.4826467493,52.4909163315,2.97173041782,0.02
 08/05  04:00:00,89.663404491,27.7260069487,26.8981523922,0.0,4.12243109448,16.0517297156,110.566799186,107.575068768,2.97173041782,0.02
 08/05  05:00:00,84.8761789685,27.6828627226,26.8524043891,0.0,4.12243109448,16.0517297156,109.554423169,106.562692751,2.97173041782,0.02
 08/05  06:00:00,102.768305754,29.1929106352,28.8717833662,0.205291668073,4.12243109448,39.6058045677,90.5464734512,87.5547430334,2.97173041782,0.02
 08/05  07:00:00,156.909559216,29.2322447639,33.6757077968,15.5110868817,12.3672932834,65.3531420225,141.953257284,136.980373254,4.9528840297,0.02
 08/05  08:00:00,164.550385135,29.2209276354,41.3737808695,12.5742757202,12.3672932834,68.2430321324,147.787027144,134.225163575,4.9528840297,8.60897953956
 08/05  09:00:00,196.970514391,29.2610871021,48.9393086314,8.37186327281,16.4897243779,93.1370602926,125.983284797,118.038670349,7.92461444751,0.02
 08/05  10:00:00,197.364150602,29.2739182934,50.6091603715,7.08272237505,16.4897243779,93.1370602926,114.079859223,106.135244775,7.92461444751,0.02
 08/05  11:00:00,199.332558284,29.2778472446,53.1841141594,6.47223769568,16.4897243779,93.1370602926,103.648120973,95.7035065253,7.92461444751,0.02
 08/05  12:00:00,191.59068831,29.2819019444,55.4446722707,5.61737263942,16.4897243779,83.9857416113,89.5370569413,81.5924424938,7.92461444751,0.02
 08/05  13:00:00,190.09927068,29.2914208128,55.4786599576,4.08243949267,16.4897243779,83.9857416113,85.9285347244,77.9839202769,7.92461444751,0.02
 08/05  14:00:00,190.288632137,29.2966030941,56.4631188209,3.28220688746,16.4897243779,83.9857416113,91.2730550171,74.7382920394,7.92461444751,8.61014853018
 08/05  15:00:00,169.811203329,29.1929106352,56.8285125321,0.0,12.3672932834,70.6512738906,38.1805496065,33.2076655768,4.9528840297,0.02
 08/05  16:00:00,172.091166501,29.1929106352,59.1084813161,0.0,12.3672932834,70.6512738906,32.6233264093,27.6504423796,4.9528840297,0.02
 08/05  17:00:00,161.307789741,29.1929106352,60.8486243452,0.0,12.3672932834,58.1284167478,27.7550037547,22.782119725,4.9528840297,0.02
 08/05  18:00:00,114.199451836,27.6109556792,48.5097440323,0.0,12.3672932834,24.9413748627,43.072345097,38.0994610673,4.9528840297,0.02
 08/05  19:00:00,115.178088831,27.898583853,49.2007528345,0.0,12.3672932834,24.9413748627,50.0550641817,45.082180152,4.9528840297,0.02
 08/05  20:00:00,98.6060806195,26.6042570708,41.6609120525,0.0,4.12243109448,16.0517297156,66.1883900542,63.1966596364,2.97173041782,0.02
 08/05  21:00:00,71.0401674046,12.7365497274,23.7635649229,0.0,4.12243109448,15.9888894789,34.3784793404,31.3867489226,2.97173041782,0.02
 08/05  22:00:00,87.2011017461,19.9412307793,32.4888083726,0.0,4.12243109448,15.9888894789,61.5509004346,58.5591700167,2.97173041782,0.02
 08/05  23:00:00,66.3020124627,11.5045873498,20.2830400534,0.0,4.12243109448,15.9888894789,33.6136384658,30.621908048,2.97173041782,0.02
 08/05  24:00:00,80.8249650944,18.6229799496,27.4565902393,0.0,4.12243109448,15.9888894789,61.748375662,58.7566452442,2.97173041782,0.02
 08/06  01:00:00,67.7280805988,13.7335707961,21.4643369626,0.0,2.06121554724,15.9888894789,47.2426525182,44.2509221003,2.97173041782,0.02
 08/06  02:00:00,69.9363690724,14.1650130569,23.2411831343,0.0,2.06121554724,15.9888894789,45.6449498835,42.6532194657,2.97173041782,0.02
 08/06  03:00:00,76.6790339816,17.7361713805,26.2843508925,0.0,2.06121554724,15.9888894789,58.3455701431,55.3538397252,2.97173041782,0.02
 08/06  04:00:00,76.6365310874,17.7361713805,26.2418479522,0.0,2.06121554724,15.9888894789,58.3990363654,55.4073059476,2.97173041782,0.02
 08/06  05:00:00,78.7770032433,19.0304981627,31.7863266109,0.0,2.06121554724,15.9888894789,60.4118723721,57.4201419542,2.97173041782,0.02
 08/06  06:00:00,62.6476957034,17.7361713805,26.3480124693,0.0,2.06121554724,15.9888894789,58.3697168517,55.3779864339,2.97173041782,0.02
 08/06  07:00:00,81.1183878232,23.2919641036,39.1345730299,0.0,2.06121554724,15.9888894789,64.5345172834,61.5427868655,2.97173041782,0.02
 08/06  08:00:00,99.3082057069,19.0304981627,33.9056425815,0.0,4.12243109448,41.7362269337,44.3214365896,39.34855256,4.9528840297,0.02
 08/06  09:00:00,115.903101385,24.0038438338,45.3988537483,0.0,4.12243109448,41.7362269337,52.3021886258,38.7474880518,4.9528840297,8.60181654429
 08/06  10:00:00,102.888857046,19.1383587279,37.3784333152,0.0,4.12243109448,41.7362269337,29.0841448074,24.1112607778,4.9528840297,0.02
 08/06  11:00:00,118.206524865,23.8959832686,47.8101378885,0.0,4.12243109448,41.7362269337,30.941460372,25.9685763423,4.9528840297,0.02
 08/06  12:00:00,106.018035593,19.3540798583,40.2918908793,0.0,4.12243109448,41.7362269337,21.631362573,16.6584785433,4.9528840297,0.02
 08/06  13:00:00,124.066648567,24.2195649641,53.3466800228,0.0,4.12243109448,41.7362269337,18.058333089,13.0854490593,4.9528840297,0.02
 08/06  14:00:00,110.238764471,19.4632444999,44.4034552251,0.0,4.12243109448,41.7362269337,11.4239219615,6.45103793178,4.9528840297,0.02
 08/06  15:00:00,127.304585469,24.3321769191,56.472005062,0.0,4.12243109448,41.7362269337,13.1192075671,8.14632353739,4.9528840297,0.02
 08/06  16:00:00,95.2482585346,19.4661903241,46.2676958486,0.0,4.12243109448,24.8785346261,10.8903799602,5.91749593053,4.9528840297,0.02
 08/06  17:00:00,100.593642288,24.335430888,57.5663609765,0.0,2.06121554724,15.9888894789,13.9429759907,10.9512455729,2.97173041782,0.02
 08/06  18:00:00,84.0969012393,19.4639327194,46.0694569004,0.0,2.06121554724,15.9888894789,14.4225462474,11.4308158296,2.97173041782,0.02
 08/06  19:00:00,96.9268546054,23.4418629335,54.8188090399,0.0,2.06121554724,15.9888894789,19.6697808255,16.6780504077,2.97173041782,0.02
 08/06  20:00:00,84.2257729598,17.6883232854,38.6286069247,0.0,2.06121554724,15.9888894789,18.2639365744,15.2722061566,2.97173041782,0.02
 08/06  21:00:00,103.216543313,23.2248958299,47.230464863,0.0,2.06121554724,15.9888894789,31.0191617287,28.0274313109,2.97173041782,0.02
 08/06  22:00:00,80.3571005053,16.6577006295,31.1178915506,0.0,2.06121554724,15.9888894789,36.7766914425,33.7849610247,2.97173041782,0.02
 08/06  23:00:00,92.4648078005,21.8347379567,37.8945549713,0.0,2.06121554724,15.9888894789,70.0913076317,67.0995772139,2.97173041782,0.02
 08/06  24:00:00,75.2723711204,14.9416091262,27.8005891641,0.0,2.06121554724,15.9888894789,47.2142715218,44.222541104,2.97173041782,0.02
 08/07  01:00:00,91.0571935228,20.9766922051,35.3094386428,0.0,4.12243109448,15.9888894789,71.2678434466,68.2761130288,2.97173041782,0.02
 08/07  02:00:00,67.2731897297,12.6130980611,20.1136218453,0.0,4.12243109448,15.9888894789,46.6193288618,43.627598444,2.97173041782,0.02
 08/07  03:00:00,81.5527579863,19.0544222103,27.7529408145,0.0,4.12243109448,15.9888894789,77.1221336812,74.1304032634,2.97173041782,0.02
 08/07  04:00:00,126.721020372,28.3515982267,46.1956697734,0.0,12.3672932834,24.9413748627,104.152949992,99.1800659626,4.9528840297,0.02
 08/07  05:00:00,125.951725,28.3919023455,45.8846394722,4.19976411308,12.3672932834,24.9413748627,157.1035144,152.130630371,4.9528840297,0.02
 08/07  06:00:00,177.956280106,29.4151886933,51.4883994789,0.828458494041,24.7345865669,70.7195625826,118.680843805,108.755075746,9.90576805939,0.02
 08/07  07:00:00,213.629966591,29.7004088806,53.4715931286,0.191431777283,37.1018798503,92.3937384068,92.2509542621,82.3251862027,9.90576805939,0.02
 08/07  08:00:00,229.152020833,30.0303089023,56.7347143534,0.0771345671324,37.1018798503,104.434947198,85.2371778603,66.7079774981,9.90576805939,8.62343230281
 08/07  09:00:00,244.857465593,30.3616200653,60.1194472217,0.0249494371369,37.1018798503,116.476155989,61.1416415213,51.2158734619,9.90576805939,0.02
 08/07  10:00:00,246.962327673,30.7807551728,61.8294392719,0.0,37.1018798503,116.476155989,62.6676744848,44.1309057036,9.90576805939,8.63100072178
 08/07  11:00:00,251.452077759,31.2184810614,65.8813314827,0.0,37.1018798503,116.476155989,43.084356905,33.1585888456,9.90576805939,0.02
 08/07  12:00:00,243.463437647,31.7913698545,69.3615240946,0.0,37.1018798503,104.434947198,31.6151461918,21.6893781324,9.90576805939,0.02
 08/07  13:00:00,258.450803796,32.3896453027,71.7088681648,0.0,37.1018798503,116.476155989,35.3669743865,16.8286849342,9.90576805939,8.63252139298
 08/07  14:00:00,262.525450525,32.8752799042,75.2980743442,0.0,37.1018798503,116.476155989,20.8308573549,10.9050892955,9.90576805939,0.02
 08/07  15:00:00,264.899044408,33.2050901151,77.3420534734,0.0,37.1018798503,116.476155989,25.3053483656,6.7701377617,9.90576805939,8.62944254453
 08/07  16:00:00,264.07770859,33.4093712726,76.317038968,0.0,37.1018798503,116.476155989,16.5757674678,6.64999940844,9.90576805939,0.02
 08/07  17:00:00,262.781409154,33.3100047494,75.121206085,0.0,37.1018798503,116.476155989,17.5765510541,7.65078299469,9.90576805939,0.02
 08/07  18:00:00,155.441375022,28.4204106189,53.9365548909,0.0,24.7345865669,47.5788473902,20.8748459618,15.9019619321,4.9528840297,0.02
 08/07  19:00:00,153.606221409,28.3340443804,52.1877758874,0.0,24.7345865669,47.5788473902,38.7912056372,25.2300855462,4.9528840297,8.60823606126
 08/07  20:00:00,143.01684882,28.7634166034,53.0293170106,0.0,12.3672932834,38.6892022431,38.7165758183,35.7248454005,2.97173041782,0.02
 08/07  21:00:00,109.035899721,19.3540798583,35.6388594652,0.0,12.3672932834,27.0668015668,30.5219418246,27.5302114068,2.97173041782,0.02
 08/07  22:00:00,97.9484529971,22.8365977953,40.2894573952,0.0,4.12243109448,15.9888894789,41.7114000226,38.7196696048,2.97173041782,0.02
 08/07  23:00:00,81.6071958649,16.7152262642,30.2492460789,0.0,4.12243109448,15.9888894789,33.7477071248,30.755976707,2.97173041782,0.02
 08/07  24:00:00,93.8482567407,21.8635007741,37.188025888,0.0,4.12243109448,15.9888894789,49.8894957212,46.8977653034,2.97173041782,0.02
 08/08  01:00:00,77.5006133312,15.4832638866,27.4002936569,0.0,4.12243109448,15.9888894789,37.0672130241,34.0754826063,2.97173041782,0.02
 08/08  02:00:00,92.1219836382,21.5183469655,35.8069065639,0.0,4.12243109448,15.9888894789,54.979155011,51.9874245932,2.97173041782,0.02
 08/08  03:00:00,70.3106901216,14.534090913,21.1595433694,0.0,4.12243109448,15.9888894789,52.6991518763,49.7074214585,2.97173041782,0.02
 08/08  04:00:00,121.126790103,28.4378866789,40.5151513869,0.0,12.3672932834,24.9413748627,98.5708204209,93.5979363912,4.9528840297,0.02
 08/08  05:00:00,121.334512365,28.654719516,42.6645164026,2.53985770886,12.3672932834,24.9413748627,159.890260021,154.917375991,4.9528840297,0.02
 08/08  06:00:00,172.57791093,29.5814636678,46.4651362893,0.307077862119,24.7345865669,70.7195625826,126.361210732,116.435442673,9.90576805939,0.02
 08/08  07:00:00,210.939337012,30.500913886,50.1291381495,0.042757405353,37.1018798503,92.3937384068,104.868344642,94.9425765829,9.90576805939,0.02
 08/08  08:00:00,227.743056139,31.0375172058,54.3956576196,0.0,37.1018798503,104.434947198,101.671322011,83.142174561,9.90576805939,8.62337939045
 08/08  09:00:00,241.746135685,31.34898394,56.0457113306,0.0,37.1018798503,116.476155989,84.3360161196,74.4102480602,9.90576805939,0.02
 08/08  10:00:00,244.400669629,31.4734977919,58.5750574554,0.0,37.1018798503,116.476155989,73.0351250794,63.1093570201,9.90576805939,0.02
 08/08  11:00:00,247.530547228,31.6845356144,61.4937259937,0.0,37.1018798503,116.476155989,69.8027498563,51.2645976751,9.90576805939,8.63238412175
 08/08  12:00:00,237.395748167,32.097435696,62.9877878253,0.0,37.1018798503,104.434947198,55.4298372336,45.5040691742,9.90576805939,0.02
 08/08  13:00:00,250.004392679,32.2994089903,63.3526717061,0.0,37.1018798503,116.476155989,61.7931775968,43.2549163365,9.90576805939,8.6324932009
 08/08  14:00:00,249.866872918,32.4026463141,63.1121501022,0.0,37.1018798503,116.476155989,54.9367233959,45.0109553365,9.90576805939,0.02
 08/08  15:00:00,244.537765521,32.3726860514,57.8131600287,0.0,37.1018798503,116.476155989,75.2003537081,56.6651715197,9.90576805939,8.62941412895
 08/08  16:00:00,236.564411593,32.0128716743,50.200252394,0.0,37.1018798503,116.476155989,84.1836410145,74.2578729551,9.90576805939,0.02
 08/08  17:00:00,233.529421478,31.5844715619,47.5947628226,0.0,37.1018798503,116.476155989,88.0178234844,78.092055425,9.90576805939,0.02
 08/08  18:00:00,141.528857967,28.2437376616,40.2007158818,0.0,24.7345865669,47.5788473902,67.3160675464,62.3431835167,4.9528840297,0.02
 08/08  19:00:00,144.631037794,28.6536078093,42.8930203073,0.0,24.7345865669,47.5788473902,72.0625340843,67.0896500546,4.9528840297,0.02
 08/08  20:00:00,126.943708498,27.898583853,37.8209983257,0.0,12.3672932834,38.6892022431,93.1264682614,81.5464709191,2.97173041782,8.60826692454
 08/08  21:00:00,92.9603046393,16.9117272161,22.0569516731,0.0,12.3672932834,27.0668015668,57.7968501149,54.8051196971,2.97173041782,0.02
 08/08  22:00:00,79.0427996189,20.3965970876,23.8494725009,0.0,4.12243109448,15.9888894789,79.9931707028,77.0014402849,2.97173041782,0.02
 08/08  23:00:00,60.3302296429,12.4153199664,13.3491894593,0.0,4.12243109448,15.9888894789,51.7334981784,48.7417677606,2.97173041782,0.02
 08/08  24:00:00,75.4391230432,20.5883941704,20.0796665993,0.0,4.12243109448,15.9888894789,81.0473389106,78.0556084928,2.97173041782,0.02
 08/09  01:00:00,59.986237038,12.4153199664,13.0051968579,0.0,4.12243109448,15.9888894789,52.6470150761,49.6552846582,2.97173041782,0.02
 08/09  02:00:00,75.1001030853,19.7255096489,20.6035311571,0.0,4.12243109448,15.9888894789,85.3328097299,82.3410793121,2.97173041782,0.02
 08/09  03:00:00,60.7271190993,13.2782044878,12.8831943702,0.0,4.12243109448,15.9888894789,53.1454444415,50.1537140237,2.97173041782,0.02
 08/09  04:00:00,109.341041279,28.3875517485,28.7797375889,0.0,12.3672932834,24.9413748627,103.752540277,98.7796562471,4.9528840297,0.02
 08/09  05:00:00,114.412278689,28.4756165954,30.386309657,5.72576713833,12.3672932834,24.9413748627,163.688932827,158.716048797,4.9528840297,0.02
 08/09  06:00:00,160.593218533,29.6439058904,31.0042811231,3.72079852433,24.7345865669,70.7195625826,131.240761284,121.314993224,9.90576805939,0.02
 08/09  07:00:00,193.095584463,30.0450142258,31.4996807532,1.28436495204,37.1018798503,92.3937384068,111.268854877,101.343086818,9.90576805939,0.02
 08/09  08:00:00,205.829664436,30.1652132852,32.2572451885,1.09732469772,37.1018798503,104.434947198,105.710025368,95.7842573084,9.90576805939,0.02
 08/09  09:00:00,218.372477379,30.2373624255,32.7992651548,0.984398230916,37.1018798503,116.476155989,111.498826428,92.9681493294,9.90576805939,8.62490903873
 08/09  10:00:00,218.390311771,30.2637996086,32.8465750382,0.927843771512,37.1018798503,116.476155989,101.27662535,91.350857291,9.90576805939,0.02
 08/09  11:00:00,221.145372754,30.3156904203,35.5850172417,0.892357151365,37.1018798503,116.476155989,108.228116017,89.6899709121,9.90576805939,8.63237704577
 08/09  12:00:00,215.02014543,30.4864088803,41.5448155566,0.678414578604,37.1018798503,104.434947198,96.8960182568,86.9702501974,9.90576805939,0.02
 08/09  13:00:00,229.819275171,30.6459792324,44.3151938615,0.505771599636,37.1018798503,116.476155989,102.779160425,84.2411115873,9.90576805939,8.63228077848
 08/09  14:00:00,234.938632527,30.9971863223,49.2504732525,0.338912816591,37.1018798503,116.476155989,90.321059386,80.3952913266,9.90576805939,0.02
 08/09  15:00:00,235.766811949,31.1782747222,50.0652602583,0.171353424376,37.1018798503,116.476155989,96.6596686351,78.1245177571,9.90576805939,8.62938281854
 08/09  16:00:00,241.399542445,31.4553856042,55.4936628371,0.0992027813469,37.1018798503,116.476155989,82.4169093769,72.4911413175,9.90576805939,0.02
 08/09  17:00:00,243.144685893,31.5479889257,57.2043127173,0.0422081976754,37.1018798503,116.476155989,77.5303945251,67.6046264657,9.90576805939,0.02
 08/09  18:00:00,146.614534832,28.3300261137,45.2001093477,0.0,24.7345865669,47.5788473902,64.7730880203,59.8002039906,4.9528840297,0.02
 08/09  19:00:00,145.832997247,28.7614683744,43.9871243298,0.0,24.7345865669,47.5788473902,70.2572325151,65.2843484854,4.9528840297,0.02
