Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  20:00:00,124.782653693,27.6109556792,35.9475600615,0.0,12.3672932834,38.6892022431,92.0646465059,80.4846611514,2.97173041782,8.60825493661
 08/09  21:00:00,95.3969206055,17.3431694768,24.06211825,0.0,12.3672932834,27.0668015668,59.3583865041,56.3666560863,2.97173041782,0.02
 08/09  22:00:00,83.7280049521,21.2594816091,27.6717929017,0.0,4.12243109448,15.9888894789,79.311126918,76.3193965002,2.97173041782,0.02
 08/09  23:00:00,61.3821857686,12.4153199664,14.4011452154,0.0,4.12243109448,15.9888894789,51.3947151457,48.4029847279,2.97173041782,0.02
 08/09  24:00:00,77.567355531,20.4805336052,22.3157593213,0.0,4.12243109448,15.9888894789,80.6550546186,77.6633242008,2.97173041782,0.02
 08/10  01:00:00,59.7077504926,12.4153199664,12.7267100166,0.0,4.12243109448,15.9888894789,53.1016620392,50.1099316214,2.97173041782,0.02
 08/10  02:00:00,74.4144187772,20.4589614922,19.1843947438,0.0,4.12243109448,15.9888894789,84.6824726315,81.6907422137,2.97173041782,0.02
 08/10  03:00:00,58.9283099087,12.4153199664,11.9472694707,0.0,4.12243109448,15.9888894789,55.406648484,52.4149180662,2.97173041782,0.02
 08/10  04:00:00,106.120852259,28.5313658354,25.4157342813,0.0,12.3672932834,24.9413748627,105.059602082,100.086718052,4.9528840297,0.02
 08/10  05:00:00,112.789900306,28.4859640767,27.8030578378,6.67629292004,12.3672932834,24.9413748627,164.114166424,159.141282394,4.9528840297,0.02
 08/10  06:00:00,159.547462081,29.6742803405,30.1870729202,3.4618756786,24.7345865669,70.7195625826,130.574994694,120.649226635,9.90576805939,0.02
 08/10  07:00:00,198.835547658,30.1670322122,37.2211227753,1.1808684794,37.1018798503,92.3937384068,108.547565547,98.6217974875,9.90576805939,0.02
 08/10  08:00:00,220.548241217,30.5746693847,46.6878704152,0.975834102211,37.1018798503,104.434947198,100.910888929,90.9851208697,9.90576805939,0.02
 08/10  09:00:00,241.504815924,30.9407065251,55.4656118897,0.747019882086,37.1018798503,116.476155989,99.6451934932,81.1129753101,9.90576805939,8.62645012364
 08/10  10:00:00,246.54960412,31.4272741059,60.3041360717,0.466120432926,37.1018798503,116.476155989,74.3724837883,64.4467157289,9.90576805939,0.02
 08/10  11:00:00,252.846476306,31.9876224286,66.3236605361,0.182865927419,37.1018798503,116.476155989,64.1074797189,45.5693471012,9.90576805939,8.63236455823
 08/10  12:00:00,246.439481072,32.7269139931,71.3318941984,0.0701816207533,37.1018798503,104.434947198,40.6874736775,30.7617056181,9.90576805939,0.02
 08/10  13:00:00,261.736919153,33.4006835007,73.9818723962,0.00202604170454,37.1018798503,116.476155989,44.9048946043,26.3667780114,9.90576805939,8.63234853348
 08/10  14:00:00,263.858976747,33.9342630703,75.5726579583,0.0,37.1018798503,116.476155989,34.8256785738,24.8999105144,9.90576805939,0.02
 08/10  15:00:00,264.854064293,34.3358597569,76.1663003156,0.0,37.1018798503,116.476155989,32.5181320664,22.592364007,9.90576805939,0.02
 08/10  16:00:00,266.467640155,34.6851825936,77.4311404107,0.0,37.1018798503,116.476155989,42.3751429975,23.8458980569,9.90576805939,8.62347688112
 08/10  17:00:00,265.264070847,34.7265379132,76.1873669008,0.0,37.1018798503,116.476155989,34.0036349227,24.0778668633,9.90576805939,0.02
 08/10  18:00:00,156.216278122,28.5141261189,54.6177576217,0.0,24.7345865669,47.5788473902,37.2583404528,32.2854564231,4.9528840297,0.02
 08/10  19:00:00,152.908618564,28.340123011,51.4840961054,0.0,24.7345865669,47.5788473902,43.0670839025,38.0941998728,4.9528840297,0.02
 08/10  20:00:00,143.682641461,28.76635926,51.3429825051,0.0,12.3672932834,38.6892022431,58.7302138913,55.7384834735,2.97173041782,0.02
 08/10  21:00:00,102.432367635,17.5804627202,30.8602668684,0.0,12.3672932834,27.0668015668,46.6181099633,43.6263795455,2.97173041782,0.02
 08/10  22:00:00,92.8178753337,21.9497892262,36.0713546897,0.0,4.12243109448,15.9888894789,76.9955280283,65.4219746393,2.97173041782,8.60182297109
 08/10  23:00:00,76.3031601617,15.6558407909,26.0302623558,0.0,4.12243109448,15.9888894789,52.369775708,49.3780452902,2.97173041782,0.02
 08/10  24:00:00,84.8367843449,20.4805336052,29.5851872961,0.0,4.12243109448,15.9888894789,78.1272749507,75.1355445329,2.97173041782,0.02
 08/11  01:00:00,65.3213981467,12.8467622271,17.9089146399,0.0,4.12243109448,15.9888894789,50.6056351191,47.6139047013,2.97173041782,0.02
 08/11  02:00:00,85.5217555305,20.8041153008,29.9465769835,0.0,4.12243109448,15.9888894789,78.7088947469,75.7171643291,2.97173041782,0.02
 08/11  03:00:00,62.4220804381,12.4153199664,15.441039356,0.0,4.12243109448,15.9888894789,52.0508159606,49.0590855428,2.97173041782,0.02
 08/11  04:00:00,115.724849506,28.2653097746,35.2857870012,0.0,12.3672932834,24.9413748627,100.360949701,95.3880656714,4.9528840297,0.02
 08/11  05:00:00,115.242612999,28.5613885505,34.1613462678,2.69529217444,12.3672932834,24.9413748627,161.134911107,156.162027077,4.9528840297,0.02
 08/11  06:00:00,164.107037855,29.8043919159,37.0304630239,1.04794928778,24.7345865669,70.7195625826,129.122388273,119.196620214,9.90576805939,0.02
 08/11  07:00:00,207.65238171,30.3202086288,46.8890504946,0.176595319501,37.1018798503,92.3937384068,107.713173483,97.7874054232,9.90576805939,0.02
 08/11  08:00:00,226.050606974,30.5704656738,53.0464986377,0.123787464343,37.1018798503,104.434947198,98.2643847826,88.3386167232,9.90576805939,0.02
 08/11  09:00:00,238.917885202,31.0173693295,53.4569148651,0.0921010489118,37.1018798503,116.476155989,102.066571899,83.5343951952,9.90576805939,8.62640864481
 08/11  10:00:00,241.40963278,31.3164450134,55.6771857999,0.0639443212835,37.1018798503,116.476155989,88.1470152502,78.2212471908,9.90576805939,0.02
 08/11  11:00:00,244.292746125,31.7487788549,58.165542178,0.0260886143249,37.1018798503,116.476155989,89.5173793442,70.979259532,9.90576805939,8.63235175276
 08/11  12:00:00,235.00197231,32.2958226453,60.3955993352,6.37028916084e-05,37.1018798503,104.434947198,74.8439180855,64.9181500261,9.90576805939,0.02
 08/11  13:00:00,247.432310062,32.7269737994,60.3530186794,0.0,37.1018798503,116.476155989,75.6772058137,65.7514377543,9.90576805939,0.02
 08/11  14:00:00,246.358112103,32.942008899,59.064025646,0.0,37.1018798503,116.476155989,90.6814733905,72.1454668005,9.90576805939,8.6302385306
 08/11  15:00:00,242.39908374,33.0558957581,54.9913042212,0.0,37.1018798503,116.476155989,82.8356341184,72.909866059,9.90576805939,0.02
 08/11  16:00:00,239.917834733,32.8177282774,52.7487652762,0.0,37.1018798503,116.476155989,92.434969565,73.9040299182,9.90576805939,8.62517158744
 08/11  17:00:00,237.076043552,32.5709887098,50.1548955817,0.0,37.1018798503,116.476155989,84.6438667152,74.7180986558,9.90576805939,0.02
 08/11  18:00:00,136.941303243,28.4163145659,35.440599103,0.0,24.7345865669,47.5788473902,65.2064029284,60.2335188987,4.9528840297,0.02
 08/11  19:00:00,134.346631676,28.3300261137,32.932211144,0.0,24.7345865669,47.5788473902,70.6915915342,65.7187075045,4.9528840297,0.02
 08/11  20:00:00,123.683711329,28.3300261137,31.7803906575,0.0,12.3672932834,38.6892022431,83.5717854273,80.5800550095,2.97173041782,0.02
 08/11  21:00:00,89.9787042234,17.429457929,18.5576111345,0.0,12.3672932834,27.0668015668,57.2568973769,54.265166959,2.97173041782,0.02
 08/11  22:00:00,75.8124568462,20.8280393483,20.1876863515,0.0,4.12243109448,15.9888894789,79.4765579243,76.4848275065,2.97173041782,0.02
 08/11  23:00:00,58.5107205056,12.4153199664,11.5296791811,0.0,4.12243109448,15.9888894789,51.6299097792,48.6381793614,2.97173041782,0.02
 08/11  24:00:00,73.1948816638,20.5883941704,17.8354240554,0.0,4.12243109448,15.9888894789,80.9286659992,77.9369355814,2.97173041782,0.02
 08/12  01:00:00,58.0784183823,12.4153199664,11.0973770151,0.0,4.12243109448,15.9888894789,61.1757154408,49.602168662,2.97173041782,8.60181636096
 08/12  02:00:00,71.8442910062,20.2648124749,16.8084151446,0.0,4.12243109448,15.9888894789,83.9471983132,80.9554678954,2.97173041782,0.02
 08/12  03:00:00,63.0923428607,15.5071879342,12.8081213571,0.0,4.12243109448,15.9888894789,67.5140164969,64.5222860791,2.97173041782,0.02
 08/12  04:00:00,82.6089346132,27.0356993315,20.5339897994,0.0,4.12243109448,16.0517297156,109.156548253,106.164817835,2.97173041782,0.02
 08/12  05:00:00,80.2075054983,27.4671415923,20.0502851708,0.0,4.12243109448,16.0517297156,110.140815136,107.149084718,2.97173041782,0.02
 08/12  06:00:00,93.7248783143,29.1929106352,20.0336474953,0.0,4.12243109448,39.6058045677,90.8430284967,87.8512980789,2.97173041782,0.02
 08/12  07:00:00,143.005405365,29.2334772346,24.6943109373,10.5870974258,12.3672932834,65.3531420225,139.452060435,134.479176406,4.9528840297,0.02
 08/12  08:00:00,150.574096277,29.2319726096,32.4782570144,7.48247991605,12.3672932834,68.2430321324,134.920109274,129.947225244,4.9528840297,0.02
 08/12  09:00:00,182.778513234,29.3334283669,39.3376789041,3.70915112487,16.4897243779,93.1370602926,125.287108712,117.342494265,7.92461444751,0.02
 08/12  10:00:00,182.488246929,29.3465703083,40.5559035077,2.18740603943,16.4897243779,93.1370602926,121.03366535,113.089050903,7.92461444751,0.02
 08/12  11:00:00,185.103717129,29.3180173726,43.9994730446,1.38784654051,16.4897243779,93.1370602926,118.912255954,110.967641506,7.92461444751,0.02
 08/12  12:00:00,179.829730295,29.3449278306,48.2915916897,0.946459864086,16.4897243779,83.9857416113,125.205699206,108.670609101,7.92461444751,8.61047565723
 08/12  13:00:00,181.726760281,29.4377419032,50.4380777497,0.604215372974,16.4897243779,83.9857416113,113.700723709,105.756109262,7.92461444751,0.02
 08/12  14:00:00,182.327366661,29.5093767128,51.2010717244,0.370246435702,16.4897243779,83.9857416113,111.937170032,103.992555584,7.92461444751,0.02
 08/12  15:00:00,159.505557666,29.1929106352,46.5228683811,0.0,12.3672932834,70.6512738906,55.5993704825,50.6264864528,4.9528840297,0.02
 08/12  16:00:00,157.701075053,29.1929106352,44.7183780955,0.0,12.3672932834,70.6512738906,54.7778239398,49.8049399102,4.9528840297,0.02
 08/12  17:00:00,145.096705976,29.1929106352,44.637534179,0.0,12.3672932834,58.1284167478,57.5138332745,52.5409492448,4.9528840297,0.02
 08/12  18:00:00,109.319185755,28.4163145659,42.824118403,0.0,12.3672932834,24.9413748627,79.4913330443,74.5184490146,4.9528840297,0.02
 08/12  19:00:00,106.527040775,28.2221655485,40.2261224186,0.0,12.3672932834,24.9413748627,87.4159067701,82.4430227404,4.9528840297,0.02
 08/12  20:00:00,89.1603271837,27.4671415923,29.0031067609,0.0,4.12243109448,16.0517297156,98.2369904292,95.2452600114,2.97173041782,0.02
 08/12  21:00:00,62.0394875292,13.7335707961,13.3011970228,0.0,4.12243109448,15.9888894789,55.5589487893,52.5672183714,2.97173041782,0.02
 08/12  22:00:00,62.2984182241,14.1889371044,13.0977974958,0.0,4.12243109448,15.9888894789,60.5832357379,57.59150532,2.97173041782,0.02
 08/12  23:00:00,68.3471267644,18.4264789977,14.8184592281,0.0,4.12243109448,15.9888894789,73.6880899499,70.6963595321,2.97173041782,0.02
 08/12  24:00:00,60.8620578978,14.6203793652,11.6246217505,0.0,4.12243109448,15.9888894789,69.1983876425,57.6248407535,2.97173041782,8.6018164712
 08/13  01:00:00,73.8309477182,22.1702142257,18.7865817395,0.0,2.06121554724,15.9888894789,95.7572522996,92.7655218818,2.97173041782,0.02
 08/13  02:00:00,65.8081950685,17.7361713805,15.4135116129,0.0,2.06121554724,15.9888894789,77.6171079748,74.625377557,2.97173041782,0.02
 08/13  03:00:00,74.4893784858,22.1702142257,19.5323134824,0.0,2.06121554724,15.9888894789,99.1131213875,96.1213909697,2.97173041782,0.02
 08/13  04:00:00,65.2926394925,17.7361713805,14.8979561885,0.0,2.06121554724,15.9888894789,80.2244390123,77.2327085945,2.97173041782,0.02
 08/13  05:00:00,71.5025637425,23.3566804427,17.6608514827,0.0,2.06121554724,15.9888894789,100.654389714,97.6626592958,2.97173041782,0.02
 08/13  06:00:00,50.911473923,17.7361713805,14.5939077761,0.0,2.06121554724,15.9888894789,80.6147449059,77.6230144881,2.97173041782,0.02
 08/13  07:00:00,63.2263786351,23.3782525557,21.1562755291,0.0,2.06121554724,15.9888894789,99.9243951426,96.9326647247,2.97173041782,0.02
 08/13  08:00:00,86.0766547761,18.7716328063,20.6886751613,0.0,4.12243109448,41.7362269337,75.5928652991,70.6199812694,4.9528840297,0.02
 08/13  09:00:00,102.206677434,23.8959832686,31.1348561094,0.0,4.12243109448,41.7362269337,89.8739839949,84.9010999652,4.9528840297,0.02
 08/13  10:00:00,95.6798543124,19.4619404234,29.4659897713,0.0,4.12243109448,41.7362269337,71.7369893279,66.7641052982,4.9528840297,0.02
 08/13  11:00:00,107.349871243,23.4645410078,36.4140357585,0.0,4.12243109448,41.7362269337,86.6120847746,81.6392007449,4.9528840297,0.02
 08/13  12:00:00,97.4205039823,19.0304981627,31.4401159469,0.0,4.12243109448,41.7362269337,68.9523112995,63.9794272698,4.9528840297,0.02
 08/13  13:00:00,115.380520773,24.0685601729,43.6343182364,0.0,4.12243109448,41.7362269337,83.682260906,78.7093768763,4.9528840297,0.02
 08/13  14:00:00,102.448427438,19.2893635191,36.5292835675,0.0,4.12243109448,41.7362269337,65.8864675103,60.9135834806,4.9528840297,0.02
 08/13  15:00:00,117.029179216,24.154848625,46.0207327202,0.0,4.12243109448,41.7362269337,79.3289244109,74.3560403812,4.9528840297,0.02
 08/13  16:00:00,86.3795750575,19.3756519713,37.392023359,0.0,4.12243109448,24.8785346261,63.9212296087,58.948345579,4.9528840297,0.02
 08/13  17:00:00,84.3848908338,22.8365977953,42.8804829017,0.0,2.06121554724,15.9888894789,74.3656690669,71.3739386491,2.97173041782,0.02
 08/13  18:00:00,71.3107654063,18.3594107241,34.4135107359,0.0,2.06121554724,15.9888894789,60.1648334841,57.1731030663,2.97173041782,0.02
 08/13  19:00:00,75.6647279439,20.9766922051,36.0731884994,0.0,2.06121554724,15.9888894789,75.4281180094,72.4363875916,2.97173041782,0.02
 08/13  20:00:00,73.9617404838,17.2568810247,26.4468498867,0.0,2.06121554724,15.9888894789,67.1318032077,64.1400727899,2.97173041782,0.02
 08/13  21:00:00,70.7562992962,16.8314197758,21.3112863121,0.0,2.06121554724,15.9888894789,71.0428925473,68.0511621295,2.97173041782,0.02
 08/13  22:00:00,64.9365041769,14.6203793652,17.7602840229,0.0,2.06121554724,15.9888894789,61.9842264169,58.9924959991,2.97173041782,0.02
 08/13  23:00:00,65.7451251187,14.6203793652,18.5177192643,0.0,2.06121554724,15.9888894789,62.3859278599,59.3941974421,2.97173041782,0.02
 08/13  24:00:00,75.4731127542,18.599055902,24.1857290026,0.0,2.06121554724,15.9888894789,77.3525642408,74.360833823,2.97173041782,0.02
 08/14  01:00:00,74.0093861503,17.7361713805,21.5411926328,0.0,4.12243109448,15.9888894789,76.3803090404,73.3885786226,2.97173041782,0.02
 08/14  02:00:00,64.7002016478,11.9360296105,18.2497865743,0.0,4.12243109448,15.9888894789,48.3519738594,45.3602434416,2.97173041782,0.02
 08/14  03:00:00,78.8524382154,18.8446820918,25.255943864,0.0,4.12243109448,15.9888894789,83.586418819,80.5946884012,2.97173041782,0.02
 08/14  04:00:00,122.141239316,28.4594587919,41.5080277748,0.0,12.3672932834,24.9413748627,117.468587242,103.913890272,4.9528840297,8.60181294053
 08/14  05:00:00,126.474514312,28.3851284083,42.1572900794,6.10750979099,12.3672932834,24.9413748627,172.853633578,167.880749548,4.9528840297,0.02
 08/14  06:00:00,173.504539842,29.3795440448,45.1104738336,2.79028834491,24.7345865669,70.7195625826,139.356902177,129.431134118,9.90576805939,0.02
 08/14  07:00:00,207.483947901,29.6045116643,46.2766008589,1.33631196576,37.1018798503,92.3937384068,119.606218762,109.680450703,9.90576805939,0.02
 08/14  08:00:00,219.499751933,29.7169463918,46.4338965608,1.03908315716,37.1018798503,104.434947198,113.249335935,103.323567876,9.90576805939,0.02
 08/14  09:00:00,234.604854207,29.8331216008,49.6516156382,0.768624925562,37.1018798503,116.476155989,108.649942299,98.7241742392,9.90576805939,0.02
 08/14  10:00:00,236.828302185,30.0344743214,51.9716224743,0.470127922378,37.1018798503,116.476155989,111.759950252,93.2232863778,9.90576805939,8.63089581478
 08/14  11:00:00,235.077414889,30.1730462351,50.2169367083,0.335135376401,37.1018798503,116.476155989,103.118460729,93.1926926695,9.90576805939,0.02
 08/14  12:00:00,223.990699369,30.3401346962,51.1378138384,0.202218839919,37.1018798503,104.434947198,109.692321287,91.1585889512,9.90576805939,8.6279642766
 08/14  13:00:00,233.483314839,30.4703671294,48.5299806909,0.130692991048,37.1018798503,116.476155989,99.0241729202,89.0984048608,9.90576805939,0.02
 08/14  14:00:00,229.855045276,30.5443970284,44.85872179,0.0998054822977,37.1018798503,116.476155989,106.265090229,87.7284894705,9.90576805939,8.63083269887
 08/14  15:00:00,230.258693308,30.6527216302,45.173365641,0.0807566832425,37.1018798503,116.476155989,96.1309096735,86.2051416141,9.90576805939,0.02
 08/14  16:00:00,231.973659771,30.7484502615,46.8054817627,0.0683885566361,37.1018798503,116.476155989,94.5020426995,84.5762746401,9.90576805939,0.02
 08/14  17:00:00,232.612591298,30.725381965,47.4770770972,0.0599433470986,37.1018798503,116.476155989,102.544703212,84.0220483823,9.90576805939,8.61688677003
 08/14  18:00:00,138.932291502,28.1143049833,37.7336032078,0.0,24.7345865669,47.5788473902,70.5124956739,65.5396116442,4.9528840297,0.02
 08/14  19:00:00,138.934043415,28.6536078093,37.1960500841,0.0,24.7345865669,47.5788473902,74.6704404213,69.6975563916,4.9528840297,0.02
 08/14  20:00:00,125.642611042,27.898583853,34.1707424881,0.0,12.3672932834,38.6892022431,88.0430664818,85.051336064,2.97173041782,0.02
 08/14  21:00:00,88.5357251704,15.8523417428,18.7174216892,0.0,12.3672932834,27.0668015668,61.5714886703,58.5797582525,2.97173041782,0.02
 08/14  22:00:00,76.524323214,19.9412307793,21.8120296163,0.0,4.12243109448,15.9888894789,78.23099851,75.2392680921,2.97173041782,0.02
 08/14  23:00:00,62.3966644801,13.3021285354,14.503147402,0.0,4.12243109448,15.9888894789,58.1544665649,55.1627361471,2.97173041782,0.02
 08/14  24:00:00,76.4264693917,20.5452499443,21.1101565824,0.0,4.12243109448,15.9888894789,85.5082777402,82.5165473224,2.97173041782,0.02
 08/15  01:00:00,59.3156538582,12.4153199664,12.3346130585,0.0,4.12243109448,15.9888894789,55.4026288644,52.4108984466,2.97173041782,0.02
 08/15  02:00:00,73.9595347468,20.8041153008,18.3843565268,0.0,4.12243109448,15.9888894789,87.5002913207,84.5085609029,2.97173041782,0.02
 08/15  03:00:00,58.8620344031,12.6741853228,11.6221281798,0.0,4.12243109448,15.9888894789,55.44616488,52.4544344622,2.97173041782,0.02
 08/15  04:00:00,106.974294012,28.6176542875,26.1828871054,0.0,12.3672932834,24.9413748627,105.45734087,100.48445684,4.9528840297,0.02
 08/15  05:00:00,113.589332526,28.4934012078,27.4000928712,7.87125245377,12.3672932834,24.9413748627,165.745742495,160.772858465,4.9528840297,0.02
 08/15  06:00:00,157.938874477,29.4127641015,26.6553064336,5.64657023549,24.7345865669,70.7195625826,132.75613117,122.830363111,9.90576805939,0.02
 08/15  07:00:00,192.167485133,29.8632694635,30.1417624442,1.89592129528,37.1018798503,92.3937384068,120.074942729,101.561348179,9.90576805939,8.60782649054
 08/15  08:00:00,209.941561117,30.0926821269,36.102019346,1.43704234319,37.1018798503,104.434947198,104.047837375,94.1220693161,9.90576805939,0.02
 08/15  09:00:00,225.475051554,30.3406175803,39.6140149331,1.168947304,37.1018798503,116.476155989,100.336517333,90.410749274,9.90576805939,0.02
 08/15  10:00:00,226.402767965,30.6447533347,40.5904939107,0.815416377163,37.1018798503,116.476155989,105.638602921,87.1019550404,9.90576805939,8.63087982117
 08/15  11:00:00,226.23212558,30.7205034282,40.6412141696,0.518134461191,37.1018798503,116.476155989,95.6201389331,85.6943708737,9.90576805939,0.02
 08/15  12:00:00,219.118389625,30.8824198156,45.6446305689,0.280786124166,37.1018798503,104.434947198,102.797151614,84.2634064137,9.90576805939,8.62797714088
 08/15  13:00:00,235.522142301,31.2713306552,49.7213257739,0.177227368579,37.1018798503,116.476155989,91.1015768167,81.1758087573,9.90576805939,0.02
 08/15  14:00:00,236.105877504,31.6136135877,50.0231103273,0.117028430584,37.1018798503,116.476155989,96.8150842867,78.2785248762,9.90576805939,8.63079135107
 08/15  15:00:00,239.108667684,31.7859644296,52.9012283152,0.06962370259,37.1018798503,116.476155989,86.6880552904,76.762287231,9.90576805939,0.02
 08/15  16:00:00,241.528654672,31.9949150007,55.1666418399,0.0157781948285,37.1018798503,116.476155989,85.0083815436,75.0826134842,9.90576805939,0.02
 08/15  17:00:00,241.119860847,32.0880231515,54.6816279969,0.0,37.1018798503,116.476155989,92.4776536289,73.9550251747,9.90576805939,8.61686039481
 08/15  18:00:00,145.363325559,28.5041160571,43.7748204916,0.0,24.7345865669,47.5788473902,64.0336398177,59.060755788,4.9528840297,0.02
 08/15  19:00:00,140.703187673,28.3300261137,39.2887778142,0.0,24.7345865669,47.5788473902,68.700787316,63.7279032863,4.9528840297,0.02
 08/15  20:00:00,121.855127532,28.3300261137,29.9518210063,0.0,12.3672932834,38.6892022431,82.864136572,79.8724061542,2.97173041782,0.02
 08/15  21:00:00,86.1036963911,17.3431694768,14.7689002313,0.0,12.3672932834,27.0668015668,57.3993149475,54.4075845297,2.97173041782,0.02
 08/15  22:00:00,72.0330765866,20.8280393483,16.408306954,0.0,4.12243109448,15.9888894789,80.0864272207,77.0946968029,2.97173041782,0.02
 08/15  23:00:00,56.866337031,12.4153199664,9.8646941088,0.0,4.12243109448,15.9888894789,52.0762500338,49.0845196159,2.97173041782,0.02
 08/15  24:00:00,70.4207423029,20.5883941704,15.0350654942,0.0,4.12243109448,15.9888894789,81.7279928571,78.7362624393,2.97173041782,0.02
 08/16  01:00:00,61.389904461,15.0757456735,11.2283981936,0.0,4.12243109448,15.9888894789,65.1900144558,62.198284038,2.97173041782,0.02
 08/16  02:00:00,73.699426713,23.3782525557,15.0910068817,0.0,4.12243109448,15.9888894789,92.8420268149,89.8502963971,2.97173041782,0.02
 08/16  03:00:00,65.1510762424,17.7361713805,11.9556029641,0.0,4.12243109448,15.9888894789,75.4521655703,72.4604351525,2.97173041782,0.02
 08/16  04:00:00,97.9073594698,28.5313658354,17.2022413131,0.0,12.3672932834,24.9413748627,104.514699578,99.5418155485,4.9528840297,0.02
 08/16  05:00:00,108.738884103,28.4453895666,21.1961049486,9.27280389332,12.3672932834,24.9413748627,166.255508392,161.282624362,4.9528840297,0.02
 08/16  06:00:00,155.427494031,29.5135125435,22.9269651969,6.76278288452,24.7345865669,70.7195625826,133.257871684,123.332103625,9.90576805939,0.02
 08/16  07:00:00,187.511692978,29.8698979013,24.483106467,2.89215541979,37.1018798503,92.3937384068,112.966426417,103.040658357,9.90576805939,0.02
 08/16  08:00:00,201.566420835,29.9942746274,27.1208356601,2.14147199564,37.1018798503,104.434947198,115.439456086,96.9106281199,9.90576805939,8.62305990622
 08/16  09:00:00,222.124067684,30.1504176286,36.2615977905,1.36059969086,37.1018798503,116.476155989,102.457874564,92.5321065045,9.90576805939,0.02
 08/16  10:00:00,234.514539767,30.3193570442,48.8701226724,0.972935479255,37.1018798503,116.476155989,107.532125488,88.9954945273,9.90576805939,8.63086290168
 08/16  11:00:00,240.471110339,30.7421116801,54.7051323439,0.67160900599,37.1018798503,116.476155989,93.9469218485,84.0211537891,9.90576805939,0.02
 08/16  12:00:00,231.460347107,31.191566233,57.593239082,0.364992113504,37.1018798503,104.434947198,90.3303652741,80.4045972147,9.90576805939,0.02
 08/16  13:00:00,244.867619092,31.3841610743,58.9671098164,0.164080461945,37.1018798503,116.476155989,94.4193880811,75.8811719035,9.90576805939,8.63244811819
 08/16  14:00:00,231.435956262,31.2889888315,45.7074878343,0.0873779165047,37.1018798503,116.476155989,88.9686823506,79.0429142912,9.90576805939,0.02
 08/16  15:00:00,221.799228464,31.0978201138,36.307025855,0.0425023220341,37.1018798503,116.476155989,99.8219193053,81.2868502055,9.90576805939,8.62930104044
 08/16  16:00:00,215.991610306,31.0056825526,30.5925280498,0.0420987015532,37.1018798503,116.476155989,91.1170973403,81.1913292809,9.90576805939,0.02
 08/16  17:00:00,210.337840418,30.7928084992,25.1063182468,0.0885127761399,37.1018798503,116.476155989,91.7937704961,81.8680024368,9.90576805939,0.02
 08/16  18:00:00,122.413057528,27.898583853,21.4300658027,0.0,24.7345865669,47.5788473902,79.3019246614,65.7408185681,4.9528840297,8.60822206363
 08/16  19:00:00,122.529250618,28.5457472441,20.8991132388,0.0,24.7345865669,47.5788473902,75.1862032933,70.2133192636,4.9528840297,0.02
 08/16  20:00:00,112.182194965,26.6042570708,19.6554923845,0.0,12.3672932834,38.6892022431,88.3334262233,85.3416958054,2.97173041782,0.02
 08/16  21:00:00,82.2441077394,16.3700724556,11.7935559072,0.0,12.3672932834,27.0668015668,60.313703916,57.3219734981,2.97173041782,0.02
 08/16  22:00:00,69.9268053643,20.3965970876,14.6206092049,0.0,4.12243109448,15.9888894789,82.7457016914,79.7539712736,2.97173041782,0.02
 08/16  23:00:00,61.9916483847,16.1112070992,10.3911888979,0.0,4.12243109448,15.9888894789,63.476795647,60.4850652292,2.97173041782,0.02
 08/16  24:00:00,72.7557052984,23.0330987471,14.2933080586,0.0,4.12243109448,15.9888894789,91.1134758743,88.1217454565,2.97173041782,0.02
 08/17  01:00:00,65.542685776,18.1676136413,11.1629553418,0.0,4.12243109448,15.9888894789,74.6604056547,71.6686752369,2.97173041782,0.02
 08/17  02:00:00,72.903788899,23.2488198775,12.8520913402,0.119880631477,4.12243109448,15.9888894789,93.7650668601,90.7733364423,2.97173041782,0.02
 08/17  03:00:00,67.3367344632,18.599055902,9.85501323788,0.413258067751,4.12243109448,15.9888894789,76.4264186333,73.4346882155,2.97173041782,0.02
 08/17  04:00:00,99.6470226542,28.1862120268,13.7414699781,0.664119066538,12.3672932834,24.9413748627,106.234348639,101.26146461,4.9528840297,0.02
 08/17  05:00:00,120.737821678,28.8943594226,16.6818051868,18.0856856095,12.3672932834,24.9413748627,168.388210359,163.415326329,4.9528840297,0.02
 08/17  06:00:00,157.673391469,29.3614684664,17.4666503072,13.3346215134,24.7345865669,70.7195625826,136.374873982,126.449105922,9.90576805939,0.02
 08/17  07:00:00,184.683661425,29.694247748,19.0035392359,5.71934617746,37.1018798503,92.3937384068,113.89473512,103.968967061,9.90576805939,0.02
 08/17  08:00:00,198.130434183,29.8797183587,22.3613515923,3.57949681795,37.1018798503,104.434947198,114.262615865,95.733560966,9.90576805939,8.62328684
 08/17  09:00:00,212.385850229,30.0498784047,25.5219944569,2.46253939396,37.1018798503,116.476155989,101.88108459,91.9553165305,9.90576805939,0.02
 08/17  10:00:00,216.83346995,30.2655945951,30.3737571616,1.84199948962,37.1018798503,116.476155989,98.2540180623,88.3282500029,9.90576805939,0.02
 08/17  11:00:00,222.129889318,30.5904214141,35.8973032872,1.28989740554,37.1018798503,116.476155989,103.15224183,84.6141897945,9.90576805939,8.63228397565
 08/17  12:00:00,214.707652558,31.0249586087,40.4507833492,0.66512213773,37.1018798503,104.434947198,90.8921053703,80.9663373109,9.90576805939,0.02
 08/17  13:00:00,228.363560234,31.4098984119,42.2818976081,0.319468802955,37.1018798503,116.476155989,96.5411901619,78.0030602374,9.90576805939,8.63236186513
 08/17  14:00:00,234.00481011,31.7514522869,47.6994349035,0.201844450966,37.1018798503,116.476155989,86.2125211072,76.2867530478,9.90576805939,0.02
 08/17  15:00:00,237.586999135,32.0038207543,51.1264752254,0.104796654218,37.1018798503,116.476155989,93.3231676746,74.7881516498,9.90576805939,8.6292479654
 08/17  16:00:00,239.053015072,32.2142194338,52.4705025142,0.0170073902271,37.1018798503,116.476155989,83.6361897131,73.7104216537,9.90576805939,0.02
 08/17  17:00:00,238.114123543,32.3889961851,51.3672395875,0.0,37.1018798503,116.476155989,82.723606003,72.7978379436,9.90576805939,0.02
 08/17  18:00:00,144.478252964,28.5055780601,39.8384528864,0.0,24.7345865669,47.5788473902,63.9333535315,58.9604695018,4.9528840297,0.02
 08/17  19:00:00,135.841728785,28.3312648883,34.230420812,0.0,24.7345865669,47.5788473902,77.0581346239,63.4983108972,4.9528840297,8.60693969699
 08/17  20:00:00,122.31234058,28.4738402006,27.9160484523,0.0,12.3672932834,38.6892022431,82.695599082,79.7038686642,2.97173041782,0.02
 08/17  21:00:00,84.3943656335,16.8015147164,13.626894511,0.0,12.3672932834,27.0668015668,56.5401264828,53.548396065,2.97173041782,0.02
 08/17  22:00:00,73.1522705754,21.5183469655,16.8371936851,0.0,4.12243109448,15.9888894789,80.1336128578,77.14188244,2.97173041782,0.02
 08/17  23:00:00,57.010754847,12.4153199664,9.89125103111,0.0,4.12243109448,15.9888894789,52.0005392355,49.0088088177,2.97173041782,0.02
 08/17  24:00:00,70.2179567149,20.4805336052,14.6141406355,0.0,4.12243109448,15.9888894789,81.6627442067,78.6710137889,2.97173041782,0.02
 08/18  01:00:00,65.5586302646,17.7361713805,12.293897908,0.0,4.12243109448,15.9888894789,74.3339547081,71.3422242903,2.97173041782,0.02
 08/18  02:00:00,73.4409737683,23.4645410078,14.7426879938,0.0,4.12243109448,15.9888894789,92.5233911091,89.5316606913,2.97173041782,0.02
 08/18  03:00:00,65.1012489249,17.7361713805,11.7492282359,0.0,4.12243109448,15.9888894789,75.2133429373,72.2216125195,2.97173041782,0.02
 08/18  04:00:00,97.8927920416,28.3012632963,17.4177768613,0.0,12.3672932834,24.9413748627,104.337946049,99.365062019,4.9528840297,0.02
 08/18  05:00:00,110.154367479,28.4527185842,20.7257018112,8.80219517084,12.3672932834,24.9413748627,165.967747104,160.994863075,4.9528840297,0.02
 08/18  06:00:00,153.507225944,29.5166179574,21.5592756215,6.20709941749,24.7345865669,70.7195625826,133.131698642,123.205930582,9.90576805939,0.02
 08/18  07:00:00,185.075959144,29.8860082879,23.160908847,1.76251776398,37.1018798503,92.3937384068,111.383993904,101.458225844,9.90576805939,0.02
 08/18  08:00:00,198.693716191,30.091111525,25.0175439107,1.27517981913,37.1018798503,104.434947198,112.406630939,93.8775577687,9.90576805939,8.62330511112
 08/18  09:00:00,214.262644626,30.276705908,28.5694076921,1.06509217757,37.1018798503,116.476155989,100.395521494,90.4697534344,9.90576805939,0.02
 08/18  10:00:00,219.452595365,30.565146178,33.7890853047,0.746268929345,37.1018798503,116.476155989,96.9337694396,87.0080013802,9.90576805939,0.02
 08/18  11:00:00,228.345355119,31.0376801972,42.5194615275,0.43591855828,37.1018798503,116.476155989,101.49778719,82.9597576494,9.90576805939,8.63226148157
 08/18  12:00:00,225.490231316,31.6326392902,51.3505247456,0.196560379029,37.1018798503,104.434947198,89.1363415666,79.2105735072,9.90576805939,0.02
 08/18  13:00:00,240.15165915,32.1764441091,53.5168656643,0.106029553912,37.1018798503,116.476155989,94.7310131844,76.1929435486,9.90576805939,8.63230157642
 08/18  14:00:00,242.674631819,32.5954752446,55.7098157034,0.0172822597977,37.1018798503,116.476155989,84.2413799631,74.3156119038,9.90576805939,0.02
 08/18  15:00:00,244.809664002,32.9320290437,57.5257148852,0.0,37.1018798503,116.476155989,91.4779950441,72.9429567768,9.90576805939,8.62927020789
 08/18  16:00:00,247.500188922,33.1673052066,59.9816006825,0.0,37.1018798503,116.476155989,81.8922166447,71.9664485853,9.90576805939,0.02
 08/18  17:00:00,247.772100559,33.142919579,60.2790051169,0.0,37.1018798503,116.476155989,82.1675701003,72.2418020409,9.90576805939,0.02
 08/18  18:00:00,146.924807486,28.5056027208,45.3348054147,0.0,24.7345865669,47.5788473902,63.4017341829,58.4288501532,4.9528840297,0.02
 08/18  19:00:00,141.865114723,28.3316585416,40.4490516504,0.0,24.7345865669,47.5788473902,67.9260490975,62.9531650678,4.9528840297,0.02
 08/18  20:00:00,124.511026878,28.4738611799,30.1146963218,0.0,12.3672932834,38.6892022431,90.7335032776,79.1535492141,2.97173041782,8.60822364561
 08/18  21:00:00,84.7925962896,16.8015147164,14.0251198392,0.0,12.3672932834,27.0668015668,56.2950485991,53.3033181813,2.97173041782,0.02
 08/18  22:00:00,73.0423092943,21.3457700612,16.8998090268,0.0,4.12243109448,15.9888894789,77.7706400686,74.7789096508,2.97173041782,0.02
 08/18  23:00:00,56.8031827894,12.4153199664,9.81138807533,0.0,4.12243109448,15.9888894789,51.2900859041,48.2983554863,2.97173041782,0.02
 08/18  24:00:00,70.7954544802,20.5883941704,15.4277128043,0.0,4.12243109448,15.9888894789,81.6408149078,78.64908449,2.97173041782,0.02
 08/19  01:00:00,61.319556075,15.0757456735,11.2085587084,0.0,4.12243109448,15.9888894789,64.9212097185,61.9294793007,2.97173041782,0.02
 08/19  02:00:00,72.4729866176,22.8173776168,14.4105877204,0.0,4.12243109448,15.9888894789,92.5630655519,89.5713351341,2.97173041782,0.02
 08/19  03:00:00,65.147975584,18.1676136413,11.0655371757,0.0,4.12243109448,15.9888894789,75.1553269199,72.1635965021,2.97173041782,0.02
 08/19  04:00:00,77.2608290102,26.6042570708,15.561100571,0.0,4.12243109448,16.0517297156,110.580943506,107.589213088,2.97173041782,0.02
 08/19  05:00:00,79.5807001893,27.6828627226,14.4208382178,0.0,4.12243109448,16.0517297156,111.8907483,108.899017882,2.97173041782,0.02
 08/19  06:00:00,89.9896843699,29.1929106352,14.8532375964,0.54933577306,4.12243109448,39.6058045677,93.1220892379,90.1303588201,2.97173041782,0.02
 08/19  07:00:00,143.92763858,29.2341613885,20.7707595418,15.4321984739,12.3672932834,65.3531420225,141.998092936,137.025208906,4.9528840297,0.02
 08/19  08:00:00,147.117431722,29.221458844,25.5200233605,10.9945643648,12.3672932834,68.2430321324,137.095830051,132.122946021,4.9528840297,0.02
 08/19  09:00:00,185.279996326,29.2770481614,39.5670992633,6.03758253203,16.4897243779,93.1370602926,126.697841824,118.753227376,7.92461444751,0.02
 08/19  10:00:00,193.130265051,29.2982120341,49.8611976483,3.5724717682,16.4897243779,93.1370602926,121.469558762,113.524944314,7.92461444751,0.02
 08/19  11:00:00,196.487488382,29.3047784666,54.6698774702,2.11446882109,16.4897243779,93.1370602926,123.608598738,107.071233686,7.92461444751,8.61275060461
 08/19  12:00:00,190.597557082,29.4756426519,58.9703671574,0.904826433446,16.4897243779,83.9857416113,101.04833125,93.1037168028,7.92461444751,0.02
 08/19  13:00:00,192.458386671,29.6671060318,61.1199957089,0.424559618638,16.4897243779,83.9857416113,93.1635884902,85.2189740427,7.92461444751,0.02
 08/19  14:00:00,194.086076653,29.7847085855,62.8424486192,0.212237844638,16.4897243779,83.9857416113,90.4603908466,82.5157763991,7.92461444751,0.02
 08/19  15:00:00,175.765755198,29.1929106352,62.7830536679,0.0,12.3672932834,70.6512738906,43.681220486,38.7083364563,4.9528840297,0.02
 08/19  16:00:00,176.896934941,29.1929106352,63.9142250059,0.0,12.3672932834,70.6512738906,40.6373352806,35.6644512509,4.9528840297,0.02
 08/19  17:00:00,163.132613907,29.1929106352,62.6734370845,0.0,12.3672932834,58.1284167478,54.86911667,41.3110230212,4.9528840297,8.60520961904
 08/19  18:00:00,120.32535932,28.4163145659,53.8302918868,0.0,12.3672932834,24.9413748627,72.0656176013,67.0927335716,4.9528840297,0.02
 08/19  19:00:00,115.823540916,28.3300261137,49.4147620284,0.0,12.3672932834,24.9413748627,84.6633579695,79.6904739398,4.9528840297,0.02
 08/19  20:00:00,101.50285466,27.898583853,38.5650254516,0.0,4.12243109448,16.0517297156,96.4152421394,93.4235117216,2.97173041782,0.02
 08/19  21:00:00,62.5813723768,12.6502612752,15.3910579195,0.0,4.12243109448,15.9888894789,47.2359810505,44.2442506327,2.97173041782,0.02
 08/19  22:00:00,75.2193524199,19.485864471,20.9880927751,0.0,4.12243109448,15.9888894789,78.4911421314,75.4994117136,2.97173041782,0.02
 08/19  23:00:00,61.897603682,13.7335707961,13.17815728,0.0,4.12243109448,15.9888894789,56.9136461537,53.9219157359,2.97173041782,0.02
 08/19  24:00:00,63.5317370325,15.0518216259,13.5249154578,0.0,4.12243109448,15.9888894789,59.520976754,56.5292463362,2.97173041782,0.02
 08/20  01:00:00,67.1785124376,17.7361713805,16.4376761257,0.0,2.06121554724,15.9888894789,76.6617555142,73.6700250963,2.97173041782,0.02
 08/20  02:00:00,66.0528933867,17.7361713805,15.310125956,0.0,2.06121554724,15.9888894789,75.5389839214,72.5472535036,2.97173041782,0.02
 08/20  03:00:00,66.304931039,18.4264789977,15.1207615119,0.0,2.06121554724,15.9888894789,77.3532357449,74.3615053271,2.97173041782,0.02
 08/20  04:00:00,73.8926789322,22.6016564864,18.4015694968,0.0,2.06121554724,15.9888894789,98.0404133247,95.0486829069,2.97173041782,0.02
 08/20  05:00:00,64.6442647309,17.7361713805,13.9349444347,0.0,2.06121554724,15.9888894789,80.6323150899,77.6405846721,2.97173041782,0.02
 08/20  06:00:00,58.2619334761,22.1702142257,17.326066667,0.0,2.06121554724,15.9888894789,100.64684734,97.6551169226,2.97173041782,0.02
 08/20  07:00:00,52.5045545651,17.7361713805,16.066221103,0.0,2.06121554724,15.9888894789,79.7800847375,76.7883543197,2.97173041782,0.02
 08/20  08:00:00,99.4851801171,23.8096948164,28.9573668071,0.0,4.12243109448,41.7362269337,92.6204769365,87.6475929068,4.9528840297,0.02
 08/20  09:00:00,97.5788090981,19.3756519713,31.2322049043,0.0,4.12243109448,41.7362269337,71.4185026279,66.4456185982,4.9528840297,0.02
 08/20  10:00:00,110.319202392,23.6371179121,39.9352704563,0.0,4.12243109448,41.7362269337,86.2200583528,81.2471743232,4.9528840297,0.02
 08/20  11:00:00,99.224104434,18.8147770323,33.8647308059,0.0,4.12243109448,41.7362269337,65.7119729708,60.7390889411,4.9528840297,0.02
 08/20  12:00:00,117.017297459,24.1117043989,46.4026712616,0.0,4.12243109448,41.7362269337,74.5261122908,69.5532282611,4.9528840297,0.02
 08/20  13:00:00,104.524051794,19.462982808,38.6890042348,0.0,4.12243109448,41.7362269337,54.9367093895,49.9638253598,4.9528840297,0.02
 08/20  14:00:00,119.136476044,24.3350717166,48.3010007636,0.0,4.12243109448,41.7362269337,68.1606124768,63.1877284471,4.9528840297,0.02
 08/20  15:00:00,104.129310454,19.4652228512,38.2219793816,0.0,4.12243109448,41.7362269337,58.6173587786,53.6444747489,4.9528840297,0.02
 08/20  16:00:00,101.195546765,24.3301365938,47.2226988457,0.0,4.12243109448,24.8785346261,72.5222857826,67.5494017529,4.9528840297,0.02
 08/20  17:00:00,70.241032828,17.6883232854,34.0405331702,0.0,2.06121554724,15.9888894789,55.3328858508,52.341155433,2.97173041782,0.02
 08/20  18:00:00,82.8690195926,22.8653606126,41.3374760257,0.0,2.06121554724,15.9888894789,79.4008624742,76.4091320564,2.97173041782,0.02
 08/20  19:00:00,60.095483625,15.3106869823,26.3239556981,0.0,2.06121554724,15.9888894789,56.1178422639,53.1261118461,2.97173041782,0.02
 08/20  20:00:00,87.6484087807,21.2594816091,33.6534118835,0.0,2.06121554724,15.9888894789,87.7435627019,84.7518322841,2.97173041782,0.02
 08/20  21:00:00,65.1653419667,13.4099891006,19.2251795977,0.0,2.06121554724,15.9888894789,69.9059917241,58.3324546471,2.97173041782,8.6018066592
 08/20  22:00:00,83.2883692646,20.37267304,30.2058487294,0.0,2.06121554724,15.9888894789,87.4265346907,84.4348042729,2.97173041782,0.02
 08/20  23:00:00,60.8887722489,12.1936178241,16.1970660051,0.0,2.06121554724,15.9888894789,58.0194193478,55.0276889299,2.97173041782,0.02
 08/20  24:00:00,84.8040447066,20.8041153008,31.2900820651,0.0,2.06121554724,15.9888894789,90.0513920086,87.0596615907,2.97173041782,0.02
 08/21  01:00:00,59.5035134538,10.8634049706,14.1193062855,0.0,4.12243109448,15.9888894789,50.1191883935,47.1274579757,2.97173041782,0.02
 08/21  02:00:00,85.2867015832,20.139008874,30.3958807541,0.0,4.12243109448,15.9888894789,85.4360058651,82.4442754473,2.97173041782,0.02
 08/21  03:00:00,59.1266510061,10.8634049706,13.742443936,0.0,4.12243109448,15.9888894789,48.3810150646,45.3892846468,2.97173041782,0.02
 08/21  04:00:00,120.601409941,28.4594587919,39.9681988316,0.0,12.3672932834,24.9413748627,109.079270447,104.106386417,4.9528840297,0.02
 08/21  05:00:00,126.362983342,28.3764096262,40.4180922239,5.39472920447,12.3672932834,24.9413748627,172.840265159,167.86738113,4.9528840297,0.02
 08/21  06:00:00,168.568812696,29.3550803202,40.8199059455,2.16959316194,24.7345865669,70.7195625826,139.554634719,129.62886666,9.90576805939,0.02
 08/21  07:00:00,204.731568557,29.5792852693,43.8598978265,1.02586164794,37.1018798503,92.3937384068,119.592259414,109.666491354,9.90576805939,0.02
 08/21  08:00:00,220.360950847,29.7308820154,47.6530103659,0.66720365609,37.1018798503,104.434947198,109.58365448,99.6578864204,9.90576805939,0.02
 08/21  09:00:00,234.252535993,29.8385008395,49.5234249574,0.5391190171,37.1018798503,116.476155989,110.111130803,91.5791124985,9.90576805939,8.62625024537
 08/21  10:00:00,235.759183448,30.0069352299,51.0116188512,0.388572208636,37.1018798503,116.476155989,95.5398152684,85.614047209,9.90576805939,0.02
 08/21  11:00:00,238.805156455,30.288157404,53.9404123822,0.224254437181,37.1018798503,116.476155989,96.8769304538,78.3389056476,9.90576805939,8.63225674685
 08/21  12:00:00,229.154046077,30.5508871997,56.1514969861,0.141179806824,37.1018798503,104.434947198,78.4085505015,68.4827824421,9.90576805939,0.02
 08/21  13:00:00,243.703309794,30.7770223663,58.4779155847,0.0960528951912,37.1018798503,116.476155989,68.4639550235,58.5381869641,9.90576805939,0.02
 08/21  14:00:00,246.200691906,30.9936756607,60.8041232191,0.0508252334664,37.1018798503,116.476155989,66.9341413177,48.3975827702,9.90576805939,8.63079048805
 08/21  15:00:00,248.503674905,31.2139976081,62.9262758032,0.0115170167826,37.1018798503,116.476155989,51.3082368633,41.3824688039,9.90576805939,0.02
 08/21  16:00:00,250.017957869,31.467489459,64.1991347952,0.0,37.1018798503,116.476155989,54.3088769773,35.7782460602,9.90576805939,8.6248628577
 08/21  17:00:00,250.400822275,31.5969340149,64.4537302523,0.0,37.1018798503,116.476155989,44.3079189378,34.3821508784,9.90576805939,0.02
 08/21  18:00:00,150.8963342,28.3300261137,49.4819184707,0.0,24.7345865669,47.5788473902,43.63446626,38.6615822303,4.9528840297,0.02
 08/21  19:00:00,151.880430601,28.7614683744,50.0345677175,0.0,24.7345865669,47.5788473902,56.3649801687,51.392096139,4.9528840297,0.02
 08/21  20:00:00,137.339653619,27.7547697661,43.6624225208,0.0,12.3672932834,38.6892022431,75.0269331757,72.0352027579,2.97173041782,0.02
 08/21  21:00:00,102.681338092,17.6883232854,31.001379583,0.0,12.3672932834,27.0668015668,52.959684123,49.9679537052,2.97173041782,0.02
 08/21  22:00:00,89.2027521409,21.2594816091,33.146539379,0.0,4.12243109448,15.9888894789,69.4758941458,66.484163728,2.97173041782,0.02
 08/21  23:00:00,73.9388493531,14.5964553176,24.7510049142,0.0,4.12243109448,15.9888894789,48.8043944849,45.8126640671,2.97173041782,0.02
 08/21  24:00:00,89.8619234546,21.5183469655,33.5468452878,0.0,4.12243109448,15.9888894789,78.2224644727,75.2307340548,2.97173041782,0.02
 08/22  01:00:00,63.4759780198,12.4153199664,16.4949366843,0.0,4.12243109448,15.9888894789,61.2817862047,49.7082402916,2.97173041782,8.60181549531
 08/22  02:00:00,79.982194202,19.5097885186,25.7013423688,0.0,4.12243109448,15.9888894789,85.7588375362,82.7671071184,2.97173041782,0.02
 08/22  03:00:00,67.1720398824,13.6233582964,18.9829604231,0.0,4.12243109448,15.9888894789,54.3781188521,51.3863884342,2.97173041782,0.02
 08/22  04:00:00,114.045909023,28.0711607573,33.8009955089,0.0,12.3672932834,24.9413748627,102.263388796,97.290504766,4.9528840297,0.02
 08/22  05:00:00,123.335621033,28.8946410772,36.2031355201,6.06409175447,12.3672932834,24.9413748627,164.267365003,159.294480974,4.9528840297,0.02
 08/22  06:00:00,166.328437241,29.4676728077,37.477945516,3.15858529789,24.7345865669,70.7195625826,131.679944591,121.754176531,9.90576805939,0.02
 08/22  07:00:00,204.763025517,29.8985468797,43.20478001,1.39317328797,37.1018798503,92.3937384068,112.688767048,102.762998989,9.90576805939,0.02
 08/22  08:00:00,222.475419593,30.073157673,49.2047688755,0.887652270494,37.1018798503,104.434947198,101.500428128,91.5746600684,9.90576805939,0.02
 08/22  09:00:00,239.25879355,30.2601880844,54.0503536309,0.596745101541,37.1018798503,116.476155989,94.1931647631,75.6610818841,9.90576805939,8.62631481952
 08/22  10:00:00,242.874850694,30.5276360116,57.6565678317,0.338596004705,37.1018798503,116.476155989,69.3405340832,59.4147660238,9.90576805939,0.02
 08/22  11:00:00,247.861897704,30.8566280912,62.4748053852,0.178144617326,37.1018798503,116.476155989,54.068839188,44.1430711286,9.90576805939,0.02
 08/22  12:00:00,241.797310556,31.2775787794,68.1157080929,0.0935223803074,37.1018798503,104.434947198,44.8868969795,26.3536162522,9.90576805939,8.62751266793
 08/22  13:00:00,258.823992177,31.9881681263,72.4528729104,0.0306564600002,37.1018798503,116.476155989,24.9040544522,14.9782863928,9.90576805939,0.02
 08/22  14:00:00,262.090733551,32.625464586,75.1131729582,0.0,37.1018798503,116.476155989,30.8245606612,12.2880300747,9.90576805939,8.63076252709
 08/22  15:00:00,263.809198268,33.0255671516,76.4317672848,0.0,37.1018798503,116.476155989,20.1858493771,10.2600813177,9.90576805939,0.02
 08/22  16:00:00,265.890418641,33.4030698597,78.1359976802,0.0,37.1018798503,116.476155989,26.8938190947,8.3628883293,9.90576805939,8.62516270605
 08/22  17:00:00,267.153923518,33.7803045831,79.0234587186,0.0,37.1018798503,116.476155989,18.2605399047,8.33477184531,9.90576805939,0.02
 08/22  18:00:00,159.251358202,28.6005924974,57.566380571,0.0,24.7345865669,47.5788473902,27.7440274743,22.7711434446,4.9528840297,0.02
 08/22  19:00:00,156.197233058,28.3398077555,52.4238692353,0.0,24.7345865669,47.5788473902,38.5735579136,33.6006738839,4.9528840297,0.02
 08/22  20:00:00,146.601074437,28.7639078975,51.9147105598,0.0,12.3672932834,38.6892022431,54.2414287589,51.249698341,2.97173041782,0.02
 08/22  21:00:00,102.60897916,17.5804627202,31.0368842463,0.0,12.3672932834,27.0668015668,44.4620532841,41.4703228662,2.97173041782,0.02
 08/22  22:00:00,92.6034443305,21.8635007741,35.9432127082,0.0,4.12243109448,15.9888894789,68.3575022726,65.3657718548,2.97173041782,0.02
 08/22  23:00:00,76.8914251523,15.6558407909,26.6185277883,0.0,4.12243109448,15.9888894789,49.409152028,46.4174216102,2.97173041782,0.02
 08/22  24:00:00,87.8746747,20.6962547356,32.4073568252,0.0,4.12243109448,15.9888894789,74.3282119402,71.3364815224,2.97173041782,0.02
 08/23  01:00:00,66.1984627426,12.8467622271,18.7859793986,0.0,4.12243109448,15.9888894789,49.9030001842,46.9112697664,2.97173041782,0.02
 08/23  02:00:00,86.6505013263,20.5883941704,31.2910439525,0.0,4.12243109448,15.9888894789,77.7665461772,74.7748157594,2.97173041782,0.02
 08/23  03:00:00,62.8478815677,12.4153199664,15.8668404161,0.0,4.12243109448,15.9888894789,51.6577662702,48.6660358524,2.97173041782,0.02
 08/23  04:00:00,113.997143586,28.2653097746,33.5580809103,0.0,12.3672932834,24.9413748627,109.101543137,95.5482731961,4.9528840297,8.60038591104
 08/23  05:00:00,116.969340961,28.5345711014,32.9854224185,3.2755945987,12.3672932834,24.9413748627,161.63672513,156.663841101,4.9528840297,0.02
 08/23  06:00:00,160.665339865,29.7180683513,33.027078728,1.69595903503,24.7345865669,70.7195625826,129.672578504,119.746810444,9.90576805939,0.02
 08/23  07:00:00,202.955959531,30.1709786734,42.3231543977,0.195301865313,37.1018798503,92.3937384068,108.187493989,98.2617259291,9.90576805939,0.02
 08/23  08:00:00,228.064364395,30.7422256915,54.8236459696,0.188667244573,37.1018798503,104.434947198,91.9300217324,82.004253673,9.90576805939,0.02
 08/23  09:00:00,245.884720074,31.2169013362,60.1799571081,0.136370882421,37.1018798503,116.476155989,73.8518198484,63.926051789,9.90576805939,0.02
 08/23  10:00:00,250.05074199,31.8121000989,63.8106862473,0.0758794040763,37.1018798503,116.476155989,70.4126349657,51.8760019855,9.90576805939,8.6308649208
 08/23  11:00:00,255.519606199,32.4530877376,68.6949095819,0.0193141239154,37.1018798503,116.476155989,45.693450662,35.7676826026,9.90576805939,0.02
 08/23  12:00:00,250.687332231,33.3152292838,75.061571858,0.0,37.1018798503,104.434947198,35.7093150078,17.175614602,9.90576805939,8.62793234644
 08/23  13:00:00,267.640461003,34.1976333598,79.0905555084,0.0,37.1018798503,116.476155989,22.5527863203,12.6270182609,9.90576805939,0.02
 08/23  14:00:00,272.122134995,34.9071258835,82.8628891946,0.0,37.1018798503,116.476155989,28.1516701972,9.61510403698,9.90576805939,8.6307981008
 08/23  15:00:00,273.308663192,34.9694328385,83.9873826265,0.0,37.1018798503,116.476155989,13.9866158467,4.06084778726,9.90576805939,0.02
 08/23  16:00:00,273.509910933,34.557577432,84.6009959975,0.0,37.1018798503,116.476155989,13.565442055,3.63967399562,9.90576805939,0.02
 08/23  17:00:00,269.721148155,34.2548199976,81.1161391575,0.0,37.1018798503,116.476155989,26.6619694533,8.13934603974,9.90576805939,8.61685535415
