Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  18:00:00,158.547897685,28.5117608656,56.9517538445,0.0,24.7345865669,47.5788473902,36.9249875429,31.9521035132,4.9528840297,0.02
 08/23  19:00:00,156.609396863,28.3359754269,52.8398696971,0.0,24.7345865669,47.5788473902,57.5580217404,52.5851377107,4.9528840297,0.02
 08/23  20:00:00,140.402197261,28.6183797956,45.8613665887,0.0,12.3672932834,38.6892022431,78.181315729,75.1895853112,2.97173041782,0.02
 08/23  21:00:00,95.9796327016,17.4006951116,24.587308374,0.0,12.3672932834,27.0668015668,56.3864444632,53.3947140454,2.97173041782,0.02
 08/23  22:00:00,84.2433994062,21.6909238698,27.7557449895,0.0,4.12243109448,15.9888894789,74.7081632875,71.7164328697,2.97173041782,0.02
 08/23  23:00:00,68.447984561,15.2243985302,18.6065297595,0.0,4.12243109448,15.9888894789,54.3991428051,51.4074123873,2.97173041782,0.02
 08/23  24:00:00,78.9204288971,20.612318218,23.5113800856,0.0,4.12243109448,15.9888894789,88.4284223652,85.4366919474,2.97173041782,0.02
 08/24  01:00:00,63.2774748984,14.1650130569,14.5210732697,0.0,4.12243109448,15.9888894789,54.323683573,51.3319531552,2.97173041782,0.02
 08/24  02:00:00,73.6297030203,19.5097885186,19.3488516008,0.0,4.12243109448,15.9888894789,81.9491585302,78.9574281123,2.97173041782,0.02
 08/24  03:00:00,58.9813507618,12.4153199664,12.0003099133,0.0,4.12243109448,15.9888894789,55.0056458064,52.0139153886,2.97173041782,0.02
 08/24  04:00:00,103.642234789,28.3875517485,23.0809304402,0.0,12.3672932834,24.9413748627,103.27776814,98.30488411,4.9528840297,0.02
 08/24  05:00:00,109.018745913,28.5221200252,24.3117190501,4.01115419598,12.3672932834,24.9413748627,163.044887957,158.072003927,4.9528840297,0.02
 08/24  06:00:00,156.544088685,29.6961843786,25.5856848286,2.68881912286,24.7345865669,70.7195625826,130.935466411,121.009698351,9.90576805939,0.02
 08/24  07:00:00,192.00782054,30.1405752801,31.1074409155,0.493272071945,37.1018798503,92.3937384068,117.717086029,99.2035210271,9.90576805939,8.60779694267
 08/24  08:00:00,214.916815001,30.4784895208,41.751347772,0.377160757416,37.1018798503,104.434947198,101.371953129,91.4461850694,9.90576805939,0.02
 08/24  09:00:00,240.448102213,30.9507990951,54.8547613125,0.291071332499,37.1018798503,116.476155989,91.8293616141,81.9035935547,9.90576805939,0.02
 08/24  10:00:00,249.003183419,31.6461458223,62.8370275685,0.167905416393,37.1018798503,116.476155989,78.8445427763,60.3079157693,9.90576805939,8.63085894765
 08/24  11:00:00,255.102357134,32.3283886534,68.321706391,0.0999900817915,37.1018798503,116.476155989,56.7260310279,46.8002629685,9.90576805939,0.02
 08/24  12:00:00,249.400706423,33.2018841069,73.8690057123,0.019263553878,37.1018798503,104.434947198,52.5164342949,33.9827166739,9.90576805939,8.62794956165
 08/24  13:00:00,265.382709177,34.0274789246,77.0029727621,0.0,37.1018798503,116.476155989,36.8857850812,26.9600170218,9.90576805939,0.02
 08/24  14:00:00,268.574791789,34.71572189,79.5069460187,0.0,37.1018798503,116.476155989,40.9075493644,22.3710138203,9.90576805939,8.63076748479
 08/24  15:00:00,270.839655211,35.2010038132,81.2867998948,0.0,37.1018798503,116.476155989,27.3975061886,17.4717381292,9.90576805939,0.02
 08/24  16:00:00,270.581921826,35.3553090986,80.8752944966,0.0,37.1018798503,116.476155989,30.3467057331,20.4209376737,9.90576805939,0.02
 08/24  17:00:00,267.662600346,35.148122925,78.1642676801,0.0,37.1018798503,116.476155989,44.2229490541,25.7003535451,9.90576805939,8.6168274496
 08/24  18:00:00,157.324432879,28.5141649862,55.7258783697,0.0,24.7345865669,47.5788473902,38.8031459702,33.8302619405,4.9528840297,0.02
 08/24  19:00:00,154.493714026,28.3413623761,50.7188013472,0.0,24.7345865669,47.5788473902,53.3114981525,48.3386141228,4.9528840297,0.02
 08/24  20:00:00,143.993581456,28.7665290069,49.3046056838,0.0,12.3672932834,38.6892022431,77.5242990164,74.5325685986,2.97173041782,0.02
 08/24  21:00:00,100.63113767,17.5804627202,29.0590484763,0.0,12.3672932834,27.0668015668,55.1660751989,52.174344781,2.97173041782,0.02
 08/24  22:00:00,87.6287948493,21.8635007741,30.9685638126,0.0,4.12243109448,15.9888894789,76.6553000396,73.6635696218,2.97173041782,0.02
 08/24  23:00:00,70.7806137899,15.4832638866,20.6802939178,0.0,4.12243109448,15.9888894789,54.3229428108,51.331212393,2.97173041782,0.02
 08/24  24:00:00,80.2707790642,20.37267304,25.1270434746,0.0,4.12243109448,15.9888894789,80.5568414638,77.565111046,2.97173041782,0.02
 08/25  01:00:00,63.9624392018,13.6017861834,15.7949324909,0.0,4.12243109448,15.9888894789,51.9356016064,48.9438711886,2.97173041782,0.02
 08/25  02:00:00,76.0506317796,19.5097885186,21.7697806491,0.0,4.12243109448,15.9888894789,81.9944682427,79.0027378249,2.97173041782,0.02
 08/25  03:00:00,60.8185266351,12.4153199664,13.8374860768,0.0,4.12243109448,15.9888894789,54.7389145903,51.7471841725,2.97173041782,0.02
 08/25  04:00:00,110.421470555,28.3875517485,29.8601664973,0.0,12.3672932834,24.9413748627,102.567190532,97.5943065028,4.9528840297,0.02
 08/25  05:00:00,115.953140938,28.5587355257,32.2646481599,2.95600490376,12.3672932834,24.9413748627,161.785548803,156.812664773,4.9528840297,0.02
 08/25  06:00:00,168.505724101,29.8037870182,38.6469607342,1.48157628838,24.7345865669,70.7195625826,129.501816477,119.576048417,9.90576805939,0.02
 08/25  07:00:00,205.456001772,30.1935618752,44.4553470364,0.540559892644,37.1018798503,92.3937384068,110.357820825,100.432052765,9.90576805939,0.02
 08/25  08:00:00,224.173593529,30.386594979,51.1676098028,0.309548606475,37.1018798503,104.434947198,110.336484138,91.8074090806,9.90576805939,8.62330699826
 08/25  09:00:00,238.149289122,30.6813167715,52.9779163732,0.13860414478,37.1018798503,116.476155989,92.548662809,82.6228947496,9.90576805939,0.02
 08/25  10:00:00,236.496633088,31.1117491286,50.9098465292,0.122912329832,37.1018798503,116.476155989,101.631100741,83.0945275743,9.90576805939,8.63080510728
 08/25  11:00:00,237.211474753,31.2433475536,51.5289392767,0.0869307444395,37.1018798503,116.476155989,91.8985340863,81.9727660269,9.90576805939,0.02
 08/25  12:00:00,228.897683864,31.2722176412,55.2764511397,0.0384663554029,37.1018798503,104.434947198,84.6184732439,74.6927051845,9.90576805939,0.02
 08/25  13:00:00,242.897947457,31.3585724675,57.1840418088,0.00306400127823,37.1018798503,116.476155989,84.1500348969,65.6118223679,9.90576805939,8.63244446965
 08/25  14:00:00,247.53298681,31.5631443002,61.6177418416,0.0,37.1018798503,116.476155989,64.1434216291,54.2176535697,9.90576805939,0.02
 08/25  15:00:00,252.951712692,32.0238388471,66.5759922562,0.0,37.1018798503,116.476155989,61.3973139901,42.8622555366,9.90576805939,8.62929039413
 08/25  16:00:00,251.569974343,32.2426028051,64.9760713404,0.0,37.1018798503,116.476155989,55.6354744142,45.7097063548,9.90576805939,0.02
 08/25  17:00:00,248.097839856,32.0063073582,61.741332097,0.0,37.1018798503,116.476155989,63.1131371977,53.1873691383,9.90576805939,0.02
 08/25  18:00:00,150.827559913,28.3300261137,49.413125484,0.0,24.7345865669,47.5788473902,66.1596774393,52.5985611572,4.9528840297,8.60823225234
 08/25  19:00:00,152.241194075,28.7614683744,48.046168204,0.0,24.7345865669,47.5788473902,70.1794571775,65.2065731478,4.9528840297,0.02
 08/25  20:00:00,129.99837092,27.6109556792,36.4649696616,0.0,12.3672932834,38.6892022431,83.9125421495,80.9208117317,2.97173041782,0.02
 08/25  21:00:00,92.5511057993,16.5426493599,22.0424997479,0.0,12.3672932834,27.0668015668,58.3206858709,55.3289554531,2.97173041782,0.02
 08/25  22:00:00,81.3573355531,21.2594816091,25.3011239129,0.0,4.12243109448,15.9888894789,79.8343681275,76.8426377097,2.97173041782,0.02
 08/25  23:00:00,61.1957879647,12.4153199664,14.214747762,0.0,4.12243109448,15.9888894789,51.5665308381,48.5748004203,2.97173041782,0.02
 08/25  24:00:00,82.992037864,20.8041153008,27.4168602532,0.0,4.12243109448,15.9888894789,81.7915883202,78.7998579023,2.97173041782,0.02
 08/26  01:00:00,62.6621600625,12.4153199664,15.6811198107,0.0,4.12243109448,15.9888894789,52.7533825706,49.7616521528,2.97173041782,0.02
 08/26  02:00:00,78.5907641411,19.5097885186,24.3099132563,0.0,4.12243109448,15.9888894789,83.0709992848,80.079268867,2.97173041782,0.02
 08/26  03:00:00,65.9314227534,13.5658326616,17.7998697491,0.0,4.12243109448,15.9888894789,54.761965714,51.7702352962,2.97173041782,0.02
 08/26  04:00:00,93.4352540206,26.6042570708,31.7917522292,0.0,4.12243109448,16.0517297156,109.640729576,106.648999158,2.97173041782,0.02
 08/26  05:00:00,96.1170180127,27.898583853,33.1791894027,0.0,4.12243109448,16.0517297156,108.149384676,105.157654258,2.97173041782,0.02
 08/26  06:00:00,109.637620664,29.1929106352,33.5972237134,0.0,4.12243109448,39.6058045677,89.215517398,86.2237869802,2.97173041782,0.02
 08/26  07:00:00,157.011787961,29.229706399,39.6156390504,9.67592317755,12.3672932834,65.3531420225,140.16651138,135.19362735,4.9528840297,0.02
 08/26  08:00:00,163.025909119,29.217406412,44.3566253337,8.07048508303,12.3672932834,68.2430321324,137.695583378,132.722699348,4.9528840297,0.02
 08/26  09:00:00,192.364370575,29.2878450435,48.3159278506,4.36231860941,16.4897243779,93.1370602926,136.593278629,120.056674596,7.92461444751,8.611989586
 08/26  10:00:00,193.689767027,29.3123567225,51.5420605196,2.43699794803,16.4897243779,93.1370602926,115.825976916,107.881362468,7.92461444751,0.02
 08/26  11:00:00,195.053018753,29.3330747061,53.6692803945,1.65231624868,16.4897243779,93.1370602926,103.830937564,95.8863231164,7.92461444751,0.02
 08/26  12:00:00,187.185790604,29.3566000644,55.4551084295,1.12735198138,16.4897243779,83.9857416113,95.0185466103,87.0739321627,7.92461444751,0.02
 08/26  13:00:00,190.347003849,29.3939735781,59.0343486942,0.671942942579,16.4897243779,83.9857416113,82.1303532534,74.1857388059,7.92461444751,0.02
 08/26  14:00:00,192.119647816,29.5053961551,61.0826527105,0.284903538524,16.4897243779,83.9857416113,74.8763119044,66.9316974568,7.92461444751,0.02
 08/26  15:00:00,173.5761986,29.1929106352,60.5934855055,0.0,12.3672932834,70.6512738906,44.6862787376,31.1233474251,4.9528840297,8.61004728285
 08/26  16:00:00,174.20638036,29.1929106352,61.2236909413,0.0,12.3672932834,70.6512738906,33.7058941078,28.7330100781,4.9528840297,0.02
 08/26  17:00:00,161.01486213,29.1929106352,60.55569934,0.0,12.3672932834,58.1284167478,35.1551356696,30.1822516399,4.9528840297,0.02
 08/26  18:00:00,119.920203066,28.5026739231,53.3387773472,0.0,12.3672932834,24.9413748627,51.6902083829,46.7173243532,4.9528840297,0.02
 08/26  19:00:00,118.075792452,28.3300261137,49.3178478677,0.0,12.3672932834,24.9413748627,64.1486869505,59.1758029208,4.9528840297,0.02
 08/26  20:00:00,107.58059132,27.898583853,44.642762986,0.0,4.12243109448,16.0517297156,88.2953172032,85.3035867854,2.97173041782,0.02
 08/26  21:00:00,66.7082778237,11.9360296105,20.2578635724,0.0,4.12243109448,15.9888894789,41.5008770533,38.5091466354,2.97173041782,0.02
 08/26  22:00:00,83.8346157283,19.6584413753,29.4307798805,0.0,4.12243109448,15.9888894789,73.3568022249,70.3650718071,2.97173041782,0.02
 08/26  23:00:00,65.3665799965,13.3021285354,17.4730635043,0.0,4.12243109448,15.9888894789,53.8597076645,50.8679772467,2.97173041782,0.02
 08/26  24:00:00,67.9230101251,14.5964553176,18.7351668225,0.0,4.12243109448,15.9888894789,54.8990722657,51.9073418479,2.97173041782,0.02
 08/27  01:00:00,70.7529655902,17.7361713805,20.3582829501,0.0,2.06121554724,15.9888894789,73.7052955452,70.7135651274,2.97173041782,0.02
 08/27  02:00:00,70.7348387671,17.7361713805,20.3401560925,0.0,2.06121554724,15.9888894789,74.8906061648,71.898875747,2.97173041782,0.02
 08/27  03:00:00,69.8452887493,17.7361713805,19.4506060374,0.0,2.06121554724,15.9888894789,75.3516706731,72.3599402553,2.97173041782,0.02
 08/27  04:00:00,60.1148795323,13.3021285354,14.2825784091,0.0,2.06121554724,15.9888894789,57.8412516871,54.8495212693,2.97173041782,0.02
 08/27  05:00:00,62.505264435,14.1650130569,15.8100787477,0.0,2.06121554724,15.9888894789,58.1406108587,55.1488804409,2.97173041782,0.02
 08/27  06:00:00,69.460478039,22.6016564864,25.8178046431,0.0,2.06121554724,15.9888894789,95.8790196231,92.8872892053,2.97173041782,0.02
 08/27  07:00:00,57.8288321532,17.7361713805,21.5291492661,0.0,2.06121554724,15.9888894789,77.4186028823,74.4268724645,2.97173041782,0.02
 08/27  08:00:00,105.090284871,23.5076852339,35.0821962952,0.0,4.12243109448,41.7362269337,90.2350797808,85.2621957511,4.9528840297,0.02
 08/27  09:00:00,98.8823603804,19.2462192931,33.2640764774,0.0,4.12243109448,41.7362269337,66.1513983971,61.1785143674,4.9528840297,0.02
 08/27  10:00:00,111.365676528,23.6802621382,41.1850109425,0.0,4.12243109448,41.7362269337,71.1361220582,66.1632380285,4.9528840297,0.02
 08/27  11:00:00,101.440707158,19.4619404234,35.6067020157,0.0,4.12243109448,41.7362269337,56.6073926832,51.6345086535,4.9528840297,0.02
 08/27  12:00:00,113.621033456,23.8959832686,43.2246466272,0.0,4.12243109448,41.7362269337,64.6304251333,59.6575411036,4.9528840297,0.02
 08/27  13:00:00,105.665281055,19.8999784515,39.3932377688,0.0,4.12243109448,41.7362269337,48.7073185767,43.734434547,4.9528840297,0.02
 08/27  14:00:00,115.313684853,23.9008370289,44.9124441569,0.0,4.12243109448,41.7362269337,69.3187660447,55.7640678383,4.9528840297,8.60181417669
 08/27  15:00:00,106.070849512,19.9053171014,39.7934675836,0.0,4.12243109448,41.7362269337,51.1542534744,46.1813694448,4.9528840297,0.02
 08/27  16:00:00,98.4474839946,23.9002632046,44.9045095577,0.0,4.12243109448,24.8785346261,63.2964663476,58.3235823179,4.9528840297,0.02
 08/27  17:00:00,75.1430287398,19.0090022313,37.5961825725,0.0,2.06121554724,15.9888894789,52.8483728667,49.8566424489,2.97173041782,0.02
 08/27  18:00:00,80.4490672167,22.1223661305,39.6861861757,0.0,2.06121554724,15.9888894789,68.6337299473,65.6419995295,2.97173041782,0.02
 08/27  19:00:00,71.2428491766,17.4582207463,30.5741190144,0.0,2.06121554724,15.9888894789,59.5238928746,56.5321624568,2.97173041782,0.02
 08/27  20:00:00,82.4186931612,19.485864471,30.2486493739,0.0,2.06121554724,15.9888894789,77.4828685504,74.4911381326,2.97173041782,0.02
 08/27  21:00:00,75.9124427441,16.8134767401,26.5046238654,0.0,2.06121554724,15.9888894789,70.5042835914,67.5125531735,2.97173041782,0.02
 08/27  22:00:00,74.9988681947,17.4533819765,24.912642467,0.0,2.06121554724,15.9888894789,73.4746916826,70.4829612648,2.97173041782,0.02
 08/27  23:00:00,67.2804922145,14.6203793652,20.1042723844,0.0,2.06121554724,15.9888894789,61.80365369,58.8119232721,2.97173041782,0.02
 08/27  24:00:00,61.7334534254,13.3021285354,15.9011521919,0.0,2.06121554724,15.9888894789,58.3258366522,55.3341062343,2.97173041782,0.02
 08/28  01:00:00,72.3657531343,17.7002853092,19.9842424279,0.0,4.12243109448,15.9888894789,71.3391238357,68.3473934178,2.97173041782,0.02
 08/28  02:00:00,71.2889674904,17.7361713805,18.8330690769,0.0,4.12243109448,15.9888894789,77.2037349606,74.2120045427,2.97173041782,0.02
 08/28  03:00:00,62.1701655471,14.1650130569,13.4137642354,0.0,4.12243109448,15.9888894789,58.4369519436,55.4452215257,2.97173041782,0.02
 08/28  04:00:00,106.402757952,28.0423979399,26.1866078229,0.0,12.3672932834,24.9413748627,109.611487547,104.638603518,4.9528840297,0.02
 08/28  05:00:00,117.879568719,28.8189704004,28.4387434027,8.44810271285,12.3672932834,24.9413748627,173.59293022,168.620046191,4.9528840297,0.02
 08/28  06:00:00,162.214595818,29.2726020545,30.8444224564,3.52417141535,24.7345865669,70.7195625826,140.311022597,130.385254538,9.90576805939,0.02
 08/28  07:00:00,196.509570137,29.4829216839,35.743889238,1.0162316875,37.1018798503,92.3937384068,118.83800841,108.912240351,9.90576805939,0.02
 08/28  08:00:00,214.602946095,29.6638453816,41.8116207352,0.817596003951,37.1018798503,104.434947198,119.47140446,100.942310278,9.90576805939,8.62332612332
 08/28  09:00:00,233.477062662,29.8732531859,48.6684961582,0.583874274608,37.1018798503,116.476155989,104.430547786,94.5047797268,9.90576805939,0.02
 08/28  10:00:00,241.359346591,30.2683432964,56.406822449,0.332080962547,37.1018798503,116.476155989,82.5153067496,72.5895386902,9.90576805939,0.02
 08/28  11:00:00,245.165271605,30.7722322782,59.8418070499,0.198938395694,37.1018798503,116.476155989,76.6061303396,58.0679353915,9.90576805939,8.63242688873
 08/28  12:00:00,233.730078983,31.1075946683,60.2086689571,0.103303887109,37.1018798503,104.434947198,68.996180093,59.0704120336,9.90576805939,0.02
 08/28  13:00:00,248.867984366,31.4901315197,63.0025825632,0.0229510776276,37.1018798503,116.476155989,70.3724422218,51.8342462407,9.90576805939,8.63242792168
 08/28  14:00:00,251.001432305,31.9404617862,64.7089073386,0.0,37.1018798503,116.476155989,57.7975965656,47.8718285062,9.90576805939,0.02
 08/28  15:00:00,253.964316505,32.3916823898,67.2207120977,0.0,37.1018798503,116.476155989,64.2599971422,45.7266422956,9.90576805939,8.62758678715
 08/28  16:00:00,255.112096451,32.648581436,68.1122316347,0.0,37.1018798503,116.476155989,50.4757723225,40.5500042631,9.90576805939,0.02
 08/28  17:00:00,255.978780271,32.8443066217,68.784294836,0.0,37.1018798503,116.476155989,49.7639914843,39.8382234249,9.90576805939,0.02
 08/28  18:00:00,155.430619484,28.594059436,53.7521593486,0.0,24.7345865669,47.5788473902,45.8754898967,40.902605867,4.9528840297,0.02
 08/28  19:00:00,156.319167324,28.3338464829,50.2025816136,0.0,24.7345865669,47.5788473902,57.7916077964,52.8187237667,4.9528840297,0.02
 08/28  20:00:00,141.998871993,28.654318911,47.4220847479,0.0,12.3672932834,38.6892022431,88.7481011487,77.1693733708,2.97173041782,8.60699736013
 08/28  21:00:00,97.3124824583,17.4006951116,25.9201591102,0.0,12.3672932834,27.0668015668,57.588885748,54.5971553302,2.97173041782,0.02
 08/28  22:00:00,85.5056522845,21.6909238698,29.0179982726,0.0,4.12243109448,15.9888894789,76.6531251164,73.6613946986,2.97173041782,0.02
 08/28  23:00:00,65.4837790865,13.6233582964,17.29470048,0.0,4.12243109448,15.9888894789,52.4193423434,49.4276119256,2.97173041782,0.02
 08/28  24:00:00,77.0412079037,19.5097885186,22.7603570364,0.0,4.12243109448,15.9888894789,85.4405937228,82.448863305,2.97173041782,0.02
 08/29  01:00:00,63.2031682184,13.36449294,15.272954984,0.0,4.12243109448,15.9888894789,53.893839936,50.9021095182,2.97173041782,0.02
 08/29  02:00:00,76.1451262797,19.5097885186,21.8642754168,0.0,4.12243109448,15.9888894789,85.209501738,82.2177713201,2.97173041782,0.02
 08/29  03:00:00,62.2711304357,13.2782044878,14.4272056562,0.0,4.12243109448,15.9888894789,55.0369733713,52.0452429534,2.97173041782,0.02
 08/29  04:00:00,109.085594826,28.0423979399,28.869444908,0.0,12.3672932834,24.9413748627,102.552377409,97.5794933788,4.9528840297,0.02
 08/29  05:00:00,117.423948664,28.9687354564,31.1628266706,5.1186345486,12.3672932834,24.9413748627,163.765491909,158.79260788,4.9528840297,0.02
 08/29  06:00:00,161.946425345,29.4388961093,31.8464613525,2.08766820994,24.7345865669,70.7195625826,131.28830957,121.362541511,9.90576805939,0.02
 08/29  07:00:00,200.209853084,29.9367409436,39.6086477729,0.397940960442,37.1018798503,92.3937384068,110.061344344,100.135576285,9.90576805939,0.02
 08/29  08:00:00,223.590595876,30.3315201766,50.6400871477,0.309117163181,37.1018798503,104.434947198,99.6687989106,89.7430308512,9.90576805939,0.02
 08/29  09:00:00,242.89475844,30.8167535524,57.5025537166,0.223985402734,37.1018798503,116.476155989,89.7500298941,71.2178215641,9.90576805939,8.62644027059
 08/29  10:00:00,248.704613381,31.4182371267,62.7965366006,0.137760259444,37.1018798503,116.476155989,61.575082937,51.6493148776,9.90576805939,0.02
 08/29  11:00:00,252.519355106,31.7248063783,66.3593235051,0.0829067262107,37.1018798503,116.476155989,57.1452584996,38.6071478138,9.90576805939,8.63234262637
 08/29  12:00:00,244.190437973,32.3228147653,69.5401728232,0.01695546596,37.1018798503,104.434947198,39.2018730857,29.2761050263,9.90576805939,0.02
 08/29  13:00:00,260.571952084,32.7946782823,73.4249385301,0.0,37.1018798503,116.476155989,39.8146721987,21.2764807583,9.90576805939,8.63242338107
 08/29  14:00:00,264.560170844,33.0748430219,77.1332746976,0.0,37.1018798503,116.476155989,24.0902109923,14.1644429329,9.90576805939,0.02
 08/29  15:00:00,268.449917911,33.7128340404,80.3851734518,0.0,37.1018798503,116.476155989,19.6575139174,9.731745858,9.90576805939,0.02
 08/29  16:00:00,268.028226366,33.8607987249,79.8161220129,0.0,37.1018798503,116.476155989,27.8193892058,9.28844619579,9.90576805939,8.62517495066
 08/29  17:00:00,267.114717853,33.9162431559,78.8483060551,0.0,37.1018798503,116.476155989,19.749737275,9.82396921565,9.90576805939,0.02
 08/29  18:00:00,159.941313891,28.5987243404,58.2581937403,0.0,24.7345865669,47.5788473902,29.5161324689,24.5432484392,4.9528840297,0.02
 08/29  19:00:00,160.897754568,28.338460549,54.7765597671,0.0,24.7345865669,47.5788473902,39.7043968743,34.7315128446,4.9528840297,0.02
 08/29  20:00:00,149.152020841,28.7632294819,54.4663234982,0.0,12.3672932834,38.6892022431,52.867897015,49.8761665972,2.97173041782,0.02
 08/29  21:00:00,106.320358059,18.3594107241,33.943641288,0.0,12.3672932834,27.0668015668,50.4897125228,38.912760053,2.97173041782,8.60522205199
 08/29  22:00:00,96.9027090124,22.7503093431,39.3300008545,0.0,4.12243109448,15.9888894789,60.4423729914,57.4506425735,2.97173041782,0.02
 08/29  23:00:00,78.0587838307,15.6558407909,27.7858863743,0.0,4.12243109448,15.9888894789,44.8129502706,41.8212198528,2.97173041782,0.02
 08/29  24:00:00,92.7581493909,21.6909238698,36.2704946424,0.0,4.12243109448,15.9888894789,67.4080519579,64.41632154,2.97173041782,0.02
 08/30  01:00:00,75.675746244,15.138110078,25.9205796477,0.0,4.12243109448,15.9888894789,49.1806247575,46.1888943396,2.97173041782,0.02
 08/30  02:00:00,89.973619675,21.0437604787,34.1331284445,0.0,4.12243109448,15.9888894789,78.5298671596,75.5381367418,2.97173041782,0.02
 08/30  03:00:00,74.287168318,15.0518216259,24.6182902919,0.0,4.12243109448,15.9888894789,55.7631519673,52.7714215494,2.97173041782,0.02
 08/30  04:00:00,121.874784923,28.3515982267,41.3494341747,0.0,12.3672932834,24.9413748627,98.1386442493,93.1657602196,4.9528840297,0.02
 08/30  05:00:00,122.351292405,28.5576271676,39.7858095108,1.83410324337,12.3672932834,24.9413748627,159.947859264,154.974975235,4.9528840297,0.02
 08/30  06:00:00,171.919467335,29.8167495423,43.1930178531,0.336299816489,24.7345865669,70.7195625826,127.732132634,117.806364575,9.90576805939,0.02
 08/30  07:00:00,208.860314974,30.4114343704,48.1710287298,0.0113256606256,37.1018798503,92.3937384068,106.698813909,96.7730458492,9.90576805939,0.02
 08/30  08:00:00,226.761217333,30.7126238719,53.7160541884,0.0226796474695,37.1018798503,104.434947198,94.9759729294,85.05020487,9.90576805939,0.02
 08/30  09:00:00,241.920233512,30.8439793347,56.7018737174,0.0228880221204,37.1018798503,116.476155989,91.1690791613,72.636877529,9.90576805939,8.62643357294
 08/30  10:00:00,245.812209014,31.114904129,60.3373027628,0.00793957371002,37.1018798503,116.476155989,69.6062625024,59.680494443,9.90576805939,0.02
 08/30  11:00:00,251.84514537,31.7902188938,65.7025912766,0.0,37.1018798503,116.476155989,66.5647633453,48.0266351907,9.90576805939,8.63236009525
 08/30  12:00:00,245.266879553,32.4431790738,70.5132144314,0.0,37.1018798503,104.434947198,44.3311722902,34.4054042308,9.90576805939,0.02
 08/30  13:00:00,261.368912372,33.0278724409,73.9887140171,0.0,37.1018798503,116.476155989,32.7672100771,22.8414420177,9.90576805939,0.02
 08/30  14:00:00,265.947549378,33.8467438246,77.7487373376,0.0,37.1018798503,116.476155989,33.6029010529,15.0663026287,9.90576805939,8.6308303648
 08/30  15:00:00,267.874971765,34.3483809224,79.1746997762,0.0,37.1018798503,116.476155989,22.2004377817,12.2746697223,9.90576805939,0.02
 08/30  16:00:00,266.977569144,34.5280186857,78.0982174948,0.0,37.1018798503,116.476155989,31.3094373062,12.7784627576,9.90576805939,8.62520648922
 08/30  17:00:00,265.836823108,34.6137369649,76.8729251216,0.0,37.1018798503,116.476155989,26.5548700715,16.6291020121,9.90576805939,0.02
 08/30  18:00:00,155.923190166,28.5099271791,54.3288717099,0.0,24.7345865669,47.5788473902,42.9749369175,38.0020528878,4.9528840297,0.02
 08/30  19:00:00,156.437846505,28.3356926635,50.3194242896,0.0,24.7345865669,47.5788473902,58.0036128608,53.0307288311,4.9528840297,0.02
 08/30  20:00:00,143.437624657,28.6550449859,48.8601165999,0.0,12.3672932834,38.6892022431,76.7224196899,73.7306892721,2.97173041782,0.02
 08/30  21:00:00,100.202939083,17.472602155,28.7387007295,0.0,12.3672932834,27.0668015668,55.3331066892,52.3413762713,2.97173041782,0.02
 08/30  22:00:00,87.5768123907,21.633398235,31.1466829051,0.0,4.12243109448,15.9888894789,76.9994458936,74.0077154758,2.97173041782,0.02
 08/30  23:00:00,67.6994627585,14.251301509,18.8567720304,0.0,4.12243109448,15.9888894789,51.7414055787,48.7496751609,2.97173041782,0.02
 08/30  24:00:00,78.616454938,20.37267304,23.4727183681,0.0,4.12243109448,15.9888894789,86.9232949382,75.3497468302,2.97173041782,8.60181769018
 08/31  01:00:00,60.2483739489,12.4153199664,13.2673325868,0.0,4.12243109448,15.9888894789,52.1993926208,49.2076622029,2.97173041782,0.02
 08/31  02:00:00,74.9468594135,20.0490913445,20.1267047246,0.0,4.12243109448,15.9888894789,82.0184084225,79.0266780047,2.97173041782,0.02
 08/31  03:00:00,59.8758025197,12.8467622271,12.4633190949,0.0,4.12243109448,15.9888894789,54.3865294093,51.3947989915,2.97173041782,0.02
 08/31  04:00:00,107.68933153,28.1574492094,27.3581295239,0.0,12.3672932834,24.9413748627,102.701794389,97.7289103598,4.9528840297,0.02
 08/31  05:00:00,117.804074146,28.9813167194,32.3392588954,4.3097458063,12.3672932834,24.9413748627,161.965871838,156.992987808,4.9528840297,0.02
 08/31  06:00:00,169.461202258,29.6107133061,37.2291555665,1.69876638546,24.7345865669,70.7195625826,129.776268987,119.850500928,9.90576805939,0.02
 08/31  07:00:00,202.859140562,30.1651583635,42.2046217886,0.22283384638,37.1018798503,92.3937384068,108.755279307,98.8295112477,9.90576805939,0.02
 08/31  08:00:00,221.581848633,30.5844942422,48.5208414924,0.166666076118,37.1018798503,104.434947198,100.348755035,90.4229869752,9.90576805939,0.02
 08/31  09:00:00,242.332508027,31.090041588,56.7336973183,0.157259404192,37.1018798503,116.476155989,92.5918940753,74.0597269881,9.90576805939,8.62639902782
 08/31  10:00:00,241.963077925,31.3054348042,56.1748307713,0.130757411363,37.1018798503,116.476155989,75.9261986578,66.0004305984,9.90576805939,0.02
 08/31  11:00:00,243.870484838,31.2958682418,58.1356149732,0.086672260987,37.1018798503,116.476155989,71.6597617317,61.7339936723,9.90576805939,0.02
 08/31  12:00:00,237.878086009,32.0702144717,63.4528445246,0.0445276267161,37.1018798503,104.434947198,57.6069162533,39.0728622239,9.90576805939,8.62828597008
 08/31  13:00:00,253.105986348,32.6472174663,66.0951164132,0.0113476889655,37.1018798503,116.476155989,38.1749241526,28.2491560932,9.90576805939,0.02
 08/31  14:00:00,253.737982812,32.7577569742,66.6281313027,0.0,37.1018798503,116.476155989,46.7224911957,28.1858804626,9.90576805939,8.63084267376
 08/31  15:00:00,252.076996286,32.7251450953,64.9999782158,0.0,37.1018798503,116.476155989,40.2821997744,30.356431715,9.90576805939,0.02
 08/31  16:00:00,252.598508947,32.5956786065,65.6514777628,0.0,37.1018798503,116.476155989,47.0695679822,28.5385562847,9.90576805939,8.62524363813
 08/31  17:00:00,252.281292127,32.4936455295,65.4374863739,0.0,37.1018798503,116.476155989,38.6712757998,28.7455077404,9.90576805939,0.02
 08/31  18:00:00,152.204051891,28.416357066,50.7033075776,0.0,24.7345865669,47.5788473902,41.4539897139,36.4811056842,4.9528840297,0.02
 08/31  19:00:00,154.883143412,28.3301372402,48.7702810662,0.0,24.7345865669,47.5788473902,52.9898585214,48.0169744918,4.9528840297,0.02
 08/31  20:00:00,138.967303921,28.3300261137,44.7148193563,0.0,12.3672932834,38.6892022431,79.4871329998,76.495402582,2.97173041782,0.02
 08/31  21:00:00,97.4071647406,17.6020348332,25.813496317,0.0,12.3672932834,27.0668015668,56.7413268511,53.7495964333,2.97173041782,0.02
 08/31  22:00:00,81.9805606956,20.8280393483,26.3557903587,0.0,4.12243109448,15.9888894789,78.9752367105,75.9835062927,2.97173041782,0.02
 08/31  23:00:00,64.7207605129,13.6017861834,16.5532531295,0.0,4.12243109448,15.9888894789,50.9120099989,47.9202795811,2.97173041782,0.02
 08/31  24:00:00,76.0366226464,19.5097885186,21.755770848,0.0,4.12243109448,15.9888894789,81.4873011817,78.4955707639,2.97173041782,0.02
 09/01  01:00:00,58.759305792,12.4153199664,11.7782645581,0.0,4.12243109448,15.9888894789,53.0719300781,50.0801996602,2.97173041782,0.02
 09/01  02:00:00,70.8985724483,19.7255096489,16.1045858479,0.0,4.12243109448,15.9888894789,83.9524580362,80.9607276184,2.97173041782,0.02
 09/01  03:00:00,65.3524186322,15.9386301949,11.2331185754,0.0,4.12243109448,15.9888894789,72.9321177384,61.3585695835,2.97173041782,8.60181773709
 09/01  04:00:00,104.205083618,28.3012632963,17.7060684379,0.0,12.3672932834,24.9413748627,102.64425209,97.6713680604,4.9528840297,0.02
 09/01  05:00:00,109.523461716,28.4829247337,20.1669298017,6.36549118188,12.3672932834,24.9413748627,164.831780385,159.858896355,4.9528840297,0.02
 09/01  06:00:00,156.852639749,29.6337993026,19.8893160394,4.8442133635,24.7345865669,70.7195625826,133.202273547,123.276505487,9.90576805939,0.02
 09/01  07:00:00,184.070740092,29.9695969798,20.526350567,2.91071859673,37.1018798503,92.3937384068,114.956868898,105.031100838,9.90576805939,0.02
 09/01  08:00:00,197.19711436,30.0489094129,22.2625020738,2.55354062541,37.1018798503,104.434947198,109.418348153,99.4925800933,9.90576805939,0.02
 09/01  09:00:00,212.857048905,30.1234507202,26.2294063413,2.1526906773,37.1018798503,116.476155989,106.334633848,96.4088657883,9.90576805939,0.02
 09/01  10:00:00,222.387469673,30.2143459544,35.8746390776,1.56823749822,37.1018798503,116.476155989,111.97940565,93.4426794819,9.90576805939,8.63095810882
 09/01  11:00:00,234.452416668,30.3185053338,45.2956935509,1.19115435499,37.1018798503,116.476155989,100.391081775,90.4653137161,9.90576805939,0.02
 09/01  12:00:00,225.773889569,30.3954431646,44.4712033897,0.950019692914,37.1018798503,104.434947198,106.594615904,88.060891542,9.90576805939,8.62795630218
 09/01  13:00:00,237.007707203,30.4997770701,45.8009092113,0.690506505396,37.1018798503,116.476155989,96.1815337948,86.2557657354,9.90576805939,0.02
 09/01  14:00:00,235.33964235,30.7331500555,45.2079908372,0.418914620976,37.1018798503,116.476155989,102.113257709,83.5783373077,9.90576805939,8.62915234175
 09/01  15:00:00,230.09926474,30.8078607018,41.7548681067,0.244075429294,37.1018798503,116.476155989,92.9409906561,83.0152225967,9.90576805939,0.02
 09/01  16:00:00,225.271713859,30.8567505622,39.8378167387,0.169490995081,37.1018798503,116.476155989,92.7787542658,82.8529862064,9.90576805939,0.02
 09/01  17:00:00,221.810090406,30.8368959617,36.4758846122,0.14712979023,37.1018798503,116.476155989,101.51653093,82.9938178795,9.90576805939,8.61694499103
 09/01  18:00:00,128.415409289,27.898583853,27.4324408582,0.0,24.7345865669,47.5788473902,71.3301631762,66.3572791465,4.9528840297,0.02
 09/01  19:00:00,134.396044388,28.5457472441,25.7184093035,0.0,24.7345865669,47.5788473902,77.0334101073,72.0605260776,4.9528840297,0.02
 09/01  20:00:00,115.861721252,26.6042570708,23.3350101148,0.0,12.3672932834,38.6892022431,90.4628739841,87.4711435663,2.97173041782,0.02
 09/01  21:00:00,82.5501379055,15.4832638866,13.1265784718,0.0,12.3672932834,27.0668015668,57.8729116365,54.8811812187,2.97173041782,0.02
 09/01  22:00:00,71.8755962138,19.5097885186,17.5947447187,0.0,4.12243109448,15.9888894789,80.4088621076,77.4171316898,2.97173041782,0.02
 09/01  23:00:00,59.4045704814,13.6233582964,11.2154912405,0.0,4.12243109448,15.9888894789,53.9617233532,50.9699929354,2.97173041782,0.02
 09/01  24:00:00,72.5912464947,19.7255096489,18.0946738218,0.0,4.12243109448,15.9888894789,89.4237370458,86.4320066279,2.97173041782,0.02
 09/02  01:00:00,68.9509471181,18.599055902,15.6321636635,0.0,4.12243109448,15.9888894789,76.1681713828,73.176440965,2.97173041782,0.02
 09/02  02:00:00,76.9667903992,23.2919641036,18.8144084896,0.0123514375077,4.12243109448,15.9888894789,94.8570899795,91.8653595617,2.97173041782,0.02
 09/02  03:00:00,67.7136505442,18.0813251891,14.9018690534,0.0107286813826,4.12243109448,15.9888894789,77.1479796307,74.1562492129,2.97173041782,0.02
 09/02  04:00:00,84.4206926583,27.4671415923,21.7093621037,0.204943499748,4.12243109448,16.0517297156,113.379023574,110.387293157,2.97173041782,0.02
 09/02  05:00:00,85.1255444487,27.898583853,21.6232229776,0.564492114417,4.12243109448,16.0517297156,114.220476006,111.228745588,2.97173041782,0.02
 09/02  06:00:00,101.787830394,29.1929106352,21.6216066662,1.77665935963,4.12243109448,39.6058045677,95.2070285106,92.2152980928,2.97173041782,0.02
 09/02  07:00:00,154.012131,29.2334933731,24.2541801572,22.0339374496,12.3672932834,65.3531420225,156.303013129,142.748312994,4.9528840297,8.60181610532
 09/02  08:00:00,153.907976593,29.2240899489,24.5298137075,18.7726869021,12.3672932834,68.2430321324,145.143217127,140.170333098,4.9528840297,0.02
 09/02  09:00:00,179.443265011,29.2608039934,25.5877324955,14.1964821695,16.4897243779,93.1370602926,135.734439791,127.789825343,7.92461444751,0.02
 09/02  10:00:00,179.202240862,29.2617252168,26.3824781379,13.1596818014,16.4897243779,93.1370602926,132.011433245,124.066818797,7.92461444751,0.02
 09/02  11:00:00,179.33066965,29.2599357905,27.3416488335,12.330716806,16.4897243779,93.1370602926,130.070876182,122.126261735,7.92461444751,0.02
 09/02  12:00:00,169.577141795,29.2571185716,27.7099331877,11.3633408894,16.4897243779,83.9857416113,128.162075171,120.217460724,7.92461444751,0.02
 09/02  13:00:00,169.084868918,29.2553600193,28.7339271167,9.84882703003,16.4897243779,83.9857416113,134.515789273,117.980686139,7.92461444751,8.61048868671
 09/02  14:00:00,170.40958411,29.2544294219,30.3740045157,9.53447198597,16.4897243779,83.9857416113,124.945999964,117.001385516,7.92461444751,0.02
 09/02  15:00:00,139.744732689,29.1929106352,26.7620485077,0.0,12.3672932834,70.6512738906,68.2721768408,63.2992928111,4.9528840297,0.02
 09/02  16:00:00,137.763223382,29.1929106352,24.7805344364,0.0,12.3672932834,70.6512738906,67.3033974033,62.3305133736,4.9528840297,0.02
 09/02  17:00:00,125.282725966,29.1929106352,24.8235579535,0.0,12.3672932834,58.1284167478,69.3824109209,64.4095268912,4.9528840297,0.02
 09/02  18:00:00,89.0436275094,26.6042570708,24.3606180363,0.0,12.3672932834,24.9413748627,91.0147919003,86.0419078706,4.9528840297,0.02
 09/02  19:00:00,95.9600391659,27.2514204619,23.5823662809,0.0,12.3672932834,24.9413748627,98.4553006973,93.4824166676,4.9528840297,0.02
 09/02  20:00:00,85.5991938388,27.0356993315,23.5242493956,0.0,4.12243109448,16.0517297156,107.688630275,104.696899857,2.97173041782,0.02
 09/02  21:00:00,68.3077739384,17.7361713805,15.8518752222,0.0,4.12243109448,15.9888894789,77.616212157,74.6244817392,2.97173041782,0.02
 09/02  22:00:00,76.7221995247,22.1702142257,19.7039191483,0.0,4.12243109448,15.9888894789,97.8679929676,94.8762625498,2.97173041782,0.02
 09/02  23:00:00,69.0656818299,18.0597530761,16.2727573735,0.0134439786855,4.12243109448,15.9888894789,80.9376474918,77.9459170739,2.97173041782,0.02
 09/02  24:00:00,78.265119619,23.0330987471,20.114345075,0.269609574039,4.12243109448,15.9888894789,101.359537259,98.3678068412,2.97173041782,0.02
 09/03  01:00:00,66.6013711613,17.7361713805,16.2066878342,0.0,2.06121554724,15.9888894789,82.8469576023,79.8552271844,2.97173041782,0.02
 09/03  02:00:00,77.1993907636,23.4645410078,20.00532951,0.942669472672,2.06121554724,15.9888894789,103.3627243,100.370993883,2.97173041782,0.02
 09/03  03:00:00,66.1002829521,17.7361713805,15.7055995368,0.0,2.06121554724,15.9888894789,83.4141941938,80.422463776,2.97173041782,0.02
 09/03  04:00:00,76.4090486678,23.4645410078,18.6230679764,1.53458881729,2.06121554724,15.9888894789,103.317569709,100.325839291,2.97173041782,0.02
 09/03  05:00:00,65.7736058158,17.7361713805,15.3789223079,0.0,2.06121554724,15.9888894789,92.0500306969,80.4782164309,2.97173041782,8.60008384819
 09/03  06:00:00,68.8641648247,23.4645410078,20.1346592437,1.87478038221,2.06121554724,15.9888894789,103.547173682,100.555443264,2.97173041782,0.02
 09/03  07:00:00,55.2650739252,18.3401905455,17.5838208682,0.777550520427,2.06121554724,15.9888894789,83.5533404848,80.561610067,2.97173041782,0.02
 09/03  08:00:00,95.8238254235,23.6371179121,24.1055092755,1.58079453142,4.12243109448,41.7362269337,99.6978689125,94.7249848829,4.9528840297,0.02
 09/03  09:00:00,90.3015181817,19.2893635191,23.3544544852,1.28563531922,4.12243109448,41.7362269337,78.1736064955,73.2007224658,4.9528840297,0.02
 09/03  10:00:00,101.718892335,23.55082946,30.7152209732,0.952438313712,4.12243109448,41.7362269337,96.5036537561,91.5307697264,4.9528840297,0.02
 09/03  11:00:00,92.1326781797,19.1167866149,26.2390898388,0.404736966713,4.12243109448,41.7362269337,76.5559135593,71.5830295296,4.9528840297,0.02
 09/03  12:00:00,105.543614744,23.9822717207,34.6782979238,0.382641593783,4.12243109448,41.7362269337,94.7923923832,89.8195083535,4.9528840297,0.02
 09/03  13:00:00,95.1287090613,19.0304981627,29.6048177131,0.121328493422,4.12243109448,41.7362269337,74.8074616131,69.8345775834,4.9528840297,0.02
 09/03  14:00:00,107.922738523,23.4645410078,37.8932777871,0.0645162755396,4.12243109448,41.7362269337,90.7053385352,85.7324545055,4.9528840297,0.02
 09/03  15:00:00,100.498858868,19.5482288756,34.5285971374,0.0499682023573,4.12243109448,41.7362269337,69.1539292297,64.1810452,4.9528840297,0.02
 09/03  16:00:00,94.8500125196,23.8959832686,41.3039418443,0.0073762893318,4.12243109448,24.8785346261,82.6655440473,77.6926600176,4.9528840297,0.02
 09/03  17:00:00,53.467783011,13.7455328199,21.2742434621,0.0,2.06121554724,15.9888894789,53.920782126,50.9290517082,2.97173041782,0.02
 09/03  18:00:00,76.6540198077,21.1396590201,36.8866797612,0.0,2.06121554724,15.9888894789,79.3119212567,76.3201908389,2.97173041782,0.02
 09/03  19:00:00,59.9379733115,13.3021285354,21.15317192,0.0,2.06121554724,15.9888894789,53.0838927152,50.0921622974,2.97173041782,0.02
 09/03  20:00:00,87.4154253481,19.9173067317,34.8139392101,0.0,2.06121554724,15.9888894789,72.0317923333,69.0400619154,2.97173041782,0.02
 09/03  21:00:00,62.9435583354,11.2457219933,19.2446667322,0.0,2.06121554724,15.9888894789,43.801020431,40.8092900132,2.97173041782,0.02
 09/03  22:00:00,82.6429711373,19.0544222103,30.9043694883,0.0,2.06121554724,15.9888894789,75.2574001028,72.265669685,2.97173041782,0.02
 09/03  23:00:00,62.0624233433,10.7040672329,18.9308542168,0.0,2.06121554724,15.9888894789,41.7543155371,38.7625851193,2.97173041782,0.02
 09/03  24:00:00,84.3766803918,19.0304981627,32.6876704991,0.0,2.06121554724,15.9888894789,71.6655099827,68.6737795649,2.97173041782,0.02
 09/04  01:00:00,77.7691686691,17.7361713805,27.3744855139,0.0,2.06121554724,15.9888894789,72.8160273864,69.8242969685,2.97173041782,0.02
 09/04  02:00:00,81.7080319119,18.1436895937,30.9314982678,0.0,2.06121554724,15.9888894789,69.6152237036,66.6234932858,2.97173041782,0.02
 09/04  03:00:00,72.2152676252,14.5964553176,25.0886392486,0.0,2.06121554724,15.9888894789,57.4987478005,54.5070173827,2.97173041782,0.02
 09/04  04:00:00,66.211271379,13.3884169875,20.292681294,0.0,2.06121554724,15.9888894789,58.6150564516,55.6233260338,2.97173041782,0.02
 09/04  05:00:00,63.8088587576,11.9479916343,19.3948633764,0.0,2.06121554724,15.9888894789,50.0129644461,47.0212340283,2.97173041782,0.02
 09/04  06:00:00,85.0608893478,23.4645410078,38.2024020502,0.00376220668523,2.06121554724,15.9888894789,98.3868714972,95.3951410794,2.97173041782,0.02
 09/04  07:00:00,65.3471883389,18.1676136413,28.6160626853,0.0,2.06121554724,15.9888894789,79.3409848141,76.3492543963,2.97173041782,0.02
 09/04  08:00:00,111.777929239,24.0685601729,41.2089652194,0.0,4.12243109448,41.7362269337,91.9726643051,86.9997802754,4.9528840297,0.02
 09/04  09:00:00,97.6569667869,18.9442097106,32.3406919627,0.0,4.12243109448,41.7362269337,70.2856090564,65.3127250268,4.9528840297,0.02
 09/04  10:00:00,113.18426063,24.0685601729,42.6152965778,0.0,4.12243109448,41.7362269337,92.744702105,79.1900004337,4.9528840297,8.60181764166
 09/04  11:00:00,97.5464827605,18.7716328063,32.4027849427,0.0,4.12243109448,41.7362269337,66.3747134822,61.4018294525,4.9528840297,0.02
 09/04  12:00:00,112.968209483,23.9822717207,42.4855340409,0.0,4.12243109448,41.7362269337,79.3628800575,74.3899960278,4.9528840297,0.02
 09/04  13:00:00,98.0433630122,18.6853443541,32.9859537848,0.0,4.12243109448,41.7362269337,59.9126223597,54.93973833,4.9528840297,0.02
 09/04  14:00:00,114.68005449,23.9822717207,44.1973791673,0.0,4.12243109448,41.7362269337,70.7089851864,65.7361011567,4.9528840297,0.02
 09/04  15:00:00,101.986808673,19.4619404234,36.1528034782,0.0,4.12243109448,41.7362269337,59.8608698306,54.8879858009,4.9528840297,0.02
 09/04  16:00:00,94.350414919,23.4645410078,41.243162702,0.0,4.12243109448,24.8785346261,70.4767454015,65.5038613718,4.9528840297,0.02
 09/04  17:00:00,61.2216946,16.2214195989,26.4880988146,0.0,2.06121554724,15.9888894789,53.4237295759,50.4319991581,2.97173041782,0.02
 09/04  18:00:00,67.9057191953,18.599055902,30.7431516176,0.0,2.06121554724,15.9888894789,63.4960739826,60.5043435647,2.97173041782,0.02
 09/04  19:00:00,69.2388671386,16.705616175,26.9864086975,0.0,2.06121554724,15.9888894789,67.3096066498,64.317876232,2.97173041782,0.02
 09/04  20:00:00,68.9548859042,15.519149958,20.8413936917,0.0,2.06121554724,15.9888894789,74.7236870645,71.7319566467,2.97173041782,0.02
 09/04  21:00:00,70.0447751704,15.4892448985,21.9932727194,0.0,2.06121554724,15.9888894789,68.9431693417,65.9514389239,2.97173041782,0.02
 09/04  22:00:00,66.7830736451,14.3375899611,19.915310828,0.0,2.06121554724,15.9888894789,61.023860019,58.0321296012,2.97173041782,0.02
 09/04  23:00:00,59.4242578042,11.6891262779,15.2691280578,0.0,2.06121554724,15.9888894789,53.0406765348,50.048946117,2.97173041782,0.02
 09/04  24:00:00,64.0098493761,13.7335707961,17.7461057106,0.0,2.06121554724,15.9888894789,62.1637124027,59.1719819849,2.97173041782,0.02
 09/05  01:00:00,72.9802830555,16.5977556098,21.7269696073,0.0,4.12243109448,15.9888894789,70.3191070534,67.3273766356,2.97173041782,0.02
 09/05  02:00:00,77.4667166895,19.0304981627,23.679531269,0.0369600099802,4.12243109448,15.9888894789,80.5053505942,77.5136201764,2.97173041782,0.02
 09/05  03:00:00,72.2487108243,17.4905451907,20.0107622901,0.0597607700201,4.12243109448,15.9888894789,75.9748010159,72.9830705981,2.97173041782,0.02
 09/05  04:00:00,110.870207347,28.1862120268,30.5066491635,0.00359372218507,12.3672932834,24.9413748627,115.53289233,110.5600083,4.9528840297,0.02
 09/05  05:00:00,130.610636905,28.7924357544,31.410036469,18.2344122178,12.3672932834,24.9413748627,180.367408841,175.394524811,4.9528840297,0.02
 09/05  06:00:00,170.417929618,29.2672459705,28.550639529,11.6774772865,24.7345865669,70.7195625826,147.288834626,137.363066567,9.90576805939,0.02
 09/05  07:00:00,194.889164574,29.3473447894,29.0352117629,6.24007438678,37.1018798503,92.3937384068,126.857866258,116.932098199,9.90576805939,0.02
 09/05  08:00:00,213.471837366,29.4061108205,37.1668929504,4.58896831385,37.1018798503,104.434947198,128.538241289,110.009002195,9.90576805939,8.62347103504
 09/05  09:00:00,239.30221911,29.4970463686,52.0356665048,3.41805504543,37.1018798503,116.476155989,98.2231774945,88.2974094351,9.90576805939,0.02
 09/05  10:00:00,246.740387347,29.6149249001,60.4142175578,2.35910899818,37.1018798503,116.476155989,69.1662022734,50.6293763886,9.90576805939,8.63105782533
 09/05  11:00:00,248.579734891,29.8426645036,62.8731376719,1.51166470478,37.1018798503,116.476155989,48.2785209906,38.3527529312,9.90576805939,0.02
 09/05  12:00:00,235.987185665,29.9914811677,62.6592703237,1.02588760982,37.1018798503,104.434947198,50.080462011,40.1546939516,9.90576805939,0.02
 09/05  13:00:00,247.472009717,30.1985683893,62.3656095776,0.555539192867,37.1018798503,116.476155989,62.1591947283,43.6208434313,9.90576805939,8.63258323757
 09/05  14:00:00,246.657048904,30.3925530955,61.6669739392,0.245422192201,37.1018798503,116.476155989,55.8251035692,45.8993355098,9.90576805939,0.02
 09/05  15:00:00,246.571689768,30.5602371009,61.5461794375,0.113370822481,37.1018798503,116.476155989,67.6562173833,49.1226636114,9.90576805939,8.62778571252
 09/05  16:00:00,244.833209296,30.6781906863,59.7517150051,0.0520024301309,37.1018798503,116.476155989,66.96977775,57.0440096906,9.90576805939,0.02
 09/05  17:00:00,242.210917719,30.7032239791,57.1413590457,0.0161343849393,37.1018798503,116.476155989,75.6572971602,65.7315291008,9.90576805939,0.02
 09/05  18:00:00,146.832339925,28.2437376616,45.5041918634,0.0,24.7345865669,47.5788473902,67.4757643043,62.5028802746,4.9528840297,0.02
 09/05  19:00:00,149.439137522,28.6536078093,40.6536290411,0.0,24.7345865669,47.5788473902,85.881206293,72.3209717233,4.9528840297,8.60735053999
 09/05  20:00:00,123.565769299,27.898583853,29.7447365448,0.0,12.3672932834,38.6892022431,91.4291070066,88.4373765887,2.97173041782,0.02
 09/05  21:00:00,81.7300673417,15.2675427562,12.5187805288,0.0,12.3672932834,27.0668015668,58.2058036283,55.2140732105,2.97173041782,0.02
 09/05  22:00:00,69.0505254434,19.5097885186,14.7321256806,0.0,4.12243109448,15.9888894789,83.1446551594,80.1529247416,2.97173041782,0.02
 09/05  23:00:00,61.7038589304,15.8523417428,10.6780374746,0.0,4.12243109448,15.9888894789,69.0693310224,66.0776006045,2.97173041782,0.02
 09/05  24:00:00,71.5827202227,22.6016564864,12.5192691226,0.0,4.12243109448,15.9888894789,95.0061755695,92.0144451517,2.97173041782,0.02
 09/06  01:00:00,67.3067500943,18.5127674498,8.86954410338,0.0336984648986,4.12243109448,15.9888894789,77.518039468,74.5263090502,2.97173041782,0.02
 09/06  02:00:00,77.5496271698,22.6016564864,9.76755185759,0.0360558540113,4.12243109448,15.9888894789,97.2666783121,94.2749478943,2.97173041782,0.02
 09/06  03:00:00,71.8059000536,19.0304981627,7.43786627605,0.68912883714,4.12243109448,15.9888894789,78.8104870564,75.8187566386,2.97173041782,0.02
 09/06  04:00:00,107.137786705,28.2149748442,9.74641924804,0.706197243271,12.3672932834,24.9413748627,110.654136012,105.681251982,4.9528840297,0.02
 09/06  05:00:00,128.742540857,28.3795108045,12.2715573485,17.0603022206,12.3672932834,24.9413748627,175.031240382,170.058356352,4.9528840297,0.02
 09/06  06:00:00,176.842954271,29.3214124627,12.1544141439,15.6981700566,24.7345865669,70.7195625826,155.353352155,145.427584096,9.90576805939,0.02
 09/06  07:00:00,198.042850561,29.4508043721,12.3267314341,10.7071426643,37.1018798503,92.3937384068,134.830187353,124.904419294,9.90576805939,0.02
 09/06  08:00:00,200.905039145,29.5345073974,14.4773377001,9.53669740951,37.1018798503,104.434947198,130.17122384,111.641975723,9.90576805939,8.62348005825
 09/06  09:00:00,208.943988225,29.6060556161,16.7242911004,8.2621964462,37.1018798503,116.476155989,114.341837759,104.4160697,9.90576805939,0.02
 09/06  10:00:00,209.366679386,29.6617271495,18.119543986,7.23328688999,37.1018798503,116.476155989,111.538222395,101.612454336,9.90576805939,0.02
 09/06  11:00:00,210.314299035,29.7085352437,19.7608990218,6.49257615908,37.1018798503,116.476155989,118.11462188,99.5763371704,9.90576805939,8.6325166497
 09/06  12:00:00,198.314687333,29.7528043367,20.4609596397,5.79039189418,37.1018798503,104.434947198,107.748630353,97.8228622935,9.90576805939,0.02
 09/06  13:00:00,210.09261168,29.7966264653,20.7336023566,5.21006843543,37.1018798503,116.476155989,114.62743068,96.0890408633,9.90576805939,8.63262175761
 09/06  14:00:00,210.491918384,29.8361829762,21.6286279064,4.67502322686,37.1018798503,116.476155989,104.667895351,94.7421272915,9.90576805939,0.02
 09/06  15:00:00,211.039200878,29.8744523727,22.5405256063,4.27230133448,37.1018798503,116.476155989,111.932298218,93.3970528743,9.90576805939,8.6294772841
