Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  16:00:00,210.555514382,29.9197692475,22.6053689766,3.67908327217,37.1018798503,116.476155989,101.497297565,91.571529506,9.90576805939,0.02
 09/06  17:00:00,209.180484726,29.9371416799,21.205635099,3.68751628659,37.1018798503,116.476155989,101.022870786,91.0971027267,9.90576805939,0.02
 09/06  18:00:00,116.359604342,27.898583853,15.3766139838,0.0,24.7345865669,47.5788473902,78.0910357572,73.1181517275,4.9528840297,0.02
 09/06  19:00:00,128.87393139,28.3300261137,11.9689816194,0.0,24.7345865669,47.5788473902,92.4463543401,78.8851823296,4.9528840297,8.60828798076
 09/06  20:00:00,118.153280746,27.0356993315,9.77306823653,0.000666665021962,12.3672932834,38.6892022431,96.7901393697,93.7984089518,2.97173041782,0.02
 09/06  21:00:00,100.55780711,22.4339183519,7.29788383084,0.450434340001,12.3672932834,27.0668015668,83.8631158545,80.8713854367,2.97173041782,0.02
 09/06  22:00:00,73.7876164976,17.7361713805,5.68060150315,0.0,4.12243109448,15.9888894789,74.6719924677,71.6802620498,2.97173041782,0.02
 09/06  23:00:00,88.1677621257,23.2488198775,6.83849421706,1.61873113588,4.12243109448,15.9888894789,95.7799923374,92.7882619195,2.97173041782,0.02
 09/06  24:00:00,78.7396962093,18.8579212584,5.07806399556,2.43805805165,4.12243109448,15.9888894789,78.2426658466,75.2509354288,2.97173041782,0.02
 09/07  01:00:00,94.0927542693,24.3274255293,6.3244211284,6.01168271092,4.12243109448,15.9888894789,98.5520353585,95.5603049407,2.97173041782,0.02
 09/07  02:00:00,83.6116509465,19.4619404234,4.78741762875,6.31007456985,4.12243109448,15.9888894789,80.1084796618,77.1167492439,2.97173041782,0.02
 09/07  03:00:00,98.6077979885,24.3274255293,5.92842340062,9.72613323865,4.12243109448,15.9888894789,101.243591561,98.2518611436,2.97173041782,0.02
 09/07  04:00:00,120.915619995,28.3300261137,6.27575291398,6.69738276287,12.3672932834,24.9413748627,113.186579003,108.213694974,4.9528840297,0.02
 09/07  05:00:00,155.023647142,28.7960022128,9.59930577734,37.1342208709,12.3672932834,24.9413748627,176.840408885,171.867524855,4.9528840297,0.02
 09/07  06:00:00,197.01872334,29.2755297505,9.47303049631,28.0178701015,24.7345865669,70.7195625826,167.128308715,157.202540656,9.90576805939,0.02
 09/07  07:00:00,209.936301049,29.3623268,10.0830088014,17.8190718028,37.1018798503,92.3937384068,144.610546469,134.68477841,9.90576805939,0.02
 09/07  08:00:00,209.825926765,29.4114346041,12.4129286706,13.0001397917,37.1018798503,104.434947198,136.574058623,118.044783022,9.90576805939,8.62350754095
 09/07  09:00:00,212.30456396,29.4589323086,14.572184632,9.8958164579,37.1018798503,116.476155989,115.325343418,105.399575358,9.90576805939,0.02
 09/07  10:00:00,206.991549967,29.5562418441,16.2924005822,6.79080185772,37.1018798503,116.476155989,107.032291212,97.1065231529,9.90576805939,0.02
 09/07  11:00:00,207.960739153,29.6942434724,18.7372517175,5.17693400615,37.1018798503,116.476155989,111.714016923,93.1756634402,9.90576805939,8.63258542348
 09/07  12:00:00,196.531067427,29.9472002847,20.4269265442,3.84642260502,37.1018798503,104.434947198,99.6002347947,89.6744667353,9.90576805939,0.02
 09/07  13:00:00,207.988092166,30.23531281,20.8258162115,2.5746301271,37.1018798503,116.476155989,105.504323858,86.9659204991,9.90576805939,8.6326352998
 09/07  14:00:00,206.597981284,30.4385511129,20.4310999568,1.37625820624,37.1018798503,116.476155989,95.3132629579,85.3874948985,9.90576805939,0.02
 09/07  15:00:00,206.326952307,30.5084949517,20.5803606675,0.886164893371,37.1018798503,116.476155989,102.752498802,84.2171944176,9.90576805939,8.62953632536
 09/07  16:00:00,206.329187441,30.4386660254,20.7212359672,0.817992534849,37.1018798503,116.476155989,93.9214935058,83.9957254464,9.90576805939,0.02
 09/07  17:00:00,205.853514976,30.4219470448,20.2303425453,0.851041587743,37.1018798503,116.476155989,93.7494420035,83.8236739441,9.90576805939,0.02
 09/07  18:00:00,118.190563258,28.1143049833,16.9918553725,0.0,24.7345865669,47.5788473902,70.9274445638,65.9545605342,4.9528840297,0.02
 09/07  19:00:00,127.015079212,28.5457472441,15.9882571844,0.0,24.7345865669,47.5788473902,78.3071901551,73.3343061255,4.9528840297,0.02
 09/07  20:00:00,108.481602283,26.6042570708,15.9548742351,0.0,12.3672932834,38.6892022431,100.996730474,89.4167606664,2.97173041782,8.6082393899
 09/07  21:00:00,86.4408630179,19.9173067317,12.0859736605,0.0,12.3672932834,27.0668015668,72.6638478353,69.6721174175,2.97173041782,0.02
 09/07  22:00:00,63.9652327327,17.7361713805,11.0898418179,0.0,4.12243109448,15.9888894789,72.4786867444,69.4869563265,2.97173041782,0.02
 09/07  23:00:00,72.7412584408,22.946810295,14.1730403449,0.0,4.12243109448,15.9888894789,93.3340433745,90.3423129567,2.97173041782,0.02
 09/07  24:00:00,64.457463556,18.1676136413,11.2157565055,0.0,4.12243109448,15.9888894789,76.2416396163,73.2499091985,2.97173041782,0.02
 09/08  01:00:00,73.2225626016,23.3782525557,14.2674453377,0.093841105504,4.12243109448,15.9888894789,96.1795865821,93.1878561643,2.97173041782,0.02
 09/08  02:00:00,64.010338912,17.7361713805,11.2656470702,0.0,4.12243109448,15.9888894789,77.7605828607,74.7688524429,2.97173041782,0.02
 09/08  03:00:00,73.4811148051,23.1193871993,14.811780009,0.275664552953,4.12243109448,15.9888894789,97.365918768,94.3741883502,2.97173041782,0.02
 09/08  04:00:00,99.9659358566,28.5313658354,18.7686052721,0.492212614106,12.3672932834,24.9413748627,109.200998675,104.228114646,4.9528840297,0.02
 09/08  05:00:00,120.474644979,28.3999337654,23.3025283353,16.5984307341,12.3672932834,24.9413748627,172.542175908,167.569291878,4.9528840297,0.02
 09/08  06:00:00,171.055160786,29.3707748486,24.5274516474,13.885201128,24.7345865669,70.7195625826,138.455624037,128.529855977,9.90576805939,0.02
 09/08  07:00:00,192.771349213,29.6092604401,25.6385568016,7.257006015,37.1018798503,92.3937384068,117.669622955,107.743854896,9.90576805939,0.02
 09/08  08:00:00,206.736603037,29.7211205071,30.5671657599,4.13843698044,37.1018798503,104.434947198,109.360558969,99.4347909094,9.90576805939,0.02
 09/08  09:00:00,228.531057533,29.9514773794,41.3367353481,2.89136967175,37.1018798503,116.476155989,113.179573678,94.6485279714,9.90576805939,8.62527764708
 09/08  10:00:00,238.400765553,30.4255376142,51.8898594836,1.73327677692,37.1018798503,116.476155989,99.3666632253,89.4408951659,9.90576805939,0.02
 09/08  11:00:00,244.702188776,30.990152587,58.3672093166,0.992498143933,37.1018798503,116.476155989,102.467175926,83.9288060486,9.90576805939,8.63260181838
 09/08  12:00:00,239.033679843,31.6289991779,64.5634024217,0.478006944927,37.1018798503,104.434947198,81.8106587097,71.8848906503,9.90576805939,0.02
 09/08  13:00:00,260.448517192,32.338767103,71.8258572086,0.25800085381,37.1018798503,116.476155989,69.7623179798,51.2239541933,9.90576805939,8.63259572717
 09/08  14:00:00,277.013913682,33.0684121914,78.1897635624,0.111676995903,37.1018798503,116.476155989,45.1037240991,35.1779560397,9.90576805939,0.02
 09/08  15:00:00,282.851845647,33.5958482086,82.6953254968,0.00944648535041,37.1018798503,116.476155989,33.9374919458,24.0117238864,9.90576805939,0.02
 09/08  16:00:00,286.480976461,33.7494330385,84.3765770977,0.0,37.1018798503,116.476155989,37.1592188445,18.6281070311,9.90576805939,8.62534375395
 09/08  17:00:00,286.582316713,33.8106667798,83.1401102565,0.0,37.1018798503,116.476155989,31.1972672977,21.2714992384,9.90576805939,0.02
 09/08  18:00:00,170.938102273,28.5994572673,57.7975209852,0.0,24.7345865669,47.5788473902,49.1065332597,44.13364923,4.9528840297,0.02
 09/08  19:00:00,162.046422484,28.3358448017,44.4816585653,0.0,24.7345865669,47.5788473902,67.6240126234,62.6511285937,4.9528840297,0.02
 09/08  20:00:00,134.328136691,28.6180757471,31.8891366294,0.0,12.3672932834,38.6892022431,82.6384885764,79.6467581585,2.97173041782,0.02
 09/08  21:00:00,96.6875724595,17.4006951116,18.2398848314,0.0,12.3672932834,27.0668015668,66.6888675684,55.1118875975,2.97173041782,8.60524955316
 09/08  22:00:00,91.2613767317,20.6962547356,22.7972570262,0.0,4.12243109448,15.9888894789,73.7810967474,70.7893663296,2.97173041782,0.02
 09/08  23:00:00,77.3677124654,13.36449294,19.7145118217,0.0,4.12243109448,15.9888894789,49.0980141564,46.1062837386,2.97173041782,0.02
 09/08  24:00:00,91.53939336,19.7255096489,23.691374363,0.0,4.12243109448,15.9888894789,84.4591745733,81.4674441555,2.97173041782,0.02
 09/09  01:00:00,65.9037818129,12.3913959188,14.6975836239,0.0,4.12243109448,15.9888894789,48.6394193935,45.6476889757,2.97173041782,0.02
 09/09  02:00:00,81.9152636761,19.2269991146,22.4519128143,0.0,4.12243109448,15.9888894789,76.4277183469,73.4359879291,2.97173041782,0.02
 09/09  03:00:00,61.5886315067,11.2948472313,12.4775438547,0.0,4.12243109448,15.9888894789,47.2021894399,44.2104590221,2.97173041782,0.02
 09/09  04:00:00,92.1263035869,27.4671415923,26.0099282541,0.0,4.12243109448,16.0517297156,110.810980511,107.819250093,2.97173041782,0.02
 09/09  05:00:00,94.1311746755,27.0356993315,23.7951864993,0.0,4.12243109448,16.0517297156,109.349351692,106.357621274,2.97173041782,0.02
 09/09  06:00:00,117.683390876,29.1929106352,24.0803761262,0.0,4.12243109448,39.6058045677,90.4171195176,87.4253890998,2.97173041782,0.02
 09/09  07:00:00,152.786443504,29.228958494,24.7720426321,10.0273550961,12.3672932834,65.3531420225,143.627183424,138.654299394,4.9528840297,0.02
 09/09  08:00:00,152.721487082,29.2149688464,28.214712181,8.00040841599,12.3672932834,68.2430321324,140.43058568,135.457701651,4.9528840297,0.02
 09/09  09:00:00,173.369836692,29.2531983691,28.5164482173,4.11526624178,16.4897243779,93.1370602926,131.045560159,123.100945711,7.92461444751,0.02
 09/09  10:00:00,171.681586518,29.2558742134,27.9409379145,4.08638898984,16.4897243779,93.1370602926,127.722272026,119.777657579,7.92461444751,0.02
 09/09  11:00:00,175.173489207,29.2551135858,31.9302408838,3.58975233218,16.4897243779,93.1370602926,134.314673121,117.777283783,7.92461444751,8.61277489007
 09/09  12:00:00,168.356774133,29.2603253588,33.960266951,2.39970327393,16.4897243779,83.9857416113,123.001558679,115.056944232,7.92461444751,0.02
 09/09  13:00:00,174.597312279,29.2813801427,36.9022313252,1.88642024494,16.4897243779,83.9857416113,120.090559563,112.145945116,7.92461444751,0.02
 09/09  14:00:00,163.255597754,29.2774063956,30.5947852067,1.84255667367,16.4897243779,83.9857416113,119.748144852,111.803530404,7.92461444751,0.02
 09/09  15:00:00,144.212110754,29.1929106352,28.6518523461,0.0,12.3672932834,70.6512738906,65.447294797,60.4744107673,4.9528840297,0.02
 09/09  16:00:00,150.570294853,29.1929106352,31.6054223871,0.0,12.3672932834,70.6512738906,63.2999450518,58.3270610221,4.9528840297,0.02
 09/09  17:00:00,132.767528676,29.1929106352,30.7149310131,0.0,12.3672932834,58.1284167478,65.9943760712,61.0214920415,4.9528840297,0.02
 09/09  18:00:00,89.981886107,26.6042570708,25.2988756035,0.0,12.3672932834,24.9413748627,96.3932332412,82.8385394385,4.9528840297,8.60180977303
 09/09  19:00:00,103.384574913,27.898583853,23.9084758267,0.0,12.3672932834,24.9413748627,95.2689096903,90.2960256606,4.9528840297,0.02
 09/09  20:00:00,89.590307697,26.6042570708,19.1033216433,0.0,4.12243109448,16.0517297156,104.950203585,101.958473168,2.97173041782,0.02
 09/09  21:00:00,72.2362924015,17.7361713805,10.9368789331,0.0,4.12243109448,15.9888894789,76.4966177673,73.5048873494,2.97173041782,0.02
 09/09  22:00:00,81.0808631757,22.1702142257,13.622534462,0.0,4.12243109448,15.9888894789,97.9648993798,94.973168962,2.97173041782,0.02
 09/09  23:00:00,71.8395392851,17.7361713805,11.6090462705,0.0,4.12243109448,15.9888894789,80.5946816779,77.6029512601,2.97173041782,0.02
 09/09  24:00:00,84.631394665,23.3566804427,13.7929862451,0.0212346517782,4.12243109448,15.9888894789,100.765873681,97.7741432633,2.97173041782,0.02
 09/10  01:00:00,72.3906447462,17.7361713805,11.3032786466,0.0,2.06121554724,15.9888894789,82.3244960192,79.3327656013,2.97173041782,0.02
 09/10  02:00:00,80.6107542548,22.1702142257,13.7040852389,0.0,2.06121554724,15.9888894789,103.201059891,100.209329473,2.97173041782,0.02
 09/10  03:00:00,73.725097399,19.0304981627,11.5577698677,0.733635566441,2.06121554724,15.9888894789,83.1711873159,80.1794568981,2.97173041782,0.02
 09/10  04:00:00,80.6128578906,22.1702142257,14.2057034863,0.0,2.06121554724,15.9888894789,102.749581282,99.7578508642,2.97173041782,0.02
 09/10  05:00:00,75.0607874977,19.0304981627,10.9204206328,1.36294241883,2.06121554724,15.9888894789,83.1703752427,80.1786448249,2.97173041782,0.02
 09/10  06:00:00,76.2886684755,22.6016564864,13.1328128099,0.482333844466,2.06121554724,15.9888894789,103.463263985,100.471533567,2.97173041782,0.02
 09/10  07:00:00,58.6410424235,18.599055902,11.3920883951,0.890407492092,2.06121554724,15.9888894789,81.587824924,78.5960945062,2.97173041782,0.02
 09/10  08:00:00,96.6566793048,23.9535089033,17.8944684096,0.430862263093,4.12243109448,41.7362269337,95.9913340819,91.0184500522,4.9528840297,0.02
 09/10  09:00:00,92.5887437336,19.1743122496,20.7902969326,0.153062771784,4.12243109448,41.7362269337,75.2560691527,70.283185123,4.9528840297,0.02
 09/10  10:00:00,107.799847331,23.6083550948,30.5330755174,0.124844039096,4.12243109448,41.7362269337,90.9053202532,85.9324362235,4.9528840297,0.02
 09/10  11:00:00,103.869048933,19.5698009886,30.1950439228,0.134750857526,4.12243109448,41.7362269337,71.1107187657,66.137834736,4.9528840297,0.02
 09/10  12:00:00,113.35383807,23.4645410078,35.56947808,0.0674703600749,4.12243109448,41.7362269337,87.3148995477,82.342015518,4.9528840297,0.02
 09/10  13:00:00,104.509793328,19.1167866149,31.0402087347,0.0331400718762,4.12243109448,41.7362269337,71.5240466727,66.551162643,4.9528840297,0.02
 09/10  14:00:00,117.087791216,23.9822717207,38.3360381083,0.0144300126715,4.12243109448,41.7362269337,88.9078718126,83.9349877829,4.9528840297,0.02
 09/10  15:00:00,100.578614876,19.0304981627,28.8130675533,0.0,4.12243109448,41.7362269337,72.2293063208,67.2564222911,4.9528840297,0.02
 09/10  16:00:00,88.2484147946,23.4645410078,31.8969213112,0.0,4.12243109448,24.8785346261,91.100914605,86.1280305753,4.9528840297,0.02
 09/10  17:00:00,54.3849749769,13.7096467486,19.645415127,0.0,2.06121554724,15.9888894789,56.2394518256,53.2477214077,2.97173041782,0.02
 09/10  18:00:00,64.8483043155,18.8446820918,22.4493594938,0.0,2.06121554724,15.9888894789,91.6589154937,88.6671850759,2.97173041782,0.02
 09/10  19:00:00,53.363003433,10.9473414882,12.9402066527,0.0,2.06121554724,15.9888894789,46.6647801243,43.6730497065,2.97173041782,0.02
 09/10  20:00:00,73.2588974347,17.0131810551,17.9592505513,0.0130415823292,2.06121554724,15.9888894789,72.3718499677,69.3801195499,2.97173041782,0.02
 09/10  21:00:00,66.821714485,13.7335707961,14.1146470527,0.00482753510314,2.06121554724,15.9888894789,63.5897771458,60.598046728,2.97173041782,0.02
 09/10  22:00:00,86.3803147247,23.4645410078,21.3556168015,0.0727993015102,2.06121554724,15.9888894789,109.0989613,97.5254083818,2.97173041782,8.6018225005
 09/10  23:00:00,74.1889147327,18.0597530761,15.4976510217,0.0181001455837,2.06121554724,15.9888894789,82.1129951272,79.1212647094,2.97173041782,0.02
 09/10  24:00:00,82.4917347125,23.0330987471,17.7268136175,0.109815331607,2.06121554724,15.9888894789,103.720601687,100.728871269,2.97173041782,0.02
 09/11  01:00:00,74.8643215344,18.9226375975,13.2079124851,0.191213724223,4.12243109448,15.9888894789,83.3109015863,80.3191711685,2.97173041782,0.02
 09/11  02:00:00,80.5399620163,23.3566804427,15.1209631164,0.468684410895,4.12243109448,15.9888894789,104.196545871,101.204815453,2.97173041782,0.02
 09/11  03:00:00,70.7511010543,18.2539020934,11.3482288949,0.264199950755,4.12243109448,15.9888894789,83.9776054431,80.9858750253,2.97173041782,0.02
 09/11  04:00:00,105.661472505,28.1862120268,15.7802502606,0.773706968156,12.3672932834,24.9413748627,118.072953204,113.100069174,4.9528840297,0.02
 09/11  05:00:00,132.865295202,28.798863973,17.3890706791,26.042552401,12.3672932834,24.9413748627,183.323252385,178.350368355,4.9528840297,0.02
 09/11  06:00:00,176.023813117,29.2785356502,16.4585507826,18.0066598642,24.7345865669,70.7195625826,150.444504577,140.518736518,9.90576805939,0.02
 09/11  07:00:00,193.357060737,29.3246428935,18.1230244395,10.1003789527,37.1018798503,92.3937384068,127.440588404,117.514820344,9.90576805939,0.02
 09/11  08:00:00,199.88606905,29.366477262,20.5240446896,7.04550283424,37.1018798503,104.434947198,119.17471778,109.248949721,9.90576805939,0.02
 09/11  09:00:00,211.840649277,29.465384556,22.877632837,5.14611730526,37.1018798503,116.476155989,122.72036943,104.187905462,9.90576805939,8.6266959088
 09/11  10:00:00,214.916693359,29.6765218667,26.9929150267,3.8951833519,37.1018798503,116.476155989,108.734690807,98.8089227472,9.90576805939,0.02
 09/11  11:00:00,223.179325333,30.0279952716,33.93626869,2.64749580874,37.1018798503,116.476155989,112.141065191,93.6026045418,9.90576805939,8.63269259006
 09/11  12:00:00,219.788478058,30.4025049335,39.8253092935,1.38208474375,37.1018798503,104.434947198,99.2683137914,89.342545732,9.90576805939,0.02
 09/11  13:00:00,230.967779611,30.5000474912,41.3037218649,0.877227340465,37.1018798503,116.476155989,98.1020973421,88.1763292827,9.90576805939,0.02
 09/11  14:00:00,240.70347057,30.9510378998,46.8723910673,0.536062106046,37.1018798503,116.476155989,102.655225783,84.1182043477,9.90576805939,8.63125337554
 09/11  15:00:00,247.697705042,31.1716265557,50.6446131631,0.298625691401,37.1018798503,116.476155989,91.0117399981,81.0859719387,9.90576805939,0.02
 09/11  16:00:00,245.446311313,31.1910168624,50.2131233738,0.174091756786,37.1018798503,116.476155989,99.6142351671,81.0829766459,9.90576805939,8.6254904618
 09/11  17:00:00,243.851286658,31.2226389481,49.1098799304,0.0959806742807,37.1018798503,116.476155989,90.8698391617,80.9440711023,9.90576805939,0.02
 09/11  18:00:00,140.15962614,28.4163145659,34.5416140508,0.0,24.7345865669,47.5788473902,67.5245383803,62.5516543506,4.9528840297,0.02
 09/11  19:00:00,138.318516086,28.2221655485,25.2661180542,0.0,24.7345865669,47.5788473902,74.9733130697,70.00042904,4.9528840297,0.02
 09/11  20:00:00,121.748461375,27.898583853,19.2494388478,0.0,12.3672932834,38.6892022431,89.7774625775,86.7857321597,2.97173041782,0.02
 09/11  21:00:00,86.8621687566,15.2243985302,10.1347918627,0.0,12.3672932834,27.0668015668,54.2426169146,51.2508864968,2.97173041782,0.02
 09/11  22:00:00,79.6106029218,19.5097885186,13.4746046807,0.0,4.12243109448,15.9888894789,81.5312279444,78.5394975265,2.97173041782,0.02
 09/11  23:00:00,76.6697242918,18.8147770323,11.3495936456,0.0,4.12243109448,15.9888894789,75.1404120153,72.1486815975,2.97173041782,0.02
 09/11  24:00:00,83.9902642782,22.1702142257,13.5093260969,0.0,4.12243109448,15.9888894789,101.188836393,89.6152918826,2.97173041782,8.60181409306
 09/12  01:00:00,74.9042511711,18.8147770323,10.947860037,0.0,4.12243109448,15.9888894789,76.0266988283,73.0349684105,2.97173041782,0.02
 09/12  02:00:00,83.3241593519,22.1702142257,13.3212441978,0.0,4.12243109448,15.9888894789,95.8664998849,92.8747694671,2.97173041782,0.02
 09/12  03:00:00,74.7124045423,19.0304981627,10.635148632,0.0,4.12243109448,15.9888894789,77.7198906574,74.7281602395,2.97173041782,0.02
 09/12  04:00:00,109.749543045,28.3875517485,15.2129750397,0.0352372697055,12.3672932834,24.9413748627,108.530258291,103.557374262,4.9528840297,0.02
 09/12  05:00:00,126.702937974,28.3928040358,18.2768630582,14.2696603586,12.3672932834,24.9413748627,172.505744813,167.532860783,4.9528840297,0.02
 09/12  06:00:00,175.219200475,29.3455273141,18.5121032601,11.9277990234,24.7345865669,70.7195625826,138.672219995,128.746451936,9.90576805939,0.02
 09/12  07:00:00,189.844354148,29.5688320425,19.4785161056,5.43008134738,37.1018798503,92.3937384068,117.506812131,107.581044072,9.90576805939,0.02
 09/12  08:00:00,197.497732862,29.7478157444,21.7707990898,3.56528286797,37.1018798503,104.434947198,110.127684413,100.201916354,9.90576805939,0.02
 09/12  09:00:00,214.735974708,29.9774218958,27.810242802,2.59678634214,37.1018798503,116.476155989,114.484623364,95.9521402015,9.90576805939,8.62671510277
 09/12  10:00:00,226.547423718,30.3960597703,40.1814273918,1.61786461648,37.1018798503,116.476155989,100.828084973,90.9023169138,9.90576805939,0.02
 09/12  11:00:00,235.905887141,30.8109171521,49.7292901015,1.01333271864,37.1018798503,116.476155989,96.6280517787,86.7022837193,9.90576805939,0.02
 09/12  12:00:00,229.783809495,31.2002931207,55.6375560917,0.635446957659,37.1018798503,104.434947198,102.091384726,83.5570097841,9.90576805939,8.62860688265
 09/12  13:00:00,248.545590253,31.7907900511,62.0146776378,0.387798135216,37.1018798503,116.476155989,87.941398622,78.0156305626,9.90576805939,0.02
 09/12  14:00:00,253.06645155,32.3261066236,66.1635416913,0.22469570422,37.1018798503,116.476155989,85.7658312671,67.2288510253,9.90576805939,8.63121218236
 09/12  15:00:00,255.638470246,32.7330568353,68.2546590438,0.11422986933,37.1018798503,116.476155989,70.8968912005,60.9711231412,9.90576805939,0.02
 09/12  16:00:00,257.234991493,32.8021593675,69.8368394931,0.019473908027,37.1018798503,116.476155989,76.0173589022,57.4860821714,9.90576805939,8.6255086714
 09/12  17:00:00,255.981478862,32.7908516905,68.8404588524,0.0,37.1018798503,116.476155989,68.9344543325,59.0086862731,9.90576805939,0.02
 09/12  18:00:00,152.879817983,28.5028770457,49.5771973109,0.0,24.7345865669,47.5788473902,63.4624015754,58.4895175457,4.9528840297,0.02
 09/12  19:00:00,161.055275005,28.3300261137,41.8904857081,0.0,24.7345865669,47.5788473902,70.4182278797,65.44534385,4.9528840297,0.02
 09/12  20:00:00,140.076456423,28.3300261137,34.8491468643,0.0,12.3672932834,38.6892022431,84.2893030647,81.2975726469,2.97173041782,0.02
 09/12  21:00:00,97.135920606,16.6289378121,18.1785762411,0.0,12.3672932834,27.0668015668,54.3153180795,51.3235876617,2.97173041782,0.02
 09/12  22:00:00,87.9884197271,19.9412307793,19.8635420011,0.0,4.12243109448,15.9888894789,77.4898426369,74.4981122191,2.97173041782,0.02
 09/12  23:00:00,70.4249400583,13.2782044878,12.3575727399,0.0,4.12243109448,15.9888894789,53.6749561536,50.6832257358,2.97173041782,0.02
 09/12  24:00:00,89.6664780237,19.9412307793,17.9119557733,0.0,4.12243109448,15.9888894789,84.2648811637,81.2731507459,2.97173041782,0.02
 09/13  01:00:00,69.5574306199,12.6741853228,10.9251435847,0.0,4.12243109448,15.9888894789,55.4105563394,52.4188259216,2.97173041782,0.02
 09/13  02:00:00,89.1317518244,19.7075666133,15.8505054295,0.0,4.12243109448,15.9888894789,92.4993650299,80.9258146352,2.97173041782,8.60181997693
 09/13  03:00:00,84.6089691534,17.7361713805,13.6136885322,0.0,4.12243109448,15.9888894789,75.3291868387,72.3374564208,2.97173041782,0.02
 09/13  04:00:00,127.155247351,28.5313658354,18.9457691391,0.0,12.3672932834,24.9413748627,102.901330471,97.9284464413,4.9528840297,0.02
 09/13  05:00:00,137.392427564,28.4665647734,21.3598863718,6.32993079436,12.3672932834,24.9413748627,165.819667295,160.846783265,4.9528840297,0.02
 09/13  06:00:00,184.790716593,29.5959961741,22.0196002618,3.98984446947,24.7345865669,70.7195625826,132.827110288,122.901342228,9.90576805939,0.02
 09/13  07:00:00,203.498578833,29.969131466,25.2939587109,1.22556060714,37.1018798503,92.3937384068,113.227928156,103.302160096,9.90576805939,0.02
 09/13  08:00:00,214.875121728,30.1124207204,35.3754689396,0.999579610216,37.1018798503,104.434947198,108.263597904,98.3378298443,9.90576805939,0.02
 09/13  09:00:00,237.234894035,30.3538185546,48.620801062,0.70342799019,37.1018798503,116.476155989,110.861379351,93.6723587968,9.90576805939,7.2832524951
 09/13  10:00:00,245.321739557,30.9088244143,57.1644579082,0.476784932101,37.1018798503,116.476155989,99.5261748916,88.2571552332,9.90576805939,1.36325159905
 09/13  11:00:00,250.21378526,31.2200106118,63.0991483396,0.290918522355,37.1018798503,116.476155989,90.5730066997,80.6472386403,9.90576805939,0.02
 09/13  12:00:00,243.365703078,31.8105283471,68.8806537738,0.178350361415,37.1018798503,104.434947198,82.2801073821,63.745887889,9.90576805939,8.62845143376
 09/13  13:00:00,258.417375887,32.3799104491,71.5925868656,0.0925639742475,37.1018798503,116.476155989,63.4275406967,53.5017726373,9.90576805939,0.02
 09/13  14:00:00,256.60018889,33.0809326984,69.151232685,0.0159010645936,37.1018798503,116.476155989,77.3205050507,58.7834636609,9.90576805939,8.63127333042
 09/13  15:00:00,251.598286938,32.866126969,64.380275645,0.0,37.1018798503,116.476155989,77.0527153426,67.1269472832,9.90576805939,0.02
 09/13  16:00:00,250.279929059,32.8225217871,63.1060380636,0.0,37.1018798503,116.476155989,89.5001288607,70.9688214833,9.90576805939,8.62553931802
 09/13  17:00:00,248.582774511,32.8265210912,61.4060806087,0.0,37.1018798503,116.476155989,84.7265990418,74.8008309824,9.90576805939,0.02
 09/13  18:00:00,145.967789174,28.4166336919,44.4667648757,0.0,24.7345865669,47.5788473902,65.0016502894,60.0287662597,4.9528840297,0.02
 09/13  19:00:00,149.105005896,28.3302188169,35.4442409335,0.0,24.7345865669,47.5788473902,71.437896508,66.4650124783,4.9528840297,0.02
 09/13  20:00:00,123.18334619,28.3300261137,25.6476029049,0.0,12.3672932834,38.6892022431,85.9138127285,82.9220823107,2.97173041782,0.02
 09/13  21:00:00,87.18948532,15.742129243,13.2688145109,0.0,12.3672932834,27.0668015668,52.4036912389,49.4119608211,2.97173041782,0.02
 09/13  22:00:00,79.4113048949,19.9412307793,15.9738042717,0.0,4.12243109448,15.9888894789,77.1245456517,74.1328152339,2.97173041782,0.02
 09/13  23:00:00,63.6598650066,12.5878968707,9.41626298055,0.0,4.12243109448,15.9888894789,54.091641318,51.0999109002,2.97173041782,0.02
 09/13  24:00:00,83.936536795,23.0330987471,14.7487086433,0.0,4.12243109448,15.9888894789,92.3113408612,89.3196104434,2.97173041782,0.02
 09/14  01:00:00,70.0827400362,17.7361713805,11.4446281163,0.0,4.12243109448,15.9888894789,74.7321855772,71.7404551594,2.97173041782,0.02
 09/14  02:00:00,80.7882836576,23.3782525557,13.6145214133,0.0,4.12243109448,15.9888894789,94.3198211543,91.3280907365,2.97173041782,0.02
 09/14  03:00:00,71.6863674995,17.7361713805,10.0552704728,0.0,4.12243109448,15.9888894789,76.8060755574,73.8143451396,2.97173041782,0.02
 09/14  04:00:00,106.165003839,28.5313658354,13.7405406797,0.0,12.3672932834,24.9413748627,115.820513664,102.265808286,4.9528840297,8.6018213481
 09/14  05:00:00,120.387344769,28.451260289,16.2429684288,9.98632266667,12.3672932834,24.9413748627,170.334342951,165.361458922,4.9528840297,0.02
 09/14  06:00:00,170.427557062,29.503988754,16.1037984137,8.14834800986,24.7345865669,70.7195625826,137.142590405,127.216822345,9.90576805939,0.02
 09/14  07:00:00,189.716650434,29.828739545,17.6218571622,3.21138057829,37.1018798503,92.3937384068,116.271458803,106.345690744,9.90576805939,0.02
 09/14  08:00:00,198.364365405,30.0165447953,21.1869816908,1.88659848487,37.1018798503,104.434947198,108.774162327,98.8483942681,9.90576805939,0.02
 09/14  09:00:00,212.553942548,30.2900707649,26.2579791329,1.49791228893,37.1018798503,116.476155989,104.438428391,94.5126603318,9.90576805939,0.02
 09/14  10:00:00,222.569393902,30.7959421088,36.411025933,1.01032964179,37.1018798503,116.476155989,107.89339911,89.3562571281,9.90576805939,8.63137392218
 09/14  11:00:00,237.85058298,31.3402834943,51.5861215334,0.571850985013,37.1018798503,116.476155989,94.5622323277,84.6364642683,9.90576805939,0.02
 09/14  12:00:00,235.388039623,31.9624124459,60.2447472602,0.364464897237,37.1018798503,104.434947198,98.7525930016,80.220197515,9.90576805939,8.62662742718
 09/14  13:00:00,251.108586262,32.6110035275,63.9212790946,0.223997634512,37.1018798503,116.476155989,86.3832538277,76.4574857683,9.90576805939,0.02
 09/14  14:00:00,253.809833241,33.2477113455,66.0949048,0.115081629605,37.1018798503,116.476155989,89.8884976614,71.3514558328,9.90576805939,8.63127376926
 09/14  15:00:00,256.886890454,33.7094767476,68.8096180728,0.0159174591401,37.1018798503,116.476155989,73.4830692099,63.5573011505,9.90576805939,0.02
 09/14  16:00:00,257.829998661,33.7590722025,69.7195588092,0.0,37.1018798503,116.476155989,70.0277766269,60.1020085675,9.90576805939,0.02
 09/14  17:00:00,254.960834699,33.6547895586,66.9558607377,0.0,37.1018798503,116.476155989,85.3725836936,66.8496520362,9.90576805939,8.61716359803
 09/14  18:00:00,153.681191272,28.5968340801,49.0266552811,0.0,24.7345865669,47.5788473902,64.1152050702,59.1423210405,4.9528840297,0.02
 09/14  19:00:00,163.552290775,28.3333311557,42.0970855871,0.0,24.7345865669,47.5788473902,68.6360919954,63.6632079657,4.9528840297,0.02
 09/14  20:00:00,134.684536045,28.4738402006,29.6112540087,0.0,12.3672932834,38.6892022431,83.3227601777,80.3310297599,2.97173041782,0.02
 09/14  21:00:00,90.9411834289,15.9147061473,14.0254331252,0.0,12.3672932834,27.0668015668,53.2465399709,50.2548095531,2.97173041782,0.02
 09/14  22:00:00,81.4666731184,20.1569519097,16.837489332,0.0,4.12243109448,15.9888894789,75.9960618704,73.0043314525,2.97173041782,0.02
 09/14  23:00:00,65.1289077383,12.8467622271,11.2521133323,0.0,4.12243109448,15.9888894789,53.0036964524,50.0119660346,2.97173041782,0.02
 09/14  24:00:00,83.4060520774,20.5452499443,18.2698208937,0.0,4.12243109448,15.9888894789,85.6038659192,82.6121355014,2.97173041782,0.02
 09/15  01:00:00,62.6006029371,11.5285113973,10.2935556707,0.0,4.12243109448,15.9888894789,48.2147120803,45.2229816625,2.97173041782,0.02
 09/15  02:00:00,85.8323331074,22.2325786302,17.7791718348,0.0,4.12243109448,15.9888894789,91.6140423744,88.6223119565,2.97173041782,0.02
 09/15  03:00:00,75.2168649839,17.7361713805,13.3864810489,0.0,4.12243109448,15.9888894789,75.1236927545,72.1319623367,2.97173041782,0.02
 09/15  04:00:00,110.789023114,28.3012632963,18.4870693116,0.0,12.3672932834,24.9413748627,104.322548714,99.3496646845,4.9528840297,0.02
 09/15  05:00:00,119.514385761,28.4902440436,21.0045920635,5.76427675467,12.3672932834,24.9413748627,167.305898486,162.333014456,4.9528840297,0.02
 09/15  06:00:00,170.711297497,29.6458331517,20.730127391,4.03261161269,24.7345865669,70.7195625826,143.026026654,124.51843538,9.90576805939,8.60182321449
 09/15  07:00:00,190.815717863,30.0012056907,21.8902149244,1.0664835328,37.1018798503,92.3937384068,114.242281741,104.316513682,9.90576805939,0.02
 09/15  08:00:00,204.512792504,30.2450566481,27.6685024083,0.744782563782,37.1018798503,104.434947198,106.875825135,96.9500570755,9.90576805939,0.02
 09/15  09:00:00,221.617452209,30.6516929821,35.7314867615,0.559472655209,37.1018798503,116.476155989,102.438815823,92.5130477634,9.90576805939,0.02
 09/15  10:00:00,235.774989554,31.1950178582,49.8612447659,0.366616456778,37.1018798503,116.476155989,106.334320563,87.7971453884,9.90576805939,8.63140711504
 09/15  11:00:00,247.849250288,31.8638857158,61.3538624329,0.279183340728,37.1018798503,116.476155989,91.7901633927,81.8643953333,9.90576805939,0.02
 09/15  12:00:00,244.024401572,32.7167021105,68.8181340015,0.179006962371,37.1018798503,104.434947198,83.0240859309,64.4899317105,9.90576805939,8.62838616098
 09/15  13:00:00,264.57140139,33.6289078906,76.5035552601,0.0866388204351,37.1018798503,116.476155989,53.1006407854,43.174872726,9.90576805939,0.02
 09/15  14:00:00,271.131285758,34.496819034,82.2770256029,0.00529525208745,37.1018798503,116.476155989,46.2032729589,27.6661487056,9.90576805939,8.63135619387
 09/15  15:00:00,275.484377808,35.0984354338,86.0340679615,0.0,37.1018798503,116.476155989,28.1812148158,18.2554467564,9.90576805939,0.02
 09/15  16:00:00,277.060320001,35.2354066038,87.4735520722,0.0,37.1018798503,116.476155989,23.4821465352,13.5563784758,9.90576805939,0.02
 09/15  17:00:00,278.664907345,35.2855909923,89.0291179092,0.0,37.1018798503,116.476155989,29.6066818858,11.0837735474,9.90576805939,8.61714027902
 09/15  18:00:00,162.525485456,28.6116759894,60.8294200992,0.0,24.7345865669,47.5788473902,35.0893630087,30.116478979,4.9528840297,0.02
 09/15  19:00:00,164.010807425,28.3475730157,50.8330089982,0.0,24.7345865669,47.5788473902,60.8965751732,55.9236911435,4.9528840297,0.02
 09/15  20:00:00,137.095122285,28.7684352527,42.4042288967,0.0,12.3672932834,38.6892022431,80.345627853,77.3538974352,2.97173041782,0.02
 09/15  21:00:00,95.1487799081,17.5804627202,23.5766838799,0.0,12.3672932834,27.0668015668,56.8774053173,53.8856748994,2.97173041782,0.02
 09/15  22:00:00,81.4545987412,21.633398235,25.0244695483,0.0,4.12243109448,15.9888894789,78.5111025491,75.5193721313,2.97173041782,0.02
 09/15  23:00:00,61.3529652146,13.2782044878,13.5090395577,0.0,4.12243109448,15.9888894789,49.6427271046,46.6509966868,2.97173041782,0.02
 09/15  24:00:00,74.3940889972,20.8041153008,18.4240835108,0.0,4.12243109448,15.9888894789,81.2490396578,78.25730924,2.97173041782,0.02
 09/16  01:00:00,58.0649231741,12.4153199664,10.6284668864,0.0,4.12243109448,15.9888894789,55.5105087443,52.5187783265,2.97173041782,0.02
 09/16  02:00:00,71.8049482811,20.7178268486,15.6112092983,0.0,4.12243109448,15.9888894789,88.4100622696,85.4183318518,2.97173041782,0.02
 09/16  03:00:00,66.456069657,17.7361713805,13.4219661171,0.0,4.12243109448,15.9888894789,76.7432187719,73.7514883541,2.97173041782,0.02
 09/16  04:00:00,82.4241493017,26.6042570708,20.7806465298,0.0,4.12243109448,16.0517297156,110.736039418,107.744309,2.97173041782,0.02
 09/16  05:00:00,82.7936002114,26.6042570708,21.1500973984,0.0,4.12243109448,16.0517297156,111.728981605,108.737251187,2.97173041782,0.02
 09/16  06:00:00,105.868369909,29.1929106352,22.7804719693,0.0,4.12243109448,39.6058045677,92.7479230512,89.7561926334,2.97173041782,0.02
 09/16  07:00:00,148.706041371,29.2413963301,32.0203899122,8.95373481218,12.3672932834,65.3531420225,153.550894133,139.996188977,4.9528840297,8.60182112712
 09/16  08:00:00,155.717873165,29.2184782391,38.6103981517,6.50760499365,12.3672932834,68.2430321324,140.514704031,135.541820002,4.9528840297,0.02
 09/16  09:00:00,187.286968221,29.2844388525,45.0987430439,2.50553275788,16.4897243779,93.1370602926,130.082080764,122.137466317,7.92461444751,0.02
 09/16  10:00:00,194.146973477,29.3579195567,53.3289511341,1.06173946776,16.4897243779,93.1370602926,121.401469569,113.456855122,7.92461444751,0.02
 09/16  11:00:00,199.934245899,29.5923394553,59.3230392274,0.620491301623,16.4897243779,93.1370602926,105.468398682,97.523784234,7.92461444751,0.02
 09/16  12:00:00,194.755514919,29.9223774904,63.1346250446,0.451757005928,16.4897243779,83.9857416113,95.4191032072,87.4744887597,7.92461444751,0.02
 09/16  13:00:00,201.457587679,30.1920172719,69.4804383638,0.260623994388,16.4897243779,83.9857416113,87.3462645949,70.8110660997,7.92461444751,8.61058404766
 09/16  14:00:00,205.235889091,30.3907573934,73.4695355571,0.128910213669,16.4897243779,83.9857416113,64.4407061379,56.4960916904,7.92461444751,0.02
 09/16  15:00:00,181.379213015,29.1929106352,68.396522098,0.0,12.3672932834,70.6512738906,32.0684767357,27.095592706,4.9528840297,0.02
 09/16  16:00:00,181.835934708,29.1929106352,68.8532391881,0.0,12.3672932834,70.6512738906,31.1831059661,26.2102219364,4.9528840297,0.02
 09/16  17:00:00,169.456536535,29.1929106352,68.9973656625,0.0,12.3672932834,58.1284167478,32.8845933098,27.9117092801,4.9528840297,0.02
 09/16  18:00:00,124.015712678,28.5916049193,57.3453550704,0.0,12.3672932834,24.9413748627,64.4097898949,59.4369058652,4.9528840297,0.02
 09/16  19:00:00,129.107822373,28.3300261137,48.6040435501,0.0,12.3672932834,24.9413748627,86.6901603357,81.717276306,4.9528840297,0.02
 09/16  20:00:00,104.605219441,28.1143049833,41.4516690591,0.0,4.12243109448,16.0517297156,97.7339530621,94.7422226443,2.97173041782,0.02
 09/16  21:00:00,66.7532712025,13.2782044878,18.9093456326,0.0,4.12243109448,15.9888894789,50.766701731,47.7749713132,2.97173041782,0.02
 09/16  22:00:00,82.4790499886,19.9173067317,27.8163478462,0.0,4.12243109448,15.9888894789,79.7339661081,76.7422356903,2.97173041782,0.02
 09/16  23:00:00,55.505457225,9.75489425929,11.2618450877,0.0,4.12243109448,15.9888894789,42.9896810365,39.9979506187,2.97173041782,0.02
 09/16  24:00:00,76.7335633694,18.8579212584,22.3179105247,0.0,4.12243109448,15.9888894789,73.7844243424,70.7926939246,2.97173041782,0.02
 09/17  01:00:00,60.5378053799,13.3021285354,14.1222667119,0.0,2.06121554724,15.9888894789,56.9413878627,53.9496574448,2.97173041782,0.02
 09/17  02:00:00,63.5215870471,15.519149958,15.1313142749,0.0,2.06121554724,15.9888894789,68.7413711749,65.7496407571,2.97173041782,0.02
 09/17  03:00:00,63.618160745,15.519149958,14.8920069459,0.0,2.06121554724,15.9888894789,76.0989473973,73.1072169795,2.97173041782,0.02
 09/17  04:00:00,58.3063296485,13.3021285354,11.7134123723,0.0,2.06121554724,15.9888894789,60.1500241619,57.1582937441,2.97173041782,0.02
 09/17  05:00:00,75.9873206324,23.4645410078,18.7159722739,0.0,2.06121554724,15.9888894789,108.516764594,96.9432134001,2.97173041782,8.60182077623
 09/17  06:00:00,60.2020755416,17.7361713805,14.0051730205,0.0,2.06121554724,15.9888894789,80.8167757397,77.8250453219,2.97173041782,0.02
 09/17  07:00:00,60.3051881938,22.1702142257,18.4188525458,0.0,2.06121554724,15.9888894789,99.8273184888,96.835588071,2.97173041782,0.02
 09/17  08:00:00,85.5582415847,19.1167866149,19.4339913933,0.0,4.12243109448,41.7362269337,75.2907197882,70.3178357586,4.9528840297,0.02
 09/17  09:00:00,104.357410683,23.7234063643,33.0224582343,0.0,4.12243109448,41.7362269337,90.3603422001,85.3874581704,4.9528840297,0.02
 09/17  10:00:00,97.8690480825,19.203075067,31.7045935803,0.0,4.12243109448,41.7362269337,70.6227017512,65.6498177215,4.9528840297,0.02
 09/17  11:00:00,117.781421896,24.3311080406,46.3646958247,0.0,4.12243109448,41.7362269337,81.3651703393,76.3922863096,4.9528840297,0.02
 09/17  12:00:00,106.028490933,19.4730755447,40.1567070692,0.0,4.12243109448,41.7362269337,55.850208071,50.8773240413,4.9528840297,0.02
 09/17  13:00:00,125.268656649,24.3936910132,54.2263036585,0.0,4.12243109448,41.7362269337,56.6629223998,51.6900383701,4.9528840297,0.02
 09/17  14:00:00,112.235618442,19.5384041168,45.8785549372,0.0,4.12243109448,41.7362269337,37.4809845397,32.50810051,4.9528840297,0.02
 09/17  15:00:00,132.932130693,24.4336299917,59.5303849761,0.0,4.12243109448,41.7362269337,35.9240000791,30.9511160494,4.9528840297,0.02
 09/17  16:00:00,95.4284092415,19.506727621,45.7253626773,0.0,4.12243109448,24.8785346261,34.4287358939,29.4558518642,4.9528840297,0.02
 09/17  17:00:00,99.7749076551,24.3603041443,55.8343736927,0.0,2.06121554724,15.9888894789,50.8330235992,47.8412931814,2.97173041782,0.02
 09/17  18:00:00,80.0864594257,19.4698551912,41.5062553516,0.0,2.06121554724,15.9888894789,52.8240907405,49.8323603227,2.97173041782,0.02
 09/17  19:00:00,94.5206976782,21.6726457227,40.1382044989,0.0,2.06121554724,15.9888894789,76.5254831928,73.5337527749,2.97173041782,0.02
 09/17  20:00:00,78.3329082245,17.6883232854,28.0374084994,0.0,2.06121554724,15.9888894789,68.0349318992,65.0432014814,2.97173041782,0.02
 09/17  21:00:00,76.2029630582,18.6302381043,24.9270468647,0.0,2.06121554724,15.9888894789,79.5784020811,76.5866716633,2.97173041782,0.02
 09/17  22:00:00,64.4706977687,15.0518216259,16.785195111,0.0,2.06121554724,15.9888894789,66.5809778187,63.5892474008,2.97173041782,0.02
 09/17  23:00:00,65.2874202142,15.519149958,16.8594410278,0.0,2.06121554724,15.9888894789,71.931847484,68.9401170662,2.97173041782,0.02
 09/17  24:00:00,69.6956611172,17.7361713805,18.7483403551,0.0,2.06121554724,15.9888894789,80.3895118778,77.39778146,2.97173041782,0.02
 09/18  01:00:00,60.9956884993,13.3021285354,12.5969733891,0.0,4.12243109448,15.9888894789,59.4854564552,56.4937260374,2.97173041782,0.02
 09/18  02:00:00,60.8867836926,13.3021285354,12.4467966133,0.0,4.12243109448,15.9888894789,59.5182527088,56.526522291,2.97173041782,0.02
 09/18  03:00:00,77.1860933228,22.1702142257,19.7806559602,0.0,4.12243109448,15.9888894789,100.166197249,97.1744668309,2.97173041782,0.02
 09/18  04:00:00,102.493663685,28.3875517485,21.9323590493,0.0,12.3672932834,24.9413748627,113.23141355,108.25852952,4.9528840297,0.02
 09/18  05:00:00,110.283261279,28.3888578486,24.731001859,4.98964864278,12.3672932834,24.9413748627,178.950937446,173.978053417,4.9528840297,0.02
 09/18  06:00:00,162.413629006,29.3727130293,25.0704893426,2.34952599093,24.7345865669,70.7195625826,144.912593366,134.986825306,9.90576805939,0.02
 09/18  07:00:00,189.32155674,29.6035323267,28.2356884424,1.21579340232,37.1018798503,92.3937384068,133.093639819,114.579896403,9.90576805939,8.60797535571
 09/18  08:00:00,206.662225577,29.7707522962,33.9739597534,0.607667226337,37.1018798503,104.434947198,116.634719781,106.708951722,9.90576805939,0.02
 09/18  09:00:00,226.643153282,29.8768477478,41.8981408825,0.516672020193,37.1018798503,116.476155989,113.04485994,103.119091881,9.90576805939,0.02
 09/18  10:00:00,234.358275423,30.0444205212,49.5153756902,0.446336437803,37.1018798503,116.476155989,118.171700628,99.6343963116,9.90576805939,8.63153625737
 09/18  11:00:00,238.417938015,30.1861122225,53.5214243734,0.358097318042,37.1018798503,116.476155989,106.693165916,96.7673978567,9.90576805939,0.02
 09/18  12:00:00,232.190354012,30.4560845482,59.1651690358,0.258517229761,37.1018798503,104.434947198,103.377257745,84.842946329,9.90576805939,8.62854335689
 09/18  13:00:00,246.950394042,30.6991793942,61.7178848309,0.181036710363,37.1018798503,116.476155989,83.8971907487,73.9714226894,9.90576805939,0.02
 09/18  14:00:00,245.829052392,30.8975081682,60.4665157143,0.112871173106,37.1018798503,116.476155989,94.9785933973,76.4413495719,9.90576805939,8.63147576597
 09/18  15:00:00,243.09400389,30.9840839612,57.6869601739,0.0710783699063,37.1018798503,116.476155989,90.0604210731,80.1346530137,9.90576805939,0.02
 09/18  16:00:00,239.64988785,31.004586708,54.2529847423,0.0409675534791,37.1018798503,116.476155989,95.4514015241,85.5256334647,9.90576805939,0.02
 09/18  17:00:00,234.048514237,30.8949177803,48.7779633052,0.0254093365494,37.1018798503,116.476155989,105.698826264,87.1758121763,9.90576805939,8.6172460285
 09/18  18:00:00,135.488023226,28.1143049833,34.2893244182,0.0,24.7345865669,47.5788473902,72.7692181525,67.7963341228,4.9528840297,0.02
 09/18  19:00:00,147.753032913,28.6536078093,31.9200337885,0.0,24.7345865669,47.5788473902,78.2207438322,73.2478598025,4.9528840297,0.02
 09/18  20:00:00,122.67981183,27.898583853,28.858772355,0.0,12.3672932834,38.6892022431,91.7638579502,88.7721275323,2.97173041782,0.02
 09/18  21:00:00,83.1798047997,14.1889371044,15.0505715973,0.0,12.3672932834,27.0668015668,59.5916960021,56.5999655843,2.97173041782,0.02
 09/18  22:00:00,73.6728307235,19.5097885186,19.3919791799,0.0,4.12243109448,15.9888894789,82.7647934206,79.7730630028,2.97173041782,0.02
 09/18  23:00:00,59.6786263251,13.5370698443,11.575835489,0.0,4.12243109448,15.9888894789,55.5858437372,52.5941133194,2.97173041782,0.02
 09/18  24:00:00,71.5632447126,19.5097885186,17.2823931238,0.0,4.12243109448,15.9888894789,89.6944682741,86.7027378563,2.97173041782,0.02
 09/19  01:00:00,67.7502868944,18.8147770323,14.1645191605,0.0,4.12243109448,15.9888894789,77.6244451814,74.6327147636,2.97173041782,0.02
 09/19  02:00:00,73.8205865781,22.1702142257,16.7650366373,0.0,4.12243109448,15.9888894789,96.2908870067,93.2991565889,2.97173041782,0.02
 09/19  03:00:00,66.8839495437,18.9442097106,13.0198616687,0.0,4.12243109448,15.9888894789,78.0584122985,75.0666818807,2.97173041782,0.02
 09/19  04:00:00,98.6540713075,28.3012632963,18.1790551529,0.0,12.3672932834,24.9413748627,108.934780355,103.961896325,4.9528840297,0.02
 09/19  05:00:00,111.783275978,28.4212605989,20.2740363728,10.9142261075,12.3672932834,24.9413748627,173.39949015,168.42660612,4.9528840297,0.02
 09/19  06:00:00,164.002599942,29.4027659986,20.3281245843,8.65080874745,24.7345865669,70.7195625826,139.718204692,129.792436632,9.90576805939,0.02
 09/19  07:00:00,184.446372539,29.7382609408,21.4088178904,3.03275130729,37.1018798503,92.3937384068,117.951339793,108.025571733,9.90576805939,0.02
 09/19  08:00:00,198.037605617,29.8883296735,24.012959806,1.82646156409,37.1018798503,104.434947198,119.268028678,100.738428072,9.90576805939,8.62383254718
 09/19  09:00:00,213.134970744,30.1197345628,27.196387014,1.46735941125,37.1018798503,116.476155989,106.149274608,96.2235065488,9.90576805939,0.02
 09/19  10:00:00,219.813911657,30.4983666266,33.9469367668,1.0164578171,37.1018798503,116.476155989,110.325624606,91.7882437882,9.90576805939,8.6316127588
 09/19  11:00:00,225.095526187,30.5809637647,39.5061595365,0.656100733293,37.1018798503,116.476155989,99.7014338373,89.7756657779,9.90576805939,0.02
 09/19  12:00:00,212.513367957,30.5422438409,39.1721528583,0.488383638376,37.1018798503,104.434947198,107.784746055,89.2502757678,9.90576805939,8.62870222749
 09/19  13:00:00,223.128758985,30.6282578999,37.7933666885,0.354839862929,37.1018798503,116.476155989,97.9380956976,88.0123276382,9.90576805939,0.02
 09/19  14:00:00,225.821928152,30.9031461545,40.3114855127,0.255140689592,37.1018798503,116.476155989,95.6362066395,85.7104385801,9.90576805939,0.02
 09/19  15:00:00,227.905631801,31.2425543768,42.1034094516,0.207779342096,37.1018798503,116.476155989,100.83228385,82.2965169804,9.90576805939,8.62999881054
 09/19  16:00:00,223.771548175,31.0586295873,38.1857389557,0.175833057777,37.1018798503,116.476155989,92.8935972425,82.9678291831,9.90576805939,0.02
 09/19  17:00:00,217.472596942,30.879734452,32.094729654,0.147905415277,37.1018798503,116.476155989,102.656694096,84.13368359,9.90576805939,8.61724244712
 09/19  18:00:00,124.168037677,27.898583853,23.1850569594,0.0,24.7345865669,47.5788473902,70.8483397166,65.8754556869,4.9528840297,0.02
 09/19  19:00:00,137.069496338,28.5457472441,21.3443571909,0.0,24.7345865669,47.5788473902,77.3214827228,72.3485986931,4.9528840297,0.02
 09/19  20:00:00,112.652709153,26.6042570708,20.1259966646,0.0,12.3672932834,38.6892022431,91.1738301214,88.1820997036,2.97173041782,0.02
 09/19  21:00:00,80.8042141689,15.4832638866,11.2775708173,0.0,12.3672932834,27.0668015668,58.1365787144,55.1448482965,2.97173041782,0.02
 09/19  22:00:00,69.4675956732,19.5097885186,14.9256292819,0.0,4.12243109448,15.9888894789,82.3303386564,79.3386082386,2.97173041782,0.02
 09/19  23:00:00,63.2021660107,16.1112070992,11.8872998546,0.0,4.12243109448,15.9888894789,66.3242225739,63.3324921561,2.97173041782,0.02
 09/19  24:00:00,74.9479054388,23.0330987471,16.7336146673,0.0,4.12243109448,15.9888894789,92.7192766644,89.7275462466,2.97173041782,0.02
 09/20  01:00:00,66.5353695061,18.1676136413,13.1466812186,0.0,4.12243109448,15.9888894789,75.9266703918,72.934939974,2.97173041782,0.02
 09/20  02:00:00,74.1012848029,23.2488198775,15.8140777266,0.0,4.12243109448,15.9888894789,95.3739397727,92.3822093549,2.97173041782,0.02
 09/20  03:00:00,66.4366231972,18.599055902,12.6116231238,0.0269504622563,4.12243109448,15.9888894789,77.6773479836,74.6856175658,2.97173041782,0.02
 09/20  04:00:00,98.3687430616,28.1862120268,17.9922175127,0.0165606929075,12.3672932834,24.9413748627,107.909827649,102.936943619,4.9528840297,0.02
 09/20  05:00:00,115.509686607,28.9042788438,19.9169641693,14.514690725,12.3672932834,24.9413748627,171.224233512,166.251349482,4.9528840297,0.02
 09/20  06:00:00,165.301690019,29.3659181517,20.1663160356,10.1485552497,24.7345865669,70.7195625826,138.196572169,128.27080411,9.90576805939,0.02
 09/20  07:00:00,186.814603137,29.7446208567,20.7624951301,6.0409452873,37.1018798503,92.3937384068,119.099776905,109.174008846,9.90576805939,0.02
 09/20  08:00:00,198.278131382,29.8542926161,21.4079198137,4.70605609404,37.1018798503,104.434947198,121.965533536,103.435888102,9.90576805939,8.62387737479
 09/20  09:00:00,209.315625761,29.9580498471,22.5185077166,2.48758001069,37.1018798503,116.476155989,108.476641882,98.5508738225,9.90576805939,0.02
 09/20  10:00:00,209.308509105,30.136657281,23.1290169771,1.69067843618,37.1018798503,116.476155989,112.254228301,93.7168633827,9.90576805939,8.63159685879
