Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  11:00:00,209.916914958,30.2080254913,23.9268405334,1.42974711272,37.1018798503,116.476155989,101.943637731,92.0178696717,9.90576805939,0.02
 09/20  12:00:00,199.436855968,30.2626783806,25.7164659375,1.07347214863,37.1018798503,104.434947198,109.645765192,91.1113196307,9.90576805939,8.62867750188
 09/20  13:00:00,212.332598762,30.3327389103,26.802831655,0.844728974333,37.1018798503,116.476155989,99.4439070862,89.5181390268,9.90576805939,0.02
 09/20  14:00:00,213.855473274,30.4618607865,28.4063606107,0.635097812821,37.1018798503,116.476155989,97.7049947571,87.7792266977,9.90576805939,0.02
 09/20  15:00:00,215.199536836,30.5434281172,29.4534537621,0.493974051448,37.1018798503,116.476155989,104.835457914,86.2996897097,9.90576805939,8.63000014487
 09/20  16:00:00,216.467146029,30.5324248179,29.3977254194,0.48988635076,37.1018798503,116.476155989,95.7336173366,85.8078492772,9.90576805939,0.02
 09/20  17:00:00,213.913395124,30.4986267663,27.894498091,0.557541282279,37.1018798503,116.476155989,104.434899809,85.9118591331,9.90576805939,8.61727261666
 09/20  18:00:00,122.295019796,27.7907232878,21.3354967765,0.0,24.7345865669,47.5788473902,73.3642670129,68.3913829832,4.9528840297,0.02
 09/20  19:00:00,135.190598559,28.5457472441,19.4654585937,0.0,24.7345865669,47.5788473902,79.1975420328,74.2246580031,4.9528840297,0.02
 09/20  20:00:00,110.972399511,27.0356993315,17.962712632,0.0,12.3672932834,38.6892022431,92.7346133152,89.7428828974,2.97173041782,0.02
 09/20  21:00:00,81.0831015718,15.0518216259,9.95159004577,0.0,12.3672932834,27.0668015668,55.499942089,52.5082116712,2.97173041782,0.02
 09/20  22:00:00,76.7839862057,22.1702142257,15.0361798055,0.0,4.12243109448,15.9888894789,90.6974443931,87.7057139752,2.97173041782,0.02
 09/20  23:00:00,70.2484692133,19.0304981627,12.0228080123,0.00239365405092,4.12243109448,15.9888894789,74.17831862,71.1865882022,2.97173041782,0.02
 09/20  24:00:00,75.6693090078,22.8173776168,14.7943876127,0.0157569619689,4.12243109448,15.9888894789,94.1799515318,91.188221114,2.97173041782,0.02
 09/21  01:00:00,67.0976463372,18.1676136413,11.9810885984,0.0476058731233,4.12243109448,15.9888894789,76.773576496,73.7818460782,2.97173041782,0.02
 09/21  02:00:00,74.8898524864,23.2488198775,14.695928269,0.348798259879,4.12243109448,15.9888894789,96.2656415046,93.2739110868,2.97173041782,0.02
 09/21  03:00:00,69.6111319288,18.8147770323,11.9225654057,0.640374360234,4.12243109448,15.9888894789,78.1351543069,75.1434238891,2.97173041782,0.02
 09/21  04:00:00,104.590418945,27.898583853,17.242084231,0.473214729198,12.3672932834,24.9413748627,108.471310741,103.498426711,4.9528840297,0.02
 09/21  05:00:00,132.170623212,28.8634165668,19.6371138446,18.9540702962,12.3672932834,24.9413748627,170.635583578,165.662699548,4.9528840297,0.02
 09/21  06:00:00,179.517374609,29.3667980323,19.5408680611,13.2264488381,24.7345865669,70.7195625826,137.416800678,127.491032619,9.90576805939,0.02
 09/21  07:00:00,194.053318398,29.6845743084,19.5431414168,7.12546506255,37.1018798503,92.3937384068,117.608907862,107.683139802,9.90576805939,0.02
 09/21  08:00:00,200.907164333,29.7945060804,19.5456745566,5.71890605804,37.1018798503,104.434947198,120.851013989,102.321317018,9.90576805939,8.62392891168
 09/21  09:00:00,210.894672115,29.8631296447,19.5487516125,5.30841403281,37.1018798503,116.476155989,110.051428915,100.125660855,9.90576805939,0.02
 09/21  10:00:00,209.148212452,29.9246129353,19.4471178277,4.37072123955,37.1018798503,116.476155989,116.16989107,97.6325077592,9.90576805939,8.63161525149
 09/21  11:00:00,208.549657873,29.9650413317,18.9826922354,3.87886781277,37.1018798503,116.476155989,105.797253434,95.8714853745,9.90576805939,0.02
 09/21  12:00:00,194.694656169,29.999225664,18.2030570127,3.49449860082,37.1018798503,104.434947198,113.12510624,94.5906610852,9.90576805939,8.62867709567
 09/21  13:00:00,205.603852338,30.0241676035,17.8402258269,3.38715564136,37.1018798503,116.476155989,103.383220052,93.4574519923,9.90576805939,0.02
 09/21  14:00:00,205.940414428,30.0502619209,18.3542220205,3.18377666799,37.1018798503,116.476155989,102.266461056,92.3406929965,9.90576805939,0.02
 09/21  15:00:00,206.466171239,30.0607449285,18.8549093058,3.19861565477,37.1018798503,116.476155989,110.093147146,91.5572833327,9.90576805939,8.63009575402
 09/21  16:00:00,206.025377005,30.0599886133,18.2395392624,3.374503523,37.1018798503,116.476155989,101.13537228,91.2096042205,9.90576805939,0.02
 09/21  17:00:00,206.060342498,30.052461906,17.8530339973,3.61691486795,37.1018798503,116.476155989,109.581211374,91.0582585728,9.90576805939,8.61718474152
 09/21  18:00:00,119.799948872,27.7188162443,14.490818318,0.0,24.7345865669,47.5788473902,77.9221121047,72.949228075,4.9528840297,0.02
 09/21  19:00:00,134.110461676,28.6176542875,13.2579949146,0.0,24.7345865669,47.5788473902,83.4040555909,78.4311715612,4.9528840297,0.02
 09/21  20:00:00,113.601486834,27.0356993315,12.8179320669,0.0226814493136,12.3672932834,38.6892022431,96.3102605198,93.318530102,2.97173041782,0.02
 09/21  21:00:00,94.1622713256,21.2594816091,10.0186369846,0.166263510595,12.3672932834,27.0668015668,81.1653172803,78.1735868624,2.97173041782,0.02
 09/21  22:00:00,69.3590676733,17.7361713805,8.29487312215,0.0,4.12243109448,15.9888894789,74.2406780677,71.2489476499,2.97173041782,0.02
 09/21  23:00:00,81.5248018912,23.3782525557,10.5624111546,1.07851512155,4.12243109448,15.9888894789,95.1195171598,92.127786742,2.97173041782,0.02
 09/21  24:00:00,73.5647230068,18.3833347716,8.31112217141,0.845527342503,4.12243109448,15.9888894789,77.3656549796,74.3739245618,2.97173041782,0.02
 09/22  01:00:00,85.2133029533,22.6016564864,10.4175725449,0.668969098206,4.12243109448,15.9888894789,96.5290035733,93.5372731555,2.97173041782,0.02
 09/22  02:00:00,79.3330109692,19.203075067,8.24250984323,2.81536224844,4.12243109448,15.9888894789,78.753964288,75.7622338701,2.97173041782,0.02
 09/22  03:00:00,94.1692650895,24.3274255293,9.95082059176,5.44583719955,4.12243109448,15.9888894789,98.4625417478,95.47081133,2.97173041782,0.02
 09/22  04:00:00,113.768004674,28.0423979399,10.9627335959,2.88008511475,12.3672932834,24.9413748627,111.062954468,106.090070438,4.9528840297,0.02
 09/22  05:00:00,144.189989217,28.8192847236,14.0714030326,30.7726388853,12.3672932834,24.9413748627,175.528266386,170.555382356,4.9528840297,0.02
 09/22  06:00:00,191.930232932,29.3241021354,14.3368507922,23.3925264105,24.7345865669,70.7195625826,149.104871959,139.179103899,9.90576805939,0.02
 09/22  07:00:00,204.26740582,29.464797701,14.8675936893,15.6441465484,37.1018798503,92.3937384068,125.088095952,115.162327893,9.90576805939,0.02
 09/22  08:00:00,211.987082323,29.5443409733,15.2357551097,13.0267150599,37.1018798503,104.434947198,124.571270672,106.042320414,9.90576805939,8.62318219815
 09/22  09:00:00,223.69129871,29.6124772269,15.7506479403,10.7363617973,37.1018798503,116.476155989,112.00088623,102.075118171,9.90576805939,0.02
 09/22  10:00:00,223.147438244,29.6851565329,16.1208095644,8.59934830577,37.1018798503,116.476155989,116.99671562,98.4592975445,9.90576805939,8.63165001625
 09/22  11:00:00,223.646130884,29.7596847254,16.6285375455,6.90117680923,37.1018798503,116.476155989,105.044695177,95.1189271176,9.90576805939,0.02
 09/22  12:00:00,215.628871138,29.820325236,17.5039113288,5.86171498157,37.1018798503,104.434947198,111.715887164,93.1814181999,9.90576805939,8.62870090448
 09/22  13:00:00,224.962018658,29.8671535455,17.3554099452,5.36383376054,37.1018798503,116.476155989,102.253165318,92.327397259,9.90576805939,0.02
 09/22  14:00:00,222.98604674,29.9142532474,17.0001394472,4.60563255516,37.1018798503,116.476155989,101.108546369,91.1827783092,9.90576805939,0.02
 09/22  15:00:00,223.05141135,29.9461433624,17.5032035873,4.17185135469,37.1018798503,116.476155989,108.738116131,90.2022156986,9.90576805939,8.63013237347
 09/22  16:00:00,223.517890461,29.9664211884,17.8577619228,4.00351797934,37.1018798503,116.476155989,99.4695852633,89.5438172039,9.90576805939,0.02
 09/22  17:00:00,224.184689724,29.9785529782,17.3516290645,3.81682352287,37.1018798503,116.476155989,107.117172979,88.5942140984,9.90576805939,8.61719082072
 09/22  18:00:00,140.953335018,27.898583853,14.1528451056,0.0,24.7345865669,47.5788473902,75.9280852404,70.9552012108,4.9528840297,0.02
 09/22  19:00:00,152.300017637,28.3300261137,13.2884198042,0.0,24.7345865669,47.5788473902,81.7375222313,76.7646382016,4.9528840297,0.02
 09/22  20:00:00,129.437466597,27.0356993315,12.8374186299,0.0,12.3672932834,38.6892022431,94.7530810864,91.7613506686,2.97173041782,0.02
 09/22  21:00:00,106.181175151,21.4320585134,10.3711543151,0.103556599678,12.3672932834,27.0668015668,79.2462612331,76.2545308153,2.97173041782,0.02
 09/22  22:00:00,78.1355312895,17.7361713805,8.90423545267,0.0,4.12243109448,15.9888894789,73.2016314279,70.2099010101,2.97173041782,0.02
 09/22  23:00:00,91.3318973356,23.2488198775,11.296524775,0.892789674873,4.12243109448,15.9888894789,93.6496108346,90.6578804168,2.97173041782,0.02
 09/22  24:00:00,80.6315684972,18.1676136413,8.9217495982,0.542190282529,4.12243109448,15.9888894789,76.471037777,73.4793073592,2.97173041782,0.02
 09/23  01:00:00,95.2952933117,23.0330987471,10.7980760722,1.31693975191,4.12243109448,15.9888894789,95.9058753255,92.9141449077,2.97173041782,0.02
 09/23  02:00:00,84.2741496794,18.7716328063,8.22624793011,2.0246383713,4.12243109448,15.9888894789,77.7367210979,74.7449906801,2.97173041782,0.02
 09/23  03:00:00,99.0041920369,24.0685601729,10.3957821588,4.74985563581,4.12243109448,15.9888894789,97.7089750761,94.7172446583,2.97173041782,0.02
 09/23  04:00:00,108.349755555,28.3300261137,11.8786430439,5.38080280842,4.12243109448,16.0517297156,115.700197619,112.708467201,2.97173041782,0.02
 09/23  05:00:00,110.89180176,28.7614683744,11.3003956367,8.01694455828,4.12243109448,16.0517297156,117.288078892,114.296348475,2.97173041782,0.02
 09/23  06:00:00,135.151616165,29.1929106352,8.66562080213,11.8517141153,4.12243109448,39.6058045677,119.821137365,116.829406947,2.97173041782,0.02
 09/23  07:00:00,189.868104323,29.2074254452,10.3940774149,43.4047721794,12.3672932834,65.3531420225,177.868962311,172.896078281,4.9528840297,0.02
 09/23  08:00:00,183.85695892,29.2051441093,13.8792633196,32.7360554787,12.3672932834,68.2430321324,161.416842508,156.443958478,4.9528840297,0.02
 09/23  09:00:00,207.655717121,29.2394297278,16.62752935,22.2625870787,16.4897243779,93.1370602926,144.578702835,128.041776514,7.92461444751,8.61231187393
 09/23  10:00:00,207.442407801,29.2441248249,18.0006679325,18.592471277,16.4897243779,93.1370602926,129.005352357,121.06073791,7.92461444751,0.02
 09/23  11:00:00,205.595124901,29.2452905289,19.2046121478,14.7796069317,16.4897243779,93.1370602926,124.625984939,116.681370492,7.92461444751,0.02
 09/23  12:00:00,193.665276321,29.2479883004,20.0399140228,11.9457007226,16.4897243779,83.9857416113,121.17230241,113.227687962,7.92461444751,0.02
 09/23  13:00:00,191.505456999,29.2841572805,20.3862571252,10.0525789141,16.4897243779,83.9857416113,118.407439424,110.462824976,7.92461444751,0.02
 09/23  14:00:00,190.354030351,29.3409418725,20.8727108824,8.41588480348,16.4897243779,83.9857416113,125.242794644,108.707931232,7.92461444751,8.6102489637
 09/23  15:00:00,161.055343845,29.1929106352,18.5378368846,0.0,12.3672932834,70.6512738906,61.6730117344,56.7001277047,4.9528840297,0.02
 09/23  16:00:00,160.051606795,29.1929106352,18.2801446969,0.0,12.3672932834,70.6512738906,61.4886843391,56.5158003094,4.9528840297,0.02
 09/23  17:00:00,145.953965413,29.1929106352,17.7586565674,0.0,12.3672932834,58.1284167478,65.7071189968,60.7342349671,4.9528840297,0.02
 09/23  18:00:00,110.364334326,26.6042570708,16.2167393304,0.0,12.3672932834,24.9413748627,88.8337485423,83.8608645126,4.9528840297,0.02
 09/23  19:00:00,119.233797112,26.6042570708,14.9301979494,0.0,12.3672932834,24.9413748627,97.1759564797,92.20307245,4.9528840297,0.02
 09/23  20:00:00,100.669043795,26.6042570708,14.0274191913,0.0,4.12243109448,16.0517297156,106.864381761,103.872651343,2.97173041782,0.02
 09/23  21:00:00,86.9915412003,21.2834056566,9.24581989825,0.0,4.12243109448,15.9888894789,92.1099548425,89.1182244247,2.97173041782,0.02
 09/23  22:00:00,78.1284392442,17.7361713805,6.2348693495,0.0,4.12243109448,15.9888894789,80.9853049449,77.9935745271,2.97173041782,0.02
 09/23  23:00:00,88.0972984991,23.2056756514,7.79165726746,0.741247486764,4.12243109448,15.9888894789,100.451302158,97.45957174,2.97173041782,0.02
 09/23  24:00:00,74.4222590612,17.7361713805,6.67191938179,0.0,4.12243109448,15.9888894789,81.040065622,78.0483352042,2.97173041782,0.02
 09/24  01:00:00,88.5953438579,23.6802621382,8.34162192556,3.15206534167,2.06121554724,15.9888894789,102.601508315,99.6097778971,2.97173041782,0.02
 09/24  02:00:00,82.5404981809,19.8933826842,5.86156958554,6.9499929137,2.06121554724,15.9888894789,82.7237270532,79.7319966354,2.97173041782,0.02
 09/24  03:00:00,93.6768513797,23.8959832686,6.60708736561,7.30821059855,2.06121554724,15.9888894789,104.007047842,101.015317424,2.97173041782,0.02
 09/24  04:00:00,87.4569953721,19.8933826842,4.90680493609,10.928949535,2.06121554724,15.9888894789,84.2559097362,81.2641793183,2.97173041782,0.02
 09/24  05:00:00,97.7301505977,23.8959832686,5.31445055093,10.5249769512,2.06121554724,15.9888894789,105.79294911,102.801218692,2.97173041782,0.02
 09/24  06:00:00,88.3878903041,19.8933826842,3.95150843176,14.403826551,2.06121554724,15.9888894789,85.7223694914,82.7306390736,2.97173041782,0.02
 09/24  07:00:00,83.8727489986,23.8959832686,6.28779037717,12.2874593122,2.06121554724,15.9888894789,106.685741922,103.694011505,2.97173041782,0.02
 09/24  08:00:00,97.9308916087,19.8933826842,6.93433375908,10.8972733501,4.12243109448,41.7362269337,82.436868551,77.4639845213,4.9528840297,0.02
 09/24  09:00:00,103.145563531,23.8959832686,11.9351513718,6.82770752804,4.12243109448,41.7362269337,98.6358304958,93.6629464662,4.9528840297,0.02
 09/24  10:00:00,94.1430136455,19.8933826842,11.4352759431,6.38310425231,4.12243109448,41.7362269337,86.6625495096,73.1078351481,4.9528840297,8.60183033182
 09/24  11:00:00,105.6940365,23.8959832686,16.7648200727,3.88956863902,4.12243109448,41.7362269337,93.1048974309,88.1320134012,4.9528840297,0.02
 09/24  12:00:00,99.6637038861,19.8933826842,15.9761635132,3.89865131483,4.12243109448,41.7362269337,73.3548007183,68.3819166886,4.9528840297,0.02
 09/24  13:00:00,113.827981598,23.176912834,22.3536919265,1.18325042032,4.12243109448,41.7362269337,88.5267188301,83.5538348004,4.9528840297,0.02
 09/24  14:00:00,102.799714588,18.599055902,18.9365384621,0.416228964114,4.12243109448,41.7362269337,70.8380586732,65.8651746435,4.9528840297,0.02
 09/24  15:00:00,121.775248785,23.8959832686,26.0132686533,0.833342464148,4.12243109448,41.7362269337,86.240241285,81.2673572553,4.9528840297,0.02
 09/24  16:00:00,86.6619530516,18.599055902,20.3087918154,0.131196030865,4.12243109448,24.8785346261,70.7903461529,65.8174621232,4.9528840297,0.02
 09/24  17:00:00,76.8277773774,19.0544222103,20.034762075,0.193059987762,2.06121554724,15.9888894789,76.3204135198,73.328683102,2.97173041782,0.02
 09/24  18:00:00,70.9125144674,17.7361713805,16.1040919261,0.0,2.06121554724,15.9888894789,76.6958067213,73.7040763035,2.97173041782,0.02
 09/24  19:00:00,88.7636805324,22.1702142257,15.8345276702,0.0,2.06121554724,15.9888894789,98.6395636882,95.6478332704,2.97173041782,0.02
 09/24  20:00:00,75.2957566222,17.7361713805,11.0501630857,0.0,2.06121554724,15.9888894789,81.7931955003,78.8014650825,2.97173041782,0.02
 09/24  21:00:00,86.164254882,22.1702142257,12.2303078512,0.0,2.06121554724,15.9888894789,103.130966211,100.139235793,2.97173041782,0.02
 09/24  22:00:00,74.5867034296,17.7361713805,8.33890343005,0.0,2.06121554724,15.9888894789,84.1343761811,81.1426457633,2.97173041782,0.02
 09/24  23:00:00,90.7016220985,23.8959832686,9.67609189244,3.25726695877,2.06121554724,15.9888894789,105.100112358,102.108381941,2.97173041782,0.02
 09/24  24:00:00,82.216543503,19.8933826842,7.36992479876,5.98472686356,2.06121554724,15.9888894789,85.0996314286,82.1079010108,2.97173041782,0.02
 09/25  01:00:00,93.9899361959,23.8959832686,8.38137512348,6.35277911562,4.12243109448,15.9888894789,105.642369371,102.650638953,2.97173041782,0.02
 09/25  02:00:00,87.7219130373,19.8933826842,6.09495091184,9.89442124452,4.12243109448,15.9888894789,85.5261665544,82.5344361365,2.97173041782,0.02
 09/25  03:00:00,97.4505278102,23.8959832686,7.68429483368,9.47866971055,4.12243109448,15.9888894789,106.657239552,103.665509134,2.97173041782,0.02
 09/25  04:00:00,126.686740233,28.7614683744,7.85155536343,9.9299860794,12.3672932834,24.9413748627,121.566148908,116.593264879,4.9528840297,0.02
 09/25  05:00:00,158.488528573,28.3399830139,10.4425581696,37.5091788222,12.3672932834,24.9413748627,188.026240213,183.053356183,4.9528840297,0.02
 09/25  06:00:00,213.106969999,29.2212563133,10.7138941709,36.6035588447,24.7345865669,70.7195625826,175.276514095,165.350746035,9.90576805939,0.02
 09/25  07:00:00,217.818998584,29.2620849367,11.801865926,23.9126125133,37.1018798503,92.3937384068,151.169126294,141.243358234,9.90576805939,0.02
 09/25  08:00:00,215.450771605,29.2769773275,15.148221341,17.9967939646,37.1018798503,104.434947198,139.792401557,121.262526489,9.90576805939,8.62410700873
 09/25  09:00:00,218.232383692,29.2965990639,19.4651704351,12.4646064063,37.1018798503,116.476155989,117.971064805,108.045296745,9.90576805939,0.02
 09/25  10:00:00,216.282419186,29.4000207837,23.7511552435,8.62716693484,37.1018798503,116.476155989,120.066348277,101.528663661,9.90576805939,8.6319165569
 09/25  11:00:00,221.557814366,29.6307619654,30.9775904317,6.59715103573,37.1018798503,116.476155989,105.9363988,96.0106307405,9.90576805939,0.02
 09/25  12:00:00,217.128697287,29.908194597,37.8724104332,4.47469556003,37.1018798503,104.434947198,101.169117785,91.2433497254,9.90576805939,0.02
 09/25  13:00:00,232.990938433,30.17233822,44.8189461121,2.73849160908,37.1018798503,116.476155989,106.092501056,87.5531766371,9.90576805939,8.63355635965
 09/25  14:00:00,245.898106258,30.4605950226,51.7277928309,1.44515197902,37.1018798503,116.476155989,93.8378896883,83.9121216289,9.90576805939,0.02
 09/25  15:00:00,258.393947521,30.6553988682,57.7654727881,0.961887527485,37.1018798503,116.476155989,99.2641338267,80.7281074024,9.90576805939,8.63025836492
 09/25  16:00:00,260.336542892,30.6244482109,59.1022084642,0.623072551314,37.1018798503,116.476155989,90.2313124236,80.3055443643,9.90576805939,0.02
 09/25  17:00:00,254.769265129,30.5765338505,57.0184320123,0.401417426986,37.1018798503,116.476155989,90.4150529815,80.4892849221,9.90576805939,0.02
 09/25  18:00:00,152.581139384,28.4163145659,36.1173892338,0.0,24.7345865669,47.5788473902,76.6985523876,63.1371850633,4.9528840297,8.60848329458
 09/25  19:00:00,149.327595983,28.2221655485,24.2518756988,0.0,24.7345865669,47.5788473902,75.4318171689,70.4589331392,4.9528840297,0.02
 09/25  20:00:00,124.130904074,26.6042570708,20.4420928695,0.0,12.3672932834,38.6892022431,90.162160845,87.1704304272,2.97173041782,0.02
 09/25  21:00:00,85.4040126937,15.4832638866,10.2046448393,0.0,12.3672932834,27.0668015668,57.6234814251,54.6317510073,2.97173041782,0.02
 09/25  22:00:00,77.3209604968,22.1702142257,13.9934093797,0.0,4.12243109448,15.9888894789,90.3892535697,87.3975231519,2.97173041782,0.02
 09/25  23:00:00,70.9743028289,17.7361713805,10.7242693851,0.0,4.12243109448,15.9888894789,74.5483619594,71.5566315416,2.97173041782,0.02
 09/25  24:00:00,81.8389728036,23.2488198775,12.5285723753,0.0,4.12243109448,15.9888894789,93.7505173856,90.7587869678,2.97173041782,0.02
 09/26  01:00:00,70.268768195,17.7361713805,9.83745347184,0.0,4.12243109448,15.9888894789,76.904586465,73.9128560471,2.97173041782,0.02
 09/26  02:00:00,78.237230889,23.2488198775,11.7630911893,0.036654326539,4.12243109448,15.9888894789,97.0253412372,94.0336108194,2.97173041782,0.02
 09/26  03:00:00,71.0429001128,18.599055902,9.18376070461,0.175013803615,4.12243109448,15.9888894789,79.0081325462,76.0164021284,2.97173041782,0.02
 09/26  04:00:00,103.31128938,28.1862120268,12.7887410694,0.308489396347,12.3672932834,24.9413748627,110.20912682,105.23624279,4.9528840297,0.02
 09/26  05:00:00,127.974819544,28.8224851081,15.2857286102,21.1116462858,12.3672932834,24.9413748627,174.015404569,169.042520539,4.9528840297,0.02
 09/26  06:00:00,178.321068319,29.300487624,15.2190432956,15.2261371281,24.7345865669,70.7195625826,145.158242151,135.232474092,9.90576805939,0.02
 09/26  07:00:00,188.826761311,29.4396887285,16.7538224078,8.90105881347,37.1018798503,92.3937384068,121.369359909,111.44359185,9.90576805939,0.02
 09/26  08:00:00,196.806326463,29.5339383224,19.3293973626,5.63309868333,37.1018798503,104.434947198,122.018731307,103.49015178,9.90576805939,8.62281146759
 09/26  09:00:00,210.403327659,29.6615827742,22.5501145659,3.84013797735,37.1018798503,116.476155989,108.019905171,98.0941371118,9.90576805939,0.02
 09/26  10:00:00,215.776996161,29.971906911,28.7471696301,2.70574156544,37.1018798503,116.476155989,111.276841789,92.7391020478,9.90576805939,8.63197168149
 09/26  11:00:00,223.442009004,30.4647860617,37.1180817641,1.50682704442,37.1018798503,116.476155989,97.6080390777,87.6822710183,9.90576805939,0.02
 09/26  12:00:00,215.557448268,30.9062736245,41.4672480243,0.873328641864,37.1018798503,104.434947198,93.7169838755,83.7912158161,9.90576805939,0.02
 09/26  13:00:00,234.684295727,31.345140677,48.3917935961,0.595038924486,37.1018798503,116.476155989,98.9556389471,80.416261703,9.90576805939,8.6336091847
 09/26  14:00:00,238.755940914,31.6906062804,52.3599005074,0.353273392285,37.1018798503,116.476155989,87.8970551458,77.9712870864,9.90576805939,0.02
 09/26  15:00:00,241.245060414,32.0033002653,54.685157668,0.204681619383,37.1018798503,116.476155989,94.8126256438,76.2782123483,9.90576805939,8.62864523617
 09/26  16:00:00,241.067297156,32.0331386726,54.5769180288,0.105887906132,37.1018798503,116.476155989,86.2305292844,76.304761225,9.90576805939,0.02
 09/26  17:00:00,239.961968977,31.8759190931,53.7116276135,0.024186467724,37.1018798503,116.476155989,87.3364962429,77.4107281835,9.90576805939,0.02
 09/26  18:00:00,143.068387412,28.4163145659,36.8693299584,0.0,24.7345865669,47.5788473902,75.7200047656,62.1586309803,4.9528840297,8.60848975563
 09/26  19:00:00,139.854879558,28.3300261137,24.345456106,0.0,24.7345865669,47.5788473902,73.9427300074,68.9698459777,4.9528840297,0.02
 09/26  20:00:00,113.344386033,27.898583853,19.5233435859,0.0,12.3672932834,38.6892022431,88.4300758701,85.4383454523,2.97173041782,0.02
 09/26  21:00:00,80.0165141724,15.0518216259,10.715998906,0.0,12.3672932834,27.0668015668,53.8065310135,50.8148005957,2.97173041782,0.02
 09/26  22:00:00,70.1816555961,20.5452499443,14.1304722214,0.0,4.12243109448,15.9888894789,80.4640696006,77.4723391828,2.97173041782,0.02
 09/26  23:00:00,65.8842818791,17.7361713805,12.2355280828,0.0,4.12243109448,15.9888894789,73.6758027609,70.6840723431,2.97173041782,0.02
 09/26  24:00:00,72.3610903154,22.1702142257,14.0244143859,0.0,4.12243109448,15.9888894789,93.066738605,90.0750081871,2.97173041782,0.02
 09/27  01:00:00,66.2236203238,18.6853443541,10.818082141,0.0,4.12243109448,15.9888894789,75.7694555133,72.7777250955,2.97173041782,0.02
 09/27  02:00:00,74.0130990594,22.8173776168,12.3992233514,0.0,4.12243109448,15.9888894789,95.7376496841,92.7459192662,2.97173041782,0.02
 09/27  03:00:00,67.889112437,18.1676136413,8.82966268224,0.0,4.12243109448,15.9888894789,77.8814689863,74.8897385684,2.97173041782,0.02
 09/27  04:00:00,103.301620358,28.5313658354,11.916006788,0.105332954066,12.3672932834,24.9413748627,108.808744218,103.835860188,4.9528840297,0.02
 09/27  05:00:00,122.821314101,28.4057407901,14.4689038267,13.9015003734,12.3672932834,24.9413748627,172.101970643,167.129086614,4.9528840297,0.02
 09/27  06:00:00,176.204193793,29.3774853835,14.3365616572,12.6340398468,24.7345865669,70.7195625826,144.965418414,135.039650355,9.90576805939,0.02
 09/27  07:00:00,189.345477896,29.618130765,15.3659097262,8.43930287838,37.1018798503,92.3937384068,121.483010287,111.557242228,9.90576805939,0.02
 09/27  08:00:00,196.191653956,29.7010651466,18.6832126542,5.15241754815,37.1018798503,104.434947198,121.881191903,103.352884054,9.90576805939,8.62253979023
 09/27  09:00:00,210.487253101,29.8436112408,23.3151656633,2.97697770854,37.1018798503,116.476155989,107.301623158,97.3758550984,9.90576805939,0.02
 09/27  10:00:00,217.977377846,30.2424882892,31.3669601732,2.01575098513,37.1018798503,116.476155989,110.109406767,91.5715978723,9.90576805939,8.63204083548
 09/27  11:00:00,227.960932603,30.7789712708,41.7772993652,1.05234307081,37.1018798503,116.476155989,96.449143774,86.5233757146,9.90576805939,0.02
 09/27  12:00:00,225.933113685,31.3113073292,51.5776781666,0.733524508632,37.1018798503,104.434947198,100.863808889,82.3290772198,9.90576805939,8.62896360934
 09/27  13:00:00,245.45572027,31.8458217542,58.7834442345,0.474133191832,37.1018798503,116.476155989,88.3923000038,78.4665319444,9.90576805939,0.02
 09/27  14:00:00,252.862969014,32.3628122747,65.7270986718,0.291899774288,37.1018798503,116.476155989,78.898782694,68.9730146346,9.90576805939,0.02
 09/27  15:00:00,258.734119364,32.8734299907,68.9010853953,0.157520786644,37.1018798503,116.476155989,77.465418136,58.9298744837,9.90576805939,8.62977559293
 09/27  16:00:00,263.32247006,32.9280661871,69.4134917703,0.0545246789405,37.1018798503,116.476155989,67.7350088407,57.8092407813,9.90576805939,0.02
 09/27  17:00:00,265.256928715,32.704601942,66.951909227,7.0999626922e-05,37.1018798503,116.476155989,82.8103754274,64.2871219515,9.90576805939,8.61748541652
 09/27  18:00:00,154.639824726,28.5032589039,43.7866326927,0.0,24.7345865669,47.5788473902,64.725329691,59.7524456613,4.9528840297,0.02
 09/27  19:00:00,152.577915278,28.3300261137,29.4344293166,0.0,24.7345865669,47.5788473902,71.3185926732,66.3457086435,4.9528840297,0.02
 09/27  20:00:00,128.231530609,28.1143049833,21.8652708758,0.0,12.3672932834,38.6892022431,85.484026073,82.4922956552,2.97173041782,0.02
 09/27  21:00:00,87.7111663433,15.138110078,10.8128858201,0.0,12.3672932834,27.0668015668,52.4777989654,49.4860685475,2.97173041782,0.02
 09/27  22:00:00,82.6647933463,20.37267304,13.5814516324,0.0,4.12243109448,15.9888894789,77.7031665791,74.7114361613,2.97173041782,0.02
 09/27  23:00:00,77.68698409,17.7361713805,11.1714207764,0.0,4.12243109448,15.9888894789,72.4869276821,69.4951972643,2.97173041782,0.02
 09/27  24:00:00,88.4846390969,22.8173776168,12.4928070148,0.0,4.12243109448,15.9888894789,91.3738047867,88.3820743689,2.97173041782,0.02
 09/28  01:00:00,76.8492949663,18.1676136413,9.29068673801,0.0,4.12243109448,15.9888894789,74.8326475668,71.840917149,2.97173041782,0.02
 09/28  02:00:00,87.3860264028,23.2056756514,11.0327438591,0.0,4.12243109448,15.9888894789,94.2575635017,91.2658330839,2.97173041782,0.02
 09/28  03:00:00,77.1695012456,17.7361713805,8.62332762252,0.0,4.12243109448,15.9888894789,76.9282450665,73.9365146487,2.97173041782,0.02
 09/28  04:00:00,116.025593924,28.5313658354,11.3980005989,0.129800195775,12.3672932834,24.9413748627,107.643107701,102.670223672,4.9528840297,0.02
 09/28  05:00:00,131.267657938,28.425682436,14.1170928022,13.5335019096,12.3672932834,24.9413748627,171.028882657,166.055998627,4.9528840297,0.02
 09/28  06:00:00,182.413360143,29.4197216486,14.342944069,12.282841193,24.7345865669,70.7195625826,143.54661955,133.620851491,9.90576805939,0.02
 09/28  07:00:00,197.375257158,29.6828466724,14.8598731843,8.36831378952,37.1018798503,92.3937384068,120.49490917,110.56914111,9.90576805939,0.02
 09/28  08:00:00,203.640735912,29.7764599733,18.2634015864,5.25106982451,37.1018798503,104.434947198,121.298558736,102.76856471,9.90576805939,8.62422596591
 09/28  09:00:00,212.706978863,29.9155817966,22.4917314642,2.95041513931,37.1018798503,116.476155989,107.323551071,97.3977830115,9.90576805939,0.02
 09/28  10:00:00,219.405572854,30.2651254231,31.9289672336,1.86768846722,37.1018798503,116.476155989,110.261897946,91.7249187266,9.90576805939,8.6312111598
 09/28  11:00:00,235.90856611,30.7916790883,48.0670068731,1.01455061624,37.1018798503,116.476155989,96.4458065378,86.5200384784,9.90576805939,0.02
 09/28  12:00:00,235.203814559,31.3046326088,58.4999448217,0.720642954369,37.1018798503,104.434947198,100.687762947,82.1528530431,9.90576805939,8.62914184425
 09/28  13:00:00,253.368234124,31.9233624508,64.39521352,0.462375454829,37.1018798503,116.476155989,83.1402239444,73.214455885,9.90576805939,0.02
 09/28  14:00:00,262.750351579,32.3891821401,67.7761069977,0.279493611042,37.1018798503,116.476155989,81.7653316057,63.2275749831,9.90576805939,8.63198856324
 09/28  15:00:00,265.490198438,32.4648954972,69.0857950323,0.149192572699,37.1018798503,116.476155989,69.5982831704,59.6725151111,9.90576805939,0.02
 09/28  16:00:00,266.689417573,32.6624378298,69.539266824,0.054333757544,37.1018798503,116.476155989,68.6484104852,58.7226424258,9.90576805939,0.02
 09/28  17:00:00,268.840209176,32.5266302576,67.1160689646,0.00127345767355,37.1018798503,116.476155989,82.9676413864,64.4443497899,9.90576805939,8.61752353715
 09/28  18:00:00,168.898336461,28.502603018,45.0710434004,0.0,24.7345865669,47.5788473902,64.1224189181,59.1495348884,4.9528840297,0.02
 09/28  19:00:00,162.843368168,28.3300261137,30.9293669188,0.0,24.7345865669,47.5788473902,71.0285718721,66.0556878424,4.9528840297,0.02
 09/28  20:00:00,135.805795695,27.898583853,21.8569735896,0.0,12.3672932834,38.6892022431,85.4105315927,82.4188011749,2.97173041782,0.02
 09/28  21:00:00,91.6748724801,15.3969754345,11.1468244869,0.0,12.3672932834,27.0668015668,55.7271022953,52.7353718775,2.97173041782,0.02
 09/28  22:00:00,83.3631166155,19.5097885186,13.9636373805,0.0,4.12243109448,15.9888894789,77.8377187998,74.845988382,2.97173041782,0.02
 09/28  23:00:00,71.5097895189,16.3700724556,10.7814665704,0.0,4.12243109448,15.9888894789,64.212682639,61.2209522212,2.97173041782,0.02
 09/28  24:00:00,83.6204251477,22.1702142257,14.8496260887,0.0,4.12243109448,15.9888894789,91.4929871729,88.5012567551,2.97173041782,0.02
 09/29  01:00:00,75.5213830519,18.8147770323,12.3798839999,0.0,4.12243109448,15.9888894789,74.7288025651,71.7370721473,2.97173041782,0.02
 09/29  02:00:00,83.3809934995,22.1702142257,14.9933257003,0.0,4.12243109448,15.9888894789,93.3951747273,90.4034443095,2.97173041782,0.02
 09/29  03:00:00,76.5221728246,18.9442097106,10.5024695432,0.0,4.12243109448,15.9888894789,76.7345150954,73.7427846776,2.97173041782,0.02
 09/29  04:00:00,110.325609248,28.3012632963,13.2191082245,0.0254069284734,12.3672932834,24.9413748627,107.082667949,102.10978392,4.9528840297,0.02
 09/29  05:00:00,126.032446369,28.4373911484,16.3927793225,11.8435319437,12.3672932834,24.9413748627,170.186549231,165.213665201,4.9528840297,0.02
 09/29  06:00:00,183.148797599,29.4589919436,15.964346985,10.2301471508,24.7345865669,70.7195625826,137.301323401,127.375555342,9.90576805939,0.02
 09/29  07:00:00,194.321822742,29.7610956447,17.2651325655,6.46114349475,37.1018798503,92.3937384068,118.974825091,109.049057032,9.90576805939,0.02
 09/29  08:00:00,199.520889718,29.8677077555,20.1746626139,3.41724840955,37.1018798503,104.434947198,120.013562898,101.483564052,9.90576805939,8.62423078728
 09/29  09:00:00,214.428136798,30.0163320019,24.9003661673,2.03673445453,37.1018798503,116.476155989,106.331770522,96.4060024622,9.90576805939,0.02
 09/29  10:00:00,224.442149382,30.2785309741,35.9323420513,1.32449516105,37.1018798503,116.476155989,110.311835181,91.7738890005,9.90576805939,8.63217812113
 09/29  11:00:00,238.171576527,30.8241307516,51.2610227366,0.848566964089,37.1018798503,116.476155989,96.6615389889,86.7357709295,9.90576805939,0.02
 09/29  12:00:00,241.269447499,31.4198698861,60.2628950705,0.605479868387,37.1018798503,104.434947198,99.8895935513,81.3546943266,9.90576805939,8.62913116528
 09/29  13:00:00,258.553191831,32.0236966578,66.1924358418,0.379329647004,37.1018798503,116.476155989,78.8384453719,68.9126773125,9.90576805939,0.02
 09/29  14:00:00,260.009635807,32.6774224578,69.0179919923,0.215982144205,37.1018798503,116.476155989,78.3660248573,59.8281833073,9.90576805939,8.63207349056
 09/29  15:00:00,260.819597753,33.009774149,69.5733930913,0.0990122393566,37.1018798503,116.476155989,68.6018001194,58.67603206,9.90576805939,0.02
 09/29  16:00:00,258.959018964,32.9407647824,66.9964256839,0.0115853427935,37.1018798503,116.476155989,75.2110012881,65.2852332287,9.90576805939,0.02
 09/29  17:00:00,249.603855717,32.4787644354,61.0261622166,0.0,37.1018798503,116.476155989,94.8509813774,76.3277088663,9.90576805939,8.61750445173
 09/29  18:00:00,150.131769373,28.4163145659,41.5303827567,0.0,24.7345865669,47.5788473902,66.4404108592,61.4675268295,4.9528840297,0.02
 09/29  19:00:00,150.963998691,28.3300261137,32.6599327306,0.0,24.7345865669,47.5788473902,72.5091942707,67.536310241,4.9528840297,0.02
 09/29  20:00:00,122.772907341,27.898583853,25.48084757,0.0,12.3672932834,38.6892022431,86.6540088087,83.6622783908,2.97173041782,0.02
 09/29  21:00:00,86.030795981,15.4832638866,12.9606276506,0.0,12.3672932834,27.0668015668,56.2538345691,53.2621041513,2.97173041782,0.02
 09/29  22:00:00,76.9484781618,19.5097885186,17.5913206839,0.0,4.12243109448,15.9888894789,78.0121485884,75.0204181706,2.97173041782,0.02
 09/29  23:00:00,65.3561228273,13.7096467486,12.9990514242,0.0,4.12243109448,15.9888894789,52.9736170788,49.981886661,2.97173041782,0.02
 09/29  24:00:00,80.6228102528,19.5097885186,20.1059271426,0.0,4.12243109448,15.9888894789,86.4689198361,83.4771894183,2.97173041782,0.02
 09/30  01:00:00,63.370899775,13.2782044878,12.5556204438,0.0,4.12243109448,15.9888894789,56.2105210424,53.2187906245,2.97173041782,0.02
 09/30  02:00:00,79.140720708,22.6016564864,17.3545857756,0.0,4.12243109448,15.9888894789,96.1727135054,93.1809830876,2.97173041782,0.02
 09/30  03:00:00,69.5462766892,18.8147770323,12.8883233185,0.0,4.12243109448,15.9888894789,75.9203867491,72.9286563312,2.97173041782,0.02
 09/30  04:00:00,82.9738204841,26.8199782012,19.5911570003,0.0,4.12243109448,16.0517297156,111.818646662,108.826916245,2.97173041782,0.02
 09/30  05:00:00,83.5731535548,27.4671415923,19.3221885903,0.0,4.12243109448,16.0517297156,112.861147045,109.869416628,2.97173041782,0.02
 09/30  06:00:00,110.395129673,29.1929106352,18.3804103081,0.102815268593,4.12243109448,39.6058045677,94.010187822,91.0184574042,2.97173041782,0.02
 09/30  07:00:00,148.628072246,29.2442931612,21.4267762463,16.6419859656,12.3672932834,65.3531420225,146.897362775,141.924478745,4.9528840297,0.02
 09/30  08:00:00,146.544163594,29.2292438499,24.2106819607,11.6658204963,12.3672932834,68.2430321324,150.72139573,137.159269933,4.9528840297,8.60924176709
 09/30  09:00:00,177.104822273,29.2777989389,32.3664989341,5.06225693899,16.4897243779,93.1370602926,129.947096163,122.002481716,7.92461444751,0.02
 09/30  10:00:00,186.755791925,29.340374695,43.5282036444,3.48883884176,16.4897243779,93.1370602926,123.623724266,115.679109819,7.92461444751,0.02
 09/30  11:00:00,193.067213308,29.5518387289,50.6619803698,2.45500733668,16.4897243779,93.1370602926,118.898991689,110.954377242,7.92461444751,0.02
 09/30  12:00:00,187.610542878,29.7835541063,54.9787492864,1.60147531039,16.4897243779,83.9857416113,115.188102927,107.24348848,7.92461444751,0.02
 09/30  13:00:00,188.481046263,29.8705893359,56.4882477879,0.875435880928,16.4897243779,83.9857416113,121.974949836,105.439564276,7.92461444751,8.61077111206
 09/30  14:00:00,187.735972035,29.7452456362,56.1454979142,0.598526180379,16.4897243779,83.9857416113,113.945841342,106.001226895,7.92461444751,0.02
 09/30  15:00:00,164.582065558,29.1929106352,51.5993637698,0.0,12.3672932834,70.6512738906,58.0668697395,53.0939857098,4.9528840297,0.02
 09/30  16:00:00,162.905536678,29.1929106352,49.922831441,0.0,12.3672932834,70.6512738906,58.8123538503,53.8394698206,4.9528840297,0.02
 09/30  17:00:00,148.382773265,29.1929106352,47.9235982507,0.0,12.3672932834,58.1284167478,63.908450355,58.9355663253,4.9528840297,0.02
 09/30  18:00:00,111.684026164,27.7547697661,38.8030032953,0.0,12.3672932834,24.9413748627,86.9994966322,82.0266126025,4.9528840297,0.02
 09/30  19:00:00,117.272691631,27.898583853,37.2003546553,0.0,12.3672932834,24.9413748627,94.0170507956,89.0441667659,4.9528840297,0.02
 09/30  20:00:00,88.9580754356,26.6042570708,27.3145725531,0.0,4.12243109448,16.0517297156,103.431296239,100.439565822,2.97173041782,0.02
 09/30  21:00:00,57.7779715892,11.0851071128,12.1098792478,0.0,4.12243109448,15.9888894789,53.3000409019,50.3083104841,2.97173041782,0.02
 09/30  22:00:00,72.3176814341,17.7361713805,19.8503916416,0.0,4.12243109448,15.9888894789,86.6391177674,83.6473873496,2.97173041782,0.02
 09/30  23:00:00,66.2167368455,14.7557930553,14.9205647754,0.0,4.12243109448,15.9888894789,68.7015877609,65.709857343,2.97173041782,0.02
 09/30  24:00:00,64.0570522824,11.9479916343,11.2669477505,0.0,4.12243109448,15.9888894789,50.877986137,47.8862557191,2.97173041782,0.02
 10/01  01:00:00,73.1817750496,15.519149958,13.5018754462,0.0,2.06121554724,15.9888894789,66.8342586388,63.842528221,2.97173041782,0.02
 10/01  02:00:00,91.130167378,22.1702142257,18.6694008649,0.0,2.06121554724,15.9888894789,104.032374687,101.04064427,2.97173041782,0.02
 10/01  03:00:00,72.7368102721,18.6853443541,13.4873878942,0.0,2.06121554724,15.9888894789,79.9289826013,76.9372521834,2.97173041782,0.02
 10/01  04:00:00,80.3004468997,22.1702142257,15.875530779,0.0,2.06121554724,15.9888894789,101.664186747,98.6724563293,2.97173041782,0.02
 10/01  05:00:00,76.017921291,19.0304981627,12.554796295,0.00927478009502,2.06121554724,15.9888894789,82.1313766555,79.1396462376,2.97173041782,0.02
 10/01  06:00:00,86.132249562,22.6016564864,15.333526795,0.0360255800574,2.06121554724,15.9888894789,110.291671074,98.7181093816,2.97173041782,8.60183127482
 10/01  07:00:00,58.4413402809,18.599055902,12.082875513,0.125744775868,2.06121554724,15.9888894789,82.3106504296,79.3189200118,2.97173041782,0.02
 10/01  08:00:00,94.3548334254,23.9535089033,15.4396823487,0.189519365169,4.12243109448,41.7362269337,98.9538673517,93.980983322,4.9528840297,0.02
 10/01  09:00:00,91.3292052088,19.1743122496,13.8809474012,0.0480538141746,4.12243109448,41.7362269337,76.5803327741,71.6074487444,4.9528840297,0.02
 10/01  10:00:00,105.238751134,23.4645410078,18.5620341471,0.0450064451919,4.12243109448,41.7362269337,91.4038852034,86.4310011737,4.9528840297,0.02
 10/01  11:00:00,98.6511741211,19.5482288756,16.6473272687,0.0572633085196,4.12243109448,41.7362269337,71.5109091637,66.538025134,4.9528840297,0.02
 10/01  12:00:00,107.993933948,23.8959832686,21.0324929031,0.0555635001131,4.12243109448,41.7362269337,87.467005539,82.4941215093,4.9528840297,0.02
 10/01  13:00:00,96.6263627369,19.8936160413,17.6298768189,0.0513258246713,4.12243109448,41.7362269337,69.798429765,64.8255457353,4.9528840297,0.02
 10/01  14:00:00,109.108176323,23.8960414931,23.0633650208,0.0204607798386,4.12243109448,41.7362269337,87.3652255002,82.3923414705,4.9528840297,0.02
 10/01  15:00:00,99.3450343146,19.8933826842,21.1554922568,0.00899257475693,4.12243109448,41.7362269337,71.4981840873,66.5253000576,4.9528840297,0.02
 10/01  16:00:00,89.8543821502,23.55082946,24.1015385039,0.0,4.12243109448,24.8785346261,90.7219446637,85.749060634,4.9528840297,0.02
 10/01  17:00:00,47.0341749463,11.7502135396,12.1579860982,0.0,2.06121554724,15.9888894789,54.6530032743,51.6612728565,2.97173041782,0.02
 10/01  18:00:00,65.8887611477,18.8446820918,18.9595815381,0.0,2.06121554724,15.9888894789,93.9104661119,90.9187356941,2.97173041782,0.02
 10/01  19:00:00,68.0986299625,19.0304981627,15.7841501434,0.00922978638093,2.06121554724,15.9888894789,83.3070664514,80.3153360336,2.97173041782,0.02
 10/01  20:00:00,73.6079863318,22.1702142257,18.5324015807,0.0,2.06121554724,15.9888894789,102.969159116,99.9774286983,2.97173041782,0.02
 10/01  21:00:00,65.9993840595,19.0304981627,14.0911328055,0.103940978149,2.06121554724,15.9888894789,83.8477576606,80.8560272428,2.97173041782,0.02
 10/01  22:00:00,71.2322781087,22.1702142257,16.1515057595,0.0,2.06121554724,15.9888894789,105.259540091,102.267809673,2.97173041782,0.02
 10/01  23:00:00,65.7196142287,19.0304981627,13.5369751348,0.352607449813,2.06121554724,15.9888894789,84.9963710504,82.0046406325,2.97173041782,0.02
 10/01  24:00:00,72.0398341336,22.6016564864,16.4006379292,0.166053329877,2.06121554724,15.9888894789,106.379953429,103.388223012,2.97173041782,0.02
 10/02  01:00:00,65.8916572619,18.599055902,11.512506586,0.430770546923,4.12243109448,15.9888894789,85.374914154,82.3831837362,2.97173041782,0.02
 10/02  02:00:00,72.5381907086,23.4645410078,12.8449405456,0.950597975688,4.12243109448,15.9888894789,106.873536692,103.881806274,2.97173041782,0.02
 10/02  03:00:00,65.6826657207,18.599055902,9.68383743906,1.10714390999,4.12243109448,15.9888894789,86.2676884957,83.2759580779,2.97173041782,0.02
 10/02  04:00:00,97.5703885406,28.1862120268,15.8125357224,1.38668633966,12.3672932834,24.9413748627,121.602190227,116.629306197,4.9528840297,0.02
 10/02  05:00:00,127.568782308,28.7963278294,19.723087651,26.8756134365,12.3672932834,24.9413748627,186.212789858,181.239905828,4.9528840297,0.02
 10/02  06:00:00,177.831835769,29.2754649542,19.5518637816,18.6852725949,24.7345865669,70.7195625826,152.545553035,142.619784976,9.90576805939,0.02
 10/02  07:00:00,191.831814014,29.3363679965,19.8325981517,12.3962970997,37.1018798503,92.3937384068,140.075877623,121.561969173,9.90576805939,8.60814039029
 10/02  08:00:00,201.107962407,29.3908091942,21.2793466407,8.12792898355,37.1018798503,104.434947198,122.807896604,112.882128545,9.90576805939,0.02
 10/02  09:00:00,213.076449342,29.4881779361,23.7277588623,5.50898804145,37.1018798503,116.476155989,116.452986495,106.527218435,9.90576805939,0.02
 10/02  10:00:00,214.796839189,29.7404905725,26.4796169164,4.22455298396,37.1018798503,116.476155989,119.113691962,100.575564109,9.90576805939,8.6323597944
 10/02  11:00:00,216.524175228,30.154472614,29.0412492068,2.97610588183,37.1018798503,116.476155989,105.415437581,95.4896695219,9.90576805939,0.02
 10/02  12:00:00,209.012232833,30.609199491,32.8035947944,1.70591385805,37.1018798503,104.434947198,109.517893707,90.9827480579,9.90576805939,8.62937758973
 10/02  13:00:00,223.778496425,30.8996129612,35.4212192992,0.94666799835,37.1018798503,116.476155989,97.6789455701,87.7531775108,9.90576805939,0.02
 10/02  14:00:00,233.440683715,30.7903186478,38.997289879,0.656914054001,37.1018798503,116.476155989,105.936225034,87.3982068976,9.90576805939,8.632250077
 10/02  15:00:00,241.258295837,30.9812016563,41.953134657,0.397542097346,37.1018798503,116.476155989,94.727162011,84.8013939516,9.90576805939,0.02
 10/02  16:00:00,240.598310375,31.0077747975,38.1453042111,0.275880920021,37.1018798503,116.476155989,92.9780193032,83.0522512438,9.90576805939,0.02
 10/02  17:00:00,236.452274598,30.7806991369,33.54596967,0.2297649747,37.1018798503,116.476155989,102.733160099,84.2097286735,9.90576805939,8.61766336582
 10/02  18:00:00,141.808810124,28.1143049833,22.7248840076,0.0,24.7345865669,47.5788473902,71.5831162705,66.6102322408,4.9528840297,0.02
 10/02  19:00:00,142.640655156,28.5457472441,18.355036562,0.0,24.7345865669,47.5788473902,78.8722602376,73.8993762079,4.9528840297,0.02
 10/02  20:00:00,124.948131096,27.0356993315,16.7146881699,0.0,12.3672932834,38.6892022431,93.0600135922,90.0682831744,2.97173041782,0.02
 10/02  21:00:00,92.7091179966,16.8254387639,10.2484129835,0.0,12.3672932834,27.0668015668,62.6423209965,59.6505905786,2.97173041782,0.02
 10/02  22:00:00,87.2541180294,22.1702142257,13.7102594621,0.0,4.12243109448,15.9888894789,89.8525062434,86.8607758256,2.97173041782,0.02
 10/02  23:00:00,78.6412543765,19.0304981627,11.0382593306,0.0,4.12243109448,15.9888894789,74.5933436542,71.6016132363,2.97173041782,0.02
 10/02  24:00:00,89.4716968511,22.8173776168,13.2961409479,0.0,4.12243109448,15.9888894789,94.3939395624,91.4022091446,2.97173041782,0.02
 10/03  01:00:00,79.8587427271,18.1676136413,10.7744255609,0.00160684799566,4.12243109448,15.9888894789,76.6609806797,73.6692502618,2.97173041782,0.02
 10/03  02:00:00,90.8101307338,23.4645410078,12.8018851834,0.183216326206,4.12243109448,15.9888894789,96.6961557623,93.7044253445,2.97173041782,0.02
 10/03  03:00:00,79.3159308348,18.4264789977,9.81381362288,0.208352355425,4.12243109448,15.9888894789,78.7931688722,75.8014384544,2.97173041782,0.02
 10/03  04:00:00,118.032591993,28.1862120268,14.2444116387,0.43736552769,12.3672932834,24.9413748627,109.924942631,104.952058601,4.9528840297,0.02
 10/03  05:00:00,141.094723929,28.8413264574,17.0525522196,18.6973529354,12.3672932834,24.9413748627,173.156872815,168.183988786,4.9528840297,0.02
 10/03  06:00:00,191.51927885,29.310822622,16.4730127249,14.047600342,24.7345865669,70.7195625826,140.388228707,130.462460647,9.90576805939,0.02
 10/03  07:00:00,203.233140069,29.5256844785,16.1110421555,9.80820759355,37.1018798503,92.3937384068,130.42446728,111.910561681,9.90576805939,8.60813753987
 10/03  08:00:00,215.584909536,29.6130859988,17.1317234332,8.12897488282,37.1018798503,104.434947198,115.768288878,105.842520818,9.90576805939,0.02
 10/03  09:00:00,232.36118043,29.7117971021,18.8495252196,5.49013745213,37.1018798503,116.476155989,110.414530913,100.488762854,9.90576805939,0.02
 10/03  10:00:00,234.102559219,29.8677159062,20.049081413,3.60535345378,37.1018798503,116.476155989,113.526104242,94.9878974981,9.90576805939,8.63243868468
 10/03  11:00:00,234.368390726,30.172138989,20.3960393931,2.80214951004,37.1018798503,116.476155989,100.529176721,90.6034086612,9.90576805939,0.02
 10/03  12:00:00,223.568349765,30.2563370595,20.8855827146,1.83178183847,37.1018798503,104.434947198,107.711401638,89.1763632874,9.90576805939,8.62927029106
 10/03  13:00:00,235.325886619,30.5147191008,21.2272171621,1.32399486302,37.1018798503,116.476155989,96.4583640663,86.5325960069,9.90576805939,0.02
 10/03  14:00:00,235.187736323,30.5182566588,21.2281087542,1.05142999816,37.1018798503,116.476155989,104.374701174,85.8365942348,9.90576805939,8.63233888026
 10/03  15:00:00,233.401511928,30.5560032709,20.7450850282,0.819825932566,37.1018798503,116.476155989,95.0157511929,85.0899831335,9.90576805939,0.02
 10/03  16:00:00,232.4921043,30.4590324449,20.8856299466,0.857753897489,37.1018798503,116.476155989,95.4213799133,85.4956118539,9.90576805939,0.02
 10/03  17:00:00,229.239024758,30.321380255,20.2598440549,1.12046749362,37.1018798503,116.476155989,105.129800242,86.6063131769,9.90576805939,8.61771900591
 10/03  18:00:00,149.306934327,27.7907232878,16.7792044434,0.0,24.7345865669,47.5788473902,73.6979234965,68.7250394668,4.9528840297,0.02
 10/03  19:00:00,157.218962063,28.5457472441,16.435912556,0.0,24.7345865669,47.5788473902,79.245032427,74.2721483973,4.9528840297,0.02
 10/03  20:00:00,134.659030453,26.6042570708,15.8554109982,0.0,12.3672932834,38.6892022431,92.4696281068,89.477897689,2.97173041782,0.02
 10/03  21:00:00,104.613217841,19.9173067317,11.1340939531,0.0,12.3672932834,27.0668015668,72.2639104109,69.2721799931,2.97173041782,0.02
 10/03  22:00:00,81.0421433803,17.7361713805,9.77433402873,0.0,4.12243109448,15.9888894789,72.0940795264,69.1023491086,2.97173041782,0.02
 10/03  23:00:00,94.0385731061,23.3782525557,11.2273840248,0.0622293950929,4.12243109448,15.9888894789,93.0221101137,90.0303796959,2.97173041782,0.02
 10/03  24:00:00,80.8263587352,18.3833347716,8.31700308547,0.131494753866,4.12243109448,15.9888894789,76.2359192676,73.2441888498,2.97173041782,0.02
 10/04  01:00:00,93.0846599057,22.6016564864,9.09433392287,0.19758899825,4.12243109448,15.9888894789,95.6306052868,92.638874869,2.97173041782,0.02
