Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  02:00:00,84.1536029155,19.0304981627,6.00763079394,1.30031375633,4.12243109448,15.9888894789,78.4352479593,75.4435175415,2.97173041782,0.02
 10/04  03:00:00,94.1482937268,22.946810295,8.1579546051,1.14847938029,4.12243109448,15.9888894789,98.6831056027,95.6913751848,2.97173041782,0.02
 10/04  04:00:00,120.594854724,28.1862120268,11.1096137257,1.9028784837,12.3672932834,24.9413748627,110.616569668,105.643685638,4.9528840297,0.02
 10/04  05:00:00,147.644678078,28.8444943875,14.9404811454,24.3015100847,12.3672932834,24.9413748627,182.551996984,168.998795175,4.9528840297,8.60031777897
 10/04  06:00:00,199.469567793,29.3347077034,15.2413933952,18.6256054729,24.7345865669,70.7195625826,144.221017382,134.295249322,9.90576805939,0.02
 10/04  07:00:00,208.196991664,29.5233620628,15.2393571641,13.2450602213,37.1018798503,92.3937384068,122.744571919,112.81880386,9.90576805939,0.02
 10/04  08:00:00,212.888143632,29.6022567086,15.7530834682,11.6043980195,37.1018798503,104.434947198,117.126984098,107.201216039,9.90576805939,0.02
 10/04  09:00:00,219.760951154,29.6538943474,17.6272026282,10.2527275323,37.1018798503,116.476155989,114.2197354,104.293967341,9.90576805939,0.02
 10/04  10:00:00,216.499922776,29.7063148496,19.1939991022,8.90560066851,37.1018798503,116.476155989,120.282876361,101.744613817,9.90576805939,8.63249448458
 10/04  11:00:00,216.765020661,29.7566488774,20.0411940113,7.85647873028,37.1018798503,116.476155989,109.496508921,99.5707408618,9.90576805939,0.02
 10/04  12:00:00,206.174665474,29.8081284842,20.0473755534,6.94669573887,37.1018798503,104.434947198,116.089286033,97.5541031186,9.90576805939,8.62941485541
 10/04  13:00:00,216.936684541,29.8472503769,19.1615058474,6.44456924238,37.1018798503,116.476155989,106.067799848,96.142031789,9.90576805939,0.02
 10/04  14:00:00,216.601179282,29.85702835,16.1807448917,6.57102473621,37.1018798503,116.476155989,114.089357446,95.5529583426,9.90576805939,8.63063104428
 10/04  15:00:00,216.474085994,29.8653638153,14.358010176,6.65972025344,37.1018798503,116.476155989,105.131125681,95.2053576217,9.90576805939,0.02
 10/04  16:00:00,219.887251569,29.8727546377,13.8395501772,6.7131012709,37.1018798503,116.476155989,112.870319051,94.3381324123,9.90576805939,8.62641857938
 10/04  17:00:00,225.167662242,29.8688099458,13.4643430183,7.02253325246,37.1018798503,116.476155989,103.628210476,93.7024424167,9.90576805939,0.02
 10/04  18:00:00,142.397678516,27.7188162443,9.88459684911,0.0,24.7345865669,47.5788473902,80.3109798054,75.3380957757,4.9528840297,0.02
 10/04  19:00:00,150.726347542,28.6176542875,8.63393619305,0.0914605985346,24.7345865669,47.5788473902,85.9119874735,80.9391034438,4.9528840297,0.02
 10/04  20:00:00,129.875253603,27.0356993315,7.47628525586,0.31664779945,12.3672932834,38.6892022431,98.5559455812,95.5642151633,2.97173041782,0.02
 10/04  21:00:00,107.908763915,22.1462901781,5.5055162949,0.914259933672,12.3672932834,27.0668015668,84.9652886643,81.9735582465,2.97173041782,0.02
 10/04  22:00:00,82.6431014578,18.8866840758,4.04067668462,2.4897731503,4.12243109448,15.9888894789,75.8215777522,72.8298473344,2.97173041782,0.02
 10/04  23:00:00,97.3994755963,23.8959832686,4.14932870328,5.0385758441,4.12243109448,15.9888894789,96.4247727458,93.433042328,2.97173041782,0.02
 10/04  24:00:00,89.858328582,19.8933826842,2.6732070224,8.3331054304,4.12243109448,15.9888894789,78.5146817184,75.5229513006,2.97173041782,0.02
 10/05  01:00:00,102.253312813,23.8959832686,2.53750711344,8.58708352042,4.12243109448,15.9888894789,99.5546525558,96.562922138,2.97173041782,0.02
 10/05  02:00:00,95.5798930124,19.8933826842,1.13000729011,12.646267236,4.12243109448,15.9888894789,89.6338190608,78.0613834475,2.97173041782,8.60070519546
 10/05  03:00:00,106.148136217,23.8959832686,1.52894341725,11.7801263069,4.12243109448,15.9888894789,102.235002464,99.2432720462,2.97173041782,0.02
 10/05  04:00:00,135.266341743,28.7614683744,2.04682872602,12.517650878,12.3672932834,24.9413748627,115.234545674,110.261661644,4.9528840297,0.02
 10/05  05:00:00,162.472442431,28.3552799393,5.50771815708,35.785546339,12.3672932834,24.9413748627,180.01871399,175.04582996,4.9528840297,0.02
 10/05  06:00:00,220.848629182,29.2680097893,5.81669963689,35.3861117967,24.7345865669,70.7195625826,182.141381463,172.215613403,9.90576805939,0.02
 10/05  07:00:00,228.49468634,29.3547889603,6.33951427828,25.9409990691,37.1018798503,92.3937384068,163.185074988,153.259306929,9.90576805939,0.02
 10/05  08:00:00,235.172209118,29.3795783931,7.68005560118,22.7216571696,37.1018798503,104.434947198,152.042663204,142.116895145,9.90576805939,0.02
 10/05  09:00:00,244.82017507,29.4094729451,10.2782375502,19.79719965,37.1018798503,116.476155989,147.303682967,128.770123494,9.90576805939,8.62779141381
 10/05  10:00:00,243.92328684,29.4372604269,12.6979557695,17.3126239935,37.1018798503,116.476155989,125.677260303,115.751492244,9.90576805939,0.02
 10/05  11:00:00,242.193650601,29.4641246114,13.4901857641,15.4137090685,37.1018798503,116.476155989,119.340262569,109.245008386,9.90576805939,0.189486123606
 10/05  12:00:00,229.927168193,29.5138403053,14.0129486014,13.0816070726,37.1018798503,104.434947198,122.109922267,103.743903461,9.90576805939,8.46025074591
 10/05  13:00:00,240.354750344,29.5560007001,14.3792166809,11.7783678343,37.1018798503,116.476155989,109.295454256,99.3696861963,9.90576805939,0.02
 10/05  14:00:00,238.086707348,29.6243379453,14.3806488661,9.19820591268,37.1018798503,116.476155989,113.190128296,94.6518486567,9.90576805939,8.63251157984
 10/05  15:00:00,238.697771269,29.665168039,14.3896042917,7.78554011693,37.1018798503,116.476155989,101.155907295,91.2301392356,9.90576805939,0.02
 10/05  16:00:00,239.546436812,29.6856886327,14.3881870042,7.12356636436,37.1018798503,116.476155989,108.39268361,89.8603887658,9.90576805939,8.6265267848
 10/05  17:00:00,240.453470952,29.6991326997,14.3849323445,6.97090817897,37.1018798503,116.476155989,99.7405326015,89.8147645421,9.90576805939,0.02
 10/05  18:00:00,158.935423026,27.898583853,9.60445985549,0.0,24.7345865669,47.5788473902,77.6490070555,72.6761230258,4.9528840297,0.02
 10/05  19:00:00,162.441003084,28.1862120268,6.97931696341,0.0576287087679,24.7345865669,47.5788473902,84.2220641351,79.2491801054,4.9528840297,0.02
 10/05  20:00:00,140.157060734,27.0356993315,5.38155525738,0.162415114869,12.3672932834,38.6892022431,97.4760455206,94.4843151028,2.97173041782,0.02
 10/05  21:00:00,115.811381097,22.4051555345,3.82907577575,1.53182203246,12.3672932834,27.0668015668,84.7897538635,81.7980234457,2.97173041782,0.02
 10/05  22:00:00,88.9710175861,19.1167866149,2.6693477244,3.47392866909,4.12243109448,15.9888894789,75.5738103672,72.5820799493,2.97173041782,0.02
 10/05  23:00:00,106.865315929,24.3274255293,2.89128003738,7.91117059263,4.12243109448,15.9888894789,105.430343534,93.8567741165,2.97173041782,8.60183899941
 10/05  24:00:00,93.3834983734,19.4619404234,1.73911678216,8.34713534065,4.12243109448,15.9888894789,79.0980192889,76.1062888711,2.97173041782,0.02
 10/06  01:00:00,110.528359059,24.3274255293,1.89340488034,12.4442830814,4.12243109448,15.9888894789,100.121791483,97.1300610656,2.97173041782,0.02
 10/06  02:00:00,96.3975143279,19.4619404234,1.08528697549,11.7857988905,4.12243109448,15.9888894789,81.4830732205,78.4913428026,2.97173041782,0.02
 10/06  03:00:00,113.381165112,24.3274255293,1.00833211991,16.039261582,4.12243109448,15.9888894789,102.736180591,99.7444501731,2.97173041782,0.02
 10/06  04:00:00,135.738677516,28.3300261137,0.0955358937599,11.8244214044,12.3672932834,24.9413748627,115.448537444,110.475653414,4.9528840297,0.02
 10/06  05:00:00,175.516762645,28.7736336115,2.99087650266,48.2367686746,12.3672932834,24.9413748627,180.678914389,175.706030359,4.9528840297,0.02
 10/06  06:00:00,223.212714487,29.2553446033,3.40878090792,38.4797711098,24.7345865669,70.7195625826,191.489925439,181.564157379,9.90576805939,0.02
 10/06  07:00:00,232.718054143,29.3363437113,4.49542123634,28.3365874175,37.1018798503,92.3937384068,171.537868121,161.612100061,9.90576805939,0.02
 10/06  08:00:00,235.387418273,29.3602471879,6.76721231009,23.1386838849,37.1018798503,104.434947198,155.712902878,145.787134819,9.90576805939,0.02
 10/06  09:00:00,242.967965688,29.3769443164,10.0244690035,18.2325328757,37.1018798503,116.476155989,147.09452133,128.560879791,9.90576805939,8.62787348015
 10/06  10:00:00,238.824054587,29.4492688121,13.1833273842,13.1182458729,37.1018798503,116.476155989,119.693368692,109.767600633,9.90576805939,0.02
 10/06  11:00:00,241.058218054,29.5485198096,15.4121680388,10.3277932363,37.1018798503,116.476155989,113.709246128,95.1692950751,9.90576805939,8.63418299347
 10/06  12:00:00,233.404092883,29.6767117515,16.6484585497,8.24569985374,37.1018798503,104.434947198,99.8872361493,89.9614680899,9.90576805939,0.02
 10/06  13:00:00,243.86814792,29.6834412482,18.0127818653,6.60508706452,37.1018798503,116.476155989,108.044256055,89.5058287371,9.90576805939,8.63265925813
 10/06  14:00:00,243.849147142,29.8356899502,18.7239174498,5.16265339494,37.1018798503,116.476155989,96.968331915,87.0425638556,9.90576805939,0.02
 10/06  15:00:00,243.388217811,29.850916372,18.7249839577,4.13362048276,37.1018798503,116.476155989,96.1093711701,86.1836031108,9.90576805939,0.02
 10/06  16:00:00,242.821052872,29.9222781223,18.7241414063,3.27778969454,37.1018798503,116.476155989,103.27858553,84.7462391509,9.90576805939,8.62657831954
 10/06  17:00:00,242.637161248,29.8384198836,17.7294344904,3.0763207812,37.1018798503,116.476155989,95.2359814683,85.3102134089,9.90576805939,0.02
 10/06  18:00:00,162.583769657,27.7547697661,11.5154876497,0.0,24.7345865669,47.5788473902,74.245539623,69.2726555933,4.9528840297,0.02
 10/06  19:00:00,164.323249468,28.1862120268,7.50282263544,0.0,24.7345865669,47.5788473902,81.6183005282,76.6454164985,4.9528840297,0.02
 10/06  20:00:00,140.690035013,27.0356993315,5.11105014848,0.0,12.3672932834,38.6892022431,95.7424181353,92.7506877175,2.97173041782,0.02
 10/06  21:00:00,113.634434527,21.8011363695,3.36769786084,0.145915338894,12.3672932834,27.0668015668,92.1759543264,80.5987765046,2.97173041782,8.60544740397
 10/06  22:00:00,85.139836675,18.1676136413,2.21753612126,0.305863379236,4.12243109448,15.9888894789,74.5709129587,71.5791825409,2.97173041782,0.02
 10/06  23:00:00,100.359480224,23.2488198775,2.57273448445,2.16104630785,4.12243109448,15.9888894789,96.3693674522,93.3776370344,2.97173041782,0.02
 10/06  24:00:00,92.66837058,19.8933826842,1.47580670322,6.92966587728,4.12243109448,15.9888894789,77.9445801223,74.9528497045,2.97173041782,0.02
 10/07  01:00:00,105.329811593,23.8959832686,1.5966064986,7.70746108041,4.12243109448,15.9888894789,98.9711105062,95.9793800884,2.97173041782,0.02
 10/07  02:00:00,97.0988086906,19.8933826842,0.455402146913,12.4557195313,4.12243109448,15.9888894789,80.641610947,77.6498805291,2.97173041782,0.02
 10/07  03:00:00,108.446994054,23.8959832686,0.115164873038,11.7533301469,4.12243109448,15.9888894789,105.534066399,102.542335981,2.97173041782,0.02
 10/07  04:00:00,127.09969309,28.7614683744,0.0,17.2647255743,4.12243109448,16.0517297156,131.306911092,128.315180674,2.97173041782,0.02
 10/07  05:00:00,124.238567984,28.3300261137,0.0,15.0085193412,4.12243109448,16.0517297156,133.271344509,130.279614092,2.97173041782,0.02
 10/07  06:00:00,157.375434179,29.1929106352,0.0,24.1821903147,4.12243109448,39.6058045677,174.416101382,171.424370964,2.97173041782,0.02
 10/07  07:00:00,218.91565134,29.1929106352,1.48232251638,62.7213386901,12.3672932834,65.3531420225,220.763220171,215.790336142,4.9528840297,0.02
 10/07  08:00:00,206.182330811,29.1929106352,4.88923155619,49.31751493,12.3672932834,68.2430321324,201.738109633,196.765225604,4.9528840297,0.02
 10/07  09:00:00,221.498914484,29.2073598489,9.13628261446,35.9751394368,16.4897243779,93.1370602926,171.959808136,164.015193688,7.92461444751,0.02
 10/07  10:00:00,216.042016997,29.2133406503,13.4008140369,29.0942769516,16.4897243779,93.1370602926,148.859033847,140.914419399,7.92461444751,0.02
 10/07  11:00:00,217.023849674,29.2151993899,17.278496878,23.9305606323,16.4897243779,93.1370602926,138.50839865,121.970375214,7.92461444751,8.61340898802
 10/07  12:00:00,208.326585992,29.2191385898,19.6887573368,19.2389002647,16.4897243779,83.9857416113,123.245401737,115.300787289,7.92461444751,0.02
 10/07  13:00:00,206.32314136,29.235200398,20.876098335,16.1642951437,16.4897243779,83.9857416113,120.21902459,112.274410143,7.92461444751,0.02
 10/07  14:00:00,204.702817019,29.2945866299,21.7041164631,13.3867008892,16.4897243779,83.9857416113,117.951759568,110.00714512,7.92461444751,0.02
 10/07  15:00:00,172.698478544,29.1929106352,19.3974738745,0.000195987075107,12.3672932834,70.6512738906,62.7529926564,57.7801086267,4.9528840297,0.02
 10/07  16:00:00,173.052037989,29.1929106352,19.1363337708,0.0417414253555,12.3672932834,70.6512738906,62.4126672142,57.4397831845,4.9528840297,0.02
 10/07  17:00:00,160.469744049,29.1929106352,18.1277370231,0.164107576117,12.3672932834,58.1284167478,75.8654155273,62.307099386,4.9528840297,8.60543211156
 10/07  18:00:00,131.978077991,26.6042570708,15.7056706461,0.0,12.3672932834,24.9413748627,90.8167484438,85.8438644141,4.9528840297,0.02
 10/07  19:00:00,134.019843425,26.6042570708,12.6397224656,0.0,12.3672932834,24.9413748627,98.8387889013,93.8659048716,4.9528840297,0.02
 10/07  20:00:00,114.942295988,26.6042570708,9.37759569793,0.0,4.12243109448,16.0517297156,108.724535062,105.732804644,2.97173041782,0.02
 10/07  21:00:00,97.3711335977,21.2834056566,5.89545870521,0.0,4.12243109448,15.9888894789,92.8051233403,89.8133929224,2.97173041782,0.02
 10/07  22:00:00,89.432306268,18.599055902,4.46730076197,1.60649858289,4.12243109448,15.9888894789,80.3458106508,77.354080233,2.97173041782,0.02
 10/07  23:00:00,106.729083161,23.8959832686,5.58287777687,4.77227231164,4.12243109448,15.9888894789,100.065911262,97.0741808439,2.97173041782,0.02
 10/07  24:00:00,96.9051730747,19.8933826842,4.67085418121,8.28570278693,4.12243109448,15.9888894789,81.1502659705,78.1585355527,2.97173041782,0.02
 10/08  01:00:00,107.730911954,23.8959832686,5.85568199885,8.64342661928,2.06121554724,15.9888894789,103.019257214,100.027526796,2.97173041782,0.02
 10/08  02:00:00,98.8620613984,19.8933826842,4.28281824564,12.9387227836,2.06121554724,15.9888894789,83.7742062717,80.7824758539,2.97173041782,0.02
 10/08  03:00:00,109.224765007,23.8959832686,4.08955609198,11.8276769251,2.06121554724,15.9888894789,105.550401962,102.558671544,2.97173041782,0.02
 10/08  04:00:00,101.391599159,19.8933826842,2.68363581866,16.9962632696,2.06121554724,15.9888894789,85.6619360693,82.6702056514,2.97173041782,0.02
 10/08  05:00:00,111.941622512,23.8959832686,4.25762694216,14.3560312379,2.06121554724,15.9888894789,107.223660804,104.231930386,2.97173041782,0.02
 10/08  06:00:00,104.559920222,19.8933826842,3.59429004348,19.7476841611,2.06121554724,15.9888894789,86.6963865272,83.7046561093,2.97173041782,0.02
 10/08  07:00:00,100.916623132,23.8959832686,5.02175533722,16.115580259,2.06121554724,15.9888894789,108.376082566,105.384352148,2.97173041782,0.02
 10/08  08:00:00,114.53385148,19.8933826842,6.00008867177,15.7484593277,4.12243109448,41.7362269337,83.6326476201,78.6597635904,4.9528840297,0.02
 10/08  09:00:00,122.402004042,23.8959832686,11.195968982,9.29529289129,4.12243109448,41.7362269337,98.8702691519,93.8973851222,4.9528840297,0.02
 10/08  10:00:00,109.89349731,19.8933826842,11.154664377,8.82435008651,4.12243109448,41.7362269337,77.5469891174,72.5741050877,4.9528840297,0.02
 10/08  11:00:00,123.478975814,23.8959832686,16.7413810803,5.86498465176,4.12243109448,41.7362269337,92.5783591814,87.6054751517,4.9528840297,0.02
 10/08  12:00:00,111.649425766,19.8933826842,15.8817585353,5.67446475989,4.12243109448,41.7362269337,73.4642325195,68.4913484898,4.9528840297,0.02
 10/08  13:00:00,127.489276109,23.8959832686,23.1719844717,3.63098335179,4.12243109448,41.7362269337,88.8530042228,83.8801201931,4.9528840297,0.02
 10/08  14:00:00,113.62696494,19.203075067,21.4461531983,2.22337884611,4.12243109448,41.7362269337,71.1428327637,66.169948734,4.9528840297,0.02
 10/08  15:00:00,135.676204035,24.3274255293,29.9008701741,2.65549599726,4.12243109448,41.7362269337,86.4217854581,81.4489014284,4.9528840297,0.02
 10/08  16:00:00,92.688794433,17.7361713805,19.5857836599,0.0,4.12243109448,24.8785346261,71.1174795184,66.1445954887,4.9528840297,0.02
 10/08  17:00:00,97.0573826513,22.1702142257,23.8356309475,0.0,2.06121554724,15.9888894789,92.7336055074,89.7418750895,2.97173041782,0.02
 10/08  18:00:00,86.8592856594,17.7361713805,15.9106096013,0.0,2.06121554724,15.9888894789,77.8814195905,74.8896891727,2.97173041782,0.02
 10/08  19:00:00,103.477927707,22.1702142257,15.8639073608,0.0,2.06121554724,15.9888894789,100.333572195,97.3418417768,2.97173041782,0.02
 10/08  20:00:00,87.2911971594,17.7361713805,10.7825253284,0.0,2.06121554724,15.9888894789,91.8294074504,80.2558652248,2.97173041782,8.60181180777
 10/08  21:00:00,104.54324722,24.0038438338,12.084221769,3.39749965223,2.06121554724,15.9888894789,104.57388927,101.582158853,2.97173041782,0.02
 10/08  22:00:00,91.060088151,19.3540798583,9.26859693554,4.25540021955,2.06121554724,15.9888894789,84.5584627751,81.5667323572,2.97173041782,0.02
 10/08  23:00:00,108.099956307,24.3274255293,9.90312945897,8.08685504547,2.06121554724,15.9888894789,105.640590236,102.648859819,2.97173041782,0.02
 10/08  24:00:00,93.5353461471,19.4619404234,6.08193778184,8.61028299937,2.06121554724,15.9888894789,86.1480715967,83.1563411789,2.97173041782,0.02
 10/09  01:00:00,110.340642861,24.3274255293,6.48535693517,13.2150150553,2.06121554724,15.9888894789,108.155079168,105.16334875,2.97173041782,0.02
 10/09  02:00:00,95.8307062253,19.4619404234,4.85716617111,12.2293509841,2.06121554724,15.9888894789,87.8785363623,84.8868059445,2.97173041782,0.02
 10/09  03:00:00,114.553206123,24.3274255293,5.66844878079,17.4325524428,2.06121554724,15.9888894789,109.748199647,106.756469229,2.97173041782,0.02
 10/09  04:00:00,99.4596155887,19.4619404234,3.51870905165,15.3877135098,2.06121554724,15.9888894789,89.0226956738,86.030965256,2.97173041782,0.02
 10/09  05:00:00,117.806348377,24.3274255293,3.70855537902,21.455398505,2.06121554724,15.9888894789,111.429838021,108.438107603,2.97173041782,0.02
 10/09  06:00:00,100.19935607,19.4619404234,2.91988790336,17.9942233579,2.06121554724,15.9888894789,90.2635983199,87.271867902,2.97173041782,0.02
 10/09  07:00:00,106.720186941,24.3274255293,4.14343038739,23.8489986824,2.06121554724,15.9888894789,112.333139615,109.341409197,2.97173041782,0.02
 10/09  08:00:00,110.064861445,19.4619404234,6.01208915022,14.7443639027,4.12243109448,41.7362269337,86.8553901829,81.8825061532,4.9528840297,0.02
 10/09  09:00:00,122.135942505,24.3274255293,11.8986896897,14.4294670254,4.12243109448,41.7362269337,102.985419946,98.0125359165,4.9528840297,0.02
 10/09  10:00:00,104.985605018,19.4619404234,12.0553868604,9.14306852255,4.12243109448,41.7362269337,81.270671442,76.2977874123,4.9528840297,0.02
 10/09  11:00:00,122.254727196,24.3274255293,20.201614882,9.08627303493,4.12243109448,41.7362269337,96.6497608873,91.6768768576,4.9528840297,0.02
 10/09  12:00:00,109.451623023,19.4619404234,21.4168301945,5.62926745187,4.12243109448,41.7362269337,75.7766135767,70.803729547,4.9528840297,0.02
 10/09  13:00:00,132.872641877,24.3274255293,34.8498367944,4.95637676307,4.12243109448,41.7362269337,90.5183192069,85.5454351773,4.9528840297,0.02
 10/09  14:00:00,122.748033536,19.4619404234,31.8507530483,2.90787632067,4.12243109448,41.7362269337,71.9387748053,66.9658907756,4.9528840297,0.02
 10/09  15:00:00,148.629308901,24.3274434619,42.0259480821,2.39558692349,4.12243109448,41.7362269337,86.4654759961,81.4925919664,4.9528840297,0.02
 10/09  16:00:00,110.123292758,19.4619404234,33.4115504714,1.44213528149,4.12243109448,24.8785346261,70.3848586394,65.4119746097,4.9528840297,0.02
 10/09  17:00:00,102.185513148,21.4320585134,32.183042075,0.781025152152,2.06121554724,15.9888894789,83.1327295043,80.1409990865,2.97173041782,0.02
 10/09  18:00:00,78.8042321515,15.0757456735,17.3494550474,0.0,2.06121554724,15.9888894789,65.6467702233,62.6550398055,2.97173041782,0.02
 10/09  19:00:00,90.7589413994,17.7361713805,18.0696347146,0.0,2.06121554724,15.9888894789,79.0865272548,76.094796837,2.97173041782,0.02
 10/09  20:00:00,101.758507078,22.1702142257,17.6267869801,0.0,2.06121554724,15.9888894789,101.304651734,98.3129213167,2.97173041782,0.02
 10/09  21:00:00,87.0433497812,17.7361713805,10.190723902,0.0,2.06121554724,15.9888894789,83.9973248035,81.0055943856,2.97173041782,0.02
 10/09  22:00:00,101.63976705,23.6802621382,10.7752542045,2.73892406744,2.06121554724,15.9888894789,104.985034138,101.99330372,2.97173041782,0.02
 10/09  23:00:00,93.2662690642,19.8933826842,7.97454133178,6.60865605752,2.06121554724,15.9888894789,85.21696221,82.2252317921,2.97173041782,0.02
 10/09  24:00:00,103.698743806,23.8959832686,8.23818874018,7.23038925709,2.06121554724,15.9888894789,115.558960262,103.985389766,2.97173041782,8.6018400774
 10/10  01:00:00,97.8194772011,19.8933826842,5.76845469993,10.981025746,4.12243109448,15.9888894789,85.812414553,82.8206841352,2.97173041782,0.02
 10/10  02:00:00,108.447279427,23.8959832686,7.27216841296,10.3636746807,4.12243109448,15.9888894789,107.352249217,104.360518799,2.97173041782,0.02
 10/10  03:00:00,99.9119762227,19.8933826842,5.75303751002,14.7039213492,4.12243109448,15.9888894789,86.6952554091,83.7035249912,2.97173041782,0.02
 10/10  04:00:00,133.550933976,28.3300261137,7.47144354122,9.47024244065,12.3672932834,24.9413748627,123.455394112,118.482510082,4.9528840297,0.02
 10/10  05:00:00,181.788158579,28.7616143379,10.4155938183,54.8202268874,12.3672932834,24.9413748627,189.607285456,184.634401426,4.9528840297,0.02
 10/10  06:00:00,225.67390833,29.1938041631,10.7134949714,42.1075079571,24.7345865669,70.7195625826,178.135856022,168.210087962,9.90576805939,0.02
 10/10  07:00:00,232.21687144,29.2023312632,10.7289765695,29.2142628152,37.1018798503,92.3937384068,158.956810177,149.031042117,9.90576805939,0.02
 10/10  08:00:00,233.603351791,29.211549703,13.3952982064,23.3466706188,37.1018798503,104.434947198,142.535926799,132.61015874,9.90576805939,0.02
 10/10  09:00:00,238.949359273,29.2178848492,17.7745102648,17.8422868039,37.1018798503,116.476155989,131.260718197,112.726837131,9.90576805939,8.62811300715
 10/10  10:00:00,233.342853455,29.2291869618,21.553576549,12.7094765534,37.1018798503,116.476155989,115.029587888,105.103819828,9.90576805939,0.02
 10/10  11:00:00,234.354291024,29.3816704827,28.7087085504,9.78923960108,37.1018798503,116.476155989,117.019184995,98.4788436757,9.90576805939,8.63457325959
 10/10  12:00:00,231.571021331,29.6890708213,40.0132918906,7.15427880863,37.1018798503,104.434947198,102.606955462,92.6811874022,9.90576805939,0.02
 10/10  13:00:00,251.96355069,30.0109095638,52.4047785888,4.72158448929,37.1018798503,116.476155989,106.472963219,87.9326453244,9.90576805939,8.63454983474
 10/10  14:00:00,259.924345097,30.2792987277,60.3087281603,2.6543461169,37.1018798503,116.476155989,91.1165567161,81.1907886567,9.90576805939,0.02
 10/10  15:00:00,266.732384642,30.4515881784,63.9918681524,1.57066678693,37.1018798503,116.476155989,78.8769948967,68.9512268373,9.90576805939,0.02
 10/10  16:00:00,268.213212923,30.4623906672,64.1538649729,1.08149348257,37.1018798503,116.476155989,85.0618477323,66.5292474443,9.90576805939,8.62683222856
 10/10  17:00:00,264.897142955,30.3180217802,60.5507373904,0.729320699564,37.1018798503,116.476155989,86.6014142682,76.6756462088,9.90576805939,0.02
 10/10  18:00:00,173.902605006,28.4163145659,36.9215413395,0.0,24.7345865669,47.5788473902,68.8693799758,63.8964959461,4.9528840297,0.02
 10/10  19:00:00,165.509481041,28.2221655485,27.4879657441,0.0,24.7345865669,47.5788473902,75.4787922557,70.505908226,4.9528840297,0.02
 10/10  20:00:00,136.82249793,26.6042570708,23.2416136073,0.0,12.3672932834,38.6892022431,98.6881224436,87.107784363,2.97173041782,8.60860766279
 10/10  21:00:00,92.6680711406,14.2752255566,13.084247919,0.0,12.3672932834,27.0668015668,58.7149663178,55.7232359,2.97173041782,0.02
 10/10  22:00:00,88.8653371481,20.37267304,17.2295773003,0.0,4.12243109448,15.9888894789,81.9558515578,78.96412114,2.97173041782,0.02
 10/10  23:00:00,66.5553096078,11.7502135396,10.2302013371,0.0,4.12243109448,15.9888894789,53.4837190524,50.4919886345,2.97173041782,0.02
 10/10  24:00:00,94.6087845124,22.1702142257,16.581766238,0.0,4.12243109448,15.9888894789,96.0593511728,93.067620755,2.97173041782,0.02
 10/11  01:00:00,80.7871515774,17.7361713805,11.9858237206,0.0,4.12243109448,15.9888894789,76.0661934715,73.0744630537,2.97173041782,0.02
 10/11  02:00:00,90.9972838339,22.1702142257,13.8738086983,0.0,4.12243109448,15.9888894789,95.9794628514,92.9877324335,2.97173041782,0.02
 10/11  03:00:00,80.8053713812,19.0304981627,10.7769211555,0.010848343212,4.12243109448,15.9888894789,78.1842648035,75.1925343857,2.97173041782,0.02
 10/11  04:00:00,115.109698434,28.3012632963,14.4738490009,0.0572418561103,12.3672932834,24.9413748627,109.53572442,104.56284039,4.9528840297,0.02
 10/11  05:00:00,132.25263731,28.3670144051,16.745834009,16.0347127643,12.3672932834,24.9413748627,174.127632044,169.154748015,4.9528840297,0.02
 10/11  06:00:00,186.630728953,29.3016701347,16.4742873857,13.0416156996,24.7345865669,70.7195625826,140.96934433,131.04357627,9.90576805939,0.02
 10/11  07:00:00,201.008937672,29.4148998028,16.110537256,8.23986655219,37.1018798503,92.3937384068,121.798931556,111.873163497,9.90576805939,0.02
 10/11  08:00:00,203.793722361,29.5001821289,18.130104155,5.57960054009,37.1018798503,104.434947198,115.145871933,105.220103874,9.90576805939,0.02
 10/11  09:00:00,212.966796609,29.6050106577,21.0091377081,3.56545104568,37.1018798503,116.476155989,118.785558381,100.253360563,9.90576805939,8.62642975864
 10/11  10:00:00,213.260731629,29.7083029558,24.2399801546,2.76830765675,37.1018798503,116.476155989,106.668021946,96.7422538866,9.90576805939,0.02
 10/11  11:00:00,215.88564917,30.0448423543,28.1211008874,1.85631784522,37.1018798503,116.476155989,110.654756185,92.114417713,9.90576805939,8.63457041307
 10/11  12:00:00,211.069909903,30.3846811515,34.2636978413,1.18454355181,37.1018798503,104.434947198,98.0060718116,88.0803037522,9.90576805939,0.02
 10/11  13:00:00,225.678132854,30.7383498694,38.3818904697,0.791906035296,37.1018798503,116.476155989,103.125641131,84.5852266863,9.90576805939,8.63464638573
 10/11  14:00:00,228.316861391,30.9825854478,40.5952131166,0.529431203332,37.1018798503,116.476155989,92.0644091536,82.1386410942,9.90576805939,0.02
 10/11  15:00:00,234.933271018,31.2793887095,47.3477236917,0.352855329555,37.1018798503,116.476155989,98.1698242748,79.6327277976,9.90576805939,8.63132841779
 10/11  16:00:00,236.531800522,31.2569724847,48.8539459283,0.234119799999,37.1018798503,116.476155989,89.7114266485,79.7856585891,9.90576805939,0.02
 10/11  17:00:00,231.198969274,30.9706435216,42.5637186097,0.209723879214,37.1018798503,116.476155989,91.9303933517,82.0046252923,9.90576805939,0.02
 10/11  18:00:00,147.631188887,28.2221655485,26.4507530457,0.0,24.7345865669,47.5788473902,70.0149109732,65.0420269435,4.9528840297,0.02
 10/11  19:00:00,147.631581524,28.6536078093,21.8790405458,0.0,24.7345865669,47.5788473902,84.6998575758,71.1382386498,4.9528840297,8.60873489625
 10/11  20:00:00,123.78464647,27.4671415923,19.259094213,0.0,12.3672932834,38.6892022431,90.1449494198,87.153219002,2.97173041782,0.02
 10/11  21:00:00,86.7108089157,14.6203793652,10.7134135661,0.0,12.3672932834,27.0668015668,57.2077553162,54.2160248984,2.97173041782,0.02
 10/11  22:00:00,83.7248952461,22.4578423995,15.3271263776,0.0,4.12243109448,15.9888894789,89.7376323569,86.745901939,2.97173041782,0.02
 10/11  23:00:00,73.7740143084,18.599055902,12.3331983991,0.0,4.12243109448,15.9888894789,72.9810978075,69.9893673897,2.97173041782,0.02
 10/11  24:00:00,82.9697502322,22.385935356,15.0913898006,0.0,4.12243109448,15.9888894789,93.3501027965,90.3583723787,2.97173041782,0.02
 10/12  01:00:00,73.5488000818,18.599055902,12.2712927909,0.0,4.12243109448,15.9888894789,75.4594509348,72.467720517,2.97173041782,0.02
 10/12  02:00:00,83.498345294,23.1193871993,16.8730121257,0.0119716807507,4.12243109448,15.9888894789,95.4117297624,92.4199993446,2.97173041782,0.02
 10/12  03:00:00,73.2346306818,18.1676136413,14.4925538154,0.0177665857145,4.12243109448,15.9888894789,77.2710127829,74.2792823651,2.97173041782,0.02
 10/12  04:00:00,105.33137833,28.6176542875,19.8268060526,0.110936389246,12.3672932834,24.9413748627,107.94672181,102.97383778,4.9528840297,0.02
 10/12  05:00:00,119.307316415,28.4152203171,19.8739821013,11.9007213027,12.3672932834,24.9413748627,172.000315174,167.027431145,4.9528840297,0.02
 10/12  06:00:00,176.491682834,29.3237933568,18.692693747,10.7442598797,24.7345865669,70.7195625826,138.831907334,128.906139275,9.90576805939,0.02
 10/12  07:00:00,193.467211423,29.6009332997,17.6983271547,7.2303717583,37.1018798503,92.3937384068,120.617958972,110.692190912,9.90576805939,0.02
 10/12  08:00:00,200.097672402,29.6722477615,17.9850575844,6.53211665186,37.1018798503,104.434947198,124.335105828,105.804388301,9.90576805939,8.6249494676
 10/12  09:00:00,209.491121147,29.7147719566,19.1893791739,5.96688147324,37.1018798503,116.476155989,113.048030899,103.122262839,9.90576805939,0.02
 10/12  10:00:00,209.665665827,29.7510576018,20.0410136417,5.52137711139,37.1018798503,116.476155989,110.895006434,100.969238374,9.90576805939,0.02
 10/12  11:00:00,210.729478576,29.7922365273,21.6328622842,4.95199844365,37.1018798503,116.476155989,117.440965273,98.9005883678,9.90576805939,8.63460884623
 10/12  12:00:00,199.810907922,29.8381092053,23.4387916257,4.22337857791,37.1018798503,104.434947198,106.672234246,96.7464661863,9.90576805939,0.02
 10/12  13:00:00,212.224325699,29.873772871,24.2203479065,3.77781092586,37.1018798503,116.476155989,113.684599602,95.1441167987,9.90576805939,8.63471474428
 10/12  14:00:00,212.520729433,29.9096550518,24.8439161544,3.41495777666,37.1018798503,116.476155989,103.792274501,93.8665064411,9.90576805939,0.02
 10/12  15:00:00,215.522494144,29.9573684103,28.2045190346,3.00862653219,37.1018798503,116.476155989,110.963040658,92.4258726558,9.90576805939,8.63139994243
 10/12  16:00:00,217.307245684,30.0191123776,30.4337571325,2.50298668236,37.1018798503,116.476155989,100.768054156,90.8422860968,9.90576805939,0.02
 10/12  17:00:00,214.791629008,30.0638218429,28.1931696209,2.18437741636,37.1018798503,116.476155989,99.5299808057,89.6042127463,9.90576805939,0.02
 10/12  18:00:00,133.892363343,27.7188162443,21.3432895287,0.0,24.7345865669,47.5788473902,84.6490690865,71.08744321,4.9528840297,8.60874184686
 10/12  19:00:00,135.241721757,28.6176542875,18.9043730656,0.0,24.7345865669,47.5788473902,81.7505963339,76.7777123042,4.9528840297,0.02
 10/12  20:00:00,113.334760823,26.6042570708,17.0864495015,0.0,12.3672932834,38.6892022431,94.9611518858,91.9694214679,2.97173041782,0.02
 10/12  21:00:00,86.518712278,19.0304981627,11.1714036394,0.0,12.3672932834,27.0668015668,70.4262554016,67.4345249838,2.97173041782,0.02
 10/12  22:00:00,74.2655372786,22.1702142257,11.9467853712,0.0,4.12243109448,15.9888894789,91.4723212167,88.4805907989,2.97173041782,0.02
 10/12  23:00:00,70.723468757,18.8579212584,8.30300800873,0.391689768404,4.12243109448,15.9888894789,76.0810933603,73.0893629425,2.97173041782,0.02
 10/12  24:00:00,80.1498602252,22.8173776168,9.09449044378,0.574190099933,4.12243109448,15.9888894789,96.6058821477,93.6141517299,2.97173041782,0.02
 10/13  01:00:00,73.1066920223,18.1676136413,6.76794220442,0.507184457875,4.12243109448,15.9888894789,78.751394844,75.7596644262,2.97173041782,0.02
 10/13  02:00:00,89.8230641132,23.8959832686,6.88098168911,3.20644976213,4.12243109448,15.9888894789,98.4346914114,95.4429609936,2.97173041782,0.02
 10/13  03:00:00,83.3983409225,19.8933826842,5.11119373688,5.33924268218,4.12243109448,15.9888894789,79.7585564557,76.7668260379,2.97173041782,0.02
 10/13  04:00:00,116.268362564,28.3300261137,7.12361851684,3.70335670629,12.3672932834,24.9413748627,112.473068525,107.500184495,4.9528840297,0.02
 10/13  05:00:00,144.488684655,28.8073147351,11.4998072482,30.6646563105,12.3672932834,24.9413748627,176.310518229,171.337634199,4.9528840297,0.02
 10/13  06:00:00,190.401663026,29.2992512573,13.0702025543,22.4589747783,24.7345865669,70.7195625826,154.712174509,144.78640645,9.90576805939,0.02
 10/13  07:00:00,203.500471265,29.4351813403,13.969652399,16.0683836114,37.1018798503,92.3937384068,131.201766395,121.275998335,9.90576805939,0.02
 10/13  08:00:00,202.769866341,29.5088557798,15.3691566512,13.7669540857,37.1018798503,104.434947198,128.575484594,110.044713353,9.90576805939,8.62500318161
 10/13  09:00:00,211.96137868,29.5745269426,16.6582322512,11.3770743003,37.1018798503,116.476155989,114.936559832,105.010791773,9.90576805939,0.02
 10/13  10:00:00,212.665114146,29.6198007486,18.7883960725,9.90469240352,37.1018798503,116.476155989,120.74395265,102.206372307,9.90576805939,8.63181228346
 10/13  11:00:00,213.455342745,29.675037124,21.3211378861,8.10678832593,37.1018798503,116.476155989,109.275534013,99.3497659537,9.90576805939,0.02
 10/13  12:00:00,201.661167448,29.7692217456,23.6895163117,5.89177911115,37.1018798503,104.434947198,114.409567479,95.8738129788,9.90576805939,8.62998644082
 10/13  13:00:00,214.909074812,29.9464153459,26.4729602233,4.13732465226,37.1018798503,116.476155989,101.066482437,91.1407143781,9.90576805939,0.02
 10/13  14:00:00,216.250480946,30.1998804328,28.8836607685,2.81470820147,37.1018798503,116.476155989,106.366313928,87.8274382822,9.90576805939,8.63310758649
 10/13  15:00:00,215.529955728,30.332459608,28.8631061348,1.98243867118,37.1018798503,116.476155989,96.2706924632,86.3449244038,9.90576805939,0.02
 10/13  16:00:00,214.432886146,30.4299043985,28.1408876967,1.51067377517,37.1018798503,116.476155989,94.8996988977,84.9739308383,9.90576805939,0.02
 10/13  17:00:00,211.30979621,30.3406649784,25.2614696171,1.35741423652,37.1018798503,116.476155989,104.019950769,85.4975963816,9.90576805939,8.61658632779
 10/13  18:00:00,131.890025785,27.898583853,19.1612000429,0.0,24.7345865669,47.5788473902,73.8046255866,68.8317415569,4.9528840297,0.02
 10/13  19:00:00,132.75889224,28.3300261137,16.2885989133,0.0,24.7345865669,47.5788473902,80.5382779019,75.5653938722,4.9528840297,0.02
 10/13  20:00:00,110.780362926,27.0356993315,15.9945927133,0.0,12.3672932834,38.6892022431,94.1218383728,91.130107955,2.97173041782,0.02
 10/13  21:00:00,87.0970201193,19.5721529232,11.7570621694,0.0,12.3672932834,27.0668015668,73.6000920148,70.608361597,2.97173041782,0.02
 10/13  22:00:00,65.0910160064,17.7361713805,10.0365414636,0.0,4.12243109448,15.9888894789,73.4621039619,70.470373544,2.97173041782,0.02
 10/13  23:00:00,76.7752064178,23.2488198775,11.1785034162,0.0839778984314,4.12243109448,15.9888894789,94.2748373388,91.283106921,2.97173041782,0.02
 10/13  24:00:00,67.2067382236,18.0813251891,8.95253001992,0.0585949998048,4.12243109448,15.9888894789,77.3505852625,74.3588548447,2.97173041782,0.02
 10/14  01:00:00,74.4496569537,23.0330987471,12.3638032576,0.438019827038,4.12243109448,15.9888894789,97.1888443297,94.1971139119,2.97173041782,0.02
 10/14  02:00:00,67.4951815155,18.8579212584,10.022976658,0.984248657711,4.12243109448,15.9888894789,79.0599156354,76.0681852176,2.97173041782,0.02
 10/14  03:00:00,73.8478382575,22.385935356,12.6451275722,0.192742261394,4.12243109448,15.9888894789,99.4543163282,96.4625859103,2.97173041782,0.02
 10/14  04:00:00,81.5486190359,28.1143049833,14.5674727665,2.26717867115,4.12243109448,16.0517297156,117.791685886,114.799955468,2.97173041782,0.02
 10/14  05:00:00,83.5944331556,28.3300261137,15.0312165258,3.55688480228,4.12243109448,16.0517297156,118.79710777,115.805377352,2.97173041782,0.02
 10/14  06:00:00,112.454975737,29.1929106352,13.8362928943,6.97863849195,4.12243109448,39.6058045677,103.633611399,100.641880981,2.97173041782,0.02
 10/14  07:00:00,169.405884153,29.2231145723,16.3145167159,35.7185972504,12.3672932834,65.3531420225,164.435973616,150.882662024,4.9528840297,8.60042756233
 10/14  08:00:00,157.690448395,29.2154313229,18.4462941013,27.0095323593,12.3672932834,68.2430321324,148.660416702,143.687532673,4.9528840297,0.02
 10/14  09:00:00,178.658154997,29.2518746559,20.1969865863,18.8110094767,16.4897243779,93.1370602926,137.007346433,129.062731985,7.92461444751,0.02
 10/14  10:00:00,177.782309501,29.2537935051,21.5427040787,16.5874149307,16.4897243779,93.1370602926,132.514901254,124.570286807,7.92461444751,0.02
 10/14  11:00:00,176.274394269,29.2531427787,21.5997116061,15.0231297308,16.4897243779,93.1370602926,130.444232328,122.499617881,7.92461444751,0.02
 10/14  12:00:00,164.580360307,29.2522189482,21.7547529145,12.3266053134,16.4897243779,83.9857416113,127.716624117,119.772009669,7.92461444751,0.02
 10/14  13:00:00,162.46604788,29.2587017291,22.6660215371,9.29454266977,16.4897243779,83.9857416113,132.43896663,115.903235262,7.92461444751,8.61111692048
 10/14  14:00:00,161.483583422,29.270159887,23.1150153109,7.85170234022,16.4897243779,83.9857416113,121.875861118,113.93124667,7.92461444751,0.02
 10/14  15:00:00,134.001117981,29.1929106352,21.0184008515,0.0,12.3672932834,70.6512738906,66.0535159074,61.0806318777,4.9528840297,0.02
 10/14  16:00:00,135.416612131,29.1929106352,22.4338886017,0.0,12.3672932834,70.6512738906,66.8007992288,61.8279151991,4.9528840297,0.02
 10/14  17:00:00,121.647560571,29.1929106352,21.1629414614,0.0,12.3672932834,58.1284167478,71.5671450888,66.5942610591,4.9528840297,0.02
 10/14  18:00:00,96.9354712852,26.6042570708,17.782928589,0.0,12.3672932834,24.9413748627,94.4956717421,89.5227877124,4.9528840297,0.02
 10/14  19:00:00,101.440645825,27.0356993315,15.278683066,0.00756985779226,12.3672932834,24.9413748627,101.397775808,96.4248917788,4.9528840297,0.02
 10/14  20:00:00,87.7257406688,27.4671415923,14.0116481579,0.0349434012241,4.12243109448,16.0517297156,110.203456853,107.211726435,2.97173041782,0.02
 10/14  21:00:00,77.8336382599,21.2834056566,10.92770606,0.0,4.12243109448,15.9888894789,94.0928761483,91.1011457305,2.97173041782,0.02
 10/14  22:00:00,70.4948533044,17.7361713805,8.71244068332,0.0,4.12243109448,15.9888894789,82.2392269811,79.2474965633,2.97173041782,0.02
 10/14  23:00:00,79.5490155104,22.1702142257,10.6890703791,0.0,4.12243109448,15.9888894789,103.534532446,100.542802029,2.97173041782,0.02
 10/14  24:00:00,71.5691921649,18.6853443541,8.24685534824,1.12900884022,4.12243109448,15.9888894789,82.6118348907,79.6201044729,2.97173041782,0.02
 10/15  01:00:00,80.5840026267,23.3782525557,9.9784912414,2.69296377161,2.06121554724,15.9888894789,104.290862237,101.299131819,2.97173041782,0.02
 10/15  02:00:00,75.6362594589,19.4619404234,6.83660320859,5.37027064629,2.06121554724,15.9888894789,84.297250934,81.3055205162,2.97173041782,0.02
 10/15  03:00:00,89.4251447002,24.3274255293,8.69545925061,8.420952939,2.06121554724,15.9888894789,113.180638221,101.607060899,2.97173041782,8.60184690418
 10/15  04:00:00,79.5097655375,19.4619404234,7.06071065838,8.06411854284,2.06121554724,15.9888894789,84.5615882044,81.5698577866,2.97173041782,0.02
 10/15  05:00:00,94.8244848719,24.3274255293,7.65429453941,11.6592455007,2.06121554724,15.9888894789,106.067130119,103.075399702,2.97173041782,0.02
 10/15  06:00:00,83.7396153839,19.4619404234,5.47441281729,10.7233329094,2.06121554724,15.9888894789,85.8448492997,82.8531188819,2.97173041782,0.02
 10/15  07:00:00,87.2299226998,24.3274255293,7.37872225001,14.0999872452,2.06121554724,15.9888894789,107.416303307,104.424572889,2.97173041782,0.02
 10/15  08:00:00,94.5020705563,19.4619404234,6.53969018771,9.86037529717,4.12243109448,41.7362269337,84.8659132243,79.8930291946,4.9528840297,0.02
 10/15  09:00:00,101.159557423,24.3274255293,10.005692319,8.92552246064,4.12243109448,41.7362269337,101.220900117,96.2480160877,4.9528840297,0.02
 10/15  10:00:00,84.7589734514,19.4619404234,10.2764854747,4.85562802023,4.12243109448,41.7362269337,79.1894752248,74.2165911951,4.9528840297,0.02
 10/15  11:00:00,95.4088892236,24.3274255293,16.4033587795,5.03918123573,4.12243109448,41.7362269337,94.2260703246,89.2531862949,4.9528840297,0.02
 10/15  12:00:00,85.3725046471,19.2893635191,15.7962440798,2.60044716076,4.12243109448,41.7362269337,74.3525944368,69.3797104071,4.9528840297,0.02
 10/15  13:00:00,95.7258103878,23.0330987471,22.1108931402,1.33265244632,4.12243109448,41.7362269337,90.4178448347,85.444960805,4.9528840297,0.02
 10/15  14:00:00,84.0382496967,17.8224598327,17.6890004772,0.0157249857417,4.12243109448,41.7362269337,74.3374736106,69.3645895809,4.9528840297,0.02
 10/15  15:00:00,101.81857006,23.8096948164,26.0168935695,0.583965936087,4.12243109448,41.7362269337,91.0849737598,86.1120897301,4.9528840297,0.02
 10/15  16:00:00,71.3782651124,18.1676136413,18.9305122606,0.202772274055,4.12243109448,24.8785346261,75.1644754659,70.1915914363,4.9528840297,0.02
 10/15  17:00:00,69.3606646991,22.1702142257,20.8059663006,0.0,2.06121554724,15.9888894789,97.4619591266,94.4702287088,2.97173041782,0.02
 10/15  18:00:00,72.4051996184,17.7361713805,13.7057313511,0.0,2.06121554724,15.9888894789,81.4722870254,78.4805566076,2.97173041782,0.02
 10/15  19:00:00,85.2073080357,22.1702142257,14.2064434529,0.0,2.06121554724,15.9888894789,103.94619472,100.954464302,2.97173041782,0.02
 10/15  20:00:00,73.6363497263,17.7361713805,9.53058125517,0.0,2.06121554724,15.9888894789,84.8157428308,81.824012413,2.97173041782,0.02
 10/15  21:00:00,84.5563554454,22.1702142257,10.4930161119,0.0,2.06121554724,15.9888894789,106.061673569,103.069943151,2.97173041782,0.02
 10/15  22:00:00,77.0818035397,18.0813251891,7.71978606332,0.753305238616,2.06121554724,15.9888894789,85.9797972312,82.9880668133,2.97173041782,0.02
 10/15  23:00:00,94.411443603,24.3274255293,9.2620101423,6.52981981282,2.06121554724,15.9888894789,106.858545382,103.866814964,2.97173041782,0.02
 10/15  24:00:00,83.4783108276,19.4619404234,6.6562860053,7.25266072747,2.06121554724,15.9888894789,86.7742341988,83.7825037809,2.97173041782,0.02
 10/16  01:00:00,99.8663318858,24.3274255293,7.19861058554,10.6707310885,4.12243109448,15.9888894789,107.644279798,104.65254938,2.97173041782,0.02
 10/16  02:00:00,86.9905801516,19.4619404234,5.42494960566,10.1567395559,4.12243109448,15.9888894789,87.1442766896,84.1525462717,2.97173041782,0.02
 10/16  03:00:00,102.814389734,24.3274255293,6.3911435354,14.1382295678,4.12243109448,15.9888894789,108.60337929,105.611648872,2.97173041782,0.02
 10/16  04:00:00,126.37831992,28.3300261137,7.04682795229,9.63097199309,12.3672932834,24.9413748627,123.89317916,118.92029513,4.9528840297,0.02
 10/16  05:00:00,170.747901009,28.7684836334,10.4055904097,49.2495593259,12.3672932834,24.9413748627,190.028680644,185.055796615,4.9528840297,0.02
 10/16  06:00:00,217.572914938,29.2264464784,10.1507205681,37.8020575439,24.7345865669,70.7195625826,179.296980699,169.371212639,9.90576805939,0.02
 10/16  07:00:00,228.703413793,29.2672337289,9.75945281574,26.5940152929,37.1018798503,92.3937384068,169.503176063,150.989071997,9.90576805939,8.60833600654
 10/16  08:00:00,223.883451305,29.2846245193,11.9452044311,20.4173855819,37.1018798503,104.434947198,145.26628754,135.340519481,9.90576805939,0.02
 10/16  09:00:00,225.137670888,29.3088473934,16.0314166299,14.7060179827,37.1018798503,116.476155989,124.129114244,114.203346185,9.90576805939,0.02
 10/16  10:00:00,218.42635634,29.3862344411,19.8208223116,11.0357441129,37.1018798503,116.476155989,122.694995225,104.157295012,9.90576805939,8.63193215335
 10/16  11:00:00,216.753865244,29.501767825,23.7445657796,8.64408120521,37.1018798503,116.476155989,109.699518079,99.7737500196,9.90576805939,0.02
 10/16  12:00:00,211.889583076,29.8296481065,31.0597757417,6.28137029007,37.1018798503,104.434947198,112.41822247,93.8822401291,9.90576805939,8.63021428152
 10/16  13:00:00,229.154732822,30.0465049515,36.2804292655,4.41864184499,37.1018798503,116.476155989,99.9277436227,90.0019755633,9.90576805939,0.02
 10/16  14:00:00,233.682514086,30.0027598821,39.2370173026,2.90701798199,37.1018798503,116.476155989,107.736215633,89.1971172198,9.90576805939,8.63333035359
 10/16  15:00:00,237.051377705,30.1460446579,40.7561777073,1.80819871456,37.1018798503,116.476155989,96.8555592943,86.9297912349,9.90576805939,0.02
 10/16  16:00:00,238.389955572,30.0177305391,40.5433019479,1.43172664308,37.1018798503,116.476155989,106.039134494,87.5061700684,9.90576805939,8.62719636623
 10/16  17:00:00,233.633738978,29.9611292103,35.2466155101,1.30831656322,37.1018798503,116.476155989,97.8476786756,87.9219106162,9.90576805939,0.02
 10/16  18:00:00,156.010811416,27.5750021574,23.3595786587,0.0,24.7345865669,47.5788473902,73.7144499287,68.741565899,4.9528840297,0.02
 10/16  19:00:00,154.492515473,28.3300261137,19.2902472064,0.0,24.7345865669,47.5788473902,79.8868974731,74.9140134434,4.9528840297,0.02
 10/16  20:00:00,132.180365755,27.0356993315,16.5673730478,0.0,12.3672932834,38.6892022431,94.1354653053,91.1437348875,2.97173041782,0.02
 10/16  21:00:00,102.526844734,19.1407106624,11.941621313,0.0,12.3672932834,27.0668015668,74.0023836808,71.0106532629,2.97173041782,0.02
 10/16  22:00:00,80.9615976809,18.1676136413,9.95102471247,0.0,4.12243109448,15.9888894789,72.7022561707,69.7105257528,2.97173041782,0.02
 10/16  23:00:00,92.9507046029,22.1702142257,11.2850200931,0.0,4.12243109448,15.9888894789,94.2051158793,91.2133854615,2.97173041782,0.02
 10/16  24:00:00,82.7272495384,18.8147770323,8.17497773337,0.155560517889,4.12243109448,15.9888894789,85.1202195724,73.5466388477,2.97173041782,8.60185030683
 10/17  01:00:00,94.2201072415,22.946810295,9.68020862892,0.414764616247,4.12243109448,15.9888894789,97.0007431357,94.0090127178,2.97173041782,0.02
 10/17  02:00:00,80.2152971705,18.1676136413,7.61800392048,0.36716427955,4.12243109448,15.9888894789,79.2989571616,76.3072267437,2.97173041782,0.02
 10/17  03:00:00,93.831060492,23.4645410078,9.62034364882,1.83433511579,4.12243109448,15.9888894789,99.744978451,96.7532480332,2.97173041782,0.02
 10/17  04:00:00,119.679897784,28.2149748442,11.4843943671,1.74322136218,12.3672932834,24.9413748627,111.585173694,106.612289665,4.9528840297,0.02
 10/17  05:00:00,141.595097941,28.3730081255,16.0253337152,23.6124166806,12.3672932834,24.9413748627,176.735101139,171.762217109,4.9528840297,0.02
 10/17  06:00:00,195.305923745,29.3076321585,15.9651019666,20.5844969015,24.7345865669,70.7195625826,144.315374728,134.389606669,9.90576805939,0.02
 10/17  07:00:00,209.291914274,29.3962226491,15.2357092784,14.0572251253,37.1018798503,92.3937384068,126.242135696,116.316367637,9.90576805939,0.02
 10/17  08:00:00,207.138966288,29.4866434764,17.766250626,9.7122946298,37.1018798503,104.434947198,116.467868377,106.542100317,9.90576805939,0.02
 10/17  09:00:00,214.113660208,29.6096717226,21.5426123678,6.18926931523,37.1018798503,116.476155989,118.921943754,100.387563414,9.90576805939,8.62861228007
 10/17  10:00:00,215.202671595,29.8747484331,26.1675236475,4.71259028077,37.1018798503,116.476155989,104.174681303,94.2489132435,9.90576805939,0.02
 10/17  11:00:00,222.391780479,30.3240238264,34.2071185681,3.50818190029,37.1018798503,116.476155989,107.692025025,89.1511736947,9.90576805939,8.63508327098
 10/17  12:00:00,218.226974854,30.7941160426,43.0868593327,2.03540047951,37.1018798503,104.434947198,94.8731343514,84.947366292,9.90576805939,0.02
 10/17  13:00:00,236.929215644,31.1491861729,50.364932378,1.06263931291,37.1018798503,116.476155989,100.303027694,81.7622006623,9.90576805939,8.63505897281
