Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  14:00:00,239.886048316,31.4280198298,53.3543100017,0.751540886596,37.1018798503,116.476155989,89.2136949805,79.2879269211,9.90576805939,0.02
 10/17  15:00:00,241.573595029,31.5770913429,55.1656639087,0.478810919054,37.1018798503,116.476155989,91.9018685498,77.7690179073,9.90576805939,4.22708258319
 10/17  16:00:00,240.646713234,31.4591063451,54.5137012085,0.322513718434,37.1018798503,116.476155989,92.4868076816,78.1604539796,9.90576805939,4.42058564256
 10/17  17:00:00,235.57146314,31.05299459,49.9070939935,0.259437943254,37.1018798503,116.476155989,90.9445326864,81.018764627,9.90576805939,0.02
 10/17  18:00:00,148.2392413,28.4163145659,28.3082174114,0.0,24.7345865669,47.5788473902,69.6247735823,64.6518895526,4.9528840297,0.02
 10/17  19:00:00,145.831420868,28.2221655485,19.8142146387,0.0,24.7345865669,47.5788473902,75.9168640049,70.9439799752,4.9528840297,0.02
 10/17  20:00:00,123.628826316,27.4671415923,17.6010685637,0.0,12.3672932834,38.6892022431,98.8585756052,87.2780318775,2.97173041782,8.60881330992
 10/17  21:00:00,86.8339328554,14.6203793652,9.9694502206,0.0,12.3672932834,27.0668015668,57.2093799349,54.217649517,2.97173041782,0.02
 10/17  22:00:00,84.9243237188,22.1702142257,14.3174759447,0.0,4.12243109448,15.9888894789,89.880667355,86.8889369372,2.97173041782,0.02
 10/17  23:00:00,76.8036456323,19.0304981627,11.4389648122,0.0,4.12243109448,15.9888894789,73.4802037038,70.488473286,2.97173041782,0.02
 10/17  24:00:00,85.1186585035,22.6016564864,13.616440368,0.0,4.12243109448,15.9888894789,93.3604389204,90.3687085026,2.97173041782,0.02
 10/18  01:00:00,75.1839372414,18.599055902,10.3759318242,0.00766249695852,4.12243109448,15.9888894789,75.6256485285,72.6339181107,2.97173041782,0.02
 10/18  02:00:00,84.1911930129,23.2056756514,12.0855510914,0.117522649257,4.12243109448,15.9888894789,96.3802917198,93.3885613019,2.97173041782,0.02
 10/18  03:00:00,75.5350859716,18.3401905455,9.19646243051,0.15668295147,4.12243109448,15.9888894789,78.3401776846,75.3484472667,2.97173041782,0.02
 10/18  04:00:00,111.721545317,28.1862120268,12.2789239795,0.482864972968,12.3672932834,24.9413748627,109.519342604,104.546458574,4.9528840297,0.02
 10/18  05:00:00,135.771790372,28.8530424986,14.4201287517,19.9009649522,12.3672932834,24.9413748627,173.101468354,168.128584324,4.9528840297,0.02
 10/18  06:00:00,192.178918543,29.3323226005,13.3051136679,15.6336967661,24.7345865669,70.7195625826,149.893880116,139.968112057,9.90576805939,0.02
 10/18  07:00:00,209.850953511,29.5508616279,12.5629056963,11.2818883602,37.1018798503,92.3937384068,131.431473478,121.505705418,9.90576805939,0.02
 10/18  08:00:00,206.204361918,29.6386383768,15.1503923031,8.3025182063,37.1018798503,104.434947198,117.585633893,107.659865833,9.90576805939,0.02
 10/18  09:00:00,211.692067045,29.7499890345,19.9514835694,5.10035821244,37.1018798503,116.476155989,118.386896034,99.8539494322,9.90576805939,8.62717854204
 10/18  10:00:00,215.748893659,29.968460791,26.8409743694,3.76825899703,37.1018798503,116.476155989,104.247591322,94.3218232631,9.90576805939,0.02
 10/18  11:00:00,230.042833182,30.5518336926,42.4192869016,2.45912749213,37.1018798503,116.476155989,106.94598452,88.4050417244,9.90576805939,8.63517473653
 10/18  12:00:00,233.396161593,31.1611346025,55.4228271093,1.25182792477,37.1018798503,104.434947198,92.8727081842,82.9469401248,9.90576805939,0.02
 10/18  13:00:00,257.96804497,31.6990845143,64.5712520016,0.840957202071,37.1018798503,116.476155989,91.2165241158,72.6755214339,9.90576805939,8.63523462248
 10/18  14:00:00,272.713839111,32.0990232299,70.0582023935,0.549238461943,37.1018798503,116.476155989,65.9774522299,56.0516841705,9.90576805939,0.02
 10/18  15:00:00,279.137208974,32.5046300345,72.4957429874,0.324763877364,37.1018798503,116.476155989,67.6959589916,49.158308905,9.90576805939,8.6318820272
 10/18  16:00:00,276.548625867,32.4734031836,71.1533783561,0.174917463844,37.1018798503,116.476155989,62.627717496,52.7019494367,9.90576805939,0.02
 10/18  17:00:00,269.407612924,32.0440260201,64.0163155847,0.0840750813315,37.1018798503,116.476155989,79.4050218653,69.4792538059,9.90576805939,0.02
 10/18  18:00:00,172.846020743,28.502603018,32.2889724236,0.0,24.7345865669,47.5788473902,74.8361335713,61.27438409,4.9528840297,8.60886545162
 10/18  19:00:00,166.277176597,28.3300261137,23.9888816911,0.0,24.7345865669,47.5788473902,72.3006839723,67.3277999426,4.9528840297,0.02
 10/18  20:00:00,140.814295647,27.898583853,20.3725452946,0.0,12.3672932834,38.6892022431,86.581343687,83.5896132691,2.97173041782,0.02
 10/18  21:00:00,93.6991615497,15.2243985302,9.90029516551,0.0,12.3672932834,27.0668015668,53.3229204836,50.3311900658,2.97173041782,0.02
 10/18  22:00:00,95.3376018129,22.1702142257,14.3326644374,0.0,4.12243109448,15.9888894789,87.7082177315,84.7164873137,2.97173041782,0.02
 10/18  23:00:00,80.9357759715,17.8224598327,11.8478968496,0.0,4.12243109448,15.9888894789,72.5014185918,69.509688174,2.97173041782,0.02
 10/18  24:00:00,90.4124089928,23.0330987471,13.8682880418,0.0,4.12243109448,15.9888894789,91.4593648672,88.4676344494,2.97173041782,0.02
 10/19  01:00:00,81.2561491254,18.8147770323,11.5599164616,0.0,4.12243109448,15.9888894789,75.3214226195,72.3296922016,2.97173041782,0.02
 10/19  02:00:00,89.9242753169,22.1702142257,13.3793844181,0.0,4.12243109448,15.9888894789,94.2503532265,91.2586228087,2.97173041782,0.02
 10/19  03:00:00,80.6071042128,18.9442097106,9.78927210484,0.0866912849246,4.12243109448,15.9888894789,77.1866371154,74.1949066976,2.97173041782,0.02
 10/19  04:00:00,117.073591375,28.3875517485,13.2113862364,0.192909515175,12.3672932834,24.9413748627,108.174975844,103.202091815,4.9528840297,0.02
 10/19  05:00:00,132.657842608,28.4182645494,15.8894989012,14.1507022744,12.3672932834,24.9413748627,172.113665436,167.140781406,4.9528840297,0.02
 10/19  06:00:00,187.486628562,29.4184710826,16.6153733274,12.3716510355,24.7345865669,70.7195625826,138.886675933,128.960907873,9.90576805939,0.02
 10/19  07:00:00,204.517481469,29.6802684668,16.9877475267,8.37296159692,37.1018798503,92.3937384068,120.431268202,110.505500143,9.90576805939,0.02
 10/19  08:00:00,207.576652421,29.7658444884,18.4873430918,6.86608625403,37.1018798503,104.434947198,123.409727477,104.878592529,9.90576805939,8.62536688827
 10/19  09:00:00,216.348417563,29.8450014466,21.0107713177,5.17170309787,37.1018798503,116.476155989,110.942478686,101.016710626,9.90576805939,0.02
 10/19  10:00:00,217.485799219,29.9081881257,26.7918113223,4.22427425854,37.1018798503,116.476155989,116.904831947,98.3654987675,9.90576805939,8.63356511986
 10/19  11:00:00,222.093106604,30.0019964671,33.3647286782,2.98919302378,37.1018798503,116.476155989,105.471286443,95.5455183835,9.90576805939,0.02
 10/19  12:00:00,215.474909454,30.1590834349,38.2172994204,2.17997729131,37.1018798503,104.434947198,110.774002575,92.2378501714,9.90576805939,8.63038434394
 10/19  13:00:00,234.507466845,30.3313155373,45.3253426356,1.60100219096,37.1018798503,116.476155989,99.133734872,89.2079668126,9.90576805939,0.02
 10/19  14:00:00,242.241475992,30.7159194385,47.8453748226,1.09190348171,37.1018798503,116.476155989,103.242183012,84.702811271,9.90576805939,8.6336036816
 10/19  15:00:00,244.266666498,30.7500721025,45.2900887564,0.766664617416,37.1018798503,116.476155989,93.1653906703,83.2396226109,9.90576805939,0.02
 10/19  16:00:00,238.379767068,30.7078912992,39.6713201956,0.623970254697,37.1018798503,116.476155989,93.3257613334,83.399993274,9.90576805939,0.02
 10/19  17:00:00,230.837432665,30.635345476,34.6884998476,0.626702777159,37.1018798503,116.476155989,102.334553786,83.8104420337,9.90576805939,8.61834369315
 10/19  18:00:00,157.19921343,27.7907232878,25.4190523708,0.0,24.7345865669,47.5788473902,71.1228729944,66.1499889647,4.9528840297,0.02
 10/19  19:00:00,160.002099499,28.5457472441,22.6438736059,0.0,24.7345865669,47.5788473902,76.5548597696,71.5819757399,4.9528840297,0.02
 10/19  20:00:00,136.225396412,27.0356993315,19.2653234364,0.0,12.3672932834,38.6892022431,90.1807902882,87.1890598704,2.97173041782,0.02
 10/19  21:00:00,92.4625379013,15.0518216259,9.55527946273,0.0,12.3672932834,27.0668015668,54.4287241045,51.4369936867,2.97173041782,0.02
 10/19  22:00:00,95.2691297227,22.1702142257,11.8130579058,0.0,4.12243109448,15.9888894789,89.6878435336,86.6961131158,2.97173041782,0.02
 10/19  23:00:00,84.8671671962,19.0304981627,7.32908071101,0.00635624049542,4.12243109448,15.9888894789,74.0406843823,71.0489539645,2.97173041782,0.02
 10/19  24:00:00,95.7420927805,22.8173776168,8.01426168769,0.114810361232,4.12243109448,15.9888894789,94.3375718821,91.3458414643,2.97173041782,0.02
 10/20  01:00:00,84.4117975798,18.1676136413,6.16409936447,0.198840666035,4.12243109448,15.9888894789,77.1714913686,74.1797609508,2.97173041782,0.02
 10/20  02:00:00,96.105608928,23.2488198775,6.6235469195,1.04366087687,4.12243109448,15.9888894789,97.1939952563,94.2022648385,2.97173041782,0.02
 10/20  03:00:00,85.3218309297,19.0304981627,5.1765580285,2.2039199239,4.12243109448,15.9888894789,79.2137260173,76.2219955995,2.97173041782,0.02
 10/20  04:00:00,123.518727088,28.0423979399,6.59248841724,2.19290118168,12.3672932834,24.9413748627,111.313265048,106.340381018,4.9528840297,0.02
 10/20  05:00:00,151.575287847,28.8379173571,10.0310947532,27.2134224898,12.3672932834,24.9413748627,175.243447489,170.270563459,4.9528840297,0.02
 10/20  06:00:00,201.793104179,29.3455301192,10.1513695559,21.0370106849,24.7345865669,70.7195625826,170.719442095,152.211829954,9.90576805939,8.60184408152
 10/20  07:00:00,219.003858089,29.5081054376,10.7652156786,15.3381169411,37.1018798503,92.3937384068,141.023851484,131.098083425,9.90576805939,0.02
 10/20  08:00:00,216.535482513,29.6000576556,13.1686182237,11.4674441541,37.1018798503,104.434947198,123.714717619,113.78894956,9.90576805939,0.02
 10/20  09:00:00,223.355465059,29.7071556347,15.8998668202,7.48751821107,37.1018798503,116.476155989,110.640959821,100.715191762,9.90576805939,0.02
 10/20  10:00:00,221.535419002,29.863527844,19.4739231931,5.7398955184,37.1018798503,116.476155989,113.817433087,95.2778826032,9.90576805939,8.63378242419
 10/20  11:00:00,221.571663371,30.1912027104,24.931315987,4.53780959682,37.1018798503,116.476155989,100.644120795,90.7183527358,9.90576805939,0.02
 10/20  12:00:00,217.572781567,30.5142178519,36.1771869552,2.84697839546,37.1018798503,104.434947198,106.016576573,87.4801751524,9.90576805939,8.63063336159
 10/20  13:00:00,241.89752685,31.0550523326,50.5081617187,1.47376067703,37.1018798503,116.476155989,92.8360909297,82.9103228703,9.90576805939,0.02
 10/20  14:00:00,245.994184075,31.1949653691,53.9406454957,0.963224371062,37.1018798503,116.476155989,99.6314177515,81.0919691079,9.90576805939,8.6336805842
 10/20  15:00:00,245.714312322,31.2037415244,53.9635693316,0.639618829114,37.1018798503,116.476155989,90.4791774067,80.5534093473,9.90576805939,0.02
 10/20  16:00:00,245.854954453,31.2264341522,54.0290971195,0.428640708609,37.1018798503,116.476155989,98.4212273463,79.8880193496,9.90576805939,8.62743993734
 10/20  17:00:00,242.546598264,30.9414035591,48.3287033512,0.373534721829,37.1018798503,116.476155989,91.6544926201,81.7287245608,9.90576805939,0.02
 10/20  18:00:00,155.855795979,28.2221655485,30.896668154,0.0,24.7345865669,47.5788473902,70.0985381893,65.1256541596,4.9528840297,0.02
 10/20  19:00:00,153.537233128,28.5457472441,27.9861850939,0.0,24.7345865669,47.5788473902,75.9409161222,70.9680320925,4.9528840297,0.02
 10/20  20:00:00,130.69452753,27.0356993315,22.5800036339,0.0,12.3672932834,38.6892022431,89.511826139,86.5200957212,2.97173041782,0.02
 10/20  21:00:00,90.0930932757,15.0518216259,12.0341737272,0.0,12.3672932834,27.0668015668,53.9760323873,50.9843019694,2.97173041782,0.02
 10/20  22:00:00,85.1639659586,19.5097885186,16.6772267433,0.0,4.12243109448,15.9888894789,89.3990801404,77.825494841,2.97173041782,8.60185488156
 10/20  23:00:00,65.5538038206,12.5639728231,9.95128697313,0.0,4.12243109448,15.9888894789,50.9169877885,47.9252573707,2.97173041782,0.02
 10/20  24:00:00,91.473293141,22.8173776168,19.1741023069,0.0,4.12243109448,15.9888894789,92.5308800409,89.5391496231,2.97173041782,0.02
 10/21  01:00:00,77.5091271746,18.1676136413,14.9961660254,0.0,4.12243109448,15.9888894789,74.8144907736,71.8227603557,2.97173041782,0.02
 10/21  02:00:00,87.3636344922,23.2488198775,16.3604713143,0.00037808781554,4.12243109448,15.9888894789,94.1526171458,91.160886728,2.97173041782,0.02
 10/21  03:00:00,77.6495846977,18.8147770323,12.1550729614,0.0709056867636,4.12243109448,15.9888894789,76.9478430378,73.95611262,2.97173041782,0.02
 10/21  04:00:00,96.805239498,26.8199782012,16.7607544999,0.00895204435966,4.12243109448,16.0517297156,113.72166993,110.729939512,2.97173041782,0.02
 10/21  05:00:00,98.2652402078,27.4671415923,15.7909499031,0.210736048222,4.12243109448,16.0517297156,114.719455276,111.727724858,2.97173041782,0.02
 10/21  06:00:00,124.779973365,29.1929106352,15.4155452938,1.78245672298,4.12243109448,39.6058045677,95.9708225834,92.9790921656,2.97173041782,0.02
 10/21  07:00:00,176.894929521,29.2501650588,17.9260427679,24.9071073485,12.3672932834,65.3531420225,149.774464844,144.801580815,4.9528840297,0.02
 10/21  08:00:00,166.873493957,29.2346047226,18.8260236351,21.2701540649,12.3672932834,68.2430321324,147.361270595,142.388386565,4.9528840297,0.02
 10/21  09:00:00,187.514838396,29.2710922974,20.5209131136,15.5896247078,16.4897243779,93.1370602926,136.622465474,128.677851027,7.92461444751,0.02
 10/21  10:00:00,184.809466028,29.2707028745,22.8748182772,13.9588768846,16.4897243779,93.1370602926,132.205556388,124.26094194,7.92461444751,0.02
 10/21  11:00:00,186.997346175,29.2679048018,28.2117844618,12.2052812506,16.4897243779,93.1370602926,138.121786552,121.583411479,7.92461444751,8.61376062587
 10/21  12:00:00,183.884739882,29.2720147497,35.7297723277,8.83554422929,16.4897243779,83.9857416113,125.373969522,117.429355074,7.92461444751,0.02
 10/21  13:00:00,186.789766413,29.3123132678,39.2630507449,6.7050298663,16.4897243779,83.9857416113,120.835486871,112.890872424,7.92461444751,0.02
 10/21  14:00:00,192.375408866,29.3203672988,45.7703999049,5.36325493343,16.4897243779,83.9857416113,118.824149238,110.87953479,7.92461444751,0.02
 10/21  15:00:00,167.923627209,29.1929106352,45.2425021336,0.0,12.3672932834,70.6512738906,61.2569386935,56.2840546638,4.9528840297,0.02
 10/21  16:00:00,161.111191669,29.1929106352,40.1040947013,0.0,12.3672932834,70.6512738906,60.780029442,55.8071454123,4.9528840297,0.02
 10/21  17:00:00,145.529834521,29.1929106352,34.056718756,0.0,12.3672932834,58.1284167478,75.038148329,61.4796819255,4.9528840297,8.6055823738
 10/21  18:00:00,113.776301895,26.6042570708,25.8690194045,0.0,12.3672932834,24.9413748627,89.9827226199,85.0098385902,4.9528840297,0.02
 10/21  19:00:00,112.142368554,27.4671415923,23.6008564353,0.0,12.3672932834,24.9413748627,97.2563618746,92.2834778449,4.9528840297,0.02
 10/21  20:00:00,94.411904471,27.0356993315,20.9487030746,0.0,4.12243109448,16.0517297156,106.428311022,103.436580604,2.97173041782,0.02
 10/21  21:00:00,74.8771822768,17.7361713805,13.5794078853,0.0,4.12243109448,15.9888894789,78.4579709875,75.4662405697,2.97173041782,0.02
 10/21  22:00:00,82.3232021254,22.1702142257,15.9791462703,0.0,4.12243109448,15.9888894789,99.5318422127,96.5401117949,2.97173041782,0.02
 10/21  23:00:00,72.5584553105,18.3401905455,12.3154881608,0.00936313035146,4.12243109448,15.9888894789,80.7520569785,77.7603265606,2.97173041782,0.02
 10/21  24:00:00,82.6179952941,22.6016564864,14.8031243634,0.0293665785347,4.12243109448,15.9888894789,100.009002983,97.0172725651,2.97173041782,0.02
 10/22  01:00:00,73.3974310857,18.0597530761,11.6165501649,0.0376253306868,2.06121554724,15.9888894789,81.8799651344,78.8882347166,2.97173041782,0.02
 10/22  02:00:00,82.3605677665,23.0330987471,13.5889268277,0.266242611663,2.06121554724,15.9888894789,103.09478233,100.103051912,2.97173041782,0.02
 10/22  03:00:00,72.5496765349,18.3401905455,10.335203474,0.356126593772,2.06121554724,15.9888894789,83.0228534535,80.0311230357,2.97173041782,0.02
 10/22  04:00:00,83.0256014111,22.6016564864,11.4799276701,0.43846636402,2.06121554724,15.9888894789,103.266496111,100.274765693,2.97173041782,0.02
 10/22  05:00:00,75.8157414268,19.0304981627,8.13574209529,2.25727424139,2.06121554724,15.9888894789,84.4607764271,81.4690460093,2.97173041782,0.02
 10/22  06:00:00,87.5554024699,23.8959832686,8.85498950176,4.16589843521,2.06121554724,15.9888894789,105.539737076,102.548006658,2.97173041782,0.02
 10/22  07:00:00,75.0447379825,19.8933826842,7.29142822349,6.73961763857,2.06121554724,15.9888894789,84.8722722933,81.8805418755,2.97173041782,0.02
 10/22  08:00:00,103.841156666,23.8959832686,9.75548605205,4.7206252366,4.12243109448,41.7362269337,102.47705627,97.5041722403,4.9528840297,0.02
 10/22  09:00:00,91.0017524319,18.599055902,8.98124667315,2.36756331871,4.12243109448,41.7362269337,81.0665255076,76.093641478,4.9528840297,0.02
 10/22  10:00:00,100.486804193,23.3782525557,12.510348339,1.41839068023,4.12243109448,41.7362269337,97.8395387911,92.8666547614,4.9528840297,0.02
 10/22  11:00:00,92.3321654873,18.8579212584,11.390527471,1.27664642844,4.12243109448,41.7362269337,75.854368583,70.8814845533,4.9528840297,0.02
 10/22  12:00:00,105.700414877,23.4645410078,16.4449513426,1.03113270075,4.12243109448,41.7362269337,92.9340159044,87.9611318747,4.9528840297,0.02
 10/22  13:00:00,103.220646264,19.4619404234,15.1531195157,1.1595736243,4.12243109448,41.7362269337,72.2358350435,67.2629510138,4.9528840297,0.02
 10/22  14:00:00,118.822424441,23.8959832686,19.2337777339,1.15382500517,4.12243109448,41.7362269337,87.7854711201,82.8125870904,4.9528840297,0.02
 10/22  15:00:00,104.719785881,19.8933826842,15.8504378853,1.26322190546,4.12243109448,41.7362269337,70.4794199466,65.506535917,4.9528840297,0.02
 10/22  16:00:00,99.9439860245,23.8959832686,19.2962188012,0.97896655265,4.12243109448,24.8785346261,88.8970071168,83.9241230871,4.9528840297,0.02
 10/22  17:00:00,76.6870193522,17.7361713805,14.1304349133,0.0,2.06121554724,15.9888894789,76.1541942468,73.162463829,2.97173041782,0.02
 10/22  18:00:00,98.0737102674,22.1702142257,14.4844831928,0.0,2.06121554724,15.9888894789,99.3920630949,96.4003326771,2.97173041782,0.02
 10/22  19:00:00,87.1752105344,18.599055902,9.85537943035,1.01154449633,2.06121554724,15.9888894789,82.0708543921,79.0791239742,2.97173041782,0.02
 10/22  20:00:00,98.1061109797,22.6016564864,10.6553812802,0.660237198328,2.06121554724,15.9888894789,103.504135345,100.512404927,2.97173041782,0.02
 10/22  21:00:00,89.6265144913,19.5482288756,7.34782263416,3.8023612463,2.06121554724,15.9888894789,92.649565413,81.0776909123,2.97173041782,8.60014408285
 10/22  22:00:00,101.547388236,23.8959832686,7.91079276878,5.18182783695,2.06121554724,15.9888894789,105.520132606,102.528402189,2.97173041782,0.02
 10/22  23:00:00,92.2515396925,19.8933826842,5.36881477197,8.9541248469,2.06121554724,15.9888894789,85.7870934543,82.7953630364,2.97173041782,0.02
 10/22  24:00:00,102.712391374,23.8959832686,5.97812530063,8.92111752442,2.06121554724,15.9888894789,107.839929995,104.848199577,2.97173041782,0.02
 10/23  01:00:00,97.356626255,19.8933826842,4.08481103276,12.7658449932,4.12243109448,15.9888894789,86.5940212196,83.6022908018,2.97173041782,0.02
 10/23  02:00:00,106.970490949,23.8959832686,4.38502850355,11.4778023697,4.12243109448,15.9888894789,108.32241494,105.330684523,2.97173041782,0.02
 10/23  03:00:00,100.341350593,19.8933826842,3.99255298003,16.1732733459,4.12243109448,15.9888894789,87.4744772182,84.4827468004,2.97173041782,0.02
 10/23  04:00:00,133.128494259,28.3300261137,5.56162901996,10.8494202971,12.3672932834,24.9413748627,124.235907884,119.263023855,4.9528840297,0.02
 10/23  05:00:00,175.339019514,28.772417699,9.02831559725,49.2680754943,12.3672932834,24.9413748627,190.033246914,185.060362884,4.9528840297,0.02
 10/23  06:00:00,222.688504108,29.2245108106,9.76010066409,38.7511897508,24.7345865669,70.7195625826,180.813424008,170.887655949,9.90576805939,0.02
 10/23  07:00:00,235.604150407,29.2658841587,9.76902914459,27.5154593156,37.1018798503,92.3937384068,161.194222641,151.268454582,9.90576805939,0.02
 10/23  08:00:00,231.310528019,29.2842544581,11.4247476968,21.1587405824,37.1018798503,104.434947198,146.855592865,136.929824805,9.90576805939,0.02
 10/23  09:00:00,235.051579993,29.3173228248,16.1786800913,15.0247281986,37.1018798503,116.476155989,132.927794904,114.392974137,9.90576805939,8.62905270735
 10/23  10:00:00,230.217625329,29.3873510578,20.1821806429,11.2032089828,37.1018798503,116.476155989,113.565643196,103.639875137,9.90576805939,0.02
 10/23  11:00:00,228.025022467,29.5386549184,23.7300548358,8.90728387541,37.1018798503,116.476155989,116.945451218,98.4057591709,9.90576805939,8.63392398773
 10/23  12:00:00,218.524989614,29.8596241007,31.0144911896,6.64648233546,37.1018798503,104.434947198,103.009441561,93.083673502,9.90576805939,0.02
 10/23  13:00:00,229.854665286,30.2146763211,38.2918096042,4.66213060653,37.1018798503,116.476155989,107.508027148,88.9665551791,9.90576805939,8.63570390988
 10/23  14:00:00,230.613487553,30.4408011977,41.2361404112,3.28003611531,37.1018798503,116.476155989,95.9420714829,86.0163034235,9.90576805939,0.02
 10/23  15:00:00,230.177143325,30.5940083361,41.4620294557,2.23354400223,37.1018798503,116.476155989,102.38240014,83.8443756216,9.90576805939,8.63225645888
 10/23  16:00:00,229.577273261,30.5005993085,41.3271475641,1.60888229803,37.1018798503,116.476155989,93.9050827825,83.9793147232,9.90576805939,0.02
 10/23  17:00:00,228.153119881,30.2319482031,37.2948227891,1.42533128493,37.1018798503,116.476155989,96.1064762656,86.1807082062,9.90576805939,0.02
 10/23  18:00:00,144.635109158,27.7547697661,22.5164780908,0.0,24.7345865669,47.5788473902,73.6566775447,68.683793515,4.9528840297,0.02
 10/23  19:00:00,146.883234018,28.4378866789,17.4779367648,0.0,24.7345865669,47.5788473902,88.2979061074,74.7360735387,4.9528840297,8.60894853894
 10/23  20:00:00,128.078010237,27.0356993315,15.3265411012,0.0,12.3672932834,38.6892022431,93.9249057429,90.9331753251,2.97173041782,0.02
 10/23  21:00:00,100.875634529,19.5097885186,11.9280925224,0.0,12.3672932834,27.0668015668,78.1456561419,75.1539257241,2.97173041782,0.02
 10/23  22:00:00,77.4957446297,19.0304981627,9.65288506827,0.000886694837716,4.12243109448,15.9888894789,73.0434473065,70.0517168886,2.97173041782,0.02
 10/23  23:00:00,88.6297047129,22.1702142257,11.6946553675,0.0,4.12243109448,15.9888894789,94.1518187411,91.1600883233,2.97173041782,0.02
 10/23  24:00:00,78.8853709467,18.8147770323,9.78639343462,0.198939316588,4.12243109448,15.9888894789,76.9056978933,73.9139674755,2.97173041782,0.02
 10/24  01:00:00,88.3305811481,22.1702142257,12.6797355149,0.0,4.12243109448,15.9888894789,96.8263271823,93.8345967645,2.97173041782,0.02
 10/24  02:00:00,78.2908466439,18.9442097106,9.36537718912,0.693482224298,4.12243109448,15.9888894789,78.9064928211,75.9147624033,2.97173041782,0.02
 10/24  03:00:00,88.895119698,22.6016564864,11.1581040233,0.433882735489,4.12243109448,15.9888894789,99.3501892238,96.358458806,2.97173041782,0.02
 10/24  04:00:00,117.407783267,28.6176542875,12.7722535707,1.8613722688,12.3672932834,24.9413748627,111.077291746,106.104407716,4.9528840297,0.02
 10/24  05:00:00,139.100175934,28.3838331265,15.3468718113,21.3206190675,12.3672932834,24.9413748627,176.112310321,171.139426291,4.9528840297,0.02
 10/24  06:00:00,196.204850272,29.3025954687,14.716842242,19.6526084948,24.7345865669,70.7195625826,148.264454831,138.338686771,9.90576805939,0.02
 10/24  07:00:00,215.545766387,29.4188935673,14.3540417197,13.846848732,37.1018798503,92.3937384068,128.989000122,119.063232063,9.90576805939,0.02
 10/24  08:00:00,213.481896088,29.5101436184,16.4058001513,10.3218705835,37.1018798503,104.434947198,125.932451668,107.400946289,9.90576805939,8.62573731919
 10/24  09:00:00,218.699972981,29.5925519422,19.4816711228,7.84895753534,37.1018798503,116.476155989,112.135201015,102.209432955,9.90576805939,0.02
 10/24  10:00:00,212.864520516,29.7908977605,22.1204312008,5.70252521436,37.1018798503,116.476155989,114.65372674,96.113837712,9.90576805939,8.63412096886
 10/24  11:00:00,215.567778621,30.2059539993,26.4471713496,4.5622349728,37.1018798503,116.476155989,100.609321186,90.683553127,9.90576805939,0.02
 10/24  12:00:00,208.451370282,30.4936828758,32.732675704,2.91432573306,37.1018798503,104.434947198,106.135972465,87.5993389552,9.90576805939,8.63086545012
 10/24  13:00:00,223.940266073,30.7227133453,37.2081301684,1.65700150928,37.1018798503,116.476155989,95.2964955875,85.3707275281,9.90576805939,0.02
 10/24  14:00:00,227.599439793,30.9837530348,41.1402133928,1.12320313565,37.1018798503,116.476155989,101.45210027,82.9122748052,9.90576805939,8.63405740544
 10/24  15:00:00,227.577846847,30.95726363,41.4734505761,0.795139249206,37.1018798503,116.476155989,92.2458848269,82.3201167675,9.90576805939,0.02
 10/24  16:00:00,224.253425051,30.8010034201,38.4869865369,0.613984260074,37.1018798503,116.476155989,93.2044766271,83.2787085677,9.90576805939,0.02
 10/24  17:00:00,221.634259385,30.5764220919,33.7337604579,0.624639651389,37.1018798503,116.476155989,103.614982965,85.0906381407,9.90576805939,8.61857676503
 10/24  18:00:00,143.380373831,28.0064444182,28.1945110838,0.0,24.7345865669,47.5788473902,72.3329355234,67.3600514937,4.9528840297,0.02
 10/24  19:00:00,143.856833961,28.5457472441,28.1316662574,0.0,24.7345865669,47.5788473902,77.8735392608,72.9006552311,4.9528840297,0.02
 10/24  20:00:00,115.658890402,26.6042570708,23.1321468166,0.0,12.3672932834,38.6892022431,91.6504877639,88.6587573461,2.97173041782,0.02
 10/24  21:00:00,82.01986138,15.3969754345,12.646857948,0.0,12.3672932834,27.0668015668,58.1382414535,55.1465110357,2.97173041782,0.02
 10/24  22:00:00,70.2957516572,19.5097885186,15.7831799559,0.0,4.12243109448,15.9888894789,82.420146997,79.4284165792,2.97173041782,0.02
 10/24  23:00:00,67.4798119108,18.8579212584,12.7581580962,0.0,4.12243109448,15.9888894789,75.0822910476,72.0905606297,2.97173041782,0.02
 10/24  24:00:00,76.3576451554,22.8173776168,15.0796083064,0.0,4.12243109448,15.9888894789,93.8451400089,90.853409591,2.97173041782,0.02
 10/25  01:00:00,67.9602222748,18.1676136413,11.9742774957,0.0,4.12243109448,15.9888894789,76.4603781535,73.4686477357,2.97173041782,0.02
 10/25  02:00:00,75.0218630716,23.2488198775,15.115583282,0.0347688199615,4.12243109448,15.9888894789,96.0145663332,93.0228359154,2.97173041782,0.02
 10/25  03:00:00,67.3193432048,18.599055902,12.9442105603,0.0945874311304,4.12243109448,15.9888894789,77.9990425991,75.0073121812,2.97173041782,0.02
 10/25  04:00:00,99.6096590242,28.1862120268,19.0973983273,0.152294020372,12.3672932834,24.9413748627,108.743447834,103.770563804,4.9528840297,0.02
 10/25  05:00:00,118.798736592,28.868823818,21.9209706502,15.8351874323,12.3672932834,24.9413748627,172.25379934,167.28091531,4.9528840297,0.02
 10/25  06:00:00,173.634059199,29.3537914722,22.6890241593,11.2720078289,24.7345865669,70.7195625826,138.902999297,128.977231238,9.90576805939,0.02
 10/25  07:00:00,197.702529209,29.6538588078,23.5612969361,7.17331383311,37.1018798503,92.3937384068,128.626790964,110.112500321,9.90576805939,8.60852258389
 10/25  08:00:00,202.318740089,29.7458322596,24.1622768146,6.10069708248,37.1018798503,104.434947198,114.593193063,104.667425003,9.90576805939,0.02
 10/25  09:00:00,214.5649361,29.8083749501,25.0844599474,5.32048537671,37.1018798503,116.476155989,111.645091655,101.719323595,9.90576805939,0.02
 10/25  10:00:00,214.806666327,29.8521344683,25.8967894586,4.70551220654,37.1018798503,116.476155989,118.06929615,99.5293028127,9.90576805939,8.63422527822
 10/25  11:00:00,214.945114902,29.8905487059,26.6450700799,4.05702774419,37.1018798503,116.476155989,107.550686599,97.6249185398,9.90576805939,0.02
 10/25  12:00:00,203.045932272,29.9287363862,27.2597788943,3.5467679131,37.1018798503,104.434947198,114.675858794,96.1390185171,9.90576805939,8.63107221757
 10/25  13:00:00,215.06950127,29.9615743278,27.5252335471,3.23023168608,37.1018798503,116.476155989,104.542435208,94.6166671489,9.90576805939,0.02
 10/25  14:00:00,214.978547068,29.9815507415,27.5319823463,3.11277820131,37.1018798503,116.476155989,112.236474042,93.6966154928,9.90576805939,8.63409048983
 10/25  15:00:00,213.660516232,29.9917571379,26.1667679803,3.14996117785,37.1018798503,116.476155989,103.078169965,93.1524019053,9.90576805939,0.02
 10/25  16:00:00,212.398378651,29.9969231504,24.7312497873,3.31875686486,37.1018798503,116.476155989,111.380257368,92.8466810662,9.90576805939,8.62780824252
 10/25  17:00:00,214.010935617,30.0101860531,24.0400371333,3.26130160397,37.1018798503,116.476155989,102.137966921,92.2121988613,9.90576805939,0.02
 10/25  18:00:00,135.745194345,27.7188162443,20.8469493811,0.0,24.7345865669,47.5788473902,78.0572280411,73.0843440114,4.9528840297,0.02
 10/25  19:00:00,136.223615592,28.6176542875,20.4265272467,0.0,24.7345865669,47.5788473902,83.1366001985,78.1637161688,4.9528840297,0.02
 10/25  20:00:00,112.76547062,26.6042570708,20.2387122919,0.0,12.3672932834,38.6892022431,95.7604488946,92.7687184767,2.97173041782,0.02
 10/25  21:00:00,84.7149795433,17.2568810247,13.4641780855,0.00226306149075,12.3672932834,27.0668015668,75.9072096736,64.3298371337,2.97173041782,8.60564212209
 10/25  22:00:00,74.4720157356,22.1702142257,17.4537328961,0.0,4.12243109448,15.9888894789,91.3394053242,88.3476749064,2.97173041782,0.02
 10/25  23:00:00,67.2379513101,18.8579212584,13.3077563806,0.160730938313,4.12243109448,15.9888894789,75.6671604126,72.6754299947,2.97173041782,0.02
 10/25  24:00:00,73.5636647458,22.8173776168,15.5176057026,0.235805240533,4.12243109448,15.9888894789,95.8704532228,92.878722805,2.97173041782,0.02
 10/26  01:00:00,66.093410029,18.1676136413,12.657714593,0.279330000521,4.12243109448,15.9888894789,77.9363862953,74.9446558775,2.97173041782,0.02
 10/26  02:00:00,74.8402123189,23.4645410078,15.3730510818,1.03307200079,4.12243109448,15.9888894789,97.4678017755,94.4760713577,2.97173041782,0.02
 10/26  03:00:00,66.480917608,18.5127674498,12.2591682189,0.789623043647,4.12243109448,15.9888894789,79.578098774,76.5863683562,2.97173041782,0.02
 10/26  04:00:00,99.0881170821,28.1862120268,17.4554555398,1.27269495604,12.3672932834,24.9413748627,110.742855709,105.769971679,4.9528840297,0.02
 10/26  05:00:00,121.549065807,28.860379483,19.8721875806,20.6427442272,12.3672932834,24.9413748627,173.740381757,168.767497727,4.9528840297,0.02
 10/26  06:00:00,175.334633247,29.349497055,20.3109606122,15.3549400948,24.7345865669,70.7195625826,140.54141183,130.61564377,9.90576805939,0.02
 10/26  07:00:00,199.911710101,29.5937496334,20.2949980406,10.3597354149,37.1018798503,92.3937384068,121.728991624,111.803223565,9.90576805939,0.02
 10/26  08:00:00,200.985174115,29.6877951418,20.1796100011,8.80779231942,37.1018798503,104.434947198,116.19898753,106.273219471,9.90576805939,0.02
 10/26  09:00:00,210.67215074,29.7962344071,20.6894061291,5.83490037604,37.1018798503,116.476155989,119.759635431,101.224602529,9.90576805939,8.62926484289
 10/26  10:00:00,210.978555153,29.8481529522,21.3750760392,5.40309324504,37.1018798503,116.476155989,108.985350956,99.0595828965,9.90576805939,0.02
 10/26  11:00:00,210.581118193,30.0811206451,22.1088267732,4.03869844996,37.1018798503,116.476155989,112.205202606,93.6635466795,9.90576805939,8.63588786691
 10/26  12:00:00,198.67294917,30.5747797678,22.8165159618,2.9710051775,37.1018798503,104.434947198,98.2157024394,88.28993438,9.90576805939,0.02
 10/26  13:00:00,212.334303679,31.0253369754,24.9693097501,1.98717969773,37.1018798503,116.476155989,102.935213912,84.3935404687,9.90576805939,8.63590538353
 10/26  14:00:00,214.344919906,31.2883693984,26.9907347914,1.48660764982,37.1018798503,116.476155989,91.8736285622,81.9478605028,9.90576805939,0.02
 10/26  15:00:00,217.051228717,31.3731123548,26.9462635273,1.22446585046,37.1018798503,116.476155989,98.6854530005,80.147183482,9.90576805939,8.63250145917
 10/26  16:00:00,216.799057828,31.1930370445,25.3250504154,1.10726354499,37.1018798503,116.476155989,90.4378139744,80.512045915,9.90576805939,0.02
 10/26  17:00:00,217.380857573,30.7613229562,22.3774524513,1.18553646334,37.1018798503,116.476155989,93.4531801813,83.5274121219,9.90576805939,0.02
 10/26  18:00:00,140.219821747,27.7907232878,16.9978620275,0.0,24.7345865669,47.5788473902,81.1777062212,67.6157955784,4.9528840297,8.60902661309
 10/26  19:00:00,140.996497275,28.6176542875,15.050930354,0.0,24.7345865669,47.5788473902,79.2148673518,74.2419833221,4.9528840297,0.02
 10/26  20:00:00,118.128108103,27.0356993315,14.083641454,0.0,12.3672932834,38.6892022431,93.1147462643,90.1230158465,2.97173041782,0.02
 10/26  21:00:00,97.131605348,21.2594816091,10.7154435268,0.0,12.3672932834,27.0668015668,79.3043938356,76.3126634178,2.97173041782,0.02
 10/26  22:00:00,70.8091400844,17.7361713805,8.89529096383,0.0,4.12243109448,15.9888894789,73.0885165046,70.0967860868,2.97173041782,0.02
 10/26  23:00:00,80.9136157811,23.3782525557,10.8882865253,0.135850564716,4.12243109448,15.9888894789,94.2645962668,91.272865849,2.97173041782,0.02
 10/26  24:00:00,69.6393592828,18.3833347716,8.63083677738,0.155705217173,4.12243109448,15.9888894789,77.1036379115,74.1119074937,2.97173041782,0.02
 10/27  01:00:00,75.9996078431,22.6016564864,11.5789093421,0.185672708558,4.12243109448,15.9888894789,96.4626840796,93.4709536617,2.97173041782,0.02
 10/27  02:00:00,67.2187296533,18.9442097106,10.0671123968,0.848096995393,4.12243109448,15.9888894789,78.834881904,75.8431514861,2.97173041782,0.02
 10/27  03:00:00,74.4510848899,22.946810295,13.3735591269,0.76664137207,4.12243109448,15.9888894789,98.7931072904,95.8013768726,2.97173041782,0.02
 10/27  04:00:00,97.8905895993,28.1862120268,15.453196916,1.25744263857,12.3672932834,24.9413748627,110.71570182,105.74281779,4.9528840297,0.02
 10/27  05:00:00,123.562904075,28.8648674077,17.3893435426,21.9074560289,12.3672932834,24.9413748627,173.973618802,169.000734772,4.9528840297,0.02
 10/27  06:00:00,177.061480911,29.3497449669,17.964735573,16.1083206981,24.7345865669,70.7195625826,140.691459494,130.765691435,9.90576805939,0.02
 10/27  07:00:00,199.034791732,29.5961807237,18.1915887427,11.1144279453,37.1018798503,92.3937384068,122.051735207,112.125967147,9.90576805939,0.02
 10/27  08:00:00,199.477048354,29.6722520785,17.3322371633,10.143311461,37.1018798503,104.434947198,125.714631851,107.184394733,9.90576805939,8.62446905817
 10/27  09:00:00,210.681615739,29.7262605248,17.4832553607,9.1205164418,37.1018798503,116.476155989,114.252072604,104.326304545,9.90576805939,0.02
 10/27  10:00:00,210.701112044,29.770200496,18.3489435027,8.22968757314,37.1018798503,116.476155989,120.545028565,102.006736982,9.90576805939,8.6325235238
 10/27  11:00:00,210.263274154,29.8179550688,18.7049052373,7.38798026494,37.1018798503,116.476155989,109.81231346,99.8865454007,9.90576805939,0.02
 10/27  12:00:00,198.059263446,29.8590823823,19.1974768047,6.66880499682,37.1018798503,104.434947198,116.658886319,98.1220491462,9.90576805939,8.63106911327
 10/27  13:00:00,210.316963634,29.9003493519,20.1004528903,5.96372929542,37.1018798503,116.476155989,106.364965338,96.4391972786,9.90576805939,0.02
 10/27  14:00:00,210.277894058,29.9404391304,20.7584344218,5.22673887689,37.1018798503,116.476155989,113.399148385,94.8590753928,9.90576805939,8.63430493318
 10/27  15:00:00,210.150752628,29.96557134,21.015296411,4.81788116043,37.1018798503,116.476155989,103.764611182,93.8388431228,9.90576805939,0.02
 10/27  16:00:00,210.27388126,29.9830465681,21.3484948773,4.59086872367,37.1018798503,116.476155989,103.070828238,93.1450601787,9.90576805939,0.02
 10/27  17:00:00,215.786799692,29.9969166866,22.3554133371,4.38587551197,37.1018798503,116.476155989,111.073418704,92.5507154196,9.90576805939,8.61693522494
 10/27  18:00:00,134.627677759,27.7188162443,19.7294397036,0.0,24.7345865669,47.5788473902,78.6322451466,73.6593611169,4.9528840297,0.02
 10/27  19:00:00,135.177700195,28.6176542875,19.3806202604,0.0,24.7345865669,47.5788473902,83.6225525636,78.6496685339,4.9528840297,0.02
 10/27  20:00:00,112.49116314,27.0356993315,19.5253143612,0.00765715488307,12.3672932834,38.6892022431,96.3035762114,93.3118457936,2.97173041782,0.02
 10/27  21:00:00,83.3765920354,16.8254387639,12.4653099672,0.00646374550713,12.3672932834,27.0668015668,64.4421892406,61.4504588228,2.97173041782,0.02
 10/27  22:00:00,73.7395573128,22.1702142257,16.567849257,0.0,4.12243109448,15.9888894789,91.6336227973,88.6418923795,2.97173041782,0.02
 10/27  23:00:00,67.5881502072,18.9442097106,13.2523964,0.393738443232,4.12243109448,15.9888894789,75.8746477819,72.882917364,2.97173041782,0.02
 10/27  24:00:00,74.1568934955,22.8173776168,16.0187508667,0.346572197891,4.12243109448,15.9888894789,96.1236977223,93.1319673045,2.97173041782,0.02
 10/28  01:00:00,66.3461605011,18.1676136413,12.8452845147,0.366030613432,4.12243109448,15.9888894789,78.1757265872,75.1839961694,2.97173041782,0.02
 10/28  02:00:00,75.0664138761,23.2488198775,15.7851314454,1.07992819988,4.12243109448,15.9888894789,97.9954075469,95.0036771291,2.97173041782,0.02
 10/28  03:00:00,67.6305250464,18.8147770323,12.4644502608,1.43657558445,4.12243109448,15.9888894789,79.7662863157,76.7745558978,2.97173041782,0.02
 10/28  04:00:00,79.5615659996,26.8199782012,17.4298995986,0.272440548326,4.12243109448,16.0517297156,126.387547821,114.813965021,2.97173041782,8.60185238155
 10/28  05:00:00,80.5486877663,27.4671415923,16.5356661417,1.50663241587,4.12243109448,16.0517297156,118.615732629,115.624002211,2.97173041782,0.02
 10/28  06:00:00,109.946467311,29.1929106352,16.1765891678,5.98364513465,4.12243109448,39.6058045677,99.6376925677,96.6459621499,2.97173041782,0.02
 10/28  07:00:00,169.200223403,29.2485139413,19.0833262902,32.981194572,12.3672932834,65.3531420225,153.591111806,148.618227777,4.9528840297,0.02
 10/28  08:00:00,156.602703497,29.2341213533,20.2105389549,25.7766160299,12.3672932834,68.2430321324,149.347846952,144.374962922,4.9528840297,0.02
 10/28  09:00:00,181.390588159,29.2683977558,23.0812537546,18.642628167,16.4897243779,93.1370602926,137.851429487,129.90681504,7.92461444751,0.02
 10/28  10:00:00,183.355075893,29.267875574,26.1860874475,17.5026883244,16.4897243779,93.1370602926,134.076614317,126.13199987,7.92461444751,0.02
 10/28  11:00:00,186.749761502,29.2649055483,30.877464746,16.2089528505,16.4897243779,93.1370602926,132.06880362,124.124189172,7.92461444751,0.02
 10/28  12:00:00,182.130193087,29.262171213,36.8036736029,14.8175454603,16.4897243779,83.9857416113,138.77910194,122.242945419,7.92461444751,8.61154207358
 10/28  13:00:00,184.627112932,29.2600993439,40.577881062,13.5423540168,16.4897243779,83.9857416113,128.547729115,120.603114668,7.92461444751,0.02
 10/28  14:00:00,184.484440441,29.2581703881,42.3240816606,11.655467853,16.4897243779,83.9857416113,126.165304929,118.220690481,7.92461444751,0.02
 10/28  15:00:00,153.317140935,29.1929106352,40.3344028576,0.0,12.3672932834,70.6512738906,69.5732225362,64.6003385065,4.9528840297,0.02
 10/28  16:00:00,152.476178386,29.1929106352,39.4934321981,0.0,12.3672932834,70.6512738906,67.0145680036,62.0416839739,4.9528840297,0.02
 10/28  17:00:00,139.577604926,29.1929106352,34.4200782349,0.0,12.3672932834,58.1284167478,70.9398802672,65.9669962375,4.9528840297,0.02
 10/28  18:00:00,105.672694107,26.6042570708,26.8946820884,0.0,12.3672932834,24.9413748627,94.1193762555,89.1464922258,4.9528840297,0.02
 10/28  19:00:00,104.896950192,27.4671415923,25.2560536294,0.0,12.3672932834,24.9413748627,100.753832738,95.780948708,4.9528840297,0.02
 10/28  20:00:00,85.4963891913,27.0356993315,23.4191461637,0.00229603527626,4.12243109448,16.0517297156,109.658847776,106.667117358,2.97173041782,0.02
 10/28  21:00:00,70.8492913567,19.5097885186,16.5684374379,0.0,4.12243109448,15.9888894789,89.952012116,86.9602816982,2.97173041782,0.02
 10/28  22:00:00,66.9067511308,17.7361713805,14.4508498302,0.0,4.12243109448,15.9888894789,82.1747582002,79.1830277823,2.97173041782,0.02
 10/28  23:00:00,75.7774459679,22.6016564864,18.1291064953,0.198614290789,4.12243109448,15.9888894789,111.29231593,99.7187319739,2.97173041782,8.60185353849
 10/28  24:00:00,67.6441661583,18.599055902,13.6912969573,0.634083487255,4.12243109448,15.9888894789,81.218425325,78.2266949071,2.97173041782,0.02
 10/29  01:00:00,71.5648690793,22.1702142257,16.607801846,0.0,2.06121554724,15.9888894789,103.738444466,100.746714048,2.97173041782,0.02
 10/29  02:00:00,66.3338726022,18.9442097106,13.107963898,1.62318484979,2.06121554724,15.9888894789,83.7107213588,80.718990941,2.97173041782,0.02
 10/29  03:00:00,71.3814633239,22.1702142257,16.4243962403,0.0,2.06121554724,15.9888894789,104.825512374,101.833781957,2.97173041782,0.02
 10/29  04:00:00,67.3383285967,19.0304981627,13.0187023225,2.63061409696,2.06121554724,15.9888894789,84.5388446678,81.5471142499,2.97173041782,0.02
 10/29  05:00:00,73.4825047343,22.9252381819,15.9436452603,1.82676854454,2.06121554724,15.9888894789,106.027826696,103.036096278,2.97173041782,0.02
 10/29  06:00:00,68.2496873961,19.2462192931,11.8517946264,4.41259222326,2.06121554724,15.9888894789,86.248651095,83.2569206772,2.97173041782,0.02
 10/29  07:00:00,73.8587925374,24.2195649641,14.2684442274,6.99080638078,2.06121554724,15.9888894789,106.781110539,103.789380121,2.97173041782,0.02
 10/29  08:00:00,78.3955928625,18.1676136413,12.1380003874,1.34359139967,4.12243109448,41.7362269337,83.6710578362,78.6981738065,4.9528840297,0.02
 10/29  09:00:00,91.0963762551,23.3782525557,17.7438530068,3.17023952095,4.12243109448,41.7362269337,101.524496221,96.5516121909,4.9528840297,0.02
 10/29  10:00:00,85.6434945061,19.4619404234,15.7403032443,4.06918400964,4.12243109448,41.7362269337,81.0734960928,76.1006120631,4.9528840297,0.02
 10/29  11:00:00,95.8427590268,23.8959832686,21.3175137737,4.12885637995,4.12243109448,41.7362269337,99.7421669391,94.7692829094,4.9528840297,0.02
 10/29  12:00:00,88.3025363825,19.4619404234,18.6598757473,3.80865339288,4.12243109448,41.7362269337,81.0341864529,76.0613024232,4.9528840297,0.02
 10/29  13:00:00,97.0499100697,23.4645410078,24.6738361717,2.41112728464,4.12243109448,41.7362269337,99.0456954155,94.0728113858,4.9528840297,0.02
 10/29  14:00:00,88.3066569903,19.0304981627,20.5681329976,2.33595900004,4.12243109448,41.7362269337,80.0957268526,75.1228428229,4.9528840297,0.02
 10/29  15:00:00,100.738682396,23.8959832686,27.5572125452,2.78508095595,4.12243109448,41.7362269337,99.2651877167,94.292303687,4.9528840297,0.02
 10/29  16:00:00,76.1499039018,19.4619404234,24.2142703674,2.95931855931,4.12243109448,24.8785346261,80.3303813996,75.3574973699,4.9528840297,0.02
 10/29  17:00:00,70.3162367854,21.1236422047,24.7032405961,1.14194758398,2.06121554724,15.9888894789,96.7128315441,93.7211011263,2.97173041782,0.02
 10/29  18:00:00,69.544444684,17.7361713805,19.1497594006,0.0,2.06121554724,15.9888894789,85.2062560809,82.214525663,2.97173041782,0.02
 10/29  19:00:00,82.864778685,23.3566804427,23.6719376839,3.04930784354,2.06121554724,15.9888894789,106.322782093,103.331051675,2.97173041782,0.02
 10/29  20:00:00,70.4505678176,18.1676136413,18.5378552647,1.08658494882,2.06121554724,15.9888894789,85.7464522407,82.7547218229,2.97173041782,0.02
 10/29  21:00:00,81.416998776,23.0330987471,22.7633215748,2.83372567271,2.06121554724,15.9888894789,106.808759013,103.817028596,2.97173041782,0.02
 10/29  22:00:00,71.932907369,18.7069164672,17.4870604627,3.08041640372,2.06121554724,15.9888894789,86.2754586857,83.2837282679,2.97173041782,0.02
 10/29  23:00:00,78.7823153389,22.7095170516,21.6117684469,1.67417698076,2.06121554724,15.9888894789,107.527001342,104.535270924,2.97173041782,0.02
 10/29  24:00:00,69.4342632822,18.1676136413,16.9663515931,1.6417839286,2.06121554724,15.9888894789,86.5585724329,83.5668420151,2.97173041782,0.02
 10/30  01:00:00,83.4952262744,23.3566804427,21.0530800932,4.23739719154,4.12243109448,15.9888894789,107.508828932,104.517098514,2.97173041782,0.02
 10/30  02:00:00,75.008368062,19.0304981627,16.3713612314,4.8867788567,4.12243109448,15.9888894789,94.3605611244,82.786969009,2.97173041782,8.60186169761
 10/30  03:00:00,80.3070496854,22.9252381819,19.600366967,2.93337596558,4.12243109448,15.9888894789,107.389468899,104.397738481,2.97173041782,0.02
 10/30  04:00:00,106.64538347,28.1862120268,21.592021939,4.69339466397,12.3672932834,24.9413748627,121.925194861,116.952310831,4.9528840297,0.02
 10/30  05:00:00,141.966612231,28.7950789205,24.9018156744,36.0959628725,12.3672932834,24.9413748627,186.363927697,181.391043667,4.9528840297,0.02
 10/30  06:00:00,191.494945188,29.2715533781,26.3794976175,25.5246584913,24.7345865669,70.7195625826,152.446889984,142.521121924,9.90576805939,0.02
 10/30  07:00:00,211.463706268,29.315674945,26.1561976221,16.328606184,37.1018798503,92.3937384068,131.431484986,121.505716926,9.90576805939,0.02
 10/30  08:00:00,211.774778029,29.3360315818,26.4239870416,13.7047943201,37.1018798503,104.434947198,124.697350566,114.771582506,9.90576805939,0.02
 10/30  09:00:00,222.098511406,29.351302979,26.3918790061,12.0036813498,37.1018798503,116.476155989,129.497803099,110.962437021,9.90576805939,8.62959801787
 10/30  10:00:00,220.519627252,29.3743961774,26.3015677884,10.491433936,37.1018798503,116.476155989,117.831697168,107.905929109,9.90576805939,0.02
 10/30  11:00:00,218.387487572,29.4063028349,25.5189719281,9.10970447012,37.1018798503,116.476155989,123.675149476,105.133108445,9.90576805939,8.63627297183
 10/30  12:00:00,203.28230324,29.4675932312,24.4954979297,7.00856651357,37.1018798503,104.434947198,111.749382142,101.823614082,9.90576805939,0.02
 10/30  13:00:00,214.408974256,29.5217222633,24.2518541849,6.28288889687,37.1018798503,116.476155989,118.450372386,99.9082143643,9.90576805939,8.63638996282
 10/30  14:00:00,213.225510598,29.5671843333,23.6683215774,5.63777550699,37.1018798503,116.476155989,108.638630919,98.7128628599,9.90576805939,0.02
 10/30  15:00:00,211.646175175,29.6042898529,22.4253577863,5.26444865543,37.1018798503,116.476155989,116.253342691,97.7147157669,9.90576805939,8.6328588648
 10/30  16:00:00,210.235033263,29.6321451321,21.1025269344,5.14893434131,37.1018798503,116.476155989,106.872071226,96.9463031663,9.90576805939,0.02
 10/30  17:00:00,214.251937016,29.6550076867,20.4384432709,5.10988082717,37.1018798503,116.476155989,106.238803159,96.3130350992,9.90576805939,0.02
 10/30  18:00:00,132.690096829,27.898583853,17.6120708323,0.0,24.7345865669,47.5788473902,81.1157752474,76.1428912177,4.9528840297,0.02
 10/30  19:00:00,132.759325819,28.3300261137,17.2498520886,0.0,24.7345865669,47.5788473902,94.5732145572,81.0129855365,4.9528840297,8.60734499107
 10/30  20:00:00,110.208084607,27.0356993315,17.1956246139,0.00438452665277,12.3672932834,38.6892022431,98.8474929345,95.8557625167,2.97173041782,0.02
 10/30  21:00:00,87.4695045013,19.7015856014,12.308500666,0.0588351656772,12.3672932834,27.0668015668,76.2173247735,73.2255943557,2.97173041782,0.02
 10/30  22:00:00,64.3416415694,17.7361713805,11.2215586033,0.0,4.12243109448,15.9888894789,75.3669188018,72.375188384,2.97173041782,0.02
 10/30  23:00:00,74.3892087466,23.3782525557,14.3915202985,0.813349052912,4.12243109448,15.9888894789,96.6552226108,93.663492193,2.97173041782,0.02
 10/30  24:00:00,65.2610424746,18.3833347716,11.0763812161,0.619938123733,4.12243109448,15.9888894789,78.7844067865,75.7926763687,2.97173041782,0.02
 10/31  01:00:00,72.8878420123,22.6016564864,13.4040255958,0.580640435437,4.12243109448,15.9888894789,98.5171428341,95.5254124163,2.97173041782,0.02
 10/31  02:00:00,67.721536374,19.0304981627,10.2632169346,2.19946465599,4.12243109448,15.9888894789,80.3710101018,77.379279684,2.97173041782,0.02
