Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  03:00:00,76.5681639018,23.1193871993,12.1750765956,2.10571178387,4.12243109448,15.9888894789,100.763373101,97.7716426831,2.97173041782,0.02
 10/31  04:00:00,98.8401814106,27.898583853,14.1790257073,1.94650644758,12.3672932834,24.9413748627,113.18808642,108.21520239,4.9528840297,0.02
 10/31  05:00:00,131.116243303,28.8196366604,17.6315661944,29.2205024938,12.3672932834,24.9413748627,178.256083601,173.283199572,4.9528840297,0.02
 10/31  06:00:00,181.346883526,29.303742941,17.3320435848,20.9665423382,24.7345865669,70.7195625826,143.878463957,133.952695898,9.90576805939,0.02
 10/31  07:00:00,201.705118185,29.4147538128,16.9647401395,15.0500529386,37.1018798503,92.3937384068,124.651704732,114.725936672,9.90576805939,0.02
 10/31  08:00:00,200.762376858,29.4801748779,16.9675103059,11.9604703747,37.1018798503,104.434947198,126.57125454,108.039280238,9.90576805939,8.62620624254
 10/31  09:00:00,212.208380872,29.5329363974,17.4797775137,10.8440773268,37.1018798503,116.476155989,114.929962669,105.00419461,9.90576805939,0.02
 10/31  10:00:00,211.6626722,29.5714346002,17.8470419439,9.8919030232,37.1018798503,116.476155989,113.813399257,102.934677301,9.90576805939,0.9729538967
 10/31  11:00:00,210.970627202,29.6174681966,18.3499133791,8.65079251939,37.1018798503,116.476155989,118.372864139,100.784523225,9.90576805939,7.68257285449
 10/31  12:00:00,199.42148754,29.6621191135,19.09661992,7.57010669417,37.1018798503,104.434947198,108.77299784,98.8472297808,9.90576805939,0.02
 10/31  13:00:00,210.289847931,29.7144607884,19.476419468,6.39705743445,37.1018798503,116.476155989,115.353524321,96.811197067,9.90576805939,8.63655919477
 10/31  14:00:00,209.026448125,29.8012683763,20.0402123528,4.64779664719,37.1018798503,116.476155989,104.00927763,93.0539369402,9.90576805939,1.0495726301
 10/31  15:00:00,208.34675744,29.8746190083,20.3957886429,3.72432521425,37.1018798503,116.476155989,107.455684617,89.9470339875,9.90576805939,7.60288257039
 10/31  16:00:00,207.742239688,29.9075297463,20.3972381348,3.08600206701,37.1018798503,116.476155989,99.1398644622,89.2140964028,9.90576805939,0.02
 10/31  17:00:00,214.177854023,29.9024913291,19.9069217119,2.97065324975,37.1018798503,116.476155989,108.957404173,90.4326902581,9.90576805939,8.61894585569
 10/31  18:00:00,133.390845835,27.898583853,16.2388703692,0.0,24.7345865669,47.5788473902,77.2259093911,72.2530253614,4.9528840297,0.02
 10/31  19:00:00,134.497806594,28.3300261137,13.9821413569,0.0,24.7345865669,47.5788473902,83.3199061764,78.3470221467,4.9528840297,0.02
 10/31  20:00:00,112.001461009,27.0356993315,13.3231741807,0.0,12.3672932834,38.6892022431,96.8536936489,93.8619632311,2.97173041782,0.02
 10/31  21:00:00,90.8701822998,21.4320585134,11.0289678476,0.0354740884923,12.3672932834,27.0668015668,80.9353270282,77.9435966104,2.97173041782,0.02
 10/31  22:00:00,68.0924432445,17.7361713805,8.73386170565,0.0,4.12243109448,15.9888894789,74.7106206489,71.7188902311,2.97173041782,0.02
 10/31  23:00:00,84.4157608543,23.4645410078,9.34515782611,0.956414014778,4.12243109448,15.9888894789,95.6753589595,92.6836285417,2.97173041782,0.02
 10/31  24:00:00,77.5464763915,18.3833347716,5.94569905275,0.978521795377,4.12243109448,15.9888894789,78.1330901935,75.1413597757,2.97173041782,0.02
 11/01  01:00:00,96.1665452056,23.8959832686,5.61458095211,3.92942756739,4.12243109448,15.9888894789,97.8437155224,94.8519851045,2.97173041782,0.02
 11/01  02:00:00,87.366134301,19.4619404234,2.95536292672,5.77581819081,4.12243109448,15.9888894789,80.0009657733,77.0092353555,2.97173041782,0.02
 11/01  03:00:00,104.565593646,24.3274255293,1.92506469278,9.6727302324,4.12243109448,15.9888894789,101.1642012,98.1724707823,2.97173041782,0.02
 11/01  04:00:00,130.695371346,28.3300261137,0.0877898917024,7.5243036067,12.3672932834,24.9413748627,117.498867587,112.525983557,4.9528840297,0.02
 11/01  05:00:00,167.079818407,28.7985936025,1.87879762577,40.3945304695,12.3672932834,24.9413748627,180.924493178,175.951609148,4.9528840297,0.02
 11/01  06:00:00,216.159723876,29.2881436474,2.12452426781,31.3368625206,24.7345865669,70.7195625826,194.139066912,184.213298852,9.90576805939,0.02
 11/01  07:00:00,238.208926536,29.3803972455,2.1282475677,24.6290428732,37.1018798503,92.3937384068,186.858825258,168.344391977,9.90576805939,8.608665221
 11/01  08:00:00,233.811537357,29.4047528155,3.24345150684,22.3374298,37.1018798503,104.434947198,168.47567589,158.549907831,9.90576805939,0.02
 11/01  09:00:00,239.538011236,29.4540644175,5.15493790011,16.9464271178,37.1018798503,116.476155989,154.24371129,144.317943231,9.90576805939,0.02
 11/01  10:00:00,235.351048326,29.5448983911,7.62054671039,12.9612147239,37.1018798503,116.476155989,146.452174572,127.911551447,9.90576805939,8.63485506502
 11/01  11:00:00,235.12656999,29.6565832526,10.4911844183,11.1703284296,37.1018798503,116.476155989,120.972966918,111.047198859,9.90576805939,0.02
 11/01  12:00:00,223.536437287,29.8575105108,12.735112941,9.59556643097,37.1018798503,104.434947198,113.661921259,95.125814783,9.90576805939,8.6303384168
 11/01  13:00:00,234.805351016,30.1008238783,14.5250654883,8.22773389723,37.1018798503,116.476155989,97.8364443913,87.9106763319,9.90576805939,0.02
 11/01  14:00:00,236.043880209,30.2683736869,15.7733094635,6.82944446641,37.1018798503,116.476155989,103.958241973,85.4177103441,9.90576805939,8.63476356977
 11/01  15:00:00,235.351589779,30.3082877661,16.1378530353,5.67662021405,37.1018798503,116.476155989,93.8740983536,83.9483302942,9.90576805939,0.02
 11/01  16:00:00,234.971742012,30.1601608704,16.1409708226,5.17002982796,37.1018798503,116.476155989,102.909582539,84.3754735865,9.90576805939,8.6283408932
 11/01  17:00:00,240.716246085,29.8679737563,14.0808893206,5.25636869969,37.1018798503,116.476155989,98.1095689129,88.1838008535,9.90576805939,0.02
 11/01  18:00:00,157.05113151,27.898583853,7.29661489738,0.0,24.7345865669,47.5788473902,77.0266515671,72.0537675374,4.9528840297,0.02
 11/01  19:00:00,155.906665416,28.3300261137,5.32392258049,0.0753678155819,24.7345865669,47.5788473902,83.4581988969,78.4853148672,4.9528840297,0.02
 11/01  20:00:00,134.372227767,27.0356993315,4.6906911142,0.0992141341944,12.3672932834,38.6892022431,105.628251923,94.0474500463,2.97173041782,8.60907145853
 11/01  21:00:00,110.103667473,22.290104265,2.91689545099,0.641296451451,12.3672932834,27.0668015668,84.4948275132,81.5030970954,2.97173041782,0.02
 11/01  22:00:00,87.6558314546,19.7208057799,1.87757950088,4.19778128476,4.12243109448,15.9888894789,75.2808977842,72.2891673664,2.97173041782,0.02
 11/01  23:00:00,102.259336911,23.8959832686,2.01689569929,5.86661527793,4.12243109448,15.9888894789,96.1926662953,93.2009358775,2.97173041782,0.02
 11/01  24:00:00,93.6122469304,19.8933826842,1.52010561816,9.73114716605,4.12243109448,15.9888894789,78.4836761646,75.4919457468,2.97173041782,0.02
 11/02  01:00:00,105.212089713,23.8959832686,1.93614030862,9.47876914563,4.12243109448,15.9888894789,99.4365873418,96.444856924,2.97173041782,0.02
 11/02  02:00:00,98.8811372522,19.8933826842,0.453271437658,14.5023970027,4.12243109448,15.9888894789,80.9448392815,77.9531088637,2.97173041782,0.02
 11/02  03:00:00,109.949839578,23.8959832686,0.115139582812,13.159721307,4.12243109448,15.9888894789,105.855268031,102.863537614,2.97173041782,0.02
 11/02  04:00:00,140.699070095,28.7614683744,0.0,15.3662566917,12.3672932834,24.9413748627,122.340152057,117.367268027,4.9528840297,0.02
 11/02  05:00:00,167.146430483,28.3418010641,2.28881004378,40.1163238685,12.3672932834,24.9413748627,181.812438234,176.839554204,4.9528840297,0.02
 11/02  06:00:00,226.490264177,29.2648486468,1.56980275383,41.0838707537,24.7345865669,70.7195625826,197.675491471,187.749723412,9.90576805939,0.02
 11/02  07:00:00,245.823194764,29.3405592878,1.17853548292,30.8921717837,37.1018798503,92.3937384068,183.835492625,173.909724565,9.90576805939,0.02
 11/02  08:00:00,239.674035583,29.3633403516,3.40653389352,27.3502335895,37.1018798503,104.434947198,170.750347022,160.824578962,9.90576805939,0.02
 11/02  09:00:00,243.662432327,29.3828134608,6.65957563507,21.7778940936,37.1018798503,116.476155989,161.002916986,142.46906945,9.90576805939,8.62807947689
 11/02  10:00:00,237.772267342,29.4511860849,9.47397405473,16.7148713107,37.1018798503,116.476155989,134.915146438,124.989378379,9.90576805939,0.02
 11/02  11:00:00,235.804720507,29.5160142099,12.314063192,13.5744311042,37.1018798503,116.476155989,128.104229326,109.561907072,9.90576805939,8.63655419428
 11/02  12:00:00,224.322242122,29.577205826,15.0389804834,11.208131923,37.1018798503,104.434947198,106.406060993,96.4802929332,9.90576805939,0.02
 11/02  13:00:00,233.813795742,29.6888657492,17.1433456103,9.36558530987,37.1018798503,116.476155989,109.38581862,90.8433867396,9.90576805939,8.63666382136
 11/02  14:00:00,235.970476538,29.8213518637,18.8583589393,7.79844546048,37.1018798503,116.476155989,97.8332011231,87.9074330637,9.90576805939,0.02
 11/02  15:00:00,238.564431904,29.9147991861,19.5635752574,6.45059534966,37.1018798503,116.476155989,104.259518687,85.7206335224,9.90576805939,8.63311710507
 11/02  16:00:00,238.462294741,29.8128228481,19.0736450014,5.76885717058,37.1018798503,116.476155989,96.1918858426,86.2661177832,9.90576805939,0.02
 11/02  17:00:00,243.725456658,29.7166248264,16.2080782468,5.97253280546,37.1018798503,116.476155989,107.090850456,88.5661083183,9.90576805939,8.61897407811
 11/02  18:00:00,158.526651754,27.7547697661,9.77147259817,0.0,24.7345865669,47.5788473902,77.218655986,72.2457719563,4.9528840297,0.02
 11/02  19:00:00,157.996406432,28.1862120268,8.19792628242,0.0348582849804,24.7345865669,47.5788473902,83.5027005133,78.5298164836,4.9528840297,0.02
 11/02  20:00:00,135.598077637,27.0356993315,7.00507201615,0.0902070601514,12.3672932834,38.6892022431,97.0364405998,94.0447101819,2.97173041782,0.02
 11/02  21:00:00,110.828560853,21.9737132738,5.37246451596,0.498402130659,12.3672932834,27.0668015668,84.5857648406,81.5940344228,2.97173041782,0.02
 11/02  22:00:00,85.3467157118,19.203075067,3.79234601783,2.70710629767,4.12243109448,15.9888894789,75.377294117,72.3855636992,2.97173041782,0.02
 11/02  23:00:00,102.146317363,24.3274255293,4.61039436172,6.64076704215,4.12243109448,15.9888894789,96.8006819096,93.8089514918,2.97173041782,0.02
 11/02  24:00:00,89.7687550945,19.4619404234,3.15474038918,7.23355040782,4.12243109448,15.9888894789,79.3096825385,76.3179521207,2.97173041782,0.02
 11/03  01:00:00,106.04506209,24.3274255293,3.76737899333,11.4164275529,4.12243109448,15.9888894789,100.540606939,97.5488765211,2.97173041782,0.02
 11/03  02:00:00,92.9150403757,19.4619404234,3.16709102848,10.4205053727,4.12243109448,15.9888894789,81.7373174747,78.7455870569,2.97173041782,0.02
 11/03  03:00:00,110.230723407,24.3274255293,3.59566580143,14.954654834,4.12243109448,15.9888894789,102.875835884,99.8841054663,2.97173041782,0.02
 11/03  04:00:00,132.337207464,28.3300261137,3.30133274088,10.3188283345,12.3672932834,24.9413748627,115.177720559,110.204836529,4.9528840297,0.02
 11/03  05:00:00,171.611973844,28.7806121603,6.57329707397,45.9476453698,12.3672932834,24.9413748627,179.350411168,174.377527138,4.9528840297,0.02
 11/03  06:00:00,219.045936184,29.2541917081,6.33529894607,36.4807765158,24.7345865669,70.7195625826,180.868514062,170.942746003,9.90576805939,0.02
 11/03  07:00:00,238.199632979,29.3345098222,7.05442268205,27.0502881649,37.1018798503,92.3937384068,170.539681009,152.025219573,9.90576805939,8.60869337653
 11/03  08:00:00,233.034472,29.3580473092,7.85310487703,23.6305820894,37.1018798503,104.434947198,151.804928998,141.879160938,9.90576805939,0.02
 11/03  09:00:00,237.760672171,29.3950490378,9.52763088783,17.5356786401,37.1018798503,116.476155989,139.68299582,129.757227761,9.90576805939,0.02
 11/03  10:00:00,231.005834051,29.4887598689,12.3398902318,13.0031262984,37.1018798503,116.476155989,130.060908913,111.520069413,9.90576805939,8.63507144031
 11/03  11:00:00,228.321960901,29.6590779547,15.0247653587,10.9367038822,37.1018798503,116.476155989,105.398629558,95.4728614985,9.90576805939,0.02
 11/03  12:00:00,216.76571978,29.9629576671,17.1384298286,8.92204725751,37.1018798503,104.434947198,107.625533573,89.0881209048,9.90576805939,8.6316446085
 11/03  13:00:00,227.348341714,30.2483272626,18.8452813616,7.23284163773,37.1018798503,116.476155989,95.6419868351,85.7162187757,9.90576805939,0.02
 11/03  14:00:00,227.879398472,30.4209242975,20.0442539616,5.66188910178,37.1018798503,116.476155989,102.093219544,83.5525052452,9.90576805939,8.63494623953
 11/03  15:00:00,227.604747527,30.4581968069,20.3949057493,4.69647152375,37.1018798503,116.476155989,92.1597951322,82.2340270728,9.90576805939,0.02
 11/03  16:00:00,226.277097558,30.2982729231,19.9062008637,4.11975337139,37.1018798503,116.476155989,101.464954833,82.9306295775,9.90576805939,8.6285571959
 11/03  17:00:00,232.561500013,29.961362624,17.0602852294,4.07724041535,37.1018798503,116.476155989,96.3638053376,86.4380372782,9.90576805939,0.02
 11/03  18:00:00,152.189244148,27.7547697661,9.60524265906,0.0,24.7345865669,47.5788473902,75.6878319761,70.7149479464,4.9528840297,0.02
 11/03  19:00:00,151.65952958,28.1862120268,7.23451954071,0.0,24.7345865669,47.5788473902,82.5665948113,77.5937107816,4.9528840297,0.02
 11/03  20:00:00,129.526592852,27.0356993315,6.03697791556,0.0356876208466,12.3672932834,38.6892022431,96.4518826727,93.4601522549,2.97173041782,0.02
 11/03  21:00:00,106.646410528,21.8011363695,5.01726799939,0.186352080624,12.3672932834,27.0668015668,92.5306806552,80.9531949824,2.97173041782,8.60575525494
 11/03  22:00:00,80.0903506311,18.1676136413,3.78318295931,0.305720780939,4.12243109448,15.9888894789,74.7135868392,71.7218564214,2.97173041782,0.02
 11/03  23:00:00,97.7739152412,24.3274255293,4.19391384204,4.20640498684,4.12243109448,15.9888894789,96.625370692,93.6336402742,2.97173041782,0.02
 11/03  24:00:00,86.0030175272,19.4619404234,3.5312943053,5.2029044488,4.12243109448,15.9888894789,78.7008724022,75.7091419844,2.97173041782,0.02
 11/04  01:00:00,101.030042759,24.3274255293,4.91643594353,8.50872587787,4.12243109448,15.9888894789,99.7345109193,96.7427805015,2.97173041782,0.02
 11/04  02:00:00,89.2904192257,19.4619404234,3.465201905,8.35178610094,4.12243109448,15.9888894789,81.2037704705,78.2120400527,2.97173041782,0.02
 11/04  03:00:00,105.736032809,24.3274255293,4.04844555235,12.3635554443,4.12243109448,15.9888894789,102.164209638,99.1724792207,2.97173041782,0.02
 11/04  04:00:00,112.523795885,28.3300261137,4.23397473216,10.984126938,4.12243109448,16.0517297156,120.614396226,117.622665808,2.97173041782,0.02
 11/04  05:00:00,116.935861093,28.7614683744,4.74509542599,15.2093836336,4.12243109448,16.0517297156,121.778489019,118.786758601,2.97173041782,0.02
 11/04  06:00:00,144.69814281,29.1929106352,5.14410825641,18.5172074488,4.12243109448,39.6058045677,135.98290099,132.991170573,2.97173041782,0.02
 11/04  07:00:00,217.721761887,29.1929106352,7.93249810261,56.4864316045,12.3672932834,65.3531420225,192.030812732,187.057928702,4.9528840297,0.02
 11/04  08:00:00,199.707280778,29.1929106352,8.38382921749,46.966008363,12.3672932834,68.2430321324,187.881785881,182.908901851,4.9528840297,0.02
 11/04  09:00:00,212.483576561,29.2018113311,9.90821731628,34.1317570668,16.4897243779,93.1370602926,169.100168727,161.155554279,7.92461444751,0.02
 11/04  10:00:00,205.002022995,29.2086935729,11.8033472434,28.0807134027,16.4897243779,93.1370602926,154.531333837,146.586719389,7.92461444751,0.02
 11/04  11:00:00,203.071387137,29.211277928,14.1352637083,23.9513966302,16.4897243779,93.1370602926,149.855709501,133.316773275,7.92461444751,8.61432177782
 11/04  12:00:00,192.318741491,29.2179138952,15.7514181259,20.2679809166,16.4897243779,83.9857416113,130.258766416,122.314151968,7.92461444751,0.02
 11/04  13:00:00,193.047602742,29.2280235704,17.6368549761,17.7013763814,16.4897243779,83.9857416113,123.505649041,115.561034593,7.92461444751,0.02
 11/04  14:00:00,195.782721184,29.2207042592,19.6999789045,15.6016928609,16.4897243779,83.9857416113,122.2091978,114.264583352,7.92461444751,0.02
 11/04  15:00:00,162.477292706,29.1929106352,17.6592082525,0.0641025498527,12.3672932834,70.6512738906,65.6563402706,60.6834562409,4.9528840297,0.02
 11/04  16:00:00,161.268506974,29.1929106352,15.8908174163,0.555488095533,12.3672932834,70.6512738906,74.0282702255,60.4641749024,4.9528840297,8.61121129339
 11/04  17:00:00,154.220046192,29.1929106352,13.2112289588,1.26579874705,12.3672932834,58.1284167478,78.3092348968,73.3363508671,4.9528840297,0.02
 11/04  18:00:00,122.358430071,26.6042570708,10.79892498,0.0,12.3672932834,24.9413748627,96.6345548284,91.6616707987,4.9528840297,0.02
 11/04  19:00:00,121.104015273,26.6042570708,8.29123330243,0.0,12.3672932834,24.9413748627,102.785643723,97.8127596929,4.9528840297,0.02
 11/04  20:00:00,103.829290398,27.6828627226,7.63454406188,2.11274627923,4.12243109448,16.0517297156,112.182987448,109.19125703,2.97173041782,0.02
 11/04  21:00:00,92.5995874981,23.0091746995,7.0804572729,4.9943606708,4.12243109448,15.9888894789,93.8660457808,90.8743153629,2.97173041782,0.02
 11/04  22:00:00,88.3804386527,19.8933826842,6.28316992542,8.29745701138,4.12243109448,15.9888894789,80.6831208771,77.6913904593,2.97173041782,0.02
 11/04  23:00:00,99.5421867618,23.8959832686,7.06712612737,8.32810171592,4.12243109448,15.9888894789,101.682772687,98.6910422689,2.97173041782,0.02
 11/04  24:00:00,92.92413183,19.8933826842,4.27628284076,12.2797024723,4.12243109448,15.9888894789,82.6335123581,79.6417819403,2.97173041782,0.02
 11/05  01:00:00,102.501863682,23.8959832686,4.25096073142,12.1986771896,2.06121554724,15.9888894789,105.002906782,102.011176364,2.97173041782,0.02
 11/05  02:00:00,95.9986988957,19.8933826842,3.00846901757,16.4620676192,2.06121554724,15.9888894789,85.3194113279,82.32768091,2.97173041782,0.02
 11/05  03:00:00,105.490872839,23.8959832686,3.84270410717,14.8623931665,2.06121554724,15.9888894789,107.173257555,104.181527137,2.97173041782,0.02
 11/05  04:00:00,99.1748889303,19.8933826842,2.63525495519,19.2939499624,2.06121554724,15.9888894789,86.6866239424,83.6948935245,2.97173041782,0.02
 11/05  05:00:00,109.699484895,23.8959832686,3.00503807987,17.3860690241,2.06121554724,15.9888894789,108.824353165,105.832622748,2.97173041782,0.02
 11/05  06:00:00,103.035958231,19.8933826842,2.3233220952,22.3320791615,2.06121554724,15.9888894789,88.0320356775,85.0403052597,2.97173041782,0.02
 11/05  07:00:00,109.117039374,23.8959832686,2.51475433251,19.7370709362,2.06121554724,15.9888894789,110.426254956,107.434524538,2.97173041782,0.02
 11/05  08:00:00,115.401928174,19.8933826842,2.39186331747,21.585741652,4.12243109448,41.7362269337,86.884932117,81.9120480873,4.9528840297,0.02
 11/05  09:00:00,119.686590098,23.8959832686,5.18615567548,15.938728553,4.12243109448,41.7362269337,104.819823717,99.8469396869,4.9528840297,0.02
 11/05  10:00:00,108.407547315,19.8933826842,6.28433628261,15.9050732407,4.12243109448,41.7362269337,82.0260015385,77.0531175088,4.9528840297,0.02
 11/05  11:00:00,118.269174287,23.8959832686,10.7712279547,10.2937652057,4.12243109448,41.7362269337,97.1737167969,92.2008327672,4.9528840297,0.02
 11/05  12:00:00,110.091852635,19.8933826842,9.95339615781,10.9908618384,4.12243109448,41.7362269337,76.0295527364,71.0566687067,4.9528840297,0.02
 11/05  13:00:00,121.492147594,23.8959832686,14.4767680497,7.61258385725,4.12243109448,41.7362269337,91.9272149075,86.9543308778,4.9528840297,0.02
 11/05  14:00:00,109.883912721,19.8933826842,12.5318144771,8.27818431934,4.12243109448,41.7362269337,73.8411113449,68.8682273153,4.9528840297,0.02
 11/05  15:00:00,121.570108711,23.8959832686,16.5990624694,5.67612579441,4.12243109448,41.7362269337,90.9020338928,85.9291498631,4.9528840297,0.02
 11/05  16:00:00,91.376502387,19.8933826842,13.4652201481,6.80917143674,4.12243109448,24.8785346261,75.5861817229,70.6132976932,4.9528840297,0.02
 11/05  17:00:00,97.7084264217,23.8959832686,15.5390545095,7.28750122597,2.06121554724,15.9888894789,99.1370838159,96.1453533981,2.97173041782,0.02
 11/05  18:00:00,94.8094349425,19.8933826842,11.5726711471,10.3272930311,2.06121554724,15.9888894789,91.2378712066,79.6642670852,2.97173041782,8.60187370357
 11/05  19:00:00,107.693323504,23.8959832686,14.1194004234,9.16505141425,2.06121554724,15.9888894789,103.556259694,100.564529277,2.97173041782,0.02
 11/05  20:00:00,98.2327983335,19.8933826842,10.0286267086,13.110098217,2.06121554724,15.9888894789,84.3666568047,81.3749263869,2.97173041782,0.02
 11/05  21:00:00,107.968678888,23.8959832686,11.1586460605,11.6914646593,2.06121554724,15.9888894789,105.858387831,102.866657413,2.97173041782,0.02
 11/05  22:00:00,99.2764148953,19.8933826842,8.60597488822,15.6558416509,2.06121554724,15.9888894789,85.9142872475,82.9225568297,2.97173041782,0.02
 11/05  23:00:00,109.052991565,23.8959832686,10.3931915815,13.5769256204,2.06121554724,15.9888894789,107.327113445,104.335383027,2.97173041782,0.02
 11/05  24:00:00,101.020026644,19.8933826842,7.99504970052,17.8298032827,2.06121554724,15.9888894789,87.0212019209,84.0294715031,2.97173041782,0.02
 11/06  01:00:00,111.68789947,23.8959832686,10.4758375239,14.3306544375,4.12243109448,15.9888894789,107.337719882,104.345989465,2.97173041782,0.02
 11/06  02:00:00,103.549618154,19.8933826842,8.27231848632,18.3078854562,4.12243109448,15.9888894789,86.5333560964,83.5416256786,2.97173041782,0.02
 11/06  03:00:00,113.473629173,23.8959832686,10.054376973,15.5224797376,4.12243109448,15.9888894789,107.685409733,104.693679315,2.97173041782,0.02
 11/06  04:00:00,105.851300809,19.8933826842,7.3149757173,20.1344021857,4.12243109448,15.9888894789,87.1925044093,84.2007739915,2.97173041782,0.02
 11/06  05:00:00,137.850377312,28.3300261137,9.46233010978,12.9611309053,12.3672932834,24.9413748627,123.584955107,118.612071077,4.9528840297,0.02
 11/06  06:00:00,188.116745022,28.7614683744,12.2766457021,60.3764740245,12.3672932834,24.9413748627,189.994492899,185.021608869,4.9528840297,0.02
 11/06  07:00:00,229.436911627,29.1929106352,12.0460907488,47.1538425784,24.7345865669,70.7195625826,173.958871055,164.033102996,9.90576805939,0.02
 11/06  08:00:00,233.992853323,29.1957465344,12.1991127938,33.4731583164,37.1018798503,92.3937384068,154.447811276,144.522043217,9.90576805939,0.02
 11/06  09:00:00,237.503040772,29.2038518137,14.1446125506,27.6193483106,37.1018798503,104.434947198,148.952670343,130.420244217,9.90576805939,8.62665806675
 11/06  10:00:00,241.515651603,29.2107560546,16.2680998394,20.3521750701,37.1018798503,116.476155989,124.269511987,114.343743927,9.90576805939,0.02
 11/06  11:00:00,234.590460718,29.2176753451,18.9861710908,15.4423171396,37.1018798503,116.476155989,114.59901938,104.673251321,9.90576805939,0.02
 11/06  12:00:00,231.172120201,29.3443023207,21.3615315131,12.0805691597,37.1018798503,116.476155989,116.976005548,98.4331452852,9.90576805939,8.63709220324
 11/06  13:00:00,219.719586002,29.5589119474,24.2096300774,9.61705883896,37.1018798503,104.434947198,103.759946945,93.8341788853,9.90576805939,0.02
 11/06  14:00:00,230.117891446,29.6268638596,26.411606219,7.43579791231,37.1018798503,116.476155989,109.782750781,91.2398214702,9.90576805939,8.63716125114
 11/06  15:00:00,231.363370659,29.4525252245,29.1737815976,5.95979345108,37.1018798503,116.476155989,102.249157338,92.323389279,9.90576805939,0.02
 11/06  16:00:00,230.151825738,29.4034070507,29.7494975767,4.99229407113,37.1018798503,116.476155989,111.48279396,92.9434796757,9.90576805939,8.63354622503
 11/06  17:00:00,231.233816868,29.3924773069,24.2037143381,4.71952116883,37.1018798503,116.476155989,103.164973805,93.2392057455,9.90576805939,0.02
 11/06  18:00:00,237.572485771,29.4078973566,20.1070255105,4.85744849081,37.1018798503,116.476155989,112.068213872,93.5432679231,9.90576805939,8.61917788926
 11/06  19:00:00,149.448343337,26.6042570708,14.3362426743,0.0,24.7345865669,47.5788473902,79.3406624371,74.3677784074,4.9528840297,0.02
 11/06  20:00:00,150.450594585,27.898583853,12.3227743552,0.0,24.7345865669,47.5788473902,84.7732632198,79.8003791901,4.9528840297,0.02
 11/06  21:00:00,128.300207152,26.6042570708,11.3442147542,0.0,12.3672932834,38.6892022431,98.1470853508,95.155354933,2.97173041782,0.02
 11/06  22:00:00,103.695848651,21.2834056566,8.26847746748,0.0,12.3672932834,27.0668015668,85.1627114404,82.1709810226,2.97173041782,0.02
 11/06  23:00:00,76.0792215529,17.7361713805,6.37134213127,0.0,4.12243109448,15.9888894789,76.0182136261,73.0264832082,2.97173041782,0.02
 11/06  24:00:00,88.0916700811,22.1702142257,8.60694825319,0.0,4.12243109448,15.9888894789,97.2705333383,94.2788029205,2.97173041782,0.02
 11/07  01:00:00,77.9117820362,17.7361713805,7.71327320629,0.0,4.12243109448,15.9888894789,79.2067666236,76.2150362058,2.97173041782,0.02
 11/07  02:00:00,94.4733655594,23.4645410078,10.0139448806,2.31675367595,4.12243109448,15.9888894789,99.4851572551,96.4934268373,2.97173041782,0.02
 11/07  03:00:00,84.5406576799,19.4619404234,6.87250875217,4.42654085371,4.12243109448,15.9888894789,80.4609199287,77.4691895109,2.97173041782,0.02
 11/07  04:00:00,97.528806596,24.3274255293,7.51578192038,7.53753713326,4.12243109448,15.9888894789,101.294885959,98.3031555415,2.97173041782,0.02
 11/07  05:00:00,120.298867922,28.3300261137,8.05236811989,5.15443426423,12.3672932834,24.9413748627,114.305190888,109.332306859,4.9528840297,0.02
 11/07  06:00:00,159.265140392,28.7750199937,11.964736993,38.6144818633,12.3672932834,24.9413748627,179.628981089,174.65609706,4.9528840297,0.02
 11/07  07:00:00,206.448393152,29.2551717529,12.5690106964,27.5271734507,24.7345865669,70.7195625826,168.045669119,149.538046252,9.90576805939,8.60185480757
 11/07  08:00:00,219.551988856,29.3135336254,11.5032138098,20.0242664629,37.1018798503,92.3937384068,143.387580827,133.461812767,9.90576805939,0.02
 11/07  09:00:00,223.460700195,29.337914117,13.9099162486,16.2885978805,37.1018798503,104.434947198,130.066355298,120.140587239,9.90576805939,0.02
 11/07  10:00:00,232.835579406,29.3999531767,18.6306289931,11.4834166407,37.1018798503,116.476155989,112.929786554,103.004018494,9.90576805939,0.02
 11/07  11:00:00,233.783221042,29.4674204982,22.4966057321,9.09756198778,37.1018798503,116.476155989,117.399228646,98.8580118096,9.90576805939,8.63544877687
 11/07  12:00:00,239.591806181,29.6523966451,28.3037983093,6.92929958498,37.1018798503,116.476155989,105.840246272,92.7383670174,9.90576805939,3.19611119534
 11/07  13:00:00,236.661896059,29.9271321312,33.2594962223,5.35306541495,37.1018798503,104.434947198,103.414744718,88.0526454943,9.90576805939,5.45633116401
 11/07  14:00:00,253.161938248,30.1843308101,38.2005830119,3.76120377759,37.1018798503,116.476155989,94.7509450311,84.8251769717,9.90576805939,0.02
 11/07  15:00:00,256.569732903,30.3305801964,41.0042958752,2.48857646891,37.1018798503,116.476155989,100.922213927,82.3810465068,9.90576805939,8.6353993609
 11/07  16:00:00,247.028130208,30.203836552,33.8656502566,2.06508714959,37.1018798503,116.476155989,93.0854845095,83.1597164501,9.90576805939,0.02
 11/07  17:00:00,245.098755115,29.9692516665,23.5756086091,2.084825134,37.1018798503,116.476155989,104.333003155,85.798382015,9.90576805939,8.62885308106
 11/07  18:00:00,246.476898652,29.8445609418,20.2631812658,2.30310151491,37.1018798503,116.476155989,97.3391715727,87.4134035134,9.90576805939,0.02
 11/07  19:00:00,156.59950669,27.898583853,15.2408011998,0.0,24.7345865669,47.5788473902,74.8875254973,69.9146414676,4.9528840297,0.02
 11/07  20:00:00,153.951477341,28.1862120268,12.7384929423,0.0,24.7345865669,47.5788473902,81.3351885586,76.3623045289,4.9528840297,0.02
 11/07  21:00:00,132.057002836,27.0356993315,11.910443528,0.0,12.3672932834,38.6892022431,103.379329793,91.7983147877,2.97173041782,8.60928458716
 11/07  22:00:00,106.108525806,21.4320585134,9.82415190973,0.0534160377315,12.3672932834,27.0668015668,81.1333592089,78.1416287911,2.97173041782,0.02
 11/07  23:00:00,78.612893892,17.7361713805,7.63435669021,0.0,4.12243109448,15.9888894789,73.9732611125,70.9815306947,2.97173041782,0.02
 11/07  24:00:00,93.5440929255,22.946810295,7.66562102734,0.570578286768,4.12243109448,15.9888894789,95.1805697791,92.1888393613,2.97173041782,0.02
 11/08  01:00:00,81.2680350895,18.1676136413,4.81025246569,0.47419634512,4.12243109448,15.9888894789,78.0164010034,75.0246705856,2.97173041782,0.02
 11/08  02:00:00,97.4655510188,24.0685601729,6.12777246406,3.56070564766,4.12243109448,15.9888894789,98.0408632553,95.0491328375,2.97173041782,0.02
 11/08  03:00:00,86.6869762947,19.4619404234,4.71759895381,4.79903211411,4.12243109448,15.9888894789,79.8994723762,76.9077419584,2.97173041782,0.02
 11/08  04:00:00,102.475031744,24.3274255293,5.18387307011,8.0401732819,4.12243109448,15.9888894789,100.87106399,97.8793335718,2.97173041782,0.02
 11/08  05:00:00,126.891164291,28.3300261137,5.20718964942,5.842837622,12.3672932834,24.9413748627,113.326061005,108.353176975,4.9528840297,0.02
 11/08  06:00:00,161.468917799,28.7923120007,7.9168283403,37.3757601759,12.3672932834,24.9413748627,177.475240254,172.502356224,4.9528840297,0.02
 11/08  07:00:00,209.429394791,29.2748328573,7.28337324322,28.8141517498,24.7345865669,70.7195625826,175.797917625,165.872149566,9.90576805939,0.02
 11/08  08:00:00,218.549339124,29.3537194605,8.56851332372,20.7222978497,37.1018798503,92.3937384068,154.411964102,144.486196043,9.90576805939,0.02
 11/08  09:00:00,220.167505543,29.4065222213,12.4846919592,15.5462581974,37.1018798503,104.434947198,140.899267284,122.366722235,9.90576805939,8.6267769887
 11/08  10:00:00,225.504448166,29.5225846743,15.9012491113,10.7952135247,37.1018798503,116.476155989,111.863469102,101.937701043,9.90576805939,0.02
 11/08  11:00:00,226.66693018,29.7324672652,19.476905663,8.91744621507,37.1018798503,116.476155989,104.169192345,94.2434242853,9.90576805939,0.02
 11/08  12:00:00,229.205724505,29.9934648671,22.8803433659,6.93156730465,37.1018798503,116.476155989,108.409032092,89.866025001,9.90576805939,8.63723903188
 11/08  13:00:00,229.325047652,30.0063005157,31.6351750165,5.0686285036,37.1018798503,104.434947198,98.3513415089,88.4255734496,9.90576805939,0.02
 11/08  14:00:00,249.897674326,30.0747522652,37.5241876912,3.56899097811,37.1018798503,116.476155989,105.209944265,86.6667961262,9.90576805939,8.63738007903
 11/08  15:00:00,249.003808718,30.0082388028,35.7166197425,2.78568936024,37.1018798503,116.476155989,105.187079835,86.6461661936,9.90576805939,8.63514558177
 11/08  16:00:00,240.809243817,30.009803805,29.7752330507,2.25657447898,37.1018798503,116.476155989,96.465769218,86.5400011587,9.90576805939,0.02
 11/08  17:00:00,241.413032144,29.924035506,23.4985070527,2.35420592328,37.1018798503,116.476155989,97.4429124394,87.51714438,9.90576805939,0.02
 11/08  18:00:00,244.112604945,29.8839084895,21.0974607944,2.5794866389,37.1018798503,116.476155989,106.662965329,88.137872964,9.90576805939,8.61932430535
 11/08  19:00:00,145.604448543,27.898583853,18.1368360247,0.0,24.7345865669,47.5788473902,75.6438864858,70.6710024561,4.9528840297,0.02
 11/08  20:00:00,133.440810675,28.3300261137,17.1425413477,0.0,24.7345865669,47.5788473902,82.1302796514,77.1573956217,4.9528840297,0.02
 11/08  21:00:00,109.638584828,27.0356993315,16.3518786323,0.0,12.3672932834,38.6892022431,95.5126533772,92.5209229594,2.97173041782,0.02
 11/08  22:00:00,87.4026407506,19.7015856014,12.1059533489,0.0,12.3672932834,27.0668015668,74.2887914743,71.2970610565,2.97173041782,0.02
 11/08  23:00:00,64.8569268854,17.7361713805,10.9377204931,0.0,4.12243109448,15.9888894789,73.7199566929,70.7282262751,2.97173041782,0.02
 11/08  24:00:00,76.4004712466,23.2056756514,13.5501062591,0.181674328054,4.12243109448,15.9888894789,95.0700008012,92.0782703833,2.97173041782,0.02
 11/09  01:00:00,67.8099499994,17.7361713805,9.70025563818,0.0,4.12243109448,15.9888894789,77.1517984794,74.1600680616,2.97173041782,0.02
 11/09  02:00:00,81.415762531,23.2488198775,10.3680684296,0.701544857391,4.12243109448,15.9888894789,97.5760591173,94.5843286994,2.97173041782,0.02
 11/09  03:00:00,72.1456470796,18.3833347716,7.98877240873,0.703001654944,4.12243109448,15.9888894789,79.595810127,76.6040797092,2.97173041782,0.02
 11/09  04:00:00,84.1827524125,22.8173776168,9.03379016405,0.940438086352,4.12243109448,15.9888894789,99.3925084786,96.4007780607,2.97173041782,0.02
 11/09  05:00:00,111.240044082,28.6176542875,11.2451845919,2.70154391178,12.3672932834,24.9413748627,111.768377575,106.795493545,4.9528840297,0.02
 11/09  06:00:00,130.030347595,28.3917230608,15.8549113169,21.4707380885,12.3672932834,24.9413748627,184.353584592,170.798824221,4.9528840297,8.60187634136
 11/09  07:00:00,185.132049324,29.3294954342,16.6129471507,20.1871591447,24.7345865669,70.7195625826,142.408390133,132.482622074,9.90576805939,0.02
 11/09  08:00:00,200.455381979,29.5023399773,15.9631065091,14.1535380962,37.1018798503,92.3937384068,123.0980588,113.17229074,9.90576805939,0.02
 11/09  09:00:00,215.203074108,29.5918120227,13.6850284146,11.7159138291,37.1018798503,104.434947198,119.990792387,110.065024327,9.90576805939,0.02
 11/09  10:00:00,226.375784313,29.6948248525,12.5697469643,8.71820498834,37.1018798503,116.476155989,125.629200893,107.093947369,9.90576805939,8.6294854652
 11/09  11:00:00,227.934662506,29.8756888713,12.051228264,7.95172238806,37.1018798503,116.476155989,109.672599139,99.7468310794,9.90576805939,0.02
 11/09  12:00:00,229.321725121,30.1979316561,11.6748284214,7.11847016794,37.1018798503,116.476155989,110.513017221,91.969932521,9.90576805939,8.6373166406
 11/09  13:00:00,218.777943502,30.4020247559,11.1267309746,6.38906731768,37.1018798503,104.434947198,97.9221564297,87.9963883703,9.90576805939,0.02
 11/09  14:00:00,227.20222155,30.4456431966,10.1667562917,5.75542317615,37.1018798503,116.476155989,108.010248291,89.467156805,9.90576805939,8.63732342653
 11/09  15:00:00,226.882441929,30.4348365001,9.76703243243,5.21204203433,37.1018798503,116.476155989,100.079963928,90.1541958688,9.90576805939,0.02
 11/09  16:00:00,229.671909477,30.2021484397,9.77943393102,5.11842821905,37.1018798503,116.476155989,112.358309543,93.8187079717,9.90576805939,8.6338335119
 11/09  17:00:00,239.376156173,29.9084302177,9.22496490237,5.60428200997,37.1018798503,116.476155989,113.30822124,103.38245318,9.90576805939,0.02
 11/09  18:00:00,244.456120296,29.8262287157,8.26823784733,6.23555271761,37.1018798503,116.476155989,120.37056034,110.444792281,9.90576805939,0.02
 11/09  19:00:00,154.189341565,27.7188162443,4.72603541726,0.0,24.7345865669,47.5788473902,81.1816081755,76.2087241458,4.9528840297,0.02
 11/09  20:00:00,155.397714241,28.6176542875,4.36552357505,0.223287846509,24.7345865669,47.5788473902,93.5085509172,79.9463565265,4.9528840297,8.60931036101
 11/09  21:00:00,133.642094565,27.0356993315,4.28691513852,0.240800514705,12.3672932834,38.6892022431,97.9350324948,94.943302077,2.97173041782,0.02
 11/09  22:00:00,110.692787779,22.3620113085,3.82768725936,0.902433860558,12.3672932834,27.0668015668,84.7738185833,81.7820881655,2.97173041782,0.02
 11/09  23:00:00,87.6411527396,19.8933826842,3.17518173517,4.70032350059,4.12243109448,15.9888894789,75.3389072601,72.3471768423,2.97173041782,0.02
 11/09  24:00:00,99.9187065449,23.8959832686,3.63082229389,5.63631615948,4.12243109448,15.9888894789,96.1403404876,93.1486100698,2.97173041782,0.02
 11/10  01:00:00,91.3836385078,19.8933826842,2.47865462513,8.95463384202,4.12243109448,15.9888894789,78.4699869653,75.4782565475,2.97173041782,0.02
 11/10  02:00:00,103.775471166,23.8959832686,3.66528040634,8.71818278527,4.12243109448,15.9888894789,99.1573234958,96.165593078,2.97173041782,0.02
 11/10  03:00:00,95.7254492456,19.8933826842,3.07560192268,12.1393006745,4.12243109448,15.9888894789,80.3378906484,77.3461602306,2.97173041782,0.02
 11/10  04:00:00,105.788323936,23.8959832686,3.03634641018,11.3906823687,4.12243109448,15.9888894789,101.407351515,98.4156210973,2.97173041782,0.02
 11/10  05:00:00,135.315533532,28.7614683744,1.21766594778,12.3694275616,12.3672932834,24.9413748627,114.634617625,109.661733595,4.9528840297,0.02
 11/10  06:00:00,164.837504374,28.3501599934,2.10151871682,37.097225858,12.3672932834,24.9413748627,179.944337105,174.971453076,4.9528840297,0.02
 11/10  07:00:00,223.75794944,29.259665084,1.178412899,37.3359604479,24.7345865669,70.7195625826,198.111708051,188.185939991,9.90576805939,0.02
 11/10  08:00:00,229.899246463,29.3420616851,2.28609411289,27.2753198136,37.1018798503,92.3937384068,179.026437577,169.100669518,9.90576805939,0.02
 11/10  09:00:00,234.826888965,29.3652739936,4.75901050377,22.4164512784,37.1018798503,104.434947198,171.179802832,152.647102334,9.90576805939,8.62693243828
 11/10  10:00:00,241.110407275,29.4355644573,6.51286354893,16.9561052976,37.1018798503,116.476155989,147.320531249,137.39476319,9.90576805939,0.02
 11/10  11:00:00,236.924183482,29.5398175899,7.46184860116,13.7258066369,37.1018798503,116.476155989,144.641777158,126.100386713,9.90576805939,8.63562238583
 11/10  12:00:00,233.998847421,29.6813348156,7.86034753668,11.776537207,37.1018798503,116.476155989,127.110606521,117.184838461,9.90576805939,0.02
 11/10  13:00:00,221.568599903,29.8998383769,8.41636879986,10.0839636464,37.1018798503,104.434947198,127.045144782,108.507082047,9.90576805939,8.63229467517
 11/10  14:00:00,230.499306066,30.0865997137,9.369528394,8.53381292729,37.1018798503,116.476155989,109.679612092,99.7538440323,9.90576805939,0.02
 11/10  15:00:00,227.831249394,30.119330293,9.77146253544,7.2541551485,37.1018798503,116.476155989,114.676729865,96.135310052,9.90576805939,8.63565175375
 11/10  16:00:00,226.029373342,29.9620499092,10.3309807149,6.66224689744,37.1018798503,116.476155989,107.434535143,97.5087670832,9.90576805939,0.02
 11/10  17:00:00,234.983813338,29.7462912113,10.5573983621,6.71232655109,37.1018798503,116.476155989,121.266457709,102.731609073,9.90576805939,8.62908057649
 11/10  18:00:00,240.580604792,29.7151115292,10.6045564529,6.87982577747,37.1018798503,116.476155989,115.016177622,105.090409563,9.90576805939,0.02
 11/10  19:00:00,148.819449619,27.7547697661,7.60263247882,0.00577630013584,24.7345865669,47.5788473902,80.7359400771,75.7630560474,4.9528840297,0.02
 11/10  20:00:00,148.376496473,28.1862120268,7.38811364519,0.121186520541,24.7345865669,47.5788473902,85.2059715774,80.2330875477,4.9528840297,0.02
 11/10  21:00:00,127.274871961,27.0356993315,7.6526943696,0.168257694709,12.3672932834,38.6892022431,98.0314016368,95.039671219,2.97173041782,0.02
 11/10  22:00:00,105.502931408,22.0600017259,6.81512144043,0.617820422575,12.3672932834,27.0668015668,84.9265916403,81.9348612225,2.97173041782,0.02
 11/10  23:00:00,80.3314840326,19.2893635191,5.79701082742,2.62773319485,4.12243109448,15.9888894789,75.5782464908,72.586516073,2.97173041782,0.02
 11/10  24:00:00,94.4045351524,24.3274255293,7.25559734182,5.76319182762,4.12243109448,15.9888894789,96.674046732,93.6823163142,2.97173041782,0.02
 11/11  01:00:00,82.198109445,19.4619404234,5.42989517998,6.32938524768,2.06121554724,15.9888894789,79.3312899249,76.3395595071,2.97173041782,0.02
 11/11  02:00:00,100.088523326,24.3274255293,5.93206716316,9.92399789768,2.06121554724,15.9888894789,100.292044237,97.3003138195,2.97173041782,0.02
 11/11  03:00:00,89.9445687387,19.4619404234,3.46046976701,9.40792703814,2.06121554724,15.9888894789,90.3722272959,78.7986173202,2.97173041782,8.60187955789
 11/11  04:00:00,107.808395124,24.3274255293,3.30999396339,13.8011538362,2.06121554724,15.9888894789,103.131915208,100.14018479,2.97173041782,0.02
 11/11  05:00:00,93.8178518989,19.4619404234,1.974977619,12.1951648636,2.06121554724,15.9888894789,83.8011367939,80.809406376,2.97173041782,0.02
 11/11  06:00:00,112.043132673,24.3274255293,0.948856411239,17.5018046675,2.06121554724,15.9888894789,105.724753229,102.733022811,2.97173041782,0.02
 11/11  07:00:00,98.1469411992,19.4619404234,0.0204828104413,15.3467530984,2.06121554724,15.9888894789,90.237800931,87.2460705132,2.97173041782,0.02
 11/11  08:00:00,101.630784876,24.3274255293,0.280335797666,20.8564673592,2.06121554724,15.9888894789,112.080357552,109.088627134,2.97173041782,0.02
 11/11  09:00:00,108.256282971,19.4619404234,1.99992547375,13.7530466001,4.12243109448,41.7362269337,83.9502567717,78.977372742,4.9528840297,0.02
 11/11  10:00:00,119.151874182,24.3274255293,5.48593273119,14.5179048387,4.12243109448,41.7362269337,100.259597409,95.2867133789,4.9528840297,0.02
 11/11  11:00:00,101.697678838,19.4619404234,5.56116916855,10.3408206349,4.12243109448,41.7362269337,79.96359438,74.9907103503,4.9528840297,0.02
 11/11  12:00:00,113.474220922,24.3274255293,8.00078716454,11.3598309978,4.12243109448,41.7362269337,97.6268085811,92.6539245514,4.9528840297,0.02
 11/11  13:00:00,96.4644646303,19.4619404234,6.97014292912,7.47362703213,4.12243109448,41.7362269337,77.4269108857,72.454026856,4.9528840297,0.02
 11/11  14:00:00,107.465543656,24.3274255293,9.35693343604,8.35018000247,4.12243109448,41.7362269337,94.2595323934,89.2866483637,4.9528840297,0.02
 11/11  15:00:00,92.4171934463,19.4619404234,7.46441042028,6.05164698818,4.12243109448,41.7362269337,76.0847142193,71.1118301896,4.9528840297,0.02
 11/11  16:00:00,103.793268866,24.3274255293,9.51923130075,7.20369424076,4.12243109448,41.7362269337,94.8894463785,89.9165623488,4.9528840297,0.02
 11/11  17:00:00,85.7612282017,19.4619404234,7.17496235345,6.40493449171,4.12243109448,24.8785346261,79.0300279231,74.0571438934,4.9528840297,0.02
 11/11  18:00:00,97.575802296,24.3274255293,8.78289151291,11.4328607111,2.06121554724,15.9888894789,102.752485603,99.760755185,2.97173041782,0.02
 11/11  19:00:00,86.3915983633,19.4619404234,6.66174362346,10.4578728059,2.06121554724,15.9888894789,84.874031526,81.8823011081,2.97173041782,0.02
 11/11  20:00:00,101.293894269,24.3274255293,8.58353702287,14.5849447935,2.06121554724,15.9888894789,106.428758213,103.437027795,2.97173041782,0.02
 11/11  21:00:00,87.9722986335,19.4619404234,6.80036333247,12.6878992139,2.06121554724,15.9888894789,86.5367219183,83.5449915005,2.97173041782,0.02
 11/11  22:00:00,103.692123426,24.3274255293,8.31767460838,17.371648221,2.06121554724,15.9888894789,108.104265306,105.112534889,2.97173041782,0.02
 11/11  23:00:00,90.5108113214,19.4619404234,6.68792246267,14.5995663082,2.06121554724,15.9888894789,87.5758500943,84.5841196764,2.97173041782,0.02
 11/11  24:00:00,108.22468017,24.3274255293,8.03764365322,19.5669653325,2.06121554724,15.9888894789,109.01762269,106.025892272,2.97173041782,0.02
 11/12  01:00:00,94.0514281707,19.4619404234,5.50470240593,16.4190552394,2.06121554724,15.9888894789,88.3371321035,85.3454016857,2.97173041782,0.02
 11/12  02:00:00,110.726335233,24.3274255293,6.31435832794,21.8811180773,2.06121554724,15.9888894789,110.309844518,107.3181141,2.97173041782,0.02
 11/12  03:00:00,94.8907187191,19.4619404234,5.02694976839,17.9243356707,2.06121554724,15.9888894789,89.2103264058,86.2185959879,2.97173041782,0.02
 11/12  04:00:00,111.885030869,24.3274255293,6.87326737378,23.3771713184,2.06121554724,15.9888894789,111.050672322,108.058941904,2.97173041782,0.02
 11/12  05:00:00,95.7019805211,19.4619404234,5.47734377013,19.0136176708,2.06121554724,15.9888894789,89.7623829916,86.7706525738,2.97173041782,0.02
 11/12  06:00:00,111.622507383,24.3274255293,6.19266409994,25.0014155263,2.06121554724,15.9888894789,120.57364676,109.000033955,2.97173041782,8.60188238734
 11/12  07:00:00,96.1519748692,19.4619404234,4.72433135446,20.2931287146,2.06121554724,15.9888894789,90.5064885802,87.5147581624,2.97173041782,0.02
 11/12  08:00:00,99.3732514721,24.3274255293,6.0375150945,25.8739184501,2.06121554724,15.9888894789,112.420448269,109.428717851,2.97173041782,0.02
 11/12  09:00:00,106.708196769,19.4619404234,5.5496067081,16.9742090628,4.12243109448,41.7362269337,87.6179747132,82.6450906835,4.9528840297,0.02
 11/12  10:00:00,117.533222678,24.3274255293,8.23281518321,17.6230053742,4.12243109448,41.7362269337,103.686166423,98.7132823935,4.9528840297,0.02
 11/12  11:00:00,101.444915656,19.4619404234,7.49488574425,12.0614688372,4.12243109448,41.7362269337,81.9617233382,76.9888393085,4.9528840297,0.02
 11/12  12:00:00,114.936993205,24.3274255293,10.6503772983,12.7289103183,4.12243109448,41.7362269337,98.3441708233,93.3712867936,4.9528840297,0.02
 11/12  13:00:00,98.9604574525,19.4619404234,8.7000944673,9.31023459054,4.12243109448,41.7362269337,79.7691241098,74.7962400801,4.9528840297,0.02
 11/12  14:00:00,110.513811514,24.3274255293,11.4003951324,10.250281847,4.12243109448,41.7362269337,97.3816277627,92.408743733,4.9528840297,0.02
 11/12  15:00:00,96.7646320056,19.4619404234,9.30253021495,7.45456916951,4.12243109448,41.7362269337,78.4236351916,73.4507511619,4.9528840297,0.02
 11/12  16:00:00,109.179973941,24.3274255293,11.2943953343,9.13084625772,4.12243109448,41.7362269337,97.749083923,92.7761998934,4.9528840297,0.02
 11/12  17:00:00,87.9435926403,19.4619404234,7.99705023888,8.34275001596,4.12243109448,24.8785346261,81.6107655807,76.637881551,4.9528840297,0.02
 11/12  18:00:00,99.5179713164,24.3274255293,8.90232735802,14.5172150887,2.06121554724,15.9888894789,105.649648097,102.65791768,2.97173041782,0.02
 11/12  19:00:00,87.8602564974,19.4619404234,6.74962764748,13.2473111387,2.06121554724,15.9888894789,87.2714899876,84.2797595698,2.97173041782,0.02
 11/12  20:00:00,104.002711404,24.3274255293,8.94071050355,18.1074395364,2.06121554724,15.9888894789,109.109753009,106.118022592,2.97173041782,0.02
 11/12  21:00:00,90.6401431335,19.4619404234,7.37464544442,15.3908757413,2.06121554724,15.9888894789,88.3692383971,85.3775079793,2.97173041782,0.02
 11/12  22:00:00,105.237080379,24.3274255293,9.26859464564,20.5254005827,2.06121554724,15.9888894789,110.29417318,107.302442763,2.97173041782,0.02
 11/12  23:00:00,90.0196962775,19.4619404234,7.36929280463,16.9538265264,2.06121554724,15.9888894789,89.370331773,86.3786013552,2.97173041782,0.02
 11/12  24:00:00,105.662693756,24.3274255293,9.26128733263,22.1386514183,2.06121554724,15.9888894789,111.19025988,108.198529463,2.97173041782,0.02
 11/13  01:00:00,91.982006765,19.4619404234,7.3451151486,17.2700124066,4.12243109448,15.9888894789,88.9284756228,85.936745205,2.97173041782,0.02
 11/13  02:00:00,107.146171414,24.3274255293,9.21056289766,22.0843973974,4.12243109448,15.9888894789,109.917872614,106.926142196,2.97173041782,0.02
 11/13  03:00:00,92.3229692835,19.4619404234,6.97657261513,17.9028190965,4.12243109448,15.9888894789,88.7867949956,85.7950645778,2.97173041782,0.02
 11/13  04:00:00,108.927339462,24.3274255293,7.95472476376,23.4206690968,4.12243109448,15.9888894789,110.493040577,107.501310159,2.97173041782,0.02
 11/13  05:00:00,123.897058358,28.3300261137,10.6195369537,14.680855148,12.3672932834,24.9413748627,126.248556913,121.275672883,4.9528840297,0.02
 11/13  06:00:00,172.598947368,28.7614683744,15.9344406486,62.4363412749,12.3672932834,24.9413748627,192.11661346,187.143729431,4.9528840297,0.02
 11/13  07:00:00,216.384525284,29.1929106352,16.9679411172,49.4391178278,24.7345865669,70.7195625826,158.73854262,148.81277456,9.90576805939,0.02
 11/13  08:00:00,217.706709112,29.1932179328,16.4674660817,34.2062346276,37.1018798503,92.3937384068,147.449959266,128.935259245,9.90576805939,8.60893196206
 11/13  09:00:00,222.00797564,29.1951257278,17.6232351624,27.5079083599,37.1018798503,104.434947198,129.959621255,120.033853195,9.90576805939,0.02
 11/13  10:00:00,226.595875494,29.198747417,20.1732114225,19.7211467342,37.1018798503,116.476155989,121.680656413,111.754888354,9.90576805939,0.02
 11/13  11:00:00,221.767154457,29.2049895863,22.2624878248,15.0626865029,37.1018798503,116.476155989,125.093664992,106.551866902,9.90576805939,8.63603003121
 11/13  12:00:00,218.951000686,29.2151420366,23.1128713323,11.8147260811,37.1018798503,116.476155989,111.286586498,101.360818439,9.90576805939,0.02
