Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  13:00:00,207.283356568,29.2157686115,23.1177343316,10.0145359015,37.1018798503,104.434947198,118.948665477,100.410018675,9.90576805939,8.63287874255
 11/13  14:00:00,215.770752757,29.2244155638,23.1110425999,8.4242459948,37.1018798503,116.476155989,108.359152773,98.4333847134,9.90576805939,0.02
 11/13  15:00:00,216.163245039,29.2581914575,21.9474229067,7.32444536345,37.1018798503,116.476155989,114.121874865,95.580045784,9.90576805939,8.63606102117
 11/13  16:00:00,213.069433195,29.2611122313,19.7566798612,6.91518356188,37.1018798503,116.476155989,106.061884341,96.1361162813,9.90576805939,0.02
 11/13  17:00:00,220.644693134,29.2802617459,17.1937337564,6.83499485365,37.1018798503,116.476155989,115.670006447,97.1349530883,9.90576805939,8.62928529966
 11/13  18:00:00,227.938002666,29.3028728497,15.0846441292,7.11156195576,37.1018798503,116.476155989,111.009911969,101.08414391,9.90576805939,0.02
 11/13  19:00:00,138.016181342,26.6042570708,11.3692891073,0.0,24.7345865669,47.5788473902,82.9401473491,77.9672633194,4.9528840297,0.02
 11/13  20:00:00,140.42383074,27.4671415923,10.4347397872,0.00576406127159,24.7345865669,47.5788473902,87.3938715619,82.4209875322,4.9528840297,0.02
 11/13  21:00:00,122.209369812,27.0356993315,9.42013375071,0.0202097919515,12.3672932834,38.6892022431,108.934029591,97.352879262,2.97173041782,8.60941991107
 11/13  22:00:00,100.624346787,21.2834056566,7.60989392591,0.0,12.3672932834,27.0668015668,86.2684002092,83.2766697913,2.97173041782,0.02
 11/13  23:00:00,75.0205353554,17.7361713805,6.35562545438,0.0,4.12243109448,15.9888894789,76.5290442252,73.5373138074,2.97173041782,0.02
 11/13  24:00:00,87.3074980489,22.1702142257,8.13347351026,0.0,4.12243109448,15.9888894789,97.7656411747,94.7739107569,2.97173041782,0.02
 11/14  01:00:00,77.5128769138,18.1676136413,6.37857465228,0.839608226663,4.12243109448,15.9888894789,79.7944583057,76.8027278879,2.97173041782,0.02
 11/14  02:00:00,94.6444519152,24.3274255293,7.57526637131,5.95702030722,4.12243109448,15.9888894789,100.087802632,97.0960722144,2.97173041782,0.02
 11/14  03:00:00,83.3802600696,19.4619404234,5.63083769193,6.32884173334,4.12243109448,15.9888894789,81.1960741363,78.2043437185,2.97173041782,0.02
 11/14  04:00:00,97.8144850689,24.3274255293,7.15500962632,9.43908785227,4.12243109448,15.9888894789,101.929831918,98.9381014999,2.97173041782,0.02
 11/14  05:00:00,119.631385505,28.3300261137,8.04473860809,6.2844153149,12.3672932834,24.9413748627,114.862216097,109.889332068,4.9528840297,0.02
 11/14  06:00:00,159.316802253,28.7687330777,11.9624227951,41.750587969,12.3672932834,24.9413748627,180.423334084,175.450450054,4.9528840297,0.02
 11/14  07:00:00,203.527041463,29.2299332863,12.5622896213,29.8853040371,24.7345865669,70.7195625826,161.076226961,151.150458901,9.90576805939,0.02
 11/14  08:00:00,212.886983708,29.2742112486,12.5602005726,20.9001450959,37.1018798503,92.3937384068,141.922846077,131.997078017,9.90576805939,0.02
 11/14  09:00:00,214.101114422,29.2963061708,13.0822300317,15.8822418324,37.1018798503,104.434947198,140.479954903,121.946931831,9.90576805939,8.62725501251
 11/14  10:00:00,220.093020308,29.3353590551,14.4895601916,12.4470536361,37.1018798503,116.476155989,120.82143369,110.89566563,9.90576805939,0.02
 11/14  11:00:00,214.947775648,29.3605513641,16.249061794,11.4013774197,37.1018798503,116.476155989,121.934194236,103.392263729,9.90576805939,8.63616244755
 11/14  12:00:00,211.113141034,29.4365354573,17.4840943435,8.65296745996,37.1018798503,116.476155989,108.534662135,98.6088940753,9.90576805939,0.02
 11/14  13:00:00,199.760587527,29.4793430476,17.8411058479,7.53820372198,37.1018798503,104.434947198,115.241210185,96.7027213247,9.90576805939,8.63272080118
 11/14  14:00:00,209.689189511,29.5977400131,18.3426895103,6.2721258572,37.1018798503,116.476155989,102.767169297,92.8414012374,9.90576805939,0.02
 11/14  15:00:00,212.35700492,29.6365020786,19.6854855915,5.23524287218,37.1018798503,116.476155989,109.553165748,91.0113575498,9.90576805939,8.63604013926
 11/14  16:00:00,212.980184822,29.647138261,19.4122246124,4.62754258876,37.1018798503,116.476155989,100.684557141,90.7587890817,9.90576805939,0.02
 11/14  17:00:00,222.484194171,29.6317290775,17.1973091173,4.72680882644,37.1018798503,116.476155989,110.791323726,92.2561579856,9.90576805939,8.62939768087
 11/14  18:00:00,228.533494664,29.6349853975,15.5993788402,4.91563576789,37.1018798503,116.476155989,102.619758304,92.693990245,9.90576805939,0.02
 11/14  19:00:00,142.614508724,27.6109556792,11.7743685669,0.0,24.7345865669,47.5788473902,78.9306278649,73.9577438352,4.9528840297,0.02
 11/14  20:00:00,142.751739334,28.0423979399,11.0316700484,0.0,24.7345865669,47.5788473902,84.597831004,79.6249469743,4.9528840297,0.02
 11/14  21:00:00,121.647904524,27.4671415923,10.4041529644,0.0623712573165,12.3672932834,38.6892022431,97.8083428062,94.8166123884,2.97173041782,0.02
 11/14  22:00:00,99.9772169685,21.2834056566,7.97955148999,0.0,12.3672932834,27.0668015668,84.788355919,81.7966255011,2.97173041782,0.02
 11/14  23:00:00,76.0463859131,18.3114277282,6.38976965042,0.483707675309,4.12243109448,15.9888894789,75.3533747744,72.3616443565,2.97173041782,0.02
 11/14  24:00:00,89.335733369,22.6016564864,8.10587629814,0.559404908469,4.12243109448,15.9888894789,95.6466765392,92.6549461214,2.97173041782,0.02
 11/15  01:00:00,82.4555420852,19.3756519713,6.034008887,3.33823031841,4.12243109448,15.9888894789,78.5038209975,75.5120905797,2.97173041782,0.02
 11/15  02:00:00,97.973130662,24.3274255293,6.81156312222,6.50195217714,4.12243109448,15.9888894789,98.7043436614,95.7126132436,2.97173041782,0.02
 11/15  03:00:00,87.3987536658,19.4619404234,5.01994106059,6.62619841388,4.12243109448,15.9888894789,88.7641753997,77.1905587207,2.97173041782,8.60188626122
 11/15  04:00:00,102.632980803,24.3274255293,6.39826176015,9.77312345656,4.12243109448,15.9888894789,100.85581143,97.8640810123,2.97173041782,0.02
 11/15  05:00:00,124.02032415,28.3300261137,7.10520968904,6.46434021026,12.3672932834,24.9413748627,113.520454433,108.547570403,4.9528840297,0.02
 11/15  06:00:00,161.285822709,28.7786894217,10.4840154038,39.908023295,12.3672932834,24.9413748627,178.554900407,173.582016377,4.9528840297,0.02
 11/15  07:00:00,207.870731268,29.2632101816,10.7124936475,29.0617461745,24.7345865669,70.7195625826,164.898977646,154.973209586,9.90576805939,0.02
 11/15  08:00:00,219.493670707,29.3320849191,10.7154676882,21.1912481902,37.1018798503,92.3937384068,146.23058497,136.304816911,9.90576805939,0.02
 11/15  09:00:00,222.529866851,29.3548242641,10.7127653335,18.2459834169,37.1018798503,104.434947198,139.71743659,129.79166853,9.90576805939,0.02
 11/15  10:00:00,230.835134329,29.3862978221,11.2703836143,15.7409985886,37.1018798503,116.476155989,142.552321825,124.015684355,9.90576805939,8.63086941065
 11/15  11:00:00,225.877062847,29.4804169413,12.1900846065,11.7631396052,37.1018798503,116.476155989,123.314387876,113.388619816,9.90576805939,0.02
 11/15  12:00:00,223.519600022,29.501478717,13.0921488695,10.9824775127,37.1018798503,116.476155989,126.936005504,108.392320486,9.90576805939,8.63791695883
 11/15  13:00:00,210.29843017,29.5439738828,15.0174095571,9.52145736637,37.1018798503,104.434947198,110.590743471,100.664975411,9.90576805939,0.02
 11/15  14:00:00,217.922221653,29.6461860747,17.6294892351,7.21335864613,37.1018798503,116.476155989,111.985487589,93.4417057573,9.90576805939,8.63801377277
 11/15  15:00:00,217.063081732,29.7551369608,18.7070815857,6.05131820642,37.1018798503,116.476155989,99.5545177947,89.6287497353,9.90576805939,0.02
 11/15  16:00:00,214.369694771,29.7764684401,18.7058267032,5.2707486639,37.1018798503,116.476155989,107.573645169,89.0334999735,9.90576805939,8.63437713649
 11/15  17:00:00,225.595904824,29.7150391551,17.7015509567,5.1056614354,37.1018798503,116.476155989,100.911940448,90.9861723883,9.90576805939,0.02
 11/15  18:00:00,229.041868264,29.7151982281,16.4781430146,5.2219065146,37.1018798503,116.476155989,101.880681303,91.9549132434,9.90576805939,0.02
 11/15  19:00:00,141.794238259,27.898583853,12.1579746989,0.0,24.7345865669,47.5788473902,87.3416960189,73.7811117757,4.9528840297,8.60770021342
 11/15  20:00:00,144.728088296,28.1862120268,9.3606969835,0.0132930258245,24.7345865669,47.5788473902,84.6769370522,79.7040530225,4.9528840297,0.02
 11/15  21:00:00,126.030378969,27.0356993315,7.54414712452,0.0694717132767,12.3672932834,38.6892022431,98.0121314461,95.0204010283,2.97173041782,0.02
 11/15  22:00:00,104.972412546,22.4051555345,5.68661593105,0.82850701573,12.3672932834,27.0668015668,85.0569550694,82.0652246516,2.97173041782,0.02
 11/15  23:00:00,78.8199940932,18.1676136413,4.48262752155,0.725922288504,4.12243109448,15.9888894789,75.6607098977,72.6689794798,2.97173041782,0.02
 11/15  24:00:00,97.9258238086,24.3274255293,6.21335913333,5.14262123791,4.12243109448,15.9888894789,96.4947821843,93.5030517664,2.97173041782,0.02
 11/16  01:00:00,86.2922192122,19.4619404234,4.72223293951,5.7549004171,4.12243109448,15.9888894789,78.4794070528,75.487676635,2.97173041782,0.02
 11/16  02:00:00,102.105161184,24.3274255293,5.21645261079,9.40972183359,4.12243109448,15.9888894789,99.2994463902,96.3077159724,2.97173041782,0.02
 11/16  03:00:00,90.4881029456,19.4619404234,3.0523533401,9.50319098529,4.12243109448,15.9888894789,80.9230176591,77.9312872413,2.97173041782,0.02
 11/16  04:00:00,106.866427112,24.3274255293,3.64743166334,13.3092005399,4.12243109448,15.9888894789,101.986108277,98.9943778588,2.97173041782,0.02
 11/16  05:00:00,129.803827508,28.3300261137,4.24688899546,9.36289219294,12.3672932834,24.9413748627,114.711401321,109.738517292,4.9528840297,0.02
 11/16  06:00:00,169.890263227,28.7744747889,7.55876217314,44.8276440976,12.3672932834,24.9413748627,179.093857363,174.120973334,4.9528840297,0.02
 11/16  07:00:00,216.575943989,29.2591321849,7.28661287086,34.6734983251,24.7345865669,70.7195625826,177.087150797,167.161382738,9.90576805939,0.02
 11/16  08:00:00,226.794178938,29.3349047778,7.44996679063,25.2666595082,37.1018798503,92.3937384068,159.227368944,149.301600885,9.90576805939,0.02
 11/16  09:00:00,224.807533395,29.3672801708,9.522731576,18.6558001399,37.1018798503,104.434947198,151.730017637,133.196876602,9.90576805939,8.6273729761
 11/16  10:00:00,228.179119757,29.4600041089,11.8057427608,13.8257125899,37.1018798503,116.476155989,126.024451241,116.098683182,9.90576805939,0.02
 11/16  11:00:00,225.491404709,29.628441809,14.6463817274,11.5659379701,37.1018798503,116.476155989,117.370543889,98.830203641,9.90576805939,8.63457218875
 11/16  12:00:00,224.144888394,29.9422835698,17.6331529758,9.33422055766,37.1018798503,116.476155989,100.331639801,90.4058717412,9.90576805939,0.02
 11/16  13:00:00,214.331582962,30.2490492775,19.6912452919,7.43429041988,37.1018798503,104.434947198,105.24003842,86.7012570136,9.90576805939,8.63301334699
 11/16  14:00:00,227.625655361,30.4318452311,20.8747438383,5.71831888571,37.1018798503,116.476155989,94.0220607742,84.0962927148,9.90576805939,0.02
 11/16  15:00:00,228.881509719,30.4912017747,21.7074762053,4.64480926946,37.1018798503,116.476155989,100.95447913,82.4124336945,9.90576805939,8.63627737585
 11/16  16:00:00,224.903618208,30.296852006,20.6050907712,4.0721602776,37.1018798503,116.476155989,93.7152356211,83.7894675617,9.90576805939,0.02
 11/16  17:00:00,233.773873873,29.9484182541,17.0596969136,4.04914947037,37.1018798503,116.476155989,106.034738195,87.4994171204,9.90576805939,8.62955301513
 11/16  18:00:00,237.204514646,29.7851885499,13.6917008604,4.45545762821,37.1018798503,116.476155989,100.460319934,90.5345518743,9.90576805939,0.02
 11/16  19:00:00,149.204789775,27.898583853,8.95308731541,0.0,24.7345865669,47.5788473902,77.6514864391,72.6786024094,4.9528840297,0.02
 11/16  20:00:00,149.145372031,28.1862120268,8.17508390793,0.000735715736064,24.7345865669,47.5788473902,83.3320792247,78.359195195,4.9528840297,0.02
 11/16  21:00:00,127.53566845,27.0356993315,9.21718105073,0.0411745572235,12.3672932834,38.6892022431,105.086965698,93.5057678203,2.97173041782,8.6094674596
 11/16  22:00:00,105.027199999,22.0600017259,8.45601293244,0.238668552043,12.3672932834,27.0668015668,83.8765572257,80.8848268079,2.97173041782,0.02
 11/16  23:00:00,77.1337971811,18.1676136413,6.69932183026,0.249540622989,4.12243109448,15.9888894789,74.7507712454,71.7590408276,2.97173041782,0.02
 11/16  24:00:00,89.5356852424,22.946810295,8.2068751315,1.04239658668,4.12243109448,15.9888894789,95.9785360893,92.9868056715,2.97173041782,0.02
 11/17  01:00:00,82.4332522563,19.4619404234,6.05311217434,3.69439452559,4.12243109448,15.9888894789,78.1897786534,75.1980482356,2.97173041782,0.02
 11/17  02:00:00,97.0284472364,24.3274255293,6.83383455932,6.53978871937,4.12243109448,15.9888894789,98.4998293596,95.5080989418,2.97173041782,0.02
 11/17  03:00:00,86.4754425821,19.4619404234,5.07797871589,6.69245786227,4.12243109448,15.9888894789,80.25219582,77.2604654022,2.97173041782,0.02
 11/17  04:00:00,103.024231099,24.3274255293,5.55518182412,10.364456373,4.12243109448,15.9888894789,101.298125489,98.3063950715,2.97173041782,0.02
 11/17  05:00:00,127.000740501,28.3300261137,5.20707941223,7.19732910246,12.3672932834,24.9413748627,113.490106777,108.517222747,4.9528840297,0.02
 11/17  06:00:00,164.894911011,28.788037579,9.03661114907,39.8553278331,12.3672932834,24.9413748627,177.235894521,172.263010492,4.9528840297,0.02
 11/17  07:00:00,212.579681069,29.2687527422,8.64010481713,30.9136884719,24.7345865669,70.7195625826,170.937974728,161.012206669,9.90576805939,0.02
 11/17  08:00:00,222.152166724,29.3499164315,8.40680146881,22.4245353221,37.1018798503,92.3937384068,154.442115011,144.516346952,9.90576805939,0.02
 11/17  09:00:00,219.762932186,29.4168421098,12.0889432731,15.9714177573,37.1018798503,104.434947198,133.064829959,123.1390619,9.90576805939,0.02
 11/17  10:00:00,225.693531807,29.557509568,18.3985102627,11.1522685369,37.1018798503,116.476155989,118.598074574,100.061193149,9.90576805939,8.63111336631
 11/17  11:00:00,230.528529573,29.7658414397,22.2634478626,9.29633290173,37.1018798503,116.476155989,103.093134876,93.1673668165,9.90576805939,0.02
 11/17  12:00:00,235.199721177,29.9255444798,23.7607450341,7.55955262602,37.1018798503,116.476155989,108.085264135,89.5413173553,9.90576805939,8.63817872063
 11/17  13:00:00,224.627203936,29.9205459743,24.2372640329,6.108126714,37.1018798503,104.434947198,98.8804829675,88.9547149081,9.90576805939,0.02
 11/17  14:00:00,231.772613273,30.1128586192,23.5742877767,4.91303425278,37.1018798503,116.476155989,105.149222166,86.6051323174,9.90576805939,8.63832178889
 11/17  15:00:00,226.797550474,29.8918811784,21.9571406672,4.53577015349,37.1018798503,116.476155989,106.880839139,88.340054412,9.90576805939,8.63501666716
 11/17  16:00:00,222.294206588,29.8373969212,20.748311142,4.25756015607,37.1018798503,116.476155989,99.1226928808,89.1969248215,9.90576805939,0.02
 11/17  17:00:00,232.078611776,29.796229102,19.9092523455,4.29262275421,37.1018798503,116.476155989,99.8822391224,89.956471063,9.90576805939,0.02
 11/17  18:00:00,234.589203283,29.7866189241,18.5637571515,4.45991424455,37.1018798503,116.476155989,108.933819963,90.4082491111,9.90576805939,8.61980279228
 11/17  19:00:00,146.066029315,27.898583853,14.4980040343,0.0,24.7345865669,47.5788473902,77.4069243563,72.4340403266,4.9528840297,0.02
 11/17  20:00:00,146.519399798,28.1862120268,13.2124426067,0.0,24.7345865669,47.5788473902,83.1481171574,78.1752331277,4.9528840297,0.02
 11/17  21:00:00,126.316247146,27.0356993315,12.2568945916,0.0,12.3672932834,38.6892022431,96.1992424059,93.2075119881,2.97173041782,0.02
 11/17  22:00:00,104.122242323,21.5183469655,9.38830315882,0.222664298499,12.3672932834,27.0668015668,81.8508811184,78.8591507006,2.97173041782,0.02
 11/17  23:00:00,77.5132194611,17.7361713805,7.68422058572,0.0,4.12243109448,15.9888894789,74.4812458935,71.4895154757,2.97173041782,0.02
 11/17  24:00:00,87.7394839655,22.1702142257,8.44424072262,0.0,4.12243109448,15.9888894789,95.818720749,92.8269903312,2.97173041782,0.02
 11/18  01:00:00,80.0470974296,19.4619404234,6.01397735959,2.70601059067,4.12243109448,15.9888894789,77.5933151559,74.6015847381,2.97173041782,0.02
 11/18  02:00:00,95.8231637894,24.3274255293,7.62610260805,5.60853394238,4.12243109448,15.9888894789,98.3213910382,95.3296606204,2.97173041782,0.02
 11/18  03:00:00,85.5243518194,19.4619404234,5.32263510477,5.96992786235,4.12243109448,15.9888894789,79.9676075602,76.9758771424,2.97173041782,0.02
 11/18  04:00:00,101.748439945,24.3274255293,6.85959909877,9.20844637692,4.12243109448,15.9888894789,100.600094405,97.6083639874,2.97173041782,0.02
 11/18  05:00:00,112.606270232,28.3300261137,6.95544168327,8.92075026373,4.12243109448,16.0517297156,127.915237089,116.342179384,2.97173041782,8.60132728778
 11/18  06:00:00,116.057254957,28.7614683744,7.22910003428,12.2562083538,4.12243109448,16.0517297156,120.591659997,117.599929579,2.97173041782,0.02
 11/18  07:00:00,142.165972605,29.1929106352,8.02054569482,15.6451550553,4.12243109448,39.6058045677,125.518911178,122.52718076,2.97173041782,0.02
 11/18  08:00:00,200.795391819,29.1929106352,11.887343146,50.2792603335,12.3672932834,65.3531420225,176.371313695,171.398429665,4.9528840297,0.02
 11/18  09:00:00,188.48714661,29.1929106352,14.1128394877,38.8314400883,12.3672932834,68.2430321324,163.436658008,158.463773979,4.9528840297,0.02
 11/18  10:00:00,207.178073414,29.2158621404,16.2608665367,28.5482077068,16.4897243779,93.1370602926,142.171069081,134.226454634,7.92461444751,0.02
 11/18  11:00:00,202.232294865,29.2200622126,17.9926433719,23.5493045615,16.4897243779,93.1370602926,131.861372549,123.916758102,7.92461444751,0.02
 11/18  12:00:00,200.632104059,29.2213489705,19.6859692653,21.3286843972,16.4897243779,93.1370602926,129.727533762,121.782919314,7.92461444751,0.02
 11/18  13:00:00,192.209978156,29.2234395752,20.8766134524,18.7805093327,16.4897243779,83.9857416113,136.200506188,119.663774266,7.92461444751,8.61211747428
 11/18  14:00:00,191.076690037,29.2252353969,21.7080610275,15.767200902,16.4897243779,83.9857416113,124.370246135,116.425631688,7.92461444751,0.02
 11/18  15:00:00,189.550957407,29.226607724,22.0527912591,14.0809148434,16.4897243779,83.9857416113,122.42498208,114.480367633,7.92461444751,0.02
 11/18  16:00:00,155.150120079,29.1929106352,18.343912572,0.0623193557597,12.3672932834,70.6512738906,68.698470492,63.7255864623,4.9528840297,0.02
 11/18  17:00:00,165.924114973,29.1929106352,16.8799346384,0.503471338582,12.3672932834,70.6512738906,70.530911834,65.5580278043,4.9528840297,0.02
 11/18  18:00:00,154.680421234,29.1929106352,14.9657938141,1.15724097043,12.3672932834,58.1284167478,76.4126042939,71.4397202642,4.9528840297,0.02
 11/18  19:00:00,116.266724332,26.6042570708,12.6354537962,0.0,12.3672932834,24.9413748627,97.5177982466,92.5449142169,4.9528840297,0.02
 11/18  20:00:00,116.106389169,26.6042570708,12.3808041794,0.0,12.3672932834,24.9413748627,111.961927612,98.4089284249,4.9528840297,8.60011515786
 11/18  21:00:00,99.8114256117,26.6042570708,12.380954964,0.0,4.12243109448,16.0517297156,111.918260207,108.926529789,2.97173041782,0.02
 11/18  22:00:00,93.5968254696,23.0091746995,9.5565604265,4.37559310469,4.12243109448,15.9888894789,93.4321527577,90.4404223399,2.97173041782,0.02
 11/18  23:00:00,88.9082097089,19.8933826842,7.69552829368,7.61723859067,4.12243109448,15.9888894789,80.2211466722,77.2294162544,2.97173041782,0.02
 11/18  24:00:00,98.6534591946,23.8959832686,9.56009193185,7.48538485116,4.12243109448,15.9888894789,101.072110992,98.0803805738,2.97173041782,0.02
 11/19  01:00:00,89.7952852529,19.8933826842,7.51052468952,11.3060509487,2.06121554724,15.9888894789,82.5836653466,79.5919349287,2.97173041782,0.02
 11/19  02:00:00,101.286848409,23.8959832686,8.58837976175,10.5538513791,2.06121554724,15.9888894789,103.972535102,100.980804684,2.97173041782,0.02
 11/19  03:00:00,93.1510723149,19.8933826842,6.20407709609,14.3293606894,2.06121554724,15.9888894789,84.3408650806,81.3491346628,2.97173041782,0.02
 11/19  04:00:00,101.495248507,23.8959832686,7.84307464533,12.7935825528,2.06121554724,15.9888894789,105.919481469,102.927751051,2.97173041782,0.02
 11/19  05:00:00,94.7711430619,19.8933826842,6.87128990317,16.3067682424,2.06121554724,15.9888894789,85.4974253888,82.505694971,2.97173041782,0.02
 11/19  06:00:00,103.752502972,23.8959832686,8.94613253046,14.0627239127,2.06121554724,15.9888894789,106.748487593,103.756757175,2.97173041782,0.02
 11/19  07:00:00,96.5584175627,19.8933826842,7.14461516923,17.7630149261,2.06121554724,15.9888894789,86.3025005134,83.3107700956,2.97173041782,0.02
 11/19  08:00:00,91.8015132339,23.8959832686,8.91514306588,15.139676925,2.06121554724,15.9888894789,107.868334985,104.876604567,2.97173041782,0.02
 11/19  09:00:00,106.7131679,19.8933826842,7.83340052327,16.2317674039,4.12243109448,41.7362269337,84.8178657986,79.844981769,4.9528840297,0.02
 11/19  10:00:00,113.865169395,23.8959832686,12.6507910944,11.3872202437,4.12243109448,41.7362269337,101.863372953,96.8904889236,4.9528840297,0.02
 11/19  11:00:00,104.101287662,19.8933826842,11.9960770775,10.4004998689,4.12243109448,41.7362269337,79.128369378,74.1554853483,4.9528840297,0.02
 11/19  12:00:00,111.697704809,23.8959832686,16.1150302427,6.73130690468,4.12243109448,41.7362269337,93.1674168295,88.1945327998,4.9528840297,0.02
 11/19  13:00:00,100.703479535,19.8933826842,13.5438440592,7.42988512621,4.12243109448,41.7362269337,74.011486907,69.0386028773,4.9528840297,0.02
 11/19  14:00:00,110.78199433,23.8959832686,17.9186970197,4.96348311117,4.12243109448,41.7362269337,90.2015268762,85.2286428465,4.9528840297,0.02
 11/19  15:00:00,100.21728293,19.8933826842,15.0017038453,5.69490644413,4.12243109448,41.7362269337,73.1133566291,68.1404725994,4.9528840297,0.02
 11/19  16:00:00,107.998813324,23.4645410078,17.7831346092,3.08802837967,4.12243109448,41.7362269337,92.3811961389,87.4083121092,4.9528840297,0.02
 11/19  17:00:00,84.5933314953,17.7361713805,12.1240966975,0.0,4.12243109448,24.8785346261,77.7983466934,72.8254626637,4.9528840297,0.02
 11/19  18:00:00,94.7644177123,24.0469880598,13.9551871426,6.13379118762,2.06121554724,15.9888894789,101.818626698,98.8268962798,2.97173041782,0.02
 11/19  19:00:00,83.7778831738,19.4619404234,10.7257712415,7.21935176768,2.06121554724,15.9888894789,84.3712649689,81.379534551,2.97173041782,0.02
 11/19  20:00:00,97.6893276394,24.3274255293,12.2792774488,10.9819503384,2.06121554724,15.9888894789,105.839462755,102.847732337,2.97173041782,0.02
 11/19  21:00:00,85.001934183,19.4619404234,8.92070622692,10.2374020748,2.06121554724,15.9888894789,86.2949144438,83.303184026,2.97173041782,0.02
 11/19  22:00:00,99.6101757781,24.3274255293,10.8611557779,14.3275545453,2.06121554724,15.9888894789,107.853068452,104.861338034,2.97173041782,0.02
 11/19  23:00:00,86.5500513126,19.4619404234,8.30572864355,12.531896169,2.06121554724,15.9888894789,87.5511238387,84.5593934209,2.97173041782,0.02
 11/19  24:00:00,101.22362779,24.3274255293,10.0862578317,17.0261686642,2.06121554724,15.9888894789,117.869180762,106.295570641,2.97173041782,8.60187970298
 11/20  01:00:00,88.9585158025,19.4619404234,7.69001715583,13.7635777586,4.12243109448,15.9888894789,87.8185838914,84.8268534736,2.97173041782,0.02
 11/20  02:00:00,103.754686765,24.3274255293,9.75433244372,18.123178673,4.12243109448,15.9888894789,109.116726607,106.124996189,2.97173041782,0.02
 11/20  03:00:00,90.0977928083,19.4619404234,7.68585770468,14.9619257721,4.12243109448,15.9888894789,88.2030580854,85.2113276676,2.97173041782,0.02
 11/20  04:00:00,104.874372595,24.3274255293,9.30307624728,19.7155326489,4.12243109448,15.9888894789,109.775747491,106.784017073,2.97173041782,0.02
 11/20  05:00:00,123.543885049,28.3300261137,10.3155654951,12.4459490808,12.3672932834,24.9413748627,124.65559804,119.68271401,4.9528840297,0.02
 11/20  06:00:00,172.751023974,28.7614683744,13.1416388926,57.0382339272,12.3672932834,24.9413748627,190.577446274,185.604562244,4.9528840297,0.02
 11/20  07:00:00,218.200478025,29.1929614782,12.9298011972,45.5506647173,24.7345865669,70.7195625826,171.633035531,161.707267472,9.90576805939,0.02
 11/20  08:00:00,221.779236057,29.20130413,13.6037685812,31.0200546297,37.1018798503,92.3937384068,149.447634964,139.521866904,9.90576805939,0.02
 11/20  09:00:00,218.431000322,29.210690393,16.3959797595,22.2997624194,37.1018798503,104.434947198,130.093992584,120.168224524,9.90576805939,0.02
 11/20  10:00:00,223.955712971,29.2203638931,18.3398467902,17.0663581681,37.1018798503,116.476155989,128.136676915,109.599553238,9.90576805939,8.63135561767
 11/20  11:00:00,220.021754725,29.230253753,20.6576991276,14.8025495476,37.1018798503,116.476155989,117.354750023,107.428981964,9.90576805939,0.02
 11/20  12:00:00,218.901106913,29.2383475295,24.217034983,11.0931570254,37.1018798503,116.476155989,121.386715693,102.842381175,9.90576805939,8.63856645869
 11/20  13:00:00,209.261409443,29.2470339697,27.8742090529,9.456254616,37.1018798503,104.434947198,111.124284886,101.198516827,9.90576805939,0.02
 11/20  14:00:00,219.306154943,29.2623601363,27.4666988994,8.22453348236,37.1018798503,116.476155989,118.352940616,99.8086017881,9.90576805939,8.63857076892
 11/20  15:00:00,217.136379486,29.2851856987,26.4718956719,7.02694365932,37.1018798503,116.476155989,108.028747982,98.1029799229,9.90576805939,0.02
 11/20  16:00:00,214.894708918,29.3219093198,25.1008649795,6.11981936984,37.1018798503,116.476155989,114.581605876,96.0415243781,9.90576805939,8.63431343802
 11/20  17:00:00,223.764578994,29.3502068139,22.3873836421,5.92962805747,37.1018798503,116.476155989,106.064563347,96.1387952873,9.90576805939,0.02
 11/20  18:00:00,224.062261185,29.3767058307,19.2615347029,6.15376995843,37.1018798503,116.476155989,114.800569283,96.2748351646,9.90576805939,8.61996605919
 11/20  19:00:00,135.375640764,26.6042570708,15.4979630197,0.0,24.7345865669,47.5788473902,81.3619891381,76.3891051084,4.9528840297,0.02
 11/20  20:00:00,137.355399958,27.898583853,15.5043598786,0.0,24.7345865669,47.5788473902,86.2449859086,81.2721018789,4.9528840297,0.02
 11/20  21:00:00,114.096171366,26.6042570708,15.9578221619,0.0,12.3672932834,38.6892022431,99.0645370082,96.0728065904,2.97173041782,0.02
 11/20  22:00:00,90.9037076405,19.5097885186,13.1592110361,0.0,12.3672932834,27.0668015668,81.0055870008,78.013856583,2.97173041782,0.02
 11/20  23:00:00,70.148071146,17.7361713805,11.4786940979,0.0,4.12243109448,15.9888894789,75.373485484,72.3817550662,2.97173041782,0.02
 11/20  24:00:00,84.5908751811,22.1702142257,14.6020666602,0.0,4.12243109448,15.9888894789,95.8332910682,92.8415606504,2.97173041782,0.02
 11/21  01:00:00,77.5170997154,18.6853443541,11.4710653656,0.490618384788,4.12243109448,15.9888894789,77.7006510385,74.7089206206,2.97173041782,0.02
 11/21  02:00:00,85.7203012329,22.1702142257,12.0334941177,0.0,4.12243109448,15.9888894789,98.0788934211,95.0871630033,2.97173041782,0.02
 11/21  03:00:00,76.3688499038,18.9442097106,7.86572321698,1.83019818749,4.12243109448,15.9888894789,80.280045109,77.2883146911,2.97173041782,0.02
 11/21  04:00:00,85.8162034676,22.385935356,9.66069647143,0.386465790037,4.12243109448,15.9888894789,101.249131173,98.2574007548,2.97173041782,0.02
 11/21  05:00:00,116.922630388,28.6176542875,9.27050669648,3.85656105439,12.3672932834,24.9413748627,113.810999322,108.838115292,4.9528840297,0.02
 11/21  06:00:00,144.335832945,28.3690286742,10.8306697547,26.8598456822,12.3672932834,24.9413748627,178.935587132,173.962703102,4.9528840297,0.02
 11/21  07:00:00,201.114582816,29.2899623636,10.144660345,25.605927371,24.7345865669,70.7195625826,166.890631246,156.964863186,9.90576805939,0.02
 11/21  08:00:00,217.184175178,29.3557980277,10.3154725476,18.137024233,37.1018798503,92.3937384068,156.375838619,137.860992,9.90576805939,8.6090785594
 11/21  09:00:00,215.977527011,29.4155770035,12.8620515302,12.8985732302,37.1018798503,104.434947198,129.739483879,119.81371582,9.90576805939,0.02
 11/21  10:00:00,219.942363018,29.5367565545,15.8884945998,9.38762578741,37.1018798503,116.476155989,111.580161979,101.654393919,9.90576805939,0.02
 11/21  11:00:00,216.210288664,29.7996372723,18.4837234196,8.22437401841,37.1018798503,116.476155989,113.574231873,95.0316196196,9.90576805939,8.63684419363
 11/21  12:00:00,216.858601278,30.1929935123,21.5443166488,6.55159831635,37.1018798503,116.476155989,108.344007581,89.7996796451,9.90576805939,8.63855987608
 11/21  13:00:00,205.72063175,30.531347926,23.759268406,4.94650857302,37.1018798503,104.434947198,96.0362319286,86.1104638692,9.90576805939,0.02
 11/21  14:00:00,216.019583675,30.7226652512,26.8046405209,3.68832049906,37.1018798503,116.476155989,102.555335748,84.0109092895,9.90576805939,8.63865839957
 11/21  15:00:00,218.70752987,30.7518913879,30.8231122128,2.78020591723,37.1018798503,116.476155989,92.6821674688,82.7563994094,9.90576805939,0.02
 11/21  16:00:00,216.163056705,30.525339239,29.1183924308,2.16716828141,37.1018798503,116.476155989,102.443837747,83.9031636987,9.90576805939,8.6349059892
 11/21  17:00:00,221.021103189,30.1420840221,21.2596694571,2.13640771569,37.1018798503,116.476155989,97.4800313309,87.5542632715,9.90576805939,0.02
 11/21  18:00:00,225.856114754,29.9342846827,17.196399532,2.50734063625,37.1018798503,116.476155989,99.1123443642,89.1865763048,9.90576805939,0.02
 11/21  19:00:00,142.374940361,27.898583853,12.6928995022,0.0,24.7345865669,47.5788473902,84.6859496723,71.1234602688,4.9528840297,8.60960537378
 11/21  20:00:00,141.249301587,28.3300261137,13.0197813993,0.0,24.7345865669,47.5788473902,82.1251126278,77.1522285981,4.9528840297,0.02
 11/21  21:00:00,117.213877543,27.0356993315,13.1748399881,0.0,12.3672932834,38.6892022431,95.6835267365,92.6917963187,2.97173041782,0.02
 11/21  22:00:00,97.6779448292,21.4752027394,9.60282846699,0.0691810351125,12.3672932834,27.0668015668,81.3309135411,78.3391831233,2.97173041782,0.02
 11/21  23:00:00,73.0248533874,17.7361713805,7.31054108538,0.0,4.12243109448,15.9888894789,73.9258114678,70.93408105,2.97173041782,0.02
 11/21  24:00:00,85.9582839318,23.2488198775,8.51184477298,0.522011515733,4.12243109448,15.9888894789,95.1624529086,92.1707224908,2.97173041782,0.02
 11/22  01:00:00,76.1887938963,18.1676136413,6.06919034335,0.468186859899,4.12243109448,15.9888894789,77.9439790065,74.9522485887,2.97173041782,0.02
 11/22  02:00:00,91.7446894838,24.2411370772,7.28991705333,3.64306240838,4.12243109448,15.9888894789,98.1123878725,95.1206574547,2.97173041782,0.02
 11/22  03:00:00,80.2686851758,19.4619404234,5.65996885078,4.4819684475,4.12243109448,15.9888894789,79.6881368889,76.6964064711,2.97173041782,0.02
 11/22  04:00:00,94.8188160131,24.3274255293,7.1982865312,7.24856805692,4.12243109448,15.9888894789,100.3122799,97.3205494827,2.97173041782,0.02
 11/22  05:00:00,118.52994409,28.3300261137,8.06087818198,4.98591035345,12.3672932834,24.9413748627,112.88916782,107.91628379,4.9528840297,0.02
 11/22  06:00:00,150.218718732,28.7913435584,11.9593363282,35.8444665483,12.3672932834,24.9413748627,178.014620839,173.041736809,4.9528840297,0.02
 11/22  07:00:00,197.265836952,29.2785426521,12.5508170797,25.9126789434,24.7345865669,70.7195625826,157.823102757,147.897334698,9.90576805939,0.02
 11/22  08:00:00,211.185061752,29.3669636629,13.6019276897,17.6748481891,37.1018798503,92.3937384068,134.408518975,124.482750915,9.90576805939,0.02
 11/22  09:00:00,206.500428033,29.4642012398,16.3969851222,11.9790304749,37.1018798503,104.434947198,125.976528337,107.442960268,9.90576805939,8.62780000965
 11/22  10:00:00,215.520709725,29.5845572206,20.3092027098,8.7541061135,37.1018798503,116.476155989,109.551440075,99.6256720156,9.90576805939,0.02
 11/22  11:00:00,219.579079388,29.6417059768,21.5697534118,7.69787106625,37.1018798503,116.476155989,115.131124421,96.5898712406,9.90576805939,8.63548512115
 11/22  12:00:00,222.896687874,29.6358380305,22.2650140626,6.75889712471,37.1018798503,116.476155989,105.995141193,96.069373134,9.90576805939,0.02
 11/22  13:00:00,213.569102413,29.6698099549,23.1098683148,5.91651687695,37.1018798503,104.434947198,113.310759444,94.7715682004,9.90576805939,8.63342318433
 11/22  14:00:00,228.654327649,29.795110723,23.1085618132,4.98602849706,37.1018798503,116.476155989,100.581871753,90.6561036932,9.90576805939,0.02
 11/22  15:00:00,230.784005402,29.9241857583,21.948096699,4.27832369825,37.1018798503,116.476155989,106.114306193,87.5717134116,9.90576805939,8.63682472229
 11/22  16:00:00,230.951752507,29.9088154482,21.2273069563,3.81408149336,37.1018798503,116.476155989,97.1880369443,87.2622688849,9.90576805939,0.02
 11/22  17:00:00,244.008820733,29.8200708727,19.7678918377,3.93943409903,37.1018798503,116.476155989,107.355257466,88.8194761448,9.90576805939,8.63001326146
 11/22  18:00:00,247.866723515,29.8039871796,17.7211097233,4.22054331426,37.1018798503,116.476155989,99.6418816533,89.7161135939,9.90576805939,0.02
 11/22  19:00:00,160.793220432,27.898583853,14.1429268621,0.0,24.7345865669,47.5788473902,76.6370895158,71.6642054861,4.9528840297,0.02
 11/22  20:00:00,160.817074436,28.3300261137,13.2790646572,0.0,24.7345865669,47.5788473902,82.365962622,77.3930785924,4.9528840297,0.02
 11/22  21:00:00,137.569389161,27.0356993315,11.2191127212,0.00931424274057,12.3672932834,38.6892022431,104.259325075,92.6780955625,2.97173041782,8.60949909489
 11/22  22:00:00,111.910149852,22.3620113085,7.95860870118,0.279180340661,12.3672932834,27.0668015668,83.232086093,80.2403556752,2.97173041782,0.02
 11/22  23:00:00,82.572566347,17.7361713805,6.38994185335,0.0,4.12243109448,15.9888894789,74.0610335113,71.0693030934,2.97173041782,0.02
 11/22  24:00:00,97.9503605964,23.2919641036,7.75677276655,1.72696062296,4.12243109448,15.9888894789,95.7345904841,92.7428600663,2.97173041782,0.02
 11/23  01:00:00,85.5753708568,19.4619404234,5.36267049463,4.33664256987,2.06121554724,15.9888894789,78.52731034,75.5355799222,2.97173041782,0.02
 11/23  02:00:00,101.295433278,24.3274255293,6.456430855,7.46761650223,2.06121554724,15.9888894789,99.5788701302,96.5871397124,2.97173041782,0.02
 11/23  03:00:00,88.4948026429,19.4619404234,5.014336707,7.59150426775,2.06121554724,15.9888894789,81.0576792289,78.0659488111,2.97173041782,0.02
 11/23  04:00:00,103.761112132,24.3274255293,6.3751056676,11.0517968947,2.06121554724,15.9888894789,102.073400283,99.0816698653,2.97173041782,0.02
 11/23  05:00:00,89.4279814855,19.4619404234,4.62352997485,10.3391869031,2.06121554724,15.9888894789,82.9982284954,80.0064980776,2.97173041782,0.02
 11/23  06:00:00,105.434046139,24.3274255293,5.96412474071,13.9884335516,2.06121554724,15.9888894789,104.236904592,101.245174174,2.97173041782,0.02
 11/23  07:00:00,91.9052037253,19.4619404234,4.938537211,12.4888712221,2.06121554724,15.9888894789,84.444678915,81.4529484972,2.97173041782,0.02
 11/23  08:00:00,98.7609823799,24.3274255293,6.26826605974,15.4146410342,2.06121554724,15.9888894789,105.282057997,102.290327579,2.97173041782,0.02
 11/23  09:00:00,104.154908246,19.4619404234,5.3315110402,9.03669009449,4.12243109448,41.7362269337,81.3276938196,76.3548097899,4.9528840297,0.02
 11/23  10:00:00,117.388821989,24.3274255293,7.09128975982,9.014399589,4.12243109448,41.7362269337,95.5339584164,90.5610743867,4.9528840297,0.02
 11/23  11:00:00,102.295077415,19.4619404234,5.90415440203,6.72121134313,4.12243109448,41.7362269337,75.4001649645,70.4272809348,4.9528840297,0.02
 11/23  12:00:00,117.219181377,24.3274255293,7.8966593288,7.97873341904,4.12243109448,41.7362269337,90.9077289334,85.9348449037,4.9528840297,0.02
 11/23  13:00:00,102.140741352,19.4619404234,6.19699485002,6.28187096608,4.12243109448,41.7362269337,73.1222020469,68.1493180172,4.9528840297,0.02
 11/23  14:00:00,117.7676932,24.3274255293,7.88618396251,7.59223025788,4.12243109448,41.7362269337,90.1808952458,85.2080112161,4.9528840297,0.02
 11/23  15:00:00,102.725875521,19.4619404234,5.8430544567,5.97396571094,4.12243109448,41.7362269337,73.5993126514,68.6264286217,4.9528840297,0.02
 11/23  16:00:00,117.511051466,24.3274255293,6.63603266028,7.76253622728,4.12243109448,41.7362269337,93.3215750639,88.3486910342,4.9528840297,0.02
 11/23  17:00:00,99.7052808453,19.4619404234,3.88617871484,7.29938406266,4.12243109448,24.8785346261,78.9654309006,73.9925468709,4.9528840297,0.02
 11/23  18:00:00,107.324933146,24.3274255293,3.56022978469,13.4000700054,2.06121554724,15.9888894789,102.946852629,99.9551222113,2.97173041782,0.02
 11/23  19:00:00,93.1713560405,19.4619404234,2.83646143561,12.654415141,2.06121554724,15.9888894789,85.3830484339,82.3913180161,2.97173041782,0.02
 11/23  20:00:00,110.144748203,24.3274255293,4.2040306473,17.134723976,2.06121554724,15.9888894789,106.81016018,103.818429763,2.97173041782,0.02
 11/23  21:00:00,96.6080614519,19.4619404234,3.52541329168,15.4454064235,2.06121554724,15.9888894789,86.6839966516,83.6922662338,2.97173041782,0.02
 11/23  22:00:00,114.305569288,24.3274255293,4.01239733155,20.3200133966,2.06121554724,15.9888894789,108.529891037,105.538160619,2.97173041782,0.02
 11/23  23:00:00,98.8341782912,19.4619404234,2.87931695849,17.7757872439,2.06121554724,15.9888894789,96.5815715173,85.0079472614,2.97173041782,8.60189383811
 11/23  24:00:00,116.281363501,24.3274255293,3.65270614143,22.6932226093,2.06121554724,15.9888894789,109.9374758,106.945745382,2.97173041782,0.02
 11/24  01:00:00,102.405661173,19.4619404234,2.88047466969,18.822448722,4.12243109448,15.9888894789,88.1570348578,85.16530444,2.97173041782,0.02
 11/24  02:00:00,120.182715216,24.3274255293,3.20010316755,23.8391493493,4.12243109448,15.9888894789,109.677692805,106.685962387,2.97173041782,0.02
 11/24  03:00:00,104.565514093,19.4619404234,1.89098616595,20.4474845665,4.12243109448,15.9888894789,88.7087716216,85.7170412038,2.97173041782,0.02
 11/24  04:00:00,123.458841845,24.3274255293,2.05047067135,25.8656998974,4.12243109448,15.9888894789,110.660499952,107.668769535,2.97173041782,0.02
 11/24  05:00:00,142.972691624,28.3300261137,2.28719782165,17.6663978015,12.3672932834,24.9413748627,126.095895727,121.123011697,4.9528840297,0.02
 11/24  06:00:00,194.087958849,28.7615752603,5.65079859084,65.181355181,12.3672932834,24.9413748627,193.144639264,188.171755234,4.9528840297,0.02
 11/24  07:00:00,238.8661098,29.1934880718,5.95231605608,52.5408372937,24.7345865669,70.7195625826,196.654943964,186.729175904,9.90576805939,0.02
 11/24  08:00:00,246.035342895,29.209156001,5.95192570756,38.7736030369,37.1018798503,92.3937384068,178.84216793,168.916399871,9.90576805939,0.02
 11/24  09:00:00,245.051655305,29.2256958216,5.39252494611,33.7845043112,37.1018798503,104.434947198,173.182365475,163.256597416,9.90576805939,0.02
 11/24  10:00:00,254.499189885,29.2372442948,5.55134777037,30.7772457924,37.1018798503,116.476155989,177.806047093,159.26856672,9.90576805939,8.63171231328
 11/24  11:00:00,251.726602943,29.2458230665,5.95858442873,27.5008138391,37.1018798503,116.476155989,163.734150424,153.808382364,9.90576805939,0.02
 11/24  12:00:00,247.779664999,29.2548281618,6.5236329641,23.3303300586,37.1018798503,116.476155989,166.043945883,147.50037855,9.90576805939,8.63779927363
 11/24  13:00:00,233.894783336,29.2666582305,7.47478222314,19.7547263659,37.1018798503,104.434947198,149.304374887,139.378606828,9.90576805939,0.02
 11/24  14:00:00,241.466699142,29.2800185244,8.42549401242,16.1963881656,37.1018798503,116.476155989,149.735259544,131.190483794,9.90576805939,8.63900769058
 11/24  15:00:00,240.752828867,29.2982811485,8.83054512173,14.3901894808,37.1018798503,116.476155989,136.856693395,126.930925336,9.90576805939,0.02
 11/24  16:00:00,240.516182954,29.3101056922,8.27492254873,13.9495017802,37.1018798503,116.476155989,146.400237684,127.859200128,9.90576805939,8.63526949704
 11/24  17:00:00,255.86577066,29.3166584227,6.76169006355,15.0977085077,37.1018798503,116.476155989,143.822364347,133.896596287,9.90576805939,0.02
 11/24  18:00:00,255.938484161,29.326423556,4.2879318055,16.044757725,37.1018798503,116.476155989,161.194774882,142.668858906,9.90576805939,8.62014791652
 11/24  19:00:00,157.310257949,26.6042570708,0.119106849081,0.0,24.7345865669,47.5788473902,98.1582398087,93.185355779,4.9528840297,0.02
 11/24  20:00:00,161.441378265,28.1143049833,0.0,1.50926166164,24.7345865669,47.5788473902,103.722853264,98.7499692339,4.9528840297,0.02
 11/24  21:00:00,147.45007981,28.7614683744,0.0,7.31839231514,12.3672932834,38.6892022431,113.767213349,110.775482931,2.97173041782,0.02
 11/24  22:00:00,121.50508455,23.0091746995,0.361053076768,8.58362327138,12.3672932834,27.0668015668,92.463688987,89.4719585692,2.97173041782,0.02
 11/24  23:00:00,99.447696172,19.8933826842,0.242675192827,14.588753839,4.12243109448,15.9888894789,79.0381529903,76.0464225725,2.97173041782,0.02
 11/24  24:00:00,111.4503284,23.8959832686,0.150983881826,14.1202481516,4.12243109448,15.9888894789,104.153235694,101.161505276,2.97173041782,0.02
 11/25  01:00:00,103.738600795,19.8933826842,0.0583998445089,18.4759214846,4.12243109448,15.9888894789,85.490256547,82.4985261292,2.97173041782,0.02
 11/25  02:00:00,112.920435657,23.8959832686,1.29650812814,16.2579814182,4.12243109448,15.9888894789,103.644838571,100.653108153,2.97173041782,0.02
 11/25  03:00:00,104.765684763,19.8933826842,2.8023837902,20.095346853,4.12243109448,15.9888894789,83.3108345874,80.3191041696,2.97173041782,0.02
 11/25  04:00:00,115.824339414,23.8959832686,5.14559576653,17.4071840334,4.12243109448,15.9888894789,104.225466166,101.233735748,2.97173041782,0.02
 11/25  05:00:00,134.367505852,28.7614683744,6.7013631773,21.4807416925,4.12243109448,16.0517297156,131.570880061,119.9972518,2.97173041782,8.6018978434
 11/25  06:00:00,130.045377986,28.3300261137,7.07612007506,18.1587886395,4.12243109448,16.0517297156,123.931461014,120.939730596,2.97173041782,0.02
 11/25  07:00:00,160.637920316,29.1929106352,7.06964513007,26.0982749393,4.12243109448,39.6058045677,132.866034484,129.874304066,2.97173041782,0.02
 11/25  08:00:00,232.129695249,29.1929106352,9.86034569304,69.5992518666,12.3672932834,65.3531420225,188.403918071,183.431034041,4.9528840297,0.02
 11/25  09:00:00,218.984853845,29.1929106352,9.2016872058,57.7736279355,12.3672932834,68.2430321324,187.58856533,182.6156813,4.9528840297,0.02
 11/25  10:00:00,236.43423628,29.1929106352,8.26868681268,48.3905221617,16.4897243779,93.1370602926,180.697735913,172.753121465,7.92461444751,0.02
 11/25  11:00:00,232.94915702,29.1933313107,7.87954441361,45.273312376,16.4897243779,93.1370602926,178.29081259,170.346198142,7.92461444751,0.02
 11/25  12:00:00,230.629326463,29.1941938223,7.88279580902,43.1723832126,16.4897243779,93.1370602926,176.132062023,168.187447575,7.92461444751,0.02
 11/25  13:00:00,218.78546264,29.1946915044,8.4206972675,41.3473932254,16.4897243779,83.9857416113,181.167505082,164.630566459,7.92461444751,8.61232417494
 11/25  14:00:00,215.758234564,29.1950197789,9.3826782003,38.9708399137,16.4897243779,83.9857416113,167.007196785,159.062582337,7.92461444751,0.02
 11/25  15:00:00,214.015799159,29.1952680124,9.78499169277,37.5350681098,16.4897243779,83.9857416113,163.808580417,155.863965969,7.92461444751,0.02
 11/25  16:00:00,162.829992916,29.1929106352,6.63506036995,6.48855322508,12.3672932834,70.6512738906,113.794557757,108.821673728,4.9528840297,0.02
 11/25  17:00:00,180.453067252,29.1929106352,5.80585074416,10.8015564185,12.3672932834,70.6512738906,116.423232749,111.450348719,4.9528840297,0.02
 11/25  18:00:00,169.427072031,29.1929106352,4.83750804605,12.7504698325,12.3672932834,58.1284167478,122.730649675,117.757765646,4.9528840297,0.02
 11/25  19:00:00,133.174231528,28.502603018,4.25095955537,10.4031431365,12.3672932834,24.9413748627,108.703811179,103.730927149,4.9528840297,0.02
 11/25  20:00:00,132.786574121,28.3300261137,4.21402622461,10.2452054935,12.3672932834,24.9413748627,118.755773814,105.200988971,4.9528840297,8.60190081335
 11/25  21:00:00,122.559211381,28.7614683744,4.19868731286,17.2190971326,4.12243109448,16.0517297156,118.207598348,115.21586793,2.97173041782,0.02
 11/25  22:00:00,106.130610885,23.0091746995,3.10457663973,15.1735324383,4.12243109448,15.9888894789,98.3780644864,95.3863340686,2.97173041782,0.02
 11/25  23:00:00,104.532546095,19.8933826842,1.71152412888,21.2597671136,4.12243109448,15.9888894789,84.1328112859,81.1410808681,2.97173041782,0.02
 11/25  24:00:00,113.201743769,23.8959832686,1.52482305626,17.928233631,4.12243109448,15.9888894789,105.880584055,102.888853637,2.97173041782,0.02
 11/26  01:00:00,107.412666714,19.8933826842,1.09018642177,25.2779237773,2.06121554724,15.9888894789,86.2971158673,83.3053854495,2.97173041782,0.02
 11/26  02:00:00,115.394048903,23.8959832686,1.45899133682,20.8825906072,2.06121554724,15.9888894789,108.660334763,105.668604345,2.97173041782,0.02
 11/26  03:00:00,109.470482315,19.8933826842,1.40645137835,27.580749342,2.06121554724,15.9888894789,87.6464235051,84.6546930873,2.97173041782,0.02
 11/26  04:00:00,114.359050966,23.8959832686,2.20081083238,22.3417972364,2.06121554724,15.9888894789,110.002181635,107.010451218,2.97173041782,0.02
 11/26  05:00:00,110.14147885,19.8933826842,1.672277054,29.4138568275,2.06121554724,15.9888894789,88.7980391835,85.8063087657,2.97173041782,0.02
 11/26  06:00:00,115.693459949,23.8959832686,2.16486244603,23.7408558286,2.06121554724,15.9888894789,111.24002665,108.248296232,2.97173041782,0.02
 11/26  07:00:00,113.440376371,19.8933826842,0.320544307192,31.8949717908,2.06121554724,15.9888894789,91.5837922083,88.5920617905,2.97173041782,0.02
 11/26  08:00:00,111.506941845,23.8959832686,0.0,25.9691262974,2.06121554724,15.9888894789,121.928332097,118.936601679,2.97173041782,0.02
 11/26  09:00:00,124.342768267,19.8933826842,0.360987450909,28.0331021257,4.12243109448,41.7362269337,89.7283020876,84.7554180579,4.9528840297,0.02
 11/26  10:00:00,128.123180225,23.8959832686,2.31255303473,18.8882707014,4.12243109448,41.7362269337,104.170586109,99.1977020795,4.9528840297,0.02
 11/26  11:00:00,118.813562725,19.8933826842,3.01352840767,21.0386830513,4.12243109448,41.7362269337,81.854736171,76.8818521413,4.9528840297,0.02
 11/26  12:00:00,126.824543373,23.8959832686,5.24782205677,15.3541193586,4.12243109448,41.7362269337,99.6347449534,94.6618609237,4.9528840297,0.02
 11/26  13:00:00,117.841916506,19.8933826842,4.90337662878,18.4876037875,4.12243109448,41.7362269337,81.0797398128,76.1068557831,4.9528840297,0.02
 11/26  14:00:00,126.738111848,23.8959832686,6.90483917908,13.6274697051,4.12243109448,41.7362269337,99.2609580141,94.2880739844,4.9528840297,0.02
 11/26  15:00:00,117.841918176,19.8933826842,5.53385202049,17.2760405647,4.12243109448,41.7362269337,81.0641751866,76.0912911569,4.9528840297,0.02
 11/26  16:00:00,127.73225515,23.8959832686,7.02351521937,13.9270658031,4.12243109448,41.7362269337,100.74319583,95.7703118006,4.9528840297,0.02
 11/26  17:00:00,115.848920106,19.8933826842,5.1712416572,18.8823789385,4.12243109448,24.8785346261,82.9846938194,78.0118097897,4.9528840297,0.02
 11/26  18:00:00,116.187759001,23.8959832686,5.2465014146,18.4262548978,2.06121554724,15.9888894789,106.752453079,103.760722662,2.97173041782,0.02
 11/26  19:00:00,109.582383537,19.8933826842,3.54374872332,25.0669029169,2.06121554724,15.9888894789,88.0151660015,85.0234355837,2.97173041782,0.02
 11/26  20:00:00,116.997634602,23.8959832686,3.57705282775,20.9817143715,2.06121554724,15.9888894789,110.42847373,107.436743312,2.97173041782,0.02
 11/26  21:00:00,111.694922329,19.8933826842,1.56012374293,28.6710571541,2.06121554724,15.9888894789,89.8474557575,86.8557253397,2.97173041782,0.02
 11/26  22:00:00,118.962735599,23.8959832686,1.71904611,23.6673467251,2.06121554724,15.9888894789,112.551115033,109.559384615,2.97173041782,0.02
