Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  23:00:00,114.183292512,19.8933826842,1.60540965951,31.1697896034,2.06121554724,15.9888894789,99.5821298247,88.0085028412,2.97173041782,8.60189656559
 11/26  24:00:00,119.664606018,23.8959832686,2.04951233327,25.2533023824,2.06121554724,15.9888894789,113.71630119,110.724570772,2.97173041782,0.02
 11/27  01:00:00,116.502252773,19.8933826842,1.60403140716,32.0710942923,4.12243109448,15.9888894789,91.0052124089,88.0134819911,2.97173041782,0.02
 11/27  02:00:00,122.38318705,23.8959832686,1.60227917905,25.9295688065,4.12243109448,15.9888894789,113.281222017,110.2894916,2.97173041782,0.02
 11/27  03:00:00,118.171666907,19.8933826842,1.30715770481,33.6131550144,4.12243109448,15.9888894789,91.3866887592,88.3949583414,2.97173041782,0.02
 11/27  04:00:00,123.023098025,23.8959832686,2.04197381974,26.8399694936,4.12243109448,15.9888894789,113.744930631,110.753200213,2.97173041782,0.02
 11/27  05:00:00,153.376217558,28.7614683744,2.8467841616,28.9808624765,12.3672932834,24.9413748627,129.319621778,124.346737748,4.9528840297,0.02
 11/27  06:00:00,188.381324106,28.3300261137,7.20562915434,61.8434417754,12.3672932834,24.9413748627,197.18243076,192.20954673,4.9528840297,0.02
 11/27  07:00:00,248.098655998,29.1929106352,8.41375365183,64.5854977882,24.7345865669,70.7195625826,192.160644074,182.234876014,9.90576805939,0.02
 11/27  08:00:00,251.571612144,29.1939994553,8.81299505907,46.6068451614,37.1018798503,92.3937384068,171.162637088,161.236869029,9.90576805939,0.02
 11/27  09:00:00,247.399632537,29.1973098778,9.92986149386,37.3665450366,37.1018798503,104.434947198,158.712917795,148.787149735,9.90576805939,0.02
 11/27  10:00:00,251.746882408,29.2041644754,11.8162181469,30.5692056478,37.1018798503,116.476155989,154.307957603,135.770225157,9.90576805939,8.63196438719
 11/27  11:00:00,244.952174479,29.2099788595,13.6293166586,23.5355861187,37.1018798503,116.476155989,132.253590322,122.327822263,9.90576805939,0.02
 11/27  12:00:00,240.383428266,29.2216518752,15.4028999627,18.5360261222,37.1018798503,116.476155989,127.009251078,108.464196365,9.90576805939,8.63928665355
 11/27  13:00:00,226.811297066,29.342300195,17.6418719239,15.0963891583,37.1018798503,104.434947198,107.117873937,97.192105878,9.90576805939,0.02
 11/27  14:00:00,234.33762959,29.4657815335,18.7059831824,12.4947362186,37.1018798503,116.476155989,112.155638042,93.6105460148,9.90576805939,8.63932396744
 11/27  15:00:00,232.41936884,29.4631182688,18.209412409,10.5467988395,37.1018798503,116.476155989,109.797632993,91.9898668477,9.90576805939,7.90199808599
 11/27  16:00:00,230.637069635,29.3393163456,17.356941528,9.48619749541,37.1018798503,116.476155989,103.761300388,93.1009281658,9.90576805939,0.754604162808
 11/27  17:00:00,241.70590667,29.2740945816,15.9845439544,9.21903460584,37.1018798503,116.476155989,106.938826606,97.0130585467,9.90576805939,0.02
 11/27  18:00:00,240.556030664,29.2861639122,14.7289894373,9.14018334854,37.1018798503,116.476155989,120.725148254,102.19911715,9.90576805939,8.62026304462
 11/27  19:00:00,147.141287015,26.6042570708,9.72169253763,0.0,24.7345865669,47.5788473902,82.881915906,77.9090318763,4.9528840297,0.02
 11/27  20:00:00,148.097473255,27.4671415923,8.14270124217,0.0677910592323,24.7345865669,47.5788473902,87.715400775,82.7425167453,4.9528840297,0.02
 11/27  21:00:00,128.78448801,27.0356993315,7.52580360548,0.189918723085,12.3672932834,38.6892022431,100.797315434,97.8055850164,2.97173041782,0.02
 11/27  22:00:00,104.659453024,21.2834056566,6.52466100572,0.0,12.3672932834,27.0668015668,86.6001163212,83.6083859034,2.97173041782,0.02
 11/27  23:00:00,78.1322950643,18.3833347716,6.07548319382,1.04167459957,4.12243109448,15.9888894789,76.994545127,74.0028147092,2.97173041782,0.02
 11/27  24:00:00,91.1215443418,23.8959832686,7.54455703351,4.59659244109,4.12243109448,15.9888894789,97.7171903275,94.7254599097,2.97173041782,0.02
 11/28  01:00:00,84.5316429921,19.8933826842,5.60164488263,7.99364591789,4.12243109448,15.9888894789,79.4143556521,76.4226252343,2.97173041782,0.02
 11/28  02:00:00,95.5968392728,23.8959832686,7.12638196098,7.94819816669,4.12243109448,15.9888894789,100.162132822,97.1704024044,2.97173041782,0.02
 11/28  03:00:00,88.9682198485,19.8933826842,5.56804467259,11.5856740403,4.12243109448,15.9888894789,81.2447546984,78.2530242806,2.97173041782,0.02
 11/28  04:00:00,96.8119140496,23.8959832686,7.52305142098,10.1760828876,4.12243109448,15.9888894789,110.734490913,99.160855964,2.97173041782,8.60190453127
 11/28  05:00:00,126.282722903,28.7614683744,7.32043850636,11.1105640103,12.3672932834,24.9413748627,115.456300035,110.483416005,4.9528840297,0.02
 11/28  06:00:00,154.260060776,28.3341120556,11.1507224155,38.9305137178,12.3672932834,24.9413748627,181.535641643,176.562757613,4.9528840297,0.02
 11/28  07:00:00,207.712446511,29.2218948,12.5463213287,36.5604814606,24.7345865669,70.7195625826,162.564915033,152.639146974,9.90576805939,0.02
 11/28  08:00:00,219.782539791,29.258413492,12.5525858217,24.947008063,37.1018798503,92.3937384068,143.542486832,133.616718773,9.90576805939,0.02
 11/28  09:00:00,216.629402213,29.2786357822,13.601788086,19.4957540986,37.1018798503,104.434947198,132.088133137,122.162365077,9.90576805939,0.02
 11/28  10:00:00,222.088940335,29.3078737345,15.8840542706,14.8855168864,37.1018798503,116.476155989,126.222870311,107.685077258,9.90576805939,8.63202499421
 11/28  11:00:00,216.089438437,29.3844073852,17.9820960971,11.8843824529,37.1018798503,116.476155989,109.278864307,99.3530962475,9.90576805939,0.02
 11/28  12:00:00,216.076833543,29.5230740805,21.7591863893,9.6543572496,37.1018798503,116.476155989,113.134090758,94.5889834601,9.90576805939,8.63933923851
 11/28  13:00:00,215.011941917,29.6691539735,26.8654223481,7.61419868707,37.1018798503,104.434947198,100.412905372,90.4871373123,9.90576805939,0.02
 11/28  14:00:00,232.10381307,29.6252666218,28.8496590939,6.17768027347,37.1018798503,116.476155989,108.418818124,89.8754231438,9.90576805939,8.63762692047
 11/28  15:00:00,233.066395813,29.7591345062,27.4802177427,4.97462746699,37.1018798503,116.476155989,97.6064933808,87.6807253214,9.90576805939,0.02
 11/28  16:00:00,232.012600805,29.6898300221,24.1975498022,4.48453881203,37.1018798503,116.476155989,106.192804149,87.6513956924,9.90576805939,8.63564039751
 11/28  17:00:00,248.093499957,29.6052846527,21.9517085155,4.45048727568,37.1018798503,116.476155989,98.8550828901,88.9293148307,9.90576805939,0.02
 11/28  18:00:00,251.847175728,29.6104787303,20.2594051155,4.53423565043,37.1018798503,116.476155989,107.760537348,89.2343703469,9.90576805939,8.6203989421
 11/28  19:00:00,162.796646349,27.7547697661,15.251771039,0.0,24.7345865669,47.5788473902,76.3847653364,71.4118813067,4.9528840297,0.02
 11/28  20:00:00,163.421906499,27.898583853,14.832358189,0.0,24.7345865669,47.5788473902,81.7869942182,76.8141101885,4.9528840297,0.02
 11/28  21:00:00,142.775425995,26.6042570708,14.4696250811,0.0,12.3672932834,38.6892022431,94.5033027161,91.5115722983,2.97173041782,0.02
 11/28  22:00:00,114.564585965,21.6909238698,10.364122485,0.204725661881,12.3672932834,27.0668015668,80.7908591988,77.7991287809,2.97173041782,0.02
 11/28  23:00:00,86.0535524139,17.7361713805,8.62992167576,0.0,4.12243109448,15.9888894789,73.5966921461,70.6049617283,2.97173041782,0.02
 11/28  24:00:00,98.5118173713,22.1702142257,11.3162848665,0.0,4.12243109448,15.9888894789,94.3983404235,91.4066100057,2.97173041782,0.02
 11/29  01:00:00,86.3453012529,18.8147770323,8.84640369754,0.994034958716,4.12243109448,15.9888894789,76.6222791347,73.6305487169,2.97173041782,0.02
 11/29  02:00:00,100.481239492,22.8605218428,11.6422607251,0.960975236372,4.12243109448,15.9888894789,96.6837489602,93.6920185423,2.97173041782,0.02
 11/29  03:00:00,91.0787240754,19.2462192931,9.44165836696,3.04492173878,4.12243109448,15.9888894789,78.3880696307,75.3963392128,2.97173041782,0.02
 11/29  04:00:00,106.293600218,23.8959832686,11.3910241366,4.60588840582,4.12243109448,15.9888894789,97.8884145324,94.8966841146,2.97173041782,0.02
 11/29  05:00:00,133.916063824,28.4738402006,12.788739677,3.98550194052,12.3672932834,24.9413748627,110.328818781,105.355934752,4.9528840297,0.02
 11/29  06:00:00,158.764800304,28.3641257588,15.3750491245,26.4789025541,12.3672932834,24.9413748627,175.031963768,170.059079738,4.9528840297,0.02
 11/29  07:00:00,214.142176702,29.2839131131,14.7387198606,24.8113200828,24.7345865669,70.7195625826,147.834218333,137.908450273,9.90576805939,0.02
 11/29  08:00:00,229.512528018,29.3648827144,13.3331612528,17.4207344648,37.1018798503,92.3937384068,141.326672666,122.811627041,9.90576805939,8.60927756561
 11/29  09:00:00,227.963708903,29.4389246613,14.6646421566,13.110780379,37.1018798503,104.434947198,121.268443241,111.342675182,9.90576805939,0.02
 11/29  10:00:00,237.533224226,29.52908751,16.6398473997,9.98884957789,37.1018798503,116.476155989,110.498108644,100.572340585,9.90576805939,0.02
 11/29  11:00:00,236.275001123,29.5879011777,18.0021095512,8.70899166659,37.1018798503,116.476155989,115.70120457,97.1578026065,9.90576805939,8.63763390384
 11/29  12:00:00,236.917902849,29.6358365382,18.7174610734,7.82018520325,37.1018798503,116.476155989,113.373062592,94.8279243505,9.90576805939,8.63937018201
 11/29  13:00:00,225.163349093,29.7218043919,18.7157952186,7.07125050627,37.1018798503,104.434947198,101.689170546,91.7634024865,9.90576805939,0.02
 11/29  14:00:00,234.13886779,29.7221852021,18.7164208769,6.42180948301,37.1018798503,116.476155989,109.743495391,91.1983316203,9.90576805939,8.63939571088
 11/29  15:00:00,233.264184508,29.7404386839,18.2239747619,5.88489588036,37.1018798503,116.476155989,100.274615617,90.348847558,9.90576805939,0.02
 11/29  16:00:00,231.505149989,29.7286466413,16.8588272109,5.75028081533,37.1018798503,116.476155989,108.921473846,90.3799693756,9.90576805939,8.63573641108
 11/29  17:00:00,245.832447889,29.708617193,15.1102200579,6.13207934022,37.1018798503,116.476155989,101.56811618,91.6423481209,9.90576805939,0.02
 11/29  18:00:00,247.304178223,29.6961307631,12.2808883377,7.09614153674,37.1018798503,116.476155989,108.563622628,98.6378545687,9.90576805939,0.02
 11/29  19:00:00,155.298203793,27.898583853,7.59602937044,0.0,24.7345865669,47.5788473902,89.5191038391,75.9564563036,4.9528840297,8.60976350581
 11/29  20:00:00,155.679702002,28.3300261137,5.56329190613,0.151534674202,24.7345865669,47.5788473902,85.6824254164,80.7095413867,4.9528840297,0.02
 11/29  21:00:00,133.024588876,27.0356993315,3.73108109444,0.240323232417,12.3672932834,38.6892022431,99.0042612179,96.0125308001,2.97173041782,0.02
 11/29  22:00:00,110.8781098,22.5777324388,3.01631221601,1.84133982864,12.3672932834,27.0668015668,85.4639234867,82.4721930689,2.97173041782,0.02
 11/29  23:00:00,89.0214006343,19.807094232,2.15190258064,5.7641375447,4.12243109448,15.9888894789,75.5808878554,72.5891574376,2.97173041782,0.02
 11/29  24:00:00,102.240058297,23.8959832686,2.45606084526,6.85530947575,4.12243109448,15.9888894789,96.8251918775,93.8334614597,2.97173041782,0.02
 11/30  01:00:00,94.3337150829,19.8933826842,1.45855672404,11.1414631518,4.12243109448,15.9888894789,78.9063745758,75.914644158,2.97173041782,0.02
 11/30  02:00:00,104.99672316,23.8959832686,1.57681755771,10.5583075828,4.12243109448,15.9888894789,100.082028248,97.0902978307,2.97173041782,0.02
 11/30  03:00:00,98.0597222599,19.8933826842,1.81436282982,15.1507807359,4.12243109448,15.9888894789,81.2631268809,78.2713964631,2.97173041782,0.02
 11/30  04:00:00,108.023340897,23.8959832686,2.660014313,13.107497296,4.12243109448,15.9888894789,102.377556791,99.3858263728,2.97173041782,0.02
 11/30  05:00:00,137.6792205,28.7614683744,1.77471501619,15.1782372696,12.3672932834,24.9413748627,115.969476504,110.996592475,4.9528840297,0.02
 11/30  06:00:00,166.57635225,28.339071586,4.17891754687,40.5171198267,12.3672932834,24.9413748627,181.282720555,176.309836526,4.9528840297,0.02
 11/30  07:00:00,224.945163413,29.2597462371,4.58544288326,40.4484948469,24.7345865669,70.7195625826,187.787447052,177.861678993,9.90576805939,0.02
 11/30  08:00:00,236.162738429,29.3315894529,5.54480341352,28.9667561826,37.1018798503,92.3937384068,167.694951965,157.769183905,9.90576805939,0.02
 11/30  09:00:00,230.358690158,29.3511377115,7.05375696744,22.4066903988,37.1018798503,104.434947198,162.384532541,143.850328534,9.90576805939,8.62843594712
 11/30  10:00:00,236.816831075,29.4110388756,8.96769303187,17.0034483049,37.1018798503,116.476155989,138.918408807,128.992640748,9.90576805939,0.02
 11/30  11:00:00,233.068094912,29.4560198629,10.8787270049,14.2239060351,37.1018798503,116.476155989,135.83990072,117.296362777,9.90576805939,8.63776988306
 11/30  12:00:00,231.262111813,29.455866345,13.2467811856,13.3658731608,37.1018798503,116.476155989,119.111392536,109.185624476,9.90576805939,0.02
 11/30  13:00:00,219.38932821,29.5113373227,15.9010634448,10.5523553499,37.1018798503,104.434947198,115.996313138,97.4563230298,9.90576805939,8.63422204912
 11/30  14:00:00,233.348201329,29.6126154981,18.4935371729,8.77722067393,37.1018798503,116.476155989,101.524602501,91.5988344415,9.90576805939,0.02
 11/30  15:00:00,237.227072304,29.7009660822,19.5613755257,7.52134184253,37.1018798503,116.476155989,106.689041705,88.1462046852,9.90576805939,8.63706896078
 11/30  16:00:00,236.567618769,29.6687818406,18.574353093,6.94228165274,37.1018798503,116.476155989,107.237708637,88.6961759501,9.90576805939,8.63576462754
 11/30  17:00:00,248.441445158,29.6362865079,15.8389799514,7.12557984757,37.1018798503,116.476155989,100.972668695,91.0469006355,9.90576805939,0.02
 11/30  18:00:00,248.939390027,29.6299037122,12.8182652484,7.97532247427,37.1018798503,116.476155989,107.98461735,98.0588492902,9.90576805939,0.02
 11/30  19:00:00,158.006329933,27.7547697661,10.2469955096,0.0,24.7345865669,47.5788473902,80.3930561613,75.4201721316,4.9528840297,0.02
 11/30  20:00:00,158.144904541,28.1862120268,10.1770021185,0.0923720084881,24.7345865669,47.5788473902,93.4000436344,79.8373501451,4.9528840297,8.60980945965
 11/30  21:00:00,135.604330917,27.0356993315,8.67690364545,0.155636896507,12.3672932834,38.6892022431,97.9134304183,94.9217000005,2.97173041782,0.02
 11/30  22:00:00,111.724660054,21.8874248217,6.03379546886,0.679466556278,12.3672932834,27.0668015668,84.8745080191,81.8827776013,2.97173041782,0.02
 11/30  23:00:00,89.0385006086,19.4619404234,3.85270152506,4.2176589701,4.12243109448,15.9888894789,75.5056363475,72.5139059296,2.97173041782,0.02
 11/30  24:00:00,106.728368205,24.3274255293,3.35581493794,8.14858800752,4.12243109448,15.9888894789,97.2867404024,94.2950099846,2.97173041782,0.02
 12/01  01:00:00,92.2510732403,19.4619404234,1.3261122843,8.747774614,4.12243109448,15.9888894789,80.1164806802,77.1247502624,2.97173041782,0.02
 12/01  02:00:00,110.909960057,24.3274255293,0.318228997454,13.6424361879,4.12243109448,15.9888894789,102.306302602,99.3145721839,2.97173041782,0.02
 12/01  03:00:00,98.6397825122,19.4619404234,0.0136057342124,12.6716202148,4.12243109448,15.9888894789,89.9190194721,86.9272890542,2.97173041782,0.02
 12/01  04:00:00,118.816130293,24.3274255293,0.0,18.7702226108,4.12243109448,15.9888894789,124.133553647,121.141823229,2.97173041782,0.02
 12/01  05:00:00,142.704528272,28.3300261137,0.0,13.5541293062,12.3672932834,24.9413748627,151.251279566,146.278395537,4.9528840297,0.02
 12/01  06:00:00,182.059104668,28.7778799911,0.0,53.0054390758,12.3672932834,24.9413748627,198.180382704,193.207498674,4.9528840297,0.02
 12/01  07:00:00,232.032295481,29.2467809236,0.0,44.925075856,24.7345865669,70.7195625826,230.126686184,220.200918125,9.90576805939,0.02
 12/01  08:00:00,245.103293089,29.3290011857,0.0,33.5584503445,37.1018798503,92.3937384068,217.222087266,207.296319207,9.90576805939,0.02
 12/01  09:00:00,241.427798336,29.3501988393,0.0,27.8563416038,37.1018798503,104.434947198,207.795203293,189.260936772,9.90576805939,8.62849846166
 12/01  10:00:00,246.527113236,29.377636676,0.0,22.9024520484,37.1018798503,116.476155989,182.417506275,172.491738216,9.90576805939,0.02
 12/01  11:00:00,242.652932504,29.4161247411,1.33436191302,20.1641481089,37.1018798503,116.476155989,174.084968154,155.54233771,9.90576805939,8.63686238452
 12/01  12:00:00,242.938466176,29.409026404,3.80472239451,19.6097996426,37.1018798503,116.476155989,157.224450884,147.298682825,9.90576805939,0.02
 12/01  13:00:00,228.80237255,29.4726636968,5.5536416585,15.7618470934,37.1018798503,104.434947198,153.330175012,134.790020951,9.90576805939,8.63438600155
 12/01  14:00:00,237.072577991,29.4811235156,6.50676580601,14.9208123707,37.1018798503,116.476155989,140.310047856,130.384279796,9.90576805939,0.02
 12/01  15:00:00,234.131746532,29.5169987866,7.45670073429,13.1058514315,37.1018798503,116.476155989,142.910036071,124.366473627,9.90576805939,8.63779438517
 12/01  16:00:00,233.8450573,29.5130511081,7.85710522337,13.1654465903,37.1018798503,116.476155989,132.918581953,122.992813894,9.90576805939,0.02
 12/01  17:00:00,249.318020669,29.5139921577,7.74894315554,13.8891456937,37.1018798503,116.476155989,142.762022895,124.225487821,9.90576805939,8.63076701471
 12/01  18:00:00,251.97052449,29.5248773484,7.7820939915,14.1923525455,37.1018798503,116.476155989,133.849033245,123.923265185,9.90576805939,0.02
 12/01  19:00:00,155.045183788,27.7547697661,5.28492822447,0.247348481801,24.7345865669,47.5788473902,86.3099505381,81.3370665084,4.9528840297,0.02
 12/01  20:00:00,156.886337398,28.1862120268,5.32167282816,0.942995993714,24.7345865669,47.5788473902,88.822843148,83.8499591183,4.9528840297,0.02
 12/01  21:00:00,139.72921216,28.1862120268,4.68526455483,3.71225005038,12.3672932834,38.6892022431,109.85123401,98.26967119,2.97173041782,8.60983240251
 12/01  22:00:00,119.337130874,23.4406169603,3.83096753563,7.66212298627,12.3672932834,27.0668015668,87.4648719693,84.4731415515,2.97173041782,0.02
 12/01  23:00:00,92.6852673295,19.4619404234,2.51042306695,9.31747011406,4.12243109448,15.9888894789,77.7220539826,74.7303235648,2.97173041782,0.02
 12/01  24:00:00,110.489230445,24.3274255293,2.58631662181,14.1273693771,4.12243109448,15.9888894789,99.8043503505,96.8126199326,2.97173041782,0.02
 12/02  01:00:00,96.3383150128,19.4619404234,1.5949446208,12.563290616,4.12243109448,15.9888894789,81.4759256912,78.4841952734,2.97173041782,0.02
 12/02  02:00:00,115.119585247,24.3274255293,1.70899788136,17.8243623411,4.12243109448,15.9888894789,102.76763605,99.7759056323,2.97173041782,0.02
 12/02  03:00:00,99.8673299524,19.4619404234,0.548943052221,15.2849358343,4.12243109448,15.9888894789,83.5446112047,80.5528807869,2.97173041782,0.02
 12/02  04:00:00,118.1812225,24.3274255293,0.427168510812,21.2123292434,4.12243109448,15.9888894789,104.893037245,101.901306827,2.97173041782,0.02
 12/02  05:00:00,124.479531803,28.3300261137,0.983313068791,17.44198597,4.12243109448,16.0517297156,123.872484802,120.880754385,2.97173041782,0.02
 12/02  06:00:00,130.227343647,28.7614683744,1.89350832246,23.2588789383,4.12243109448,16.0517297156,124.724667322,121.732936904,2.97173041782,0.02
 12/02  07:00:00,156.562358386,29.1929106352,2.28560433324,26.7738126627,4.12243109448,39.6058045677,148.517670618,145.5259402,2.97173041782,0.02
 12/02  08:00:00,227.75763436,29.1929106352,5.62521902492,69.2117971537,12.3672932834,65.3531420225,204.466480771,199.493596742,4.9528840297,0.02
 12/02  09:00:00,210.814096978,29.1929106352,5.91336371437,57.1361887945,12.3672932834,68.2430321324,199.627460033,194.654576003,4.9528840297,0.02
 12/02  10:00:00,228.439276283,29.1931592899,6.49394088765,46.1100202212,16.4897243779,93.1370602926,185.766299908,177.82168546,7.92461444751,0.02
 12/02  11:00:00,225.178694584,29.1943393449,8.56482164644,43.0257558145,16.4897243779,93.1370602926,183.296456095,166.756381919,7.92461444751,8.61545972806
 12/02  12:00:00,222.341952943,29.1960131433,9.76534663861,40.4569115591,16.4897243779,93.1370602926,167.309440065,159.364825618,7.92461444751,0.02
 12/02  13:00:00,209.712230614,29.1989339528,10.3195231721,37.4098610353,16.4897243779,83.9857416113,162.983853061,155.039238613,7.92461444751,0.02
 12/02  14:00:00,205.599086368,29.2009865748,11.3357215955,35.1413811447,16.4897243779,83.9857416113,157.693425641,149.748811194,7.92461444751,0.02
 12/02  15:00:00,201.596014766,29.2024610584,11.7101833815,33.1081515982,16.4897243779,83.9857416113,154.414995141,146.470380693,7.92461444751,0.02
 12/02  16:00:00,151.758575163,29.1929106352,8.52624162827,4.10184187512,12.3672932834,70.6512738906,113.225054034,99.6601199676,4.9528840297,8.61205003661
 12/02  17:00:00,171.53940334,29.1929106352,6.58667195282,8.61039399184,12.3672932834,70.6512738906,111.268205057,106.295321027,4.9528840297,0.02
 12/02  18:00:00,164.137289261,29.1929106352,4.27126876738,11.1161066008,12.3672932834,58.1284167478,122.985772146,118.012888116,4.9528840297,0.02
 12/02  19:00:00,129.794027109,28.502603018,3.29103432247,9.46005603752,12.3672932834,24.9413748627,108.398488826,103.425604797,4.9528840297,0.02
 12/02  20:00:00,130.033625356,28.3300261137,2.1469117766,9.80768767567,12.3672932834,24.9413748627,109.976840813,105.003956784,4.9528840297,0.02
 12/02  21:00:00,122.363400776,28.7614683744,1.34648909355,17.3168603693,4.12243109448,16.0517297156,118.404509622,115.412779204,2.97173041782,0.02
 12/02  22:00:00,107.323131154,23.0091746995,0.917185565001,15.4699528343,4.12243109448,15.9888894789,99.3076513675,96.3159209497,2.97173041782,0.02
 12/02  23:00:00,105.165824409,19.8933826842,0.531971638,21.6634727388,4.12243109448,15.9888894789,84.3997716887,81.4080412709,2.97173041782,0.02
 12/02  24:00:00,113.332645549,23.8959832686,0.667230483595,18.1890352196,4.12243109448,15.9888894789,106.22711016,103.235379742,2.97173041782,0.02
 12/03  01:00:00,107.193869491,19.8933826842,0.225538265699,25.6586452274,2.06121554724,15.9888894789,86.1489755019,83.1572450841,2.97173041782,0.02
 12/03  02:00:00,114.567145493,23.8959832686,0.290944551121,21.2795648209,2.06121554724,15.9888894789,108.76004726,105.768316842,2.97173041782,0.02
 12/03  03:00:00,110.404895182,19.8933826842,0.0799253123432,28.5646077852,2.06121554724,15.9888894789,88.4084283331,85.4166979152,2.97173041782,0.02
 12/03  04:00:00,116.88999764,23.8959832686,0.127508868295,23.2485306124,2.06121554724,15.9888894789,111.614221976,108.622491558,2.97173041782,0.02
 12/03  05:00:00,112.778026787,19.8933826842,0.0515189253004,30.7289852397,2.06121554724,15.9888894789,90.5760877433,87.5843573255,2.97173041782,0.02
 12/03  06:00:00,118.633864547,23.8959832686,0.0680451812802,24.84499609,2.06121554724,15.9888894789,113.89463638,110.902905963,2.97173041782,0.02
 12/03  07:00:00,114.042762325,19.8933826842,0.0632154542094,32.4360847711,2.06121554724,15.9888894789,90.7737615853,87.7820311675,2.97173041782,0.02
 12/03  08:00:00,111.621281757,23.8959832686,0.69430533813,25.87592184,2.06121554724,15.9888894789,112.960065049,109.968334631,2.97173041782,0.02
 12/03  09:00:00,124.054567044,19.8933826842,1.22263573842,29.4311100002,4.12243109448,41.7362269337,88.4926411197,83.51975709,4.9528840297,0.02
 12/03  10:00:00,128.831005562,23.8959832686,2.66880270792,22.5310133573,4.12243109448,41.7362269337,107.837825161,102.864941132,4.9528840297,0.02
 12/03  11:00:00,122.430784188,19.8933826842,2.66791404083,27.754526406,4.12243109448,41.7362269337,86.8406805655,81.8677965358,4.9528840297,0.02
 12/03  12:00:00,126.594132926,23.8959832686,4.69991427597,21.552149479,4.12243109448,41.7362269337,115.769659219,102.21486729,4.9528840297,8.6019078993
 12/03  13:00:00,118.921453441,19.8933826842,4.56692459262,26.424894598,4.12243109448,41.7362269337,86.7014490522,81.7285650225,4.9528840297,0.02
 12/03  14:00:00,122.022262905,23.8959832686,6.17741580444,20.0954002166,4.12243109448,41.7362269337,106.593624829,101.620740799,4.9528840297,0.02
 12/03  15:00:00,114.915896257,19.8933826842,5.20199752851,24.3363054823,4.12243109448,41.7362269337,85.9159202131,80.9430361834,4.9528840297,0.02
 12/03  16:00:00,120.549567227,23.8959832686,6.97302166672,18.9208419039,4.12243109448,41.7362269337,105.755867975,100.782983945,4.9528840297,0.02
 12/03  17:00:00,112.126705621,19.8933826842,5.14144325079,24.3724120363,4.12243109448,24.8785346261,86.2597287885,81.2868447588,4.9528840297,0.02
 12/03  18:00:00,109.10467155,23.8959832686,6.11202623624,21.9774349905,2.06121554724,15.9888894789,110.101420812,107.109690394,2.97173041782,0.02
 12/03  19:00:00,105.195760588,19.8933826842,4.79439092319,28.69384173,2.06121554724,15.9888894789,90.1748647509,87.1831343331,2.97173041782,0.02
 12/03  20:00:00,109.517984317,23.8959832686,6.9509573364,23.0935975047,2.06121554724,15.9888894789,112.616375575,109.624645157,2.97173041782,0.02
 12/03  21:00:00,103.321264848,19.8933826842,6.75481318645,29.0022722221,2.06121554724,15.9888894789,90.8248391177,87.8331086999,2.97173041782,0.02
 12/03  22:00:00,105.814070123,23.8959832686,9.6732093811,22.8749690159,2.06121554724,15.9888894789,112.967455488,109.97572507,2.97173041782,0.02
 12/03  23:00:00,103.371593132,19.8933826842,7.62475811906,28.9226398,2.06121554724,15.9888894789,91.011243191,88.0195127731,2.97173041782,0.02
 12/03  24:00:00,109.140827265,23.8959832686,8.77175292096,23.0338363434,2.06121554724,15.9888894789,113.1703193,110.178588882,2.97173041782,0.02
 12/04  01:00:00,107.410473655,19.8933826842,6.3566373528,28.4318126431,4.12243109448,15.9888894789,90.5216787133,87.5299482954,2.97173041782,0.02
 12/04  02:00:00,114.724543443,23.8959832686,7.63889390618,22.4528107196,4.12243109448,15.9888894789,112.108911409,109.117180991,2.97173041782,0.02
 12/04  03:00:00,111.688566672,19.8933826842,5.72243940285,28.562962961,4.12243109448,15.9888894789,90.2657475024,87.2740170846,2.97173041782,0.02
 12/04  04:00:00,118.594832073,23.8959832686,6.3877124159,23.049478539,4.12243109448,15.9888894789,112.409646772,109.417916354,2.97173041782,0.02
 12/04  05:00:00,149.362145585,28.7614683744,6.50646628238,24.6131421517,12.3672932834,24.9413748627,128.122526798,123.149642769,4.9528840297,0.02
 12/04  06:00:00,186.139573704,28.3300261137,8.39877774354,58.3753736752,12.3672932834,24.9413748627,196.513276305,191.540392275,4.9528840297,0.02
 12/04  07:00:00,247.046929102,29.1929190737,7.30094218166,61.2861851959,24.7345865669,70.7195625826,195.457177908,185.531409849,9.90576805939,0.02
 12/04  08:00:00,254.682920112,29.1941869178,6.35144002623,45.2134118601,37.1018798503,92.3937384068,180.391615959,170.4658479,9.90576805939,0.02
 12/04  09:00:00,250.869454738,29.1989226062,6.50882630279,39.4005899894,37.1018798503,104.434947198,181.979638335,163.445107638,9.90576805939,8.62876263804
 12/04  10:00:00,256.614826062,29.20617878,7.45913889467,34.337861722,37.1018798503,116.476155989,164.828174851,154.902406792,9.90576805939,0.02
 12/04  11:00:00,251.669431892,29.2118045297,7.85668177606,30.2839596628,37.1018798503,116.476155989,167.471402094,148.927462382,9.90576805939,8.63817165242
 12/04  12:00:00,250.868608486,29.2165647657,7.86857950155,28.1888248086,37.1018798503,116.476155989,156.432785939,146.50701788,9.90576805939,0.02
 12/04  13:00:00,239.236428871,29.2242728629,7.87473098169,26.2102381362,37.1018798503,104.434947198,162.738239253,144.197950515,9.90576805939,8.63452067839
 12/04  14:00:00,248.616003422,29.2324952323,7.86825646367,24.6893279967,37.1018798503,116.476155989,152.048973531,142.123205471,9.90576805939,0.02
 12/04  15:00:00,249.375801207,29.2402323809,7.87502791742,23.334198731,37.1018798503,116.476155989,158.646267348,140.102413116,9.90576805939,8.63808617248
 12/04  16:00:00,248.748631359,29.2530880781,7.31788612557,22.1338411316,37.1018798503,116.476155989,158.176227759,139.634312574,9.90576805939,8.63614712539
 12/04  17:00:00,262.596993952,29.2666365277,6.36150610002,22.0654069118,37.1018798503,116.476155989,151.959579643,142.033811584,9.90576805939,0.02
 12/04  18:00:00,263.326251347,29.2792568746,5.40566800776,21.9343108863,37.1018798503,116.476155989,154.402329094,144.476561035,9.90576805939,0.02
 12/04  19:00:00,157.324127855,26.6042570708,0.7742771301,0.0,24.7345865669,47.5788473902,94.0756668541,89.1027828244,4.9528840297,0.02
 12/04  20:00:00,159.610799055,27.4671415923,0.0,1.8539355191,24.7345865669,47.5788473902,105.981886219,92.4191892463,4.9528840297,8.60981294351
 12/04  21:00:00,147.929377659,28.3300261137,0.0,8.04442267001,12.3672932834,38.6892022431,113.102672145,110.110941727,2.97173041782,0.02
 12/04  22:00:00,128.435373975,23.4406169603,0.0410335964897,13.2795578041,12.3672932834,27.0668015668,99.8162444693,96.8245140515,2.97173041782,0.02
 12/04  23:00:00,100.884265622,19.4619404234,0.0,14.0826080281,4.12243109448,15.9888894789,96.6907090137,93.6989785959,2.97173041782,0.02
 12/04  24:00:00,123.089080311,24.3274255293,0.0,21.3374572831,4.12243109448,15.9888894789,137.568090726,134.576360308,2.97173041782,0.02
 12/05  01:00:00,106.281517754,19.4619404234,0.0,18.3601305849,4.12243109448,15.9888894789,113.114858145,110.123127727,2.97173041782,0.02
 12/05  02:00:00,128.383119532,24.3274255293,0.0,26.1306764348,4.12243109448,15.9888894789,144.086075436,141.094345018,2.97173041782,0.02
 12/05  03:00:00,111.68598371,19.4619404234,0.0,22.4355191235,4.12243109448,15.9888894789,121.630871391,118.639140973,2.97173041782,0.02
 12/05  04:00:00,134.625359315,24.3274255293,0.0,31.4974173921,4.12243109448,15.9888894789,157.828528616,154.836798198,2.97173041782,0.02
 12/05  05:00:00,154.868454545,28.3300261137,0.0,22.218244785,12.3672932834,24.9413748627,190.076167334,185.103283304,4.9528840297,0.02
 12/05  06:00:00,205.593058692,28.7661371356,0.0,72.3263890906,12.3672932834,24.9413748627,238.669987166,233.697103136,4.9528840297,0.02
 12/05  07:00:00,261.604240552,29.1937371985,0.0,71.2528673641,24.7345865669,70.7195625826,264.168188964,254.242420904,9.90576805939,0.02
 12/05  08:00:00,275.328294474,29.2036754467,0.0,58.3100298015,37.1018798503,92.3937384068,254.233275075,244.307507016,9.90576805939,0.02
 12/05  09:00:00,266.04299711,29.2201286729,0.0,49.3139263585,37.1018798503,104.434947198,249.473722211,230.939176514,9.90576805939,8.62877763741
 12/05  10:00:00,267.551383683,29.256813983,0.0,40.3380734113,37.1018798503,116.476155989,220.672852599,210.74708454,9.90576805939,0.02
 12/05  11:00:00,260.638039122,29.2868555442,0.0,35.0517751623,37.1018798503,116.476155989,214.577983074,196.034439779,9.90576805939,8.6377752357
 12/05  12:00:00,257.036310662,29.2987333865,0.319008125365,31.7263059374,37.1018798503,116.476155989,184.701567078,174.775799019,9.90576805939,0.02
 12/05  13:00:00,243.421341535,29.3090729913,2.30384510722,28.9220967673,37.1018798503,104.434947198,178.721719384,160.181357183,9.90576805939,8.6345941422
 12/05  14:00:00,251.549861553,29.3191417312,4.77039380886,26.2547752163,37.1018798503,116.476155989,159.171067481,149.245299421,9.90576805939,0.02
 12/05  15:00:00,251.548412347,29.3278475417,7.64369854943,22.8139295015,37.1018798503,116.476155989,153.556289304,135.01305806,9.90576805939,8.63746318438
 12/05  16:00:00,249.607054285,29.3377049987,8.28565477412,21.0718636157,37.1018798503,116.476155989,139.21835225,129.292584191,9.90576805939,0.02
 12/05  17:00:00,261.034870216,29.3468996411,7.32005956812,20.9370894492,37.1018798503,116.476155989,151.337847605,132.801040798,9.90576805939,8.63103874832
 12/05  18:00:00,261.23317046,29.3549531879,7.47440046413,20.3156939443,37.1018798503,116.476155989,142.148900442,132.223132383,9.90576805939,0.02
 12/05  19:00:00,158.31774082,27.2514204619,4.15600060945,0.584763124549,24.7345865669,47.5788473902,89.6359506127,84.663066583,4.9528840297,0.02
 12/05  20:00:00,160.507474833,28.3300261137,3.39835336346,2.90592517752,24.7345865669,47.5788473902,91.7697888133,86.7969047836,4.9528840297,0.02
 12/05  21:00:00,144.179104704,28.3300261137,3.32136100402,7.37889270474,12.3672932834,38.6892022431,112.586977294,101.005326823,2.97173041782,8.60992005238
 12/05  22:00:00,123.988485768,23.4406169603,3.5784909567,11.2950933255,12.3672932834,27.0668015668,89.1807250717,86.1889946538,2.97173041782,0.02
 12/05  23:00:00,96.5359990477,19.4619404234,3.92551547703,11.8693293999,4.12243109448,15.9888894789,78.7691267077,75.7773962899,2.97173041782,0.02
 12/05  24:00:00,113.318008278,24.3274255293,5.72178240471,15.8911207877,4.12243109448,15.9888894789,100.331612296,97.3398818784,2.97173041782,0.02
 12/06  01:00:00,98.38478608,19.4619404234,4.06988554602,14.3318875262,4.12243109448,15.9888894789,81.5632003449,78.5714699271,2.97173041782,0.02
 12/06  02:00:00,115.496535621,24.3274255293,4.39319985224,18.502703999,4.12243109448,15.9888894789,102.889005396,99.897274978,2.97173041782,0.02
 12/06  03:00:00,100.249963646,19.4619404234,3.44147468823,16.2311990156,4.12243109448,15.9888894789,83.3350827085,80.3433522907,2.97173041782,0.02
 12/06  04:00:00,117.053929735,24.3274255293,5.22917886315,20.0978828866,4.12243109448,15.9888894789,104.338217281,101.346486864,2.97173041782,0.02
 12/06  05:00:00,137.126590112,28.3300261137,6.16208720803,13.6348138103,12.3672932834,24.9413748627,116.960506452,111.987622422,4.9528840297,0.02
 12/06  06:00:00,181.170101777,28.7663932258,10.0989342671,56.9549471564,12.3672932834,24.9413748627,183.00231274,178.02942871,4.9528840297,0.02
 12/06  07:00:00,223.858690229,29.2214573106,10.712920394,44.5629695361,24.7345865669,70.7195625826,170.167676151,160.241908091,9.90576805939,0.02
 12/06  08:00:00,238.100258367,29.2772715878,10.7157403361,32.2612838824,37.1018798503,92.3937384068,151.323585863,141.397817803,9.90576805939,0.02
 12/06  09:00:00,234.050742935,29.3015075094,10.7158864808,27.7059267422,37.1018798503,104.434947198,153.674879265,135.140279679,9.90576805939,8.62883152661
 12/06  10:00:00,240.963812584,29.3163170631,10.7164246605,23.119416858,37.1018798503,116.476155989,140.011865578,130.086097519,9.90576805939,0.02
 12/06  11:00:00,235.419120268,29.3274181981,11.275902283,19.1253152973,37.1018798503,116.476155989,141.953447826,123.411196401,9.90576805939,8.63648336511
 12/06  12:00:00,231.523883472,29.3382049407,11.6581169124,17.1794136751,37.1018798503,116.476155989,129.569262194,119.643494134,9.90576805939,0.02
 12/06  13:00:00,219.247237354,29.3481829214,12.1862519844,16.3187617346,37.1018798503,104.434947198,135.701543052,117.161051989,9.90576805939,8.63472300309
 12/06  14:00:00,227.178077345,29.3578111796,12.5594646385,15.0621915354,37.1018798503,116.476155989,123.983314456,114.057546397,9.90576805939,0.02
 12/06  15:00:00,226.878796421,29.3655217485,12.5715718448,13.94114773,37.1018798503,116.476155989,130.84303406,112.299025841,9.90576805939,8.63824015973
 12/06  16:00:00,227.619588629,29.3740441646,12.0423354586,13.9477951853,37.1018798503,116.476155989,123.13896171,113.21319365,9.90576805939,0.02
 12/06  17:00:00,242.823727726,29.3914518921,11.1116949593,14.0313470343,37.1018798503,116.476155989,134.373338779,115.836427326,9.90576805939,8.6311433929
 12/06  18:00:00,244.616908137,29.4109625166,10.7163883478,14.0350093326,37.1018798503,116.476155989,126.581162601,116.655394541,9.90576805939,0.02
 12/06  19:00:00,150.03790272,27.7547697661,6.45728949765,0.284668980473,24.7345865669,47.5788473902,86.3459955388,81.3731115091,4.9528840297,0.02
 12/06  20:00:00,152.383009666,27.7547697661,4.74181471827,0.635090764797,24.7345865669,47.5788473902,89.6043755943,84.6314915646,4.9528840297,0.02
 12/06  21:00:00,134.92208769,27.898583853,4.26851443803,2.67622533837,12.3672932834,38.6892022431,110.510580681,98.9289433317,2.97173041782,8.60990693107
 12/06  22:00:00,115.62738709,23.4406169603,3.79183326299,7.46615878139,12.3672932834,27.0668015668,87.7668479475,84.7751175297,2.97173041782,0.02
 12/06  23:00:00,88.5880147422,19.4619404234,3.86990642648,8.97490558305,4.12243109448,15.9888894789,78.0033685575,75.0116381397,2.97173041782,0.02
 12/06  24:00:00,103.625043441,24.3274255293,6.18715626937,12.716464877,4.12243109448,15.9888894789,99.3653288694,96.3735984516,2.97173041782,0.02
 12/07  01:00:00,90.0979757717,19.4619404234,5.05408626367,11.5959188384,4.12243109448,15.9888894789,80.743275922,77.7515455041,2.97173041782,0.02
 12/07  02:00:00,105.307146696,24.3274255293,6.4475506332,15.1514692402,4.12243109448,15.9888894789,101.646768893,98.655038475,2.97173041782,0.02
 12/07  03:00:00,91.5144403839,19.4619404234,4.66330378493,13.4528892094,4.12243109448,15.9888894789,82.4915991755,79.4998687577,2.97173041782,0.02
 12/07  04:00:00,106.506672514,24.3274255293,5.57318987086,17.2693276233,4.12243109448,15.9888894789,103.766837244,100.775106826,2.97173041782,0.02
 12/07  05:00:00,129.210479267,28.3300261137,5.59070087863,12.3710838072,12.3672932834,24.9413748627,116.833071905,111.860187876,4.9528840297,0.02
 12/07  06:00:00,173.776221258,28.7674234885,9.06072538855,52.4748753,12.3672932834,24.9413748627,181.414426349,176.441542319,4.9528840297,0.02
 12/07  07:00:00,217.616474298,29.2318170505,10.3033204988,40.4095978362,24.7345865669,70.7195625826,169.611924952,159.686156892,9.90576805939,0.02
 12/07  08:00:00,231.996822388,29.2975095857,11.2624036965,28.4256010311,37.1018798503,92.3937384068,147.67608983,137.75032177,9.90576805939,0.02
 12/07  09:00:00,225.26609744,29.320730328,12.2905076263,23.3273911009,37.1018798503,104.434947198,145.386360394,126.851660312,9.90576805939,8.62893202291
 12/07  10:00:00,229.22396752,29.3339055181,13.6738536277,20.7690581917,37.1018798503,116.476155989,128.629880539,118.70411248,9.90576805939,0.02
 12/07  11:00:00,223.124524575,29.3444657243,14.1873154121,17.6392090222,37.1018798503,116.476155989,130.919823308,112.375689193,9.90576805939,8.63836605603
 12/07  12:00:00,221.656248285,29.3549578893,14.2274349098,17.6282808451,37.1018798503,116.476155989,122.215647905,112.289879846,9.90576805939,0.02
 12/07  13:00:00,209.767540648,29.3644921252,14.3427935918,15.6164662662,37.1018798503,104.434947198,128.105478473,109.564805997,9.90576805939,8.63490441668
 12/07  14:00:00,220.585013435,29.3808857938,14.3490027844,14.5581566811,37.1018798503,116.476155989,117.421939214,107.496171155,9.90576805939,0.02
 12/07  15:00:00,222.074826203,29.3988824605,14.3579028572,13.8466661775,37.1018798503,116.476155989,124.406934842,105.862850738,9.90576805939,8.63831604407
 12/07  16:00:00,222.515351103,29.4236290985,13.8361139719,13.3725640315,37.1018798503,116.476155989,115.809809163,105.884041104,9.90576805939,0.02
 12/07  17:00:00,238.373977805,29.4425161081,13.4664014167,13.3894197967,37.1018798503,116.476155989,125.166208086,106.630686059,9.90576805939,8.62975396764
 12/07  18:00:00,240.194727808,29.4652408642,13.4651409631,12.8581442072,37.1018798503,116.476155989,115.365861077,105.440093018,9.90576805939,0.02
 12/07  19:00:00,142.652723909,27.898583853,9.86229420679,0.134257681001,24.7345865669,47.5788473902,84.552089884,79.5792058543,4.9528840297,0.02
 12/07  20:00:00,141.123477801,27.7547697661,9.09955239115,0.280299943459,24.7345865669,47.5788473902,88.9569485705,83.9840645408,4.9528840297,0.02
 12/07  21:00:00,123.344686238,27.4671415923,9.03626859198,1.02448394027,12.3672932834,38.6892022431,109.696003773,98.1143557858,2.97173041782,8.60991756912
 12/07  22:00:00,100.69738036,21.2834056566,7.6516092244,0.0,12.3672932834,27.0668015668,86.9538924622,83.9621620444,2.97173041782,0.02
 12/07  23:00:00,80.9850891802,19.5482288756,5.9856095046,5.6121809295,4.12243109448,15.9888894789,76.815181242,73.8234508242,2.97173041782,0.02
 12/07  24:00:00,93.5463681349,23.8959832686,6.77630604728,7.14847557098,4.12243109448,15.9888894789,97.5772908853,94.5855604675,2.97173041782,0.02
 12/08  01:00:00,87.7099635405,19.8933826842,4.98382548761,10.8082227058,4.12243109448,15.9888894789,79.3174905391,76.3257601213,2.97173041782,0.02
 12/08  02:00:00,96.9353376367,23.8959832686,6.80856044327,9.56826643212,4.12243109448,15.9888894789,100.030215339,97.0384849214,2.97173041782,0.02
 12/08  03:00:00,90.4072730216,19.8933826842,5.24081785278,13.3162441409,4.12243109448,15.9888894789,81.0779950648,78.086264647,2.97173041782,0.02
 12/08  04:00:00,98.6764328692,23.8959832686,6.74786890899,11.4028330454,4.12243109448,15.9888894789,101.991453213,98.9997227951,2.97173041782,0.02
 12/08  05:00:00,126.075289704,28.7614683744,8.04876236704,12.1444994623,12.3672932834,24.9413748627,115.117032483,110.144148453,4.9528840297,0.02
 12/08  06:00:00,154.137389254,28.3378218513,11.3973932478,37.4536918775,12.3672932834,24.9413748627,179.965729434,174.992845404,4.9528840297,0.02
 12/08  07:00:00,215.69255244,29.2549953686,10.5453311945,36.2714245699,24.7345865669,70.7195625826,166.515305016,156.589536956,9.90576805939,0.02
 12/08  08:00:00,235.13987423,29.3263748563,8.64686332668,26.1167137219,37.1018798503,92.3937384068,154.25876001,144.332991951,9.90576805939,0.02
 12/08  09:00:00,232.274435981,29.345937729,7.29694912197,22.3013535521,37.1018798503,104.434947198,161.247461622,142.712778646,9.90576805939,8.62891491623
 12/08  10:00:00,240.66869013,29.3595242806,6.3440222054,18.5058952878,37.1018798503,116.476155989,150.54287098,140.617102921,9.90576805939,0.02
 12/08  11:00:00,240.789643463,29.3701836524,5.95463080903,16.9026131806,37.1018798503,116.476155989,157.923807095,139.379574506,9.90576805939,8.638464529
 12/08  12:00:00,242.336547443,29.3858944943,5.96348091324,16.1748589373,37.1018798503,116.476155989,148.074778791,138.149010731,9.90576805939,0.02
 12/08  13:00:00,229.473380905,29.4210988237,5.40711798354,14.0664558076,37.1018798503,104.434947198,154.885146753,136.344534882,9.90576805939,8.63484381123
 12/08  14:00:00,239.916455056,29.4344837914,5.00588654316,14.3955221735,37.1018798503,116.476155989,147.747354785,137.821586725,9.90576805939,0.02
 12/08  15:00:00,239.005977802,29.4767814465,5.01168218295,13.1912275485,37.1018798503,116.476155989,153.935765343,135.39157075,9.90576805939,8.6384265343
 12/08  16:00:00,238.442133804,29.4985844662,4.45012659792,13.1468092007,37.1018798503,116.476155989,145.643810316,135.718042257,9.90576805939,0.02
 12/08  17:00:00,254.892487892,29.4996335282,3.4967321468,14.2118371262,37.1018798503,116.476155989,158.238060698,139.702557455,9.90576805939,8.6297351835
 12/08  18:00:00,257.192601764,29.5037438272,1.98863414502,15.0278220458,37.1018798503,116.476155989,154.813886976,144.888118916,9.90576805939,0.02
 12/08  19:00:00,161.127647709,27.7547697661,0.0346378958118,0.574575273216,24.7345865669,47.5788473902,104.321386326,99.3485022967,4.9528840297,0.02
 12/08  20:00:00,163.477825866,28.1862120268,0.0,1.74373528383,24.7345865669,47.5788473902,111.328697804,106.355813774,4.9528840297,0.02
 12/08  21:00:00,147.584161064,28.3300261137,0.0,5.82042651458,12.3672932834,38.6892022431,124.458155939,121.466425521,2.97173041782,0.02
 12/08  22:00:00,125.7117046,23.4406169603,0.0703348963888,10.3150647688,12.3672932834,27.0668015668,108.509733884,96.9318145776,2.97173041782,8.60618888826
 12/08  23:00:00,97.0802820897,19.4619404234,0.0635213835857,11.3423763826,4.12243109448,15.9888894789,83.0673839457,80.0756535279,2.97173041782,0.02
 12/08  24:00:00,115.794074098,24.3274255293,0.0798531219276,16.9470482814,4.12243109448,15.9888894789,108.164511859,105.172781442,2.97173041782,0.02
 12/09  01:00:00,100.397091815,19.4619404234,0.0168642482062,14.8464470688,4.12243109448,15.9888894789,90.704484134,87.7127537162,2.97173041782,0.02
 12/09  02:00:00,120.214723916,24.3274255293,0.0121717001515,20.6700186793,4.12243109448,15.9888894789,113.968051721,110.976321303,2.97173041782,0.02
 12/09  03:00:00,103.181448411,19.4619404234,0.0200946072983,17.0631622747,4.12243109448,15.9888894789,91.1524369673,88.1607065495,2.97173041782,0.02
 12/09  04:00:00,120.725687641,24.3274255293,0.0612469562129,23.2072865355,4.12243109448,15.9888894789,111.713875256,108.722144838,2.97173041782,0.02
 12/09  05:00:00,127.797376084,28.3300261137,0.0,19.0148684674,4.12243109448,16.0517297156,134.115449547,131.123719129,2.97173041782,0.02
 12/09  06:00:00,134.657792186,28.7614683744,0.0,25.5263540048,4.12243109448,16.0517297156,135.571814834,132.580084416,2.97173041782,0.02
 12/09  07:00:00,162.653154582,29.1929106352,0.0,29.3997567331,4.12243109448,39.6058045677,172.132645965,169.140915547,2.97173041782,0.02
 12/09  08:00:00,236.959240214,29.1929106352,2.42123359796,72.938453901,12.3672932834,65.3531420225,219.246678215,214.273794186,4.9528840297,0.02
 12/09  09:00:00,217.780050148,29.1929106352,3.06830605449,61.19694977,12.3672932834,68.2430321324,212.011044924,207.038160895,4.9528840297,0.02
 12/09  10:00:00,236.778445768,29.1931404779,3.64399664647,51.5186937956,16.4897243779,93.1370602926,199.318697025,191.374082578,7.92461444751,0.02
 12/09  11:00:00,232.686090763,29.1943098998,4.04599910875,47.9017146307,16.4897243779,93.1370602926,201.524845643,184.984555285,7.92461444751,8.61567591061
 12/09  12:00:00,227.677111122,29.1954783203,4.5993848117,42.9200472373,16.4897243779,93.1370602926,186.794063365,178.849448918,7.92461444751,0.02
 12/09  13:00:00,215.836080584,29.19827959,4.99164564793,40.4282992651,16.4897243779,83.9857416113,182.680404263,174.735789816,7.92461444751,0.02
 12/09  14:00:00,212.830810914,29.2004541145,5.54900402827,38.3202847377,16.4897243779,83.9857416113,179.647454126,171.702839678,7.92461444751,0.02
 12/09  15:00:00,211.139914639,29.2020359098,6.50957282928,36.2408080224,16.4897243779,83.9857416113,174.694990383,166.750375936,7.92461444751,0.02
 12/09  16:00:00,164.103743899,29.1929106352,3.22719943994,6.10295364045,12.3672932834,70.6512738906,132.946371968,119.381177488,4.9528840297,8.61231045
 12/09  17:00:00,180.48661942,29.1929106352,2.00626468636,11.1852157521,12.3672932834,70.6512738906,129.763024128,124.790140099,4.9528840297,0.02
 12/09  18:00:00,171.046812235,29.1929106352,1.5969780325,13.315534846,12.3672932834,58.1284167478,134.674373907,129.701489877,4.9528840297,0.02
 12/09  19:00:00,136.384741183,28.5888914701,1.39309290083,11.6045537883,12.3672932834,24.9413748627,110.017891766,105.045007736,4.9528840297,0.02
 12/09  20:00:00,135.54008348,28.3300261137,1.35629214387,11.0254318759,12.3672932834,24.9413748627,110.553812419,105.580928389,4.9528840297,0.02
 12/09  21:00:00,127.414485823,28.7614683744,0.791660304776,18.685379825,4.12243109448,16.0517297156,118.757108076,115.765377658,2.97173041782,0.02
 12/09  22:00:00,110.193715691,23.0091746995,0.212652272957,16.6741200103,4.12243109448,15.9888894789,100.024821516,97.0330910983,2.97173041782,0.02
 12/09  23:00:00,107.876249294,19.8933826842,0.0904461408106,23.2706876367,4.12243109448,15.9888894789,86.3684894961,83.3767590783,2.97173041782,0.02
 12/09  24:00:00,117.039307117,23.8959832686,0.0549059946114,19.5510773645,4.12243109448,15.9888894789,112.547632907,109.555902489,2.97173041782,0.02
 12/10  01:00:00,113.704948467,19.8933826842,0.0,28.4123095797,2.06121554724,15.9888894789,102.076981112,99.0852506937,2.97173041782,0.02
 12/10  02:00:00,123.310955063,23.8959832686,0.0,24.1864624327,2.06121554724,15.9888894789,140.196129707,137.204399289,2.97173041782,0.02
 12/10  03:00:00,120.448425093,19.8933826842,0.0,33.3098773461,2.06121554724,15.9888894789,120.005673391,117.013942973,2.97173041782,0.02
 12/10  04:00:00,128.941905958,23.8959832686,0.0,27.6535883329,2.06121554724,15.9888894789,161.691052172,158.699321755,2.97173041782,0.02
 12/10  05:00:00,126.350811726,19.8933826842,0.0,37.6444593771,2.06121554724,15.9888894789,137.503145818,134.5114154,2.97173041782,0.02
 12/10  06:00:00,131.487408599,23.8959832686,0.0,30.354736924,2.06121554724,15.9888894789,168.239266904,165.247536486,2.97173041782,0.02
 12/10  07:00:00,127.505886719,19.8933826842,0.0,39.9476121928,2.06121554724,15.9888894789,128.545241906,125.553511488,2.97173041782,0.02
 12/10  08:00:00,127.671683862,23.8959832686,0.0,32.0603391512,2.06121554724,15.9888894789,160.064455775,157.072725357,2.97173041782,0.02
