Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  09:00:00,139.486715566,19.8933826842,0.0,38.4596765125,4.12243109448,41.7362269337,124.977041132,120.004157102,4.9528840297,0.02
 12/10  10:00:00,143.803258318,23.8959832686,0.0,29.8668296602,4.12243109448,41.7362269337,151.851318559,146.878434529,4.9528840297,0.02
 12/10  11:00:00,138.599809897,19.8933826842,0.0,37.8749603358,4.12243109448,41.7362269337,121.498680471,116.525796441,4.9528840297,0.02
 12/10  12:00:00,143.34583809,23.8959832686,0.0,29.6589083094,4.12243109448,41.7362269337,147.871807049,142.898923019,4.9528840297,0.02
 12/10  13:00:00,138.195982083,19.8933826842,0.0,37.5662926167,4.12243109448,41.7362269337,126.582339046,113.027632528,4.9528840297,8.60182248877
 12/10  14:00:00,142.845432258,23.8959832686,0.0,29.4488806577,4.12243109448,41.7362269337,145.914510863,140.941626833,4.9528840297,0.02
 12/10  15:00:00,137.923220661,19.8933826842,0.0,37.5051096504,4.12243109448,41.7362269337,117.462401188,112.489517158,4.9528840297,0.02
 12/10  16:00:00,145.570296018,23.8959832686,0.0,29.5188124327,4.12243109448,41.7362269337,147.71815042,142.74526639,4.9528840297,0.02
 12/10  17:00:00,136.119869917,19.8933826842,0.0,37.9810221593,4.12243109448,24.8785346261,120.331856395,115.358972366,4.9528840297,0.02
 12/10  18:00:00,133.311193332,23.8959832686,0.0,32.7573884174,2.06121554724,15.9888894789,152.305881188,149.31415077,2.97173041782,0.02
 12/10  19:00:00,130.828973653,19.8933826842,0.0,43.2241132542,2.06121554724,15.9888894789,128.521601225,125.529870807,2.97173041782,0.02
 12/10  20:00:00,135.270104149,23.8959832686,0.0,34.6225810967,2.06121554724,15.9888894789,163.954950249,160.963219831,2.97173041782,0.02
 12/10  21:00:00,132.927806769,19.8933826842,0.0,45.09524455,2.06121554724,15.9888894789,133.297803033,130.306072615,2.97173041782,0.02
 12/10  22:00:00,137.153744977,23.8959832686,0.0,36.0880877225,2.06121554724,15.9888894789,169.457275469,166.465545051,2.97173041782,0.02
 12/10  23:00:00,135.19687656,19.8933826842,0.0,47.0104400461,2.06121554724,15.9888894789,137.973528729,134.981798312,2.97173041782,0.02
 12/10  24:00:00,138.960570403,23.8959832686,0.0,37.4779310371,2.06121554724,15.9888894789,175.043904974,172.052174556,2.97173041782,0.02
 12/11  01:00:00,137.544809705,19.8933826842,0.0,47.3676510159,4.12243109448,15.9888894789,137.954090625,134.962360207,2.97173041782,0.02
 12/11  02:00:00,139.790556175,23.8959832686,0.0,37.1361657441,4.12243109448,15.9888894789,165.723419273,162.731688855,2.97173041782,0.02
 12/11  03:00:00,136.687767213,19.8933826842,0.0,47.3674130145,4.12243109448,15.9888894789,131.133317807,128.141587389,2.97173041782,0.02
 12/11  04:00:00,138.618061488,23.8959832686,0.0,36.9341856185,4.12243109448,15.9888894789,157.259251197,154.267520779,2.97173041782,0.02
 12/11  05:00:00,172.521214147,28.7614683744,0.0,40.978833461,12.3672932834,24.9413748627,173.636684261,168.663800231,4.9528840297,0.02
 12/11  06:00:00,201.997013707,28.3300261137,0.0,72.0831476038,12.3672932834,24.9413748627,220.751969055,215.779085026,4.9528840297,0.02
 12/11  07:00:00,265.702970506,29.1929106352,0.0,79.0814344844,24.7345865669,70.7195625826,233.914095764,223.988327705,9.90576805939,0.02
 12/11  08:00:00,272.562314198,29.1942463161,0.0,59.8832588232,37.1018798503,92.3937384068,207.958406937,198.032638878,9.90576805939,0.02
 12/11  09:00:00,264.083583834,29.1991385637,0.790246219414,51.1607550536,37.1018798503,104.434947198,207.483514094,188.948502505,9.90576805939,8.62924353012
 12/11  10:00:00,269.190761051,29.2064028819,1.17723525809,45.5035126702,37.1018798503,116.476155989,191.936685888,182.010917828,9.90576805939,0.02
 12/11  11:00:00,262.22258819,29.2120136704,1.73995587814,39.6697950253,37.1018798503,116.476155989,194.038952594,175.494378005,9.90576805939,8.63880653026
 12/11  12:00:00,256.482420517,29.2167837956,2.70093426291,33.5658020641,37.1018798503,116.476155989,176.515712787,166.589944728,9.90576805939,0.02
 12/11  13:00:00,242.255546825,29.2244787463,3.09853223006,29.8171712721,37.1018798503,104.434947198,180.044146515,161.50325312,9.90576805939,8.63512533553
 12/11  14:00:00,248.69723729,29.2326490126,3.08241994198,26.7072631809,37.1018798503,116.476155989,169.08705547,159.16128741,9.90576805939,0.02
 12/11  15:00:00,244.761096696,29.2399702239,3.64537898746,22.5599617557,37.1018798503,116.476155989,172.037721982,153.493116182,9.90576805939,8.63883774014
 12/11  16:00:00,245.536487906,29.2508873234,4.0454298214,21.0186309337,37.1018798503,116.476155989,168.385645073,149.843120696,9.90576805939,8.63675631759
 12/11  17:00:00,257.954279095,29.2637726796,4.60443797932,21.0023952761,37.1018798503,116.476155989,158.425838166,148.500070106,9.90576805939,0.02
 12/11  18:00:00,257.99366573,29.2771393884,4.99573358348,20.5216556975,37.1018798503,116.476155989,155.73046297,145.80469491,9.90576805939,0.02
 12/11  19:00:00,154.08737291,26.6042570708,1.8301229328,0.0,24.7345865669,47.5788473902,93.2946125394,88.3217285097,4.9528840297,0.02
 12/11  20:00:00,156.862290586,27.4671415923,1.45815119333,1.21523368683,24.7345865669,47.5788473902,102.283887945,88.7210370934,4.9528840297,8.60996682239
 12/11  21:00:00,142.797837471,28.3300261137,1.39182600027,6.42935097799,12.3672932834,38.6892022431,105.983095623,102.991365205,2.97173041782,0.02
 12/11  22:00:00,122.801391741,23.4406169603,1.12696144463,11.2102056253,12.3672932834,27.0668015668,91.5301613976,88.5384309798,2.97173041782,0.02
 12/11  23:00:00,95.6955101493,19.4619404234,0.606239418505,12.0304349388,4.12243109448,15.9888894789,80.5377254513,77.5459950335,2.97173041782,0.02
 12/11  24:00:00,114.466917556,24.3274255293,0.441273394676,17.6926600529,4.12243109448,15.9888894789,102.87088448,99.8791540624,2.97173041782,0.02
 12/12  01:00:00,99.5732682326,19.4619404234,0.0973152269939,15.3484778051,4.12243109448,15.9888894789,84.6168688458,81.6251384279,2.97173041782,0.02
 12/12  02:00:00,119.574894315,24.3274255293,0.119537201408,21.5646903081,4.12243109448,15.9888894789,108.568817402,105.577086984,2.97173041782,0.02
 12/12  03:00:00,103.246158351,19.4619404234,0.0299719614961,18.218346474,4.12243109448,15.9888894789,90.3734919002,87.3817614824,2.97173041782,0.02
 12/12  04:00:00,122.382627129,24.3274255293,0.0499247211559,25.0147251799,4.12243109448,15.9888894789,113.368736988,110.37700657,2.97173041782,0.02
 12/12  05:00:00,141.664207119,28.3300261137,0.0,16.6519576824,12.3672932834,24.9413748627,126.810878224,121.837994194,4.9528840297,0.02
 12/12  06:00:00,190.230086741,28.7659972983,2.87054337084,62.6618669487,12.3672932834,24.9413748627,187.584001926,182.611117896,4.9528840297,0.02
 12/12  07:00:00,236.180745381,29.2021861162,3.0750833401,51.8673490381,24.7345865669,70.7195625826,199.047066967,189.121298908,9.90576805939,0.02
 12/12  08:00:00,249.416853313,29.240908286,4.19020793692,38.3407531238,37.1018798503,92.3937384068,179.313252149,169.387484089,9.90576805939,0.02
 12/12  09:00:00,243.302156162,29.2611496295,5.54990823021,31.9650373213,37.1018798503,104.434947198,175.009318372,156.474233175,9.90576805939,8.62931713716
 12/12  10:00:00,245.945288188,29.2771396878,6.50383999646,24.8479238553,37.1018798503,116.476155989,155.900301679,145.974533619,9.90576805939,0.02
 12/12  11:00:00,240.162667779,29.2900665898,6.89742042391,20.7331539912,37.1018798503,116.476155989,157.675283332,139.130604409,9.90576805939,8.63891086383
 12/12  12:00:00,239.586115918,29.301568104,6.89799026909,19.5936685854,37.1018798503,116.476155989,147.820620994,137.894852935,9.90576805939,0.02
 12/12  13:00:00,228.314309727,29.3127302711,6.90278011606,19.0762679438,37.1018798503,104.434947198,156.438356754,137.897352759,9.90576805939,8.63523593585
 12/12  14:00:00,238.394098336,29.3251099926,6.33796986072,18.2215000063,37.1018798503,116.476155989,148.329934909,138.40416685,9.90576805939,0.02
 12/12  15:00:00,238.626574955,29.3353319081,5.38641798774,16.2609233363,37.1018798503,116.476155989,156.824651274,138.280079897,9.90576805939,8.63880331808
 12/12  16:00:00,242.488025898,29.3447020038,3.332210158,16.7082540987,37.1018798503,116.476155989,162.920296224,144.377651144,9.90576805939,8.6368770207
 12/12  17:00:00,255.192481145,29.3531293596,1.57817094272,18.0258683833,37.1018798503,116.476155989,162.293942747,152.368174687,9.90576805939,0.02
 12/12  18:00:00,257.996778207,29.3626794074,0.234785747754,18.9451638153,37.1018798503,116.476155989,168.089243339,158.16347528,9.90576805939,0.02
 12/12  19:00:00,160.765666817,27.2514204619,0.0,0.612239372061,24.7345865669,47.5788473902,114.33043643,109.3575524,4.9528840297,0.02
 12/12  20:00:00,164.789211443,28.3300261137,0.0,3.05837348192,24.7345865669,47.5788473902,123.4927167,109.931069557,4.9528840297,8.60876311244
 12/12  21:00:00,149.183406157,28.3300261137,0.0,8.03952971668,12.3672932834,38.6892022431,125.993210457,123.001480039,2.97173041782,0.02
 12/12  22:00:00,128.936751871,23.4406169603,0.0,13.0458146207,12.3672932834,27.0668015668,107.733589071,104.741858654,2.97173041782,0.02
 12/12  23:00:00,102.479144847,19.4619404234,0.0,14.5577580696,4.12243109448,15.9888894789,98.1172170795,95.1254866616,2.97173041782,0.02
 12/12  24:00:00,122.036730795,24.3274255293,0.0,19.8545788639,4.12243109448,15.9888894789,127.76392021,124.772189793,2.97173041782,0.02
 12/13  01:00:00,106.892048939,19.4619404234,0.0,18.5468118123,4.12243109448,15.9888894789,106.227937063,103.236206645,2.97173041782,0.02
 12/13  02:00:00,124.562567755,24.3274255293,0.0,23.3097519593,4.12243109448,15.9888894789,126.99042398,123.998693562,2.97173041782,0.02
 12/13  03:00:00,105.981972277,19.4619404234,0.0307589342159,20.4751859502,4.12243109448,15.9888894789,90.5824802854,87.5907498675,2.97173041782,0.02
 12/13  04:00:00,120.906448914,24.3274255293,1.32553908584,25.1557074894,4.12243109448,15.9888894789,107.135682072,104.143951654,2.97173041782,0.02
 12/13  05:00:00,141.11653562,28.3300261137,0.774878113399,18.068477387,12.3672932834,24.9413748627,119.92052698,114.947642951,4.9528840297,0.02
 12/13  06:00:00,190.772078046,28.7664380682,3.42817104692,63.5612935382,12.3672932834,24.9413748627,185.893187215,180.920303185,4.9528840297,0.02
 12/13  07:00:00,233.407722309,29.2222230637,6.25730071939,50.9655730896,24.7345865669,70.7195625826,187.065750645,177.139982585,9.90576805939,0.02
 12/13  08:00:00,244.430182832,29.2788172729,8.97011665348,37.140341744,37.1018798503,92.3937384068,159.935276181,150.009508122,9.90576805939,0.02
 12/13  09:00:00,240.059437748,29.3030291483,8.65007555416,31.0329798453,37.1018798503,104.434947198,160.615084895,142.07996361,9.90576805939,8.62935322495
 12/13  10:00:00,248.181548205,29.3178577497,8.97185973198,26.8539868387,37.1018798503,116.476155989,147.618446574,137.692678515,9.90576805939,0.02
 12/13  11:00:00,244.272316816,29.3288600567,10.3277700084,22.9208446197,37.1018798503,116.476155989,146.834362394,128.290965557,9.90576805939,8.63762877749
 12/13  12:00:00,243.68662253,29.3381011442,10.7320201167,21.6247043863,37.1018798503,116.476155989,135.025466763,125.099698704,9.90576805939,0.02
 12/13  13:00:00,230.846007869,29.3463537472,11.2828212165,20.2069023417,37.1018798503,104.434947198,140.68952004,122.148360047,9.90576805939,8.63539193363
 12/13  14:00:00,239.50777565,29.3562758874,11.6774180127,18.8611198088,37.1018798503,116.476155989,128.826344012,118.900575952,9.90576805939,0.02
 12/13  15:00:00,238.823314443,29.364567548,11.6774344102,17.9008364494,37.1018798503,116.476155989,136.002701328,117.457980923,9.90576805939,8.63895234596
 12/13  16:00:00,241.127528346,29.372042918,11.1313760558,17.1164699286,37.1018798503,116.476155989,136.198318839,117.655518333,9.90576805939,8.6370324465
 12/13  17:00:00,253.073029158,29.3786856183,9.05199414751,17.2037755027,37.1018798503,116.476155989,133.602977765,123.677209706,9.90576805939,0.02
 12/13  18:00:00,254.543255008,29.3853347798,7.3040372947,17.3186053738,37.1018798503,116.476155989,140.009658166,130.083890107,9.90576805939,0.02
 12/13  19:00:00,156.669842296,27.7547697661,1.57283104082,0.938601747868,24.7345865669,47.5788473902,97.9572488248,84.3943179021,4.9528840297,8.61004689298
 12/13  20:00:00,158.817117989,27.7547697661,0.0,1.51231374995,24.7345865669,47.5788473902,96.9465693353,91.9736853056,4.9528840297,0.02
 12/13  21:00:00,147.32869778,28.7614683744,0.0,8.51232329115,12.3672932834,38.6892022431,112.97344066,109.981710242,2.97173041782,0.02
 12/13  22:00:00,122.823564462,23.0091746995,0.0516932968027,9.68975382563,12.3672932834,27.0668015668,97.3793154437,94.3875850259,2.97173041782,0.02
 12/13  23:00:00,100.905296804,19.8933826842,0.0608379231544,15.6811708142,4.12243109448,15.9888894789,84.2540548909,81.2623244731,2.97173041782,0.02
 12/13  24:00:00,110.408721829,23.8959832686,0.944242251983,14.6753956329,4.12243109448,15.9888894789,101.291821027,98.3000906089,2.97173041782,0.02
 12/14  01:00:00,102.41708169,19.8933826842,1.87505778783,18.791696251,4.12243109448,15.9888894789,81.7906851535,78.7989547357,2.97173041782,0.02
 12/14  02:00:00,112.9184803,23.8959832686,2.27867357014,16.8301517255,4.12243109448,15.9888894789,103.152415581,100.160685163,2.97173041782,0.02
 12/14  03:00:00,106.067701921,19.8933826842,1.15021056481,21.4388845672,4.12243109448,15.9888894789,83.6146040854,80.6228736676,2.97173041782,0.02
 12/14  04:00:00,115.428915112,23.8959832686,0.681791446867,19.0228897988,4.12243109448,15.9888894789,105.515781376,102.524050959,2.97173041782,0.02
 12/14  05:00:00,144.445219108,28.7614683744,0.589793944884,19.7800653559,12.3672932834,24.9413748627,118.812248834,113.839364805,4.9528840297,0.02
 12/14  06:00:00,175.46253849,28.3410739965,4.15432667681,47.7003504897,12.3672932834,24.9413748627,183.841055774,178.868171745,4.9528840297,0.02
 12/14  07:00:00,236.621738905,29.2292321217,4.5860358892,50.1751635116,24.7345865669,70.7195625826,190.954449796,181.028681736,9.90576805939,0.02
 12/14  08:00:00,248.426886121,29.294731254,5.5514607427,36.13157773,37.1018798503,92.3937384068,170.782775002,160.857006943,9.90576805939,0.02
 12/14  09:00:00,240.055826665,29.318133989,6.5068741903,28.6109940672,37.1018798503,104.434947198,167.389662442,148.854481129,9.90576805939,8.62941325291
 12/14  10:00:00,244.607587323,29.3317235701,7.45987015834,22.4867224986,37.1018798503,116.476155989,148.461078597,138.535310537,9.90576805939,0.02
 12/14  11:00:00,239.919922718,29.3453574611,8.97496841234,18.6075217671,37.1018798503,116.476155989,147.07051831,128.527242138,9.90576805939,8.63750811236
 12/14  12:00:00,238.185060931,29.3508209031,10.3284084742,17.1968241611,37.1018798503,116.476155989,132.305285457,122.379517398,9.90576805939,0.02
 12/14  13:00:00,226.430678054,29.3588098064,10.7301673395,16.6588813889,37.1018798503,104.434947198,139.473462139,120.931978317,9.90576805939,8.63571576327
 12/14  14:00:00,233.337483685,29.368265672,11.2806750762,15.5039242453,37.1018798503,116.476155989,137.016445232,118.469734976,9.90576805939,8.64094219703
 12/14  15:00:00,229.09524254,29.3795527604,12.1982248235,13.9640555665,37.1018798503,116.476155989,123.223647847,113.297879787,9.90576805939,0.02
 12/14  16:00:00,230.218115412,29.3987121102,13.1030502777,12.9352042769,37.1018798503,116.476155989,126.543689849,108.000819862,9.90576805939,8.63710192733
 12/14  17:00:00,241.248864572,29.4137352024,13.9933014176,12.8732242801,37.1018798503,116.476155989,114.1733166,104.247548541,9.90576805939,0.02
 12/14  18:00:00,237.201683591,29.439935205,14.3524728092,12.5475974518,37.1018798503,116.476155989,111.730320698,101.804552639,9.90576805939,0.02
 12/14  19:00:00,141.569135841,27.898583853,11.3796986348,0.0895307902768,24.7345865669,47.5788473902,92.3820284374,78.8190185104,4.9528840297,8.61012589727
 12/14  20:00:00,143.760073525,27.7547697661,9.91037450356,0.196010394114,24.7345865669,47.5788473902,88.2998328362,83.3269488065,4.9528840297,0.02
 12/14  21:00:00,126.444487888,27.4671415923,9.04866079609,0.920131987895,12.3672932834,38.6892022431,100.65796348,97.6662330625,2.97173041782,0.02
 12/14  22:00:00,106.694058057,21.2834056566,7.67478630497,0.0,12.3672932834,27.0668015668,86.4611233304,83.4693929126,2.97173041782,0.02
 12/14  23:00:00,88.7719213565,19.4619404234,6.04618537658,5.27618889138,4.12243109448,15.9888894789,76.3699761574,73.3782457396,2.97173041782,0.02
 12/14  24:00:00,107.524042104,24.3274255293,6.46348076936,9.29700891459,4.12243109448,15.9888894789,97.6428612004,94.6511307826,2.97173041782,0.02
 12/15  01:00:00,94.4485274763,19.4619404234,4.43845651221,9.23605830887,4.12243109448,15.9888894789,79.5889806833,76.5972502655,2.97173041782,0.02
 12/15  02:00:00,111.940065312,24.3274255293,5.22501225894,13.0604941194,4.12243109448,15.9888894789,100.561858231,97.5701278135,2.97173041782,0.02
 12/15  03:00:00,97.4726852703,19.4619404234,3.40527559695,12.2376912108,4.12243109448,15.9888894789,81.8175991668,78.825868749,2.97173041782,0.02
 12/15  04:00:00,114.531396549,24.3274255293,3.09563211526,16.5728767477,4.12243109448,15.9888894789,103.261370387,100.269639969,2.97173041782,0.02
 12/15  05:00:00,136.69347688,28.3300261137,2.34142160755,11.9862702296,12.3672932834,24.9413748627,116.299756721,111.326872691,4.9528840297,0.02
 12/15  06:00:00,180.207845725,28.7694839037,5.65260382299,50.9568028056,12.3672932834,24.9413748627,180.917773146,175.944889117,4.9528840297,0.02
 12/15  07:00:00,228.488345934,29.2485854822,5.39229088779,40.9024339527,24.7345865669,70.7195625826,185.423967187,175.498199127,9.90576805939,0.02
 12/15  08:00:00,246.520468687,29.3235135361,4.44117792764,30.5200431438,37.1018798503,92.3937384068,172.02818362,162.102415561,9.90576805939,0.02
 12/15  09:00:00,240.36132223,29.3438322956,4.60325250001,26.9695582038,37.1018798503,104.434947198,174.364796217,155.829541873,9.90576805939,8.62948628448
 12/15  10:00:00,246.636521469,29.3557172689,5.00284808657,22.0754715323,37.1018798503,116.476155989,157.674372377,147.748604318,9.90576805939,0.02
 12/15  11:00:00,243.947924753,29.36597708,5.00628568104,19.7362014188,37.1018798503,116.476155989,162.412014934,143.867061976,9.90576805939,8.63918489858
 12/15  12:00:00,243.743906915,29.3752402339,4.9975840066,19.350799164,37.1018798503,116.476155989,153.099557068,143.173789009,9.90576805939,0.02
 12/15  13:00:00,229.249308291,29.4174947386,5.5614887187,15.8127459981,37.1018798503,104.434947198,155.223998733,136.682461784,9.90576805939,8.6357688903
 12/15  14:00:00,238.059255807,29.4205013321,5.95140730732,15.2869090013,37.1018798503,116.476155989,152.44064443,133.89384069,9.90576805939,8.64103568085
 12/15  15:00:00,237.962799304,29.4367844861,5.95170909028,14.6581459059,37.1018798503,116.476155989,142.773292851,132.847524792,9.90576805939,0.02
 12/15  16:00:00,241.083716342,29.4422584543,5.40014009352,15.3412407005,37.1018798503,116.476155989,153.434618252,134.891646248,9.90576805939,8.63720394482
 12/15  17:00:00,254.552371292,29.4470800054,3.32793796349,16.3040235023,37.1018798503,116.476155989,151.870082104,141.944314044,9.90576805939,0.02
 12/15  18:00:00,256.163545028,29.454827491,1.58777345923,17.1662339828,37.1018798503,116.476155989,158.926729525,149.000961466,9.90576805939,0.02
 12/15  19:00:00,160.145361021,27.7547697661,0.0291401049467,0.916688171936,24.7345865669,47.5788473902,116.977528342,103.414528473,4.9528840297,8.61011583901
 12/15  20:00:00,165.655970973,28.4738402006,0.0,3.35133884025,24.7345865669,47.5788473902,124.595444691,119.622560661,4.9528840297,0.02
 12/15  21:00:00,150.962494362,28.3300261137,0.0,8.15163192861,12.3672932834,38.6892022431,144.464503962,141.472773544,2.97173041782,0.02
 12/15  22:00:00,130.078857257,23.4406169603,0.0,13.617699202,12.3672932834,27.0668015668,118.139688267,115.147957849,2.97173041782,0.02
 12/15  23:00:00,101.467908736,19.4619404234,0.0,13.9162467242,4.12243109448,15.9888894789,100.024612471,97.0328820531,2.97173041782,0.02
 12/15  24:00:00,121.500694795,24.3274255293,0.0,20.3189842108,4.12243109448,15.9888894789,127.020690819,124.028960401,2.97173041782,0.02
 12/16  01:00:00,104.772948841,19.4619404234,0.0,17.3109452194,4.12243109448,15.9888894789,104.036894359,101.045163941,2.97173041782,0.02
 12/16  02:00:00,124.762294154,24.3274255293,0.0,24.0274020268,4.12243109448,15.9888894789,130.8768462,127.885115782,2.97173041782,0.02
 12/16  03:00:00,107.574778646,19.4619404234,0.0,19.9759292275,4.12243109448,15.9888894789,108.483436739,105.491706321,2.97173041782,0.02
 12/16  04:00:00,129.100039559,24.3274255293,0.0,27.3736496017,4.12243109448,15.9888894789,139.155372836,136.163642418,2.97173041782,0.02
 12/16  05:00:00,136.576561038,28.3300261137,0.0,22.3214456304,4.12243109448,16.0517297156,167.382212773,164.390482355,2.97173041782,0.02
 12/16  06:00:00,145.490588926,28.7614683744,0.0,30.2511426142,4.12243109448,16.0517297156,172.119464311,169.127733894,2.97173041782,0.02
 12/16  07:00:00,181.080681717,29.1929106352,0.0,41.5327198118,4.12243109448,39.6058045677,219.597263983,216.605533565,2.97173041782,0.02
 12/16  08:00:00,253.82244146,29.1929106352,0.0,83.8314081597,12.3672932834,65.3531420225,263.716328224,258.743444194,4.9528840297,0.02
 12/16  09:00:00,230.553838277,29.1929106352,0.0,70.7359276877,12.3672932834,68.2430321324,262.661136103,249.097297348,4.9528840297,8.61095472519
 12/16  10:00:00,245.183113117,29.1929106352,0.0,58.5148917924,16.4897243779,93.1370602926,232.361578412,224.416963964,7.92461444751,0.02
 12/16  11:00:00,239.946950736,29.193638528,0.946534915236,54.5050914734,16.4897243779,93.1370602926,209.03650169,201.091887243,7.92461444751,0.02
 12/16  12:00:00,236.238015967,29.1945312698,2.69818412448,51.7044971047,16.4897243779,93.1370602926,198.950596711,191.005982264,7.92461444751,0.02
 12/16  13:00:00,224.598807273,29.1951233767,3.64546869828,49.1660802481,16.4897243779,83.9857416113,193.147553931,185.202939484,7.92461444751,0.02
 12/16  14:00:00,219.154196042,29.196525967,5.71212280175,45.3865761589,16.4897243779,83.9857416113,191.75387646,175.216297042,7.92461444751,8.61296497035
 12/16  15:00:00,215.178220308,29.1983795628,6.89948273573,43.0385038528,16.4897243779,83.9857416113,175.876415758,167.93180131,7.92461444751,0.02
 12/16  16:00:00,163.817954286,29.1929106352,4.31906608784,8.79674984166,12.3672932834,70.6512738906,123.260630563,118.287746533,4.9528840297,0.02
 12/16  17:00:00,180.163747379,29.1929106352,5.00410557529,13.6772088908,12.3672932834,70.6512738906,121.21398443,116.241100401,4.9528840297,0.02
 12/16  18:00:00,169.501679944,29.1929106352,5.39436534781,15.3354130512,12.3672932834,58.1284167478,122.333444695,117.360560665,4.9528840297,0.02
 12/16  19:00:00,133.783623616,28.5888914701,4.08583847854,13.2003581908,12.3672932834,24.9413748627,109.569338787,104.596454757,4.9528840297,0.02
 12/16  20:00:00,133.004304588,28.3300261137,4.93082947935,12.0616849717,12.3672932834,24.9413748627,111.273924812,106.301040782,4.9528840297,0.02
 12/16  21:00:00,124.300846632,28.7614683744,5.55284242306,19.6069577477,4.12243109448,16.0517297156,118.96223274,115.970502322,2.97173041782,0.02
 12/16  22:00:00,106.85272611,23.0091746995,5.18676511281,16.6234103823,4.12243109448,15.9888894789,98.6797521836,95.6880217658,2.97173041782,0.02
 12/16  23:00:00,103.588324341,19.8933826842,4.61496672178,21.9873943389,4.12243109448,15.9888894789,84.282076758,81.2903463402,2.97173041782,0.02
 12/16  24:00:00,111.401387664,23.8959832686,5.5236774978,17.9616970619,4.12243109448,15.9888894789,105.793119169,102.801388751,2.97173041782,0.02
 12/17  01:00:00,105.045661821,19.8933826842,3.93750323642,24.6123273293,2.06121554724,15.9888894789,94.6196255708,83.045969075,2.97173041782,8.60192607803
 12/17  02:00:00,111.969728981,23.8959832686,5.10592243788,20.0402123643,2.06121554724,15.9888894789,108.200855777,105.209125359,2.97173041782,0.02
 12/17  03:00:00,106.023495601,19.8933826842,4.25382193699,25.9777926179,2.06121554724,15.9888894789,87.1687433522,84.1770129344,2.97173041782,0.02
 12/17  04:00:00,111.990032077,23.8959832686,5.86003611992,21.0107306675,2.06121554724,15.9888894789,109.228778709,106.237048291,2.97173041782,0.02
 12/17  05:00:00,107.178554789,19.8933826842,4.86938280653,27.1431050627,2.06121554724,15.9888894789,87.9927019237,85.0009715059,2.97173041782,0.02
 12/17  06:00:00,114.119327584,23.8959832686,4.81247348688,22.2877068828,2.06121554724,15.9888894789,110.373348232,107.381617814,2.97173041782,0.02
 12/17  07:00:00,109.489703777,19.8933826842,4.31861540366,28.8547384601,2.06121554724,15.9888894789,89.1670405666,86.1753101488,2.97173041782,0.02
 12/17  08:00:00,109.907736909,23.8959832686,8.29314093665,22.4283599346,2.06121554724,15.9888894789,111.0763886,108.084658182,2.97173041782,0.02
 12/17  09:00:00,113.380711757,19.8933826842,8.10806085115,22.4941705128,4.12243109448,41.7362269337,86.1028048692,81.1299208395,4.9528840297,0.02
 12/17  10:00:00,114.999287783,23.8959832686,10.5240035762,15.9175512754,4.12243109448,41.7362269337,103.524063093,98.5511790637,4.9528840297,0.02
 12/17  11:00:00,107.404004594,19.8933826842,8.0515995844,19.978718846,4.12243109448,41.7362269337,84.211126678,79.2382426483,4.9528840297,0.02
 12/17  12:00:00,110.421150232,23.8959832686,10.1748956741,14.6617706992,4.12243109448,41.7362269337,103.038774711,98.0658906811,4.9528840297,0.02
 12/17  13:00:00,105.266700731,19.8933826842,8.04148143168,18.9443045964,4.12243109448,41.7362269337,84.1390850865,79.1662010568,4.9528840297,0.02
 12/17  14:00:00,112.492751837,23.8959832686,10.1534804312,15.2255884099,4.12243109448,41.7362269337,104.304189433,99.3313054037,4.9528840297,0.02
 12/17  15:00:00,106.466951688,19.8933826842,7.70536659766,18.264516774,4.12243109448,41.7362269337,83.8812009545,78.9083169248,4.9528840297,0.02
 12/17  16:00:00,117.552596865,23.8959832686,9.37690575721,14.5287612328,4.12243109448,41.7362269337,103.095606265,98.1227222358,4.9528840297,0.02
 12/17  17:00:00,107.951791759,19.8933826842,6.71912084367,19.6410135204,4.12243109448,24.8785346261,84.5773781295,79.6044940998,4.9528840297,0.02
 12/17  18:00:00,107.442394003,23.8959832686,8.17282529631,18.617167957,2.06121554724,15.9888894789,108.132058228,105.14032781,2.97173041782,0.02
 12/17  19:00:00,103.338038507,19.8933826842,6.02698375751,24.9739671278,2.06121554724,15.9888894789,88.8142487441,85.8225183263,2.97173041782,0.02
 12/17  20:00:00,112.029850045,23.8959832686,7.76753451792,20.5426964907,2.06121554724,15.9888894789,111.061457123,108.069726706,2.97173041782,0.02
 12/17  21:00:00,108.160644124,19.8933826842,5.67665695493,26.9823003788,2.06121554724,15.9888894789,89.7316797316,86.7399493138,2.97173041782,0.02
 12/17  22:00:00,115.188299299,23.8959832686,5.59670038469,22.2470120754,2.06121554724,15.9888894789,112.28641547,109.294685052,2.97173041782,0.02
 12/17  23:00:00,110.295153347,19.8933826842,3.45676931413,29.402717604,2.06121554724,15.9888894789,90.9163226106,87.9245921928,2.97173041782,0.02
 12/17  24:00:00,115.931178347,23.8959832686,4.08629810259,23.8370213998,2.06121554724,15.9888894789,113.624191957,110.632461539,2.97173041782,0.02
 12/18  01:00:00,113.037214783,19.8933826842,2.81963628948,30.1976634442,4.12243109448,15.9888894789,90.9438671644,87.9521367466,2.97173041782,0.02
 12/18  02:00:00,119.394028589,23.8959832686,2.84614783674,24.4490976522,4.12243109448,15.9888894789,113.248048383,110.256317965,2.97173041782,0.02
 12/18  03:00:00,115.051708131,19.8933826842,2.23041633306,31.8239187379,4.12243109448,15.9888894789,91.4107977263,88.4190673085,2.97173041782,0.02
 12/18  04:00:00,120.182584863,23.8959832686,2.38218675984,25.7470409954,4.12243109448,15.9888894789,122.608107085,111.034452997,2.97173041782,8.60192367006
 12/18  05:00:00,152.05299627,28.7614683744,2.28687092157,28.2172613093,12.3672932834,24.9413748627,129.829164097,124.856280067,4.9528840297,0.02
 12/18  06:00:00,188.696461004,28.3300261137,5.69986814644,61.4674783574,12.3672932834,24.9413748627,198.259979877,193.287095847,4.9528840297,0.02
 12/18  07:00:00,250.711684863,29.1929106352,5.94396411475,64.8977774796,24.7345865669,70.7195625826,201.1885851,191.262817041,9.90576805939,0.02
 12/18  08:00:00,262.060756852,29.1940787571,5.38958852825,48.1725046621,37.1018798503,92.3937384068,184.818423072,174.892655013,9.90576805939,0.02
 12/18  09:00:00,250.608617264,29.1983092529,5.54682987424,39.1018737488,37.1018798503,104.434947198,175.608665845,165.682897785,9.90576805939,0.02
 12/18  10:00:00,255.45764338,29.2055132454,5.94788946391,32.9489183431,37.1018798503,116.476155989,176.154418128,157.614992883,9.90576805939,8.63365718555
 12/18  11:00:00,252.231928253,29.2112168548,6.50545809826,31.32236261,37.1018798503,116.476155989,164.010862454,154.085094395,9.90576805939,0.02
 12/18  12:00:00,248.662685884,29.2158260732,7.45891027756,28.3353614489,37.1018798503,116.476155989,166.641591829,148.09454815,9.90576805939,8.64127561948
 12/18  13:00:00,234.93738971,29.2224634413,8.97394657203,24.3854230534,37.1018798503,104.434947198,148.855537482,138.929769422,9.90576805939,0.02
 12/18  14:00:00,243.618666928,29.230818953,9.76885490182,23.1820164405,37.1018798503,116.476155989,152.466513747,133.919573766,9.90576805939,8.64117192143
 12/18  15:00:00,242.142182413,29.2380425062,9.77029096324,21.8703435557,37.1018798503,116.476155989,151.120532891,132.575390542,9.90576805939,8.6393742894
 12/18  16:00:00,241.549827962,29.2490895445,9.77684733253,20.1572872298,37.1018798503,116.476155989,140.191463007,130.265694947,9.90576805939,0.02
 12/18  17:00:00,256.403461198,29.2630090308,8.54920752028,20.0058062674,37.1018798503,116.476155989,151.295625068,132.75776736,9.90576805939,8.63208964849
 12/18  18:00:00,257.429864296,29.2760173584,6.66586805502,20.1032074595,37.1018798503,116.476155989,148.638538738,138.712770679,9.90576805939,0.02
 12/18  19:00:00,154.240363939,26.6042570708,1.66958178629,0.0,24.7345865669,47.5788473902,92.5388122718,87.5659282421,4.9528840297,0.02
 12/18  20:00:00,156.600553489,27.4671415923,0.0632142437238,1.35646470811,24.7345865669,47.5788473902,94.0516533392,89.0787693095,4.9528840297,0.02
 12/18  21:00:00,143.669060414,28.3300261137,0.0,6.89768174664,12.3672932834,38.6892022431,112.403536065,109.411805647,2.97173041782,0.02
 12/18  22:00:00,125.989669541,23.4406169603,0.0167962695891,12.1918032559,12.3672932834,27.0668015668,101.469253774,98.4775233561,2.97173041782,0.02
 12/18  23:00:00,98.9421359706,19.4619404234,0.0,13.0347728404,4.12243109448,15.9888894789,93.2369122454,90.2451818276,2.97173041782,0.02
 12/18  24:00:00,117.406766081,24.3274255293,0.0,18.9958827015,4.12243109448,15.9888894789,116.299178624,113.307448207,2.97173041782,0.02
 12/19  01:00:00,102.203344406,19.4619404234,0.0,16.376251624,4.12243109448,15.9888894789,103.06524015,91.491585155,2.97173041782,8.6019245767
 12/19  02:00:00,123.552427713,24.3274255293,0.0,23.4364846632,4.12243109448,15.9888894789,124.076639641,121.084909224,2.97173041782,0.02
 12/19  03:00:00,106.836565508,19.4619404234,0.0,20.0427824895,4.12243109448,15.9888894789,103.50008817,100.508357752,2.97173041782,0.02
 12/19  04:00:00,128.556064782,24.3274255293,0.0,28.0506544781,4.12243109448,15.9888894789,132.322565866,129.330835448,2.97173041782,0.02
 12/19  05:00:00,148.989920324,28.3300261137,0.0,19.2381839789,12.3672932834,24.9413748627,156.107229646,151.134345616,4.9528840297,0.02
 12/19  06:00:00,196.213853008,28.7658258717,0.0,67.089691103,12.3672932834,24.9413748627,201.178233167,196.205349137,4.9528840297,0.02
 12/19  07:00:00,242.599035064,29.2018868259,0.0,56.5577465972,24.7345865669,70.7195625826,223.296411961,213.370643902,9.90576805939,0.02
 12/19  08:00:00,258.805405494,29.2399978741,0.0,43.4580315577,37.1018798503,92.3937384068,208.932723686,199.006955627,9.90576805939,0.02
 12/19  09:00:00,248.448696352,29.2601335981,0.0,36.0950095357,37.1018798503,104.434947198,190.487720558,180.561952499,9.90576805939,0.02
 12/19  10:00:00,254.004757303,29.2761665344,1.33547001647,30.9825626412,37.1018798503,116.476155989,186.546783188,168.007293422,9.90576805939,8.63372170653
 12/19  11:00:00,251.58248324,29.2891958908,3.2466736378,28.9861875681,37.1018798503,116.476155989,169.070649867,159.144881807,9.90576805939,0.02
 12/19  12:00:00,249.357889793,29.3007615347,5.38603546747,25.8671011821,37.1018798503,116.476155989,167.359979062,148.812843126,9.90576805939,8.64136787693
 12/19  13:00:00,237.395042916,29.3106064516,7.22796062779,24.1233945889,37.1018798503,104.434947198,149.837450618,139.911682558,9.90576805939,0.02
 12/19  14:00:00,245.54505571,29.3206495796,8.97852903721,22.5136721608,37.1018798503,116.476155989,150.692413686,132.145051852,9.90576805939,8.64159377536
 12/19  15:00:00,244.333705643,29.3307448902,10.344404699,21.0445813243,37.1018798503,116.476155989,143.926393289,125.381139197,9.90576805939,8.63948603199
 12/19  16:00:00,241.887745405,29.340368296,9.06399064581,19.9429887973,37.1018798503,116.476155989,136.645108112,126.719340053,9.90576805939,0.02
 12/19  17:00:00,255.22013099,29.3490124706,6.74048100323,20.0362762625,37.1018798503,116.476155989,153.245592358,134.707696322,9.90576805939,8.63212797659
 12/19  18:00:00,257.435783975,29.356798419,5.39426267018,19.820423259,37.1018798503,116.476155989,149.06873669,139.14296863,9.90576805939,0.02
 12/19  19:00:00,155.676897309,27.2514204619,1.28379276357,0.610252841524,24.7345865669,47.5788473902,91.0806344569,86.1077504272,4.9528840297,0.02
 12/19  20:00:00,158.406105691,28.3300261137,1.08822347471,2.94084788494,24.7345865669,47.5788473902,92.1591957456,87.186311716,4.9528840297,0.02
 12/19  21:00:00,143.668675968,28.3300261137,0.391302689284,7.79745507044,12.3672932834,38.6892022431,104.771071804,101.779341386,2.97173041782,0.02
 12/19  22:00:00,124.466773918,23.4406169603,0.238566503567,12.5176304827,12.3672932834,27.0668015668,99.9115163579,88.3334695342,2.97173041782,8.60631640597
 12/19  23:00:00,97.085317924,19.4619404234,0.382313771515,13.6434077543,4.12243109448,15.9888894789,79.6389343059,76.6472038881,2.97173041782,0.02
 12/19  24:00:00,115.722042766,24.3274255293,0.48526184966,18.5833682483,4.12243109448,15.9888894789,101.871335038,98.8796046203,2.97173041782,0.02
 12/20  01:00:00,101.372161021,19.4619404234,0.101530737319,17.107815025,4.12243109448,15.9888894789,83.6806734984,80.6889430806,2.97173041782,0.02
 12/20  02:00:00,118.624429751,24.3274255293,0.451478706029,21.7011870973,4.12243109448,15.9888894789,104.511846506,101.520116088,2.97173041782,0.02
 12/20  03:00:00,103.055803847,19.4619404234,0.541878973956,19.2583090681,4.12243109448,15.9888894789,84.6224793113,81.6307488935,2.97173041782,0.02
 12/20  04:00:00,120.865049097,24.3274255293,0.354769935367,24.4784969483,4.12243109448,15.9888894789,106.568879779,103.577149361,2.97173041782,0.02
 12/20  05:00:00,140.837464625,28.3300261137,0.0665567989431,17.5337387992,12.3672932834,24.9413748627,119.997438744,115.024554715,4.9528840297,0.02
 12/20  06:00:00,189.55682955,28.7664193119,3.80781156442,62.7520457502,12.3672932834,24.9413748627,185.486796876,180.513912846,4.9528840297,0.02
 12/20  07:00:00,235.798955355,29.2218425018,3.48316133088,51.2853690765,24.7345865669,70.7195625826,195.951793834,186.026025774,9.90576805939,0.02
 12/20  08:00:00,252.20757952,29.2785661817,3.08923431267,38.601503366,37.1018798503,92.3937384068,181.255081843,171.329313783,9.90576805939,0.02
 12/20  09:00:00,245.694727504,29.3030522228,3.64395500931,34.2355395482,37.1018798503,104.434947198,173.165310478,163.239542418,9.90576805939,0.02
 12/20  10:00:00,252.302579642,29.3177935992,5.14966889391,30.4530463116,37.1018798503,116.476155989,172.676244867,154.137575501,9.90576805939,8.63290130726
 12/20  11:00:00,248.133328058,29.3287137382,6.50346851527,27.8762093931,37.1018798503,116.476155989,156.117932683,146.192164624,9.90576805939,0.02
 12/20  12:00:00,245.992777231,29.3378701878,8.57784160082,25.2083226147,37.1018798503,116.476155989,155.310855894,136.76359577,9.90576805939,8.64149206438
 12/20  13:00:00,230.084128307,29.3456614028,10.8895116428,21.1820166071,37.1018798503,104.434947198,142.478121583,123.938097292,9.90576805939,8.63425623123
 12/20  14:00:00,237.092444882,29.354398444,11.6694117946,19.0802525111,37.1018798503,116.476155989,128.044561595,118.118793535,9.90576805939,0.02
 12/20  15:00:00,233.181416999,29.3629648516,11.6682276014,16.2693764279,37.1018798503,116.476155989,133.663743163,115.118460787,9.90576805939,8.639514316
 12/20  16:00:00,230.640526548,29.3707613299,11.1147134777,15.2986907704,37.1018798503,116.476155989,125.685251684,115.759483625,9.90576805939,0.02
 12/20  17:00:00,243.771786759,29.3775344669,11.8118639331,15.0134225304,37.1018798503,116.476155989,132.997019318,114.459037994,9.90576805939,8.63221326461
 12/20  18:00:00,245.900351237,29.3852547854,13.1048697019,14.3946687514,37.1018798503,116.476155989,118.520074955,108.594306896,9.90576805939,0.02
 12/20  19:00:00,149.850801179,27.7547697661,11.0034912931,0.154625232702,24.7345865669,47.5788473902,84.5451150915,79.5722310618,4.9528840297,0.02
 12/20  20:00:00,149.563188513,27.7547697661,11.0445685713,0.38425186067,24.7345865669,47.5788473902,88.5700584031,83.5971743734,4.9528840297,0.02
 12/20  21:00:00,128.049409211,27.4671415923,10.9698472496,1.14142168637,12.3672932834,38.6892022431,109.479757559,97.8979156512,2.97173041782,8.61011148967
 12/20  22:00:00,101.281901817,21.499126787,9.18375364983,0.341983732142,12.3672932834,27.0668015668,86.9909206651,83.9991902473,2.97173041782,0.02
 12/20  23:00:00,82.7284032007,19.8933826842,7.94930163136,7.20908597056,4.12243109448,15.9888894789,76.7089230506,73.7171926328,2.97173041782,0.02
 12/20  24:00:00,93.2316769125,23.8959832686,10.4013289561,7.31817235031,4.12243109448,15.9888894789,97.2974314734,94.3057010556,2.97173041782,0.02
 12/21  01:00:00,86.4215784046,19.8933826842,8.18207784998,10.3764103822,4.12243109448,15.9888894789,79.0244619345,76.0327315167,2.97173041782,0.02
 12/21  02:00:00,94.9622248032,23.8959832686,10.3381222971,9.17450838698,4.12243109448,15.9888894789,99.6384370819,96.6467066641,2.97173041782,0.02
 12/21  03:00:00,88.2045469042,19.8933826842,8.14604906188,12.2326072153,4.12243109448,15.9888894789,80.7114616204,77.7197312026,2.97173041782,0.02
 12/21  04:00:00,97.4872076685,23.8959832686,9.84922248986,10.698894834,4.12243109448,15.9888894789,101.398607664,98.406877246,2.97173041782,0.02
 12/21  05:00:00,125.993564437,28.7614683744,10.3578851124,10.9662106691,12.3672932834,24.9413748627,114.251985895,109.279101866,4.9528840297,0.02
 12/21  06:00:00,155.440639091,28.3438844631,12.151210344,36.4458166439,12.3672932834,24.9413748627,179.288395967,174.315511937,4.9528840297,0.02
 12/21  07:00:00,214.887009959,29.2427832764,11.1046969741,36.5316340213,24.7345865669,70.7195625826,165.134696194,155.208928135,9.90576805939,0.02
 12/21  08:00:00,235.23144114,29.3136199287,10.7192480484,25.843992588,37.1018798503,92.3937384068,148.058643275,138.132875216,9.90576805939,0.02
 12/21  09:00:00,231.887527637,29.3351665383,10.1646432232,22.709892597,37.1018798503,104.434947198,151.939191817,133.403508335,9.90576805939,8.62991542231
 12/21  10:00:00,238.87756649,29.3495870626,9.76613979131,17.776192139,37.1018798503,116.476155989,138.567849507,128.642081447,9.90576805939,0.02
 12/21  11:00:00,233.794915909,29.3787664439,10.8784613437,14.607234444,37.1018798503,116.476155989,138.805897696,120.26055401,9.90576805939,8.63957562734
 12/21  12:00:00,230.908417642,29.3906197306,12.7230999267,13.1702380317,37.1018798503,116.476155989,121.979599896,112.053831837,9.90576805939,0.02
 12/21  13:00:00,217.701042124,29.4249875244,12.9512917556,11.4635930026,37.1018798503,104.434947198,126.273000788,107.731290138,9.90576805939,8.63594259043
 12/21  14:00:00,226.344814614,29.4424748473,13.0958426758,10.9919850239,37.1018798503,116.476155989,117.000923392,107.075155333,9.90576805939,0.02
 12/21  15:00:00,223.522831603,29.5016658579,12.9430722432,9.24188741018,37.1018798503,116.476155989,121.702410478,103.158598991,9.90576805939,8.63804342782
 12/21  16:00:00,224.075673995,29.5220388272,12.0386149087,9.10877381166,37.1018798503,116.476155989,114.966831474,105.041063415,9.90576805939,0.02
 12/21  17:00:00,242.122381001,29.5150787025,10.5602740371,10.1779138191,37.1018798503,116.476155989,130.055004621,111.518055023,9.90576805939,8.63118153916
 12/21  18:00:00,244.632328438,29.5167741012,8.65221288581,11.1866023028,37.1018798503,116.476155989,128.720513677,118.794745618,9.90576805939,0.02
 12/21  19:00:00,150.120506084,27.7547697661,5.26515562885,0.0794173536525,24.7345865669,47.5788473902,85.2782151876,80.3053311579,4.9528840297,0.02
 12/21  20:00:00,153.904999597,28.1862120268,4.19412684823,0.481264468358,24.7345865669,47.5788473902,96.6929893106,83.1298253553,4.9528840297,8.61027992561
 12/21  21:00:00,135.579453624,27.4671415923,3.32674561065,1.44487705163,12.3672932834,38.6892022431,100.844865712,97.8531352945,2.97173041782,0.02
 12/21  22:00:00,117.068267624,23.4406169603,3.06480894223,6.08534272714,12.3672932834,27.0668015668,87.0998248399,84.1080944221,2.97173041782,0.02
 12/21  23:00:00,90.9977155903,19.4619404234,2.54526189766,8.247536672,4.12243109448,15.9888894789,77.36454952,74.3728191022,2.97173041782,0.02
 12/21  24:00:00,108.537614657,24.3274255293,3.79818196667,12.3598518754,4.12243109448,15.9888894789,98.8785611541,95.8868307363,2.97173041782,0.02
 12/22  01:00:00,94.7556749651,19.4619404234,2.797761073,11.6749185945,4.12243109448,15.9888894789,80.4514268977,77.4596964798,2.97173041782,0.02
 12/22  02:00:00,110.670813337,24.3274255293,3.70336822682,15.5620319923,4.12243109448,15.9888894789,101.555701022,98.5639706039,2.97173041782,0.02
 12/22  03:00:00,95.7986479988,19.4619404234,2.74977119984,14.0125491664,4.12243109448,15.9888894789,82.4739842494,79.4822538316,2.97173041782,0.02
 12/22  04:00:00,112.605399294,24.3274255293,3.18115250119,17.9735361977,4.12243109448,15.9888894789,103.805527577,100.81379716,2.97173041782,0.02
 12/22  05:00:00,135.692696568,28.3300261137,3.29747195616,12.762365736,12.3672932834,24.9413748627,116.586855097,111.613971067,4.9528840297,0.02
 12/22  06:00:00,180.09019717,28.7682163477,6.05148834431,52.4839477895,12.3672932834,24.9413748627,181.319683717,176.346799687,4.9528840297,0.02
 12/22  07:00:00,226.960109851,29.2390034398,5.93963157898,41.6988169394,24.7345865669,70.7195625826,184.055439666,174.129671607,9.90576805939,0.02
 12/22  08:00:00,244.343241884,29.3113349722,5.39573266354,30.7200285527,37.1018798503,92.3937384068,168.87930729,158.953539231,9.90576805939,0.02
 12/22  09:00:00,239.166673714,29.3332753155,4.99726664139,27.7914719819,37.1018798503,104.434947198,173.325557998,154.789853236,9.90576805939,8.62993670261
 12/22  10:00:00,249.591243209,29.3458832714,5.56039420373,25.4026805533,37.1018798503,116.476155989,159.325453408,149.399685348,9.90576805939,0.02
 12/22  11:00:00,247.238161168,29.3555303143,6.5163594479,23.4768204529,37.1018798503,116.476155989,161.674237124,143.128704956,9.90576805939,8.63976410823
 12/22  12:00:00,242.977353065,29.3649049245,7.47324148912,20.2539278241,37.1018798503,116.476155989,145.575569367,135.649801308,9.90576805939,0.02
 12/22  13:00:00,230.669477069,29.3725391073,8.97820892454,19.0145665989,37.1018798503,104.434947198,147.503088985,128.961425696,9.90576805939,8.63589522952
 12/22  14:00:00,238.689454023,29.3856459986,9.77456325995,17.5098094637,37.1018798503,116.476155989,133.908727977,123.982959918,9.90576805939,0.02
 12/22  15:00:00,236.553137919,29.4123746355,10.3329343831,15.368703119,37.1018798503,116.476155989,137.745637801,119.200751833,9.90576805939,8.6391179084
 12/22  16:00:00,235.593295024,29.4325906016,10.1715825571,14.5202407393,37.1018798503,116.476155989,135.870533653,117.327032205,9.90576805939,8.63773338878
 12/22  17:00:00,250.147512612,29.4427629988,8.65173048673,15.0500252979,37.1018798503,116.476155989,132.429466199,122.503698139,9.90576805939,0.02
 12/22  18:00:00,253.888411548,29.457989017,6.74828756352,15.4182048922,37.1018798503,116.476155989,138.70185981,128.77609175,9.90576805939,0.02
 12/22  19:00:00,153.901664427,27.6109556792,2.79349382395,0.425254590306,24.7345865669,47.5788473902,88.1433189621,83.1704349324,4.9528840297,0.02
 12/22  20:00:00,155.046966787,28.1862120268,1.88238842893,1.50646329285,24.7345865669,47.5788473902,98.8245927418,85.2614164182,4.9528840297,8.61029229391
 12/22  21:00:00,140.366445322,28.3300261137,0.865277903835,5.34107923345,12.3672932834,38.6892022431,102.752841785,99.7611113669,2.97173041782,0.02
 12/22  22:00:00,121.312002559,23.4406169603,0.414544360716,9.86019997892,12.3672932834,27.0668015668,89.3973075364,86.4055771186,2.97173041782,0.02
 12/22  23:00:00,94.6325904204,19.4619404234,0.12922231351,11.1312788988,4.12243109448,15.9888894789,79.3714125178,76.3796821,2.97173041782,0.02
 12/22  24:00:00,114.319071194,24.3274255293,0.170292455769,16.7105132183,4.12243109448,15.9888894789,103.544543607,100.552813189,2.97173041782,0.02
 12/23  01:00:00,100.525452849,19.4619404234,0.0330430218497,14.7987277535,4.12243109448,15.9888894789,88.3896484188,85.397918001,2.97173041782,0.02
 12/23  02:00:00,120.608599835,24.3274255293,0.0,20.9754407223,4.12243109448,15.9888894789,116.292690854,113.300960437,2.97173041782,0.02
 12/23  03:00:00,104.482680534,19.4619404234,0.0,17.8032933041,4.12243109448,15.9888894789,99.100405838,96.1086754202,2.97173041782,0.02
 12/23  04:00:00,125.319312253,24.3274255293,0.0,24.9620007205,4.12243109448,15.9888894789,127.579876956,124.588146538,2.97173041782,0.02
 12/23  05:00:00,130.59965644,28.3300261137,0.0,20.3593891034,4.12243109448,16.0517297156,144.64178958,141.650059162,2.97173041782,0.02
 12/23  06:00:00,135.189183041,28.7614683744,0.0,27.1373671998,4.12243109448,16.0517297156,133.425069718,130.4333393,2.97173041782,0.02
 12/23  07:00:00,164.493631042,29.1929106352,0.0,31.4062364699,4.12243109448,39.6058045677,168.28678901,165.295058592,2.97173041782,0.02
 12/23  08:00:00,241.988340574,29.1929106352,1.8694322273,75.7837483106,12.3672932834,65.3531420225,221.975525637,217.002641607,4.9528840297,0.02
 12/23  09:00:00,218.823987493,29.1929106352,2.66319267708,62.9341911569,12.3672932834,68.2430321324,214.473484423,209.500600393,4.9528840297,0.02
 12/23  10:00:00,231.514120259,29.1930329275,4.18793594897,48.4739691355,16.4897243779,93.1370602926,203.309429003,186.769605966,7.92461444751,8.61520858963
 12/23  11:00:00,224.467501456,29.1941045766,5.53696394712,42.498523614,16.4897243779,93.1370602926,182.49916857,174.554554123,7.92461444751,0.02
 12/23  12:00:00,221.117496918,29.1948428431,6.49146413899,39.9161688792,16.4897243779,93.1370602926,177.139738285,169.195123838,7.92461444751,0.02
 12/23  13:00:00,210.474596901,29.1962737274,7.4382905185,39.112856164,16.4897243779,83.9857416113,173.718686503,165.774072056,7.92461444751,0.02
 12/23  14:00:00,210.023945792,29.1985800548,9.51865407498,37.4979797935,16.4897243779,83.9857416113,174.588460243,158.050736734,7.92461444751,8.61310906144
 12/23  15:00:00,209.904614,29.2003717497,10.1594983649,36.4974027939,16.4897243779,83.9857416113,161.207711857,153.263097409,7.92461444751,0.02
 12/23  16:00:00,158.859494425,29.1929106352,6.06994633479,6.35537521445,12.3672932834,70.6512738906,115.249501684,110.276617655,4.9528840297,0.02
 12/23  17:00:00,176.857383849,29.1929106352,3.72775408203,11.3466301913,12.3672932834,70.6512738906,123.197060281,118.224176252,4.9528840297,0.02
 12/23  18:00:00,168.657507436,29.1929106352,1.9748051637,13.895043158,12.3672932834,58.1284167478,133.290932104,128.318048074,4.9528840297,0.02
 12/23  19:00:00,135.833529037,28.5888914701,0.391643118567,12.6338335548,12.3672932834,24.9413748627,111.080192511,106.107308482,4.9528840297,0.02
 12/23  20:00:00,136.603673018,28.3300261137,0.0,12.2375158029,12.3672932834,24.9413748627,115.454588395,110.481704366,4.9528840297,0.02
