Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  21:00:00,130.353244761,28.7614683744,0.0,20.7167805429,4.12243109448,16.0517297156,126.792981238,123.801250821,2.97173041782,0.02
 12/23  22:00:00,113.188084988,23.0091746995,0.0112939051476,18.3753665799,4.12243109448,15.9888894789,109.122154431,106.130424013,2.97173041782,0.02
 12/23  23:00:00,110.963758278,19.8933826842,0.0190425287398,25.5628389503,4.12243109448,15.9888894789,93.0649631948,90.073232777,2.97173041782,0.02
 12/23  24:00:00,118.034866693,23.8959832686,0.105087237968,21.1081899875,4.12243109448,15.9888894789,111.906104753,108.914374335,2.97173041782,0.02
 12/24  01:00:00,113.204665134,19.8933826842,0.0205453090247,29.6643969998,2.06121554724,15.9888894789,92.471461218,89.4797308002,2.97173041782,0.02
 12/24  02:00:00,120.61132365,23.8959832686,0.0,24.5474970506,2.06121554724,15.9888894789,130.523459743,118.951308552,2.97173041782,8.60042077341
 12/24  03:00:00,116.065364958,19.8933826842,0.0,32.5721505641,2.06121554724,15.9888894789,97.2395026841,94.2477722663,2.97173041782,0.02
 12/24  04:00:00,121.288056756,23.8959832686,0.0,26.2369843891,2.06121554724,15.9888894789,118.850911488,115.85918107,2.97173041782,0.02
 12/24  05:00:00,118.65668424,19.8933826842,0.0,34.6185401502,2.06121554724,15.9888894789,97.8595667474,94.8678363296,2.97173041782,0.02
 12/24  06:00:00,123.68904477,23.8959832686,0.0,27.7613262197,2.06121554724,15.9888894789,123.013323778,120.02159336,2.97173041782,0.02
 12/24  07:00:00,119.889316889,19.8933826842,0.0,36.2741462619,2.06121554724,15.9888894789,99.095464134,96.1037337162,2.97173041782,0.02
 12/24  08:00:00,123.506066064,23.8959832686,0.0,29.2778796361,2.06121554724,15.9888894789,129.237794858,126.24606444,2.97173041782,0.02
 12/24  09:00:00,130.690844341,19.8933826842,0.0,33.0058887556,4.12243109448,41.7362269337,101.733591046,96.7607070161,4.9528840297,0.02
 12/24  10:00:00,132.417975303,23.8959832686,0.0479684535307,23.8807325945,4.12243109448,41.7362269337,115.366224414,110.393340384,4.9528840297,0.02
 12/24  11:00:00,124.692472631,19.8933826842,1.15000545234,28.5491837397,4.12243109448,41.7362269337,86.5645585511,81.5916745214,4.9528840297,0.02
 12/24  12:00:00,130.453212582,23.8959832686,4.37287857544,22.2427886273,4.12243109448,41.7362269337,106.729166461,101.756282431,4.9528840297,0.02
 12/24  13:00:00,122.974162429,19.8933826842,4.57898042298,27.4303115179,4.12243109448,41.7362269337,86.5294757562,81.5565917265,4.9528840297,0.02
 12/24  14:00:00,127.475151734,23.8959832686,6.18822725539,21.3383549335,4.12243109448,41.7362269337,106.890460701,101.917576671,4.9528840297,0.02
 12/24  15:00:00,121.07729121,19.8933826842,4.51670081433,26.7763599628,4.12243109448,41.7362269337,86.7454141492,81.7725301195,4.9528840297,0.02
 12/24  16:00:00,127.12960057,23.8959832686,5.38031314517,20.7185435034,4.12243109448,41.7362269337,106.635840836,101.662956806,4.9528840297,0.02
 12/24  17:00:00,118.770356079,19.8933826842,3.52698444698,26.8480296463,4.12243109448,24.8785346261,86.8530524414,81.8801684117,4.9528840297,0.02
 12/24  18:00:00,116.781866863,23.8959832686,3.72129571559,24.2034846599,2.06121554724,15.9888894789,111.034059494,108.042329076,2.97173041782,0.02
 12/24  19:00:00,113.822440724,19.8933826842,1.85129415125,32.0258844014,2.06121554724,15.9888894789,91.0565488535,88.0648184357,2.97173041782,0.02
 12/24  20:00:00,120.360706282,23.8959832686,1.26442270848,26.1394276532,2.06121554724,15.9888894789,114.104568058,111.11283764,2.97173041782,0.02
 12/24  21:00:00,116.254132858,19.8933826842,0.621279572346,34.1221934046,2.06121554724,15.9888894789,92.2614237964,89.2696933786,2.97173041782,0.02
 12/24  22:00:00,123.052510854,23.8959832686,0.0388724167188,27.9813963249,2.06121554724,15.9888894789,120.174381237,117.182650819,2.97173041782,0.02
 12/24  23:00:00,120.625491372,19.8933826842,0.0,36.8356324556,2.06121554724,15.9888894789,102.007803661,99.0160732436,2.97173041782,0.02
 12/24  24:00:00,124.96608658,23.8959832686,0.0,29.625398272,2.06121554724,15.9888894789,124.469805376,121.478074958,2.97173041782,0.02
 12/25  01:00:00,122.534918811,19.8933826842,0.0,38.6806241363,2.06121554724,15.9888894789,102.217285989,99.2255555709,2.97173041782,0.02
 12/25  02:00:00,127.462142185,23.8959832686,0.0,31.0974579163,2.06121554724,15.9888894789,128.014108911,125.022378493,2.97173041782,0.02
 12/25  03:00:00,124.378661076,19.8933826842,0.0,40.1574283147,2.06121554724,15.9888894789,101.018812156,98.0270817384,2.97173041782,0.02
 12/25  04:00:00,127.146286585,23.8959832686,0.0,31.9782199567,2.06121554724,15.9888894789,123.477375564,120.485645146,2.97173041782,0.02
 12/25  05:00:00,123.160847731,19.8933826842,0.0167820048147,40.7409100015,2.06121554724,15.9888894789,104.137656997,92.5650716796,2.97173041782,8.60085489928
 12/25  06:00:00,125.163237501,23.8959832686,1.31144462702,31.9887738252,2.06121554724,15.9888894789,117.966631193,114.974900776,2.97173041782,0.02
 12/25  07:00:00,121.546469942,19.8933826842,1.22653592665,40.5323182292,2.06121554724,15.9888894789,94.968307338,91.9765769202,2.97173041782,0.02
 12/25  08:00:00,122.050907838,23.8959832686,1.65263761711,32.0806443137,2.06121554724,15.9888894789,118.260103249,115.268372831,2.97173041782,0.02
 12/25  09:00:00,130.676673492,19.8933826842,1.61646737072,36.1701708579,4.12243109448,41.7362269337,92.4537338488,87.4808498191,4.9528840297,0.02
 12/25  10:00:00,130.543630593,23.8959832686,2.58348236905,24.655082753,4.12243109448,41.7362269337,109.550697785,104.577813755,4.9528840297,0.02
 12/25  11:00:00,120.673674746,19.8933826842,2.98032437448,26.6212566504,4.12243109448,41.7362269337,85.7592785698,80.7863945401,4.9528840297,0.02
 12/25  12:00:00,123.422915615,23.8959832686,5.0194186047,18.1237003546,4.12243109448,41.7362269337,102.102321085,97.1294370555,4.9528840297,0.02
 12/25  13:00:00,114.237836393,19.8933826842,4.56673676203,20.5787396326,4.12243109448,41.7362269337,81.3294724667,76.356588437,4.9528840297,0.02
 12/25  14:00:00,119.522215753,23.8959832686,6.21963705955,15.1955056223,4.12243109448,41.7362269337,100.11534619,95.1424621602,4.9528840297,0.02
 12/25  15:00:00,112.027363785,19.8933826842,4.76859639988,19.4661232919,4.12243109448,41.7362269337,83.4244980185,78.4516139888,4.9528840297,0.02
 12/25  16:00:00,120.138849167,23.8959832686,5.99138739935,15.8588311506,4.12243109448,41.7362269337,104.127537828,99.1546537987,4.9528840297,0.02
 12/25  17:00:00,111.938847674,19.8933826842,4.63212072711,21.3496765362,4.12243109448,24.8785346261,85.7452836942,80.7723996645,4.9528840297,0.02
 12/25  18:00:00,111.926253279,23.8959832686,5.27290913546,20.4776851747,2.06121554724,15.9888894789,109.817117166,106.825386749,2.97173041782,0.02
 12/25  19:00:00,108.405910584,19.8933826842,3.05643943038,27.9644744243,2.06121554724,15.9888894789,90.4285592717,87.4368288539,2.97173041782,0.02
 12/25  20:00:00,115.322649042,23.8959832686,2.84271416393,23.3966983142,2.06121554724,15.9888894789,113.273519859,110.281789441,2.97173041782,0.02
 12/25  21:00:00,111.7483818,19.8933826842,1.84024246329,31.2118904851,2.06121554724,15.9888894789,91.8030524339,88.8113220161,2.97173041782,0.02
 12/25  22:00:00,117.420076635,23.8959832686,1.5621097223,25.7354509,2.06121554724,15.9888894789,114.768749827,111.777019409,2.97173041782,0.02
 12/25  23:00:00,114.730136018,19.8933826842,0.940438680617,34.0466248687,2.06121554724,15.9888894789,92.8639209603,89.8721905425,2.97173041782,0.02
 12/25  24:00:00,121.868879315,23.8959832686,0.256688412206,27.9482534336,2.06121554724,15.9888894789,117.659884238,114.66815382,2.97173041782,0.02
 12/26  01:00:00,121.795190009,19.8933826842,0.0,36.2237405833,4.12243109448,15.9888894789,100.989087641,97.9973572235,2.97173041782,0.02
 12/26  02:00:00,126.598693761,23.8959832686,0.0,29.180429312,4.12243109448,15.9888894789,126.278115271,123.286384853,2.97173041782,0.02
 12/26  03:00:00,123.513814169,19.8933826842,0.0,38.0062608189,4.12243109448,15.9888894789,101.538186088,98.5464556702,2.97173041782,0.02
 12/26  04:00:00,127.108864873,23.8959832686,0.0,30.3378976067,4.12243109448,15.9888894789,124.520466558,121.52873614,2.97173041782,0.02
 12/26  05:00:00,157.114592971,28.7614683744,0.0598463351397,33.3240131202,12.3672932834,24.9413748627,133.23319748,128.26031345,4.9528840297,0.02
 12/26  06:00:00,192.585778333,28.3300261137,4.33291203871,66.7276676345,12.3672932834,24.9413748627,200.613363912,195.640479882,4.9528840297,0.02
 12/26  07:00:00,254.608917184,29.1929106352,5.6524968801,71.8830464732,24.7345865669,70.7195625826,204.843281171,194.917513111,9.90576805939,0.02
 12/26  08:00:00,264.011283947,29.1929106352,6.57900782565,53.2015591658,37.1018798503,92.3937384068,191.717726337,173.2021602,9.90576805939,8.60979807777
 12/26  09:00:00,254.135376388,29.1934190598,6.89075566399,45.5153803057,37.1018798503,104.434947198,173.871359293,163.945591233,9.90576805939,0.02
 12/26  10:00:00,256.657745897,29.1951138288,7.44879974242,37.2084952125,37.1018798503,116.476155989,173.919040897,155.380835581,9.90576805939,8.63243725575
 12/26  11:00:00,248.356430593,29.1968941438,8.4113241607,29.3108779592,37.1018798503,116.476155989,154.734556008,144.808787948,9.90576805939,0.02
 12/26  12:00:00,242.118729231,29.2024260382,9.36984690766,23.4778217083,37.1018798503,116.476155989,153.612614471,135.064707561,9.90576805939,8.64213885075
 12/26  13:00:00,228.140347106,29.2100749972,9.7727272047,19.9318662317,37.1018798503,104.434947198,139.558065205,129.632297146,9.90576805939,0.02
 12/26  14:00:00,234.736891727,29.2122872174,10.3149057836,18.7540851347,37.1018798503,116.476155989,147.800677431,129.252783059,9.90576805939,8.6421263132
 12/26  15:00:00,232.727830621,29.2165393235,11.2719186074,17.636449855,37.1018798503,116.476155989,135.811926812,125.886158753,9.90576805939,0.02
 12/26  16:00:00,230.534660995,29.2220504283,12.1988017934,15.8802701221,37.1018798503,116.476155989,139.003803453,120.46000076,9.90576805939,8.6380346329
 12/26  17:00:00,244.833810548,29.2275302473,13.6202355613,15.5470710177,37.1018798503,116.476155989,124.602207825,114.676439766,9.90576805939,0.02
 12/26  18:00:00,245.951237813,29.2356870576,13.84769965,15.1851206156,37.1018798503,116.476155989,130.304007721,111.776500707,9.90576805939,8.62173895406
 12/26  19:00:00,146.177525688,26.6042570708,9.86049989117,0.0,24.7345865669,47.5788473902,87.2322201607,82.259336131,4.9528840297,0.02
 12/26  20:00:00,144.214226945,26.6042570708,9.07471587852,0.0,24.7345865669,47.5788473902,90.8612994405,85.8884154108,4.9528840297,0.02
 12/26  21:00:00,124.483409548,26.6042570708,9.02392635397,0.0,12.3672932834,38.6892022431,103.539982901,100.548252483,2.97173041782,0.02
 12/26  22:00:00,102.966893074,21.2834056566,7.59491191763,0.0,12.3672932834,27.0668015668,88.5286961282,85.5369657104,2.97173041782,0.02
 12/26  23:00:00,81.9942305513,19.5482288756,6.29923852686,5.30901701215,4.12243109448,15.9888894789,78.1252761557,75.1335457379,2.97173041782,0.02
 12/26  24:00:00,91.6760615549,23.8959832686,7.97717910009,6.85884671966,4.12243109448,15.9888894789,99.2124074105,96.2206769927,2.97173041782,0.02
 12/27  01:00:00,84.4315287447,19.8933826842,6.22780334527,10.2801145672,4.12243109448,15.9888894789,80.5709748715,77.5792444537,2.97173041782,0.02
 12/27  02:00:00,94.3624251639,23.8959832686,7.91087566125,9.29705040844,4.12243109448,15.9888894789,101.441741928,98.4500115099,2.97173041782,0.02
 12/27  03:00:00,89.1884633305,19.8933826842,6.20031134996,12.9338925079,4.12243109448,15.9888894789,90.6761188538,79.1024491073,2.97173041782,8.60193932866
 12/27  04:00:00,98.5514039133,23.8959832686,7.86218821844,11.0376173141,4.12243109448,15.9888894789,102.966187562,99.9744571438,2.97173041782,0.02
 12/27  05:00:00,128.29495023,28.7614683744,8.43017609986,12.2129370947,12.3672932834,24.9413748627,116.56679462,111.59391059,4.9528840297,0.02
 12/27  06:00:00,160.309598822,28.3316872157,11.4052713678,40.7312558623,12.3672932834,24.9413748627,182.771775721,177.798891691,4.9528840297,0.02
 12/27  07:00:00,214.290079384,29.2094091762,11.0933240535,38.9942839437,24.7345865669,70.7195625826,168.645622237,158.719854178,9.90576805939,0.02
 12/27  08:00:00,231.821479673,29.2363172722,10.7083790856,27.4506304124,37.1018798503,92.3937384068,152.179045452,142.253277392,9.90576805939,0.02
 12/27  09:00:00,227.507493961,29.2534776854,10.5433801479,23.7807708555,37.1018798503,104.434947198,146.256296009,136.33052795,9.90576805939,0.02
 12/27  10:00:00,233.926271066,29.2712754959,10.5889575534,18.7219983655,37.1018798503,116.476155989,148.354750073,129.814693531,9.90576805939,8.63428848197
 12/27  11:00:00,230.504200738,29.303665998,10.5454859554,14.8591394438,37.1018798503,116.476155989,132.886995573,122.961227514,9.90576805939,0.02
 12/27  12:00:00,230.368811183,29.3469582067,10.6011077509,12.895407354,37.1018798503,116.476155989,136.70355106,118.155697522,9.90576805939,8.64208547949
 12/27  13:00:00,219.716701082,29.3291255935,10.7238722957,12.6822069166,37.1018798503,104.434947198,129.075044645,119.149276585,9.90576805939,0.02
 12/27  14:00:00,229.860992128,29.3496066688,10.7190115052,12.4592774995,37.1018798503,116.476155989,137.781206017,119.234186475,9.90576805939,8.64125148253
 12/27  15:00:00,228.652274393,29.3981157735,10.722393442,10.8227923883,37.1018798503,116.476155989,133.964830916,115.418932937,9.90576805939,8.64012991932
 12/27  16:00:00,228.209061622,29.4003215529,10.9429441074,11.5387161679,37.1018798503,116.476155989,125.06883346,115.1430654,9.90576805939,0.02
 12/27  17:00:00,241.829963984,29.4056603385,10.8745880979,12.1195232588,37.1018798503,116.476155989,134.12693282,115.588479026,9.90576805939,8.63268573487
 12/27  18:00:00,242.866615222,29.4166487534,10.7141463442,12.3797470422,37.1018798503,116.476155989,125.743310496,115.817542437,9.90576805939,0.02
 12/27  19:00:00,147.652981619,27.4671415923,7.56480941171,0.107645885115,24.7345865669,47.5788473902,85.2816766289,80.3087925992,4.9528840297,0.02
 12/27  20:00:00,148.584490864,28.0423979399,7.19679161953,0.377305710534,24.7345865669,47.5788473902,88.5361191957,83.563235166,4.9528840297,0.02
 12/27  21:00:00,127.356867403,26.6042570708,6.7496038944,0.0,12.3672932834,38.6892022431,101.281639962,98.2899095438,2.97173041782,0.02
 12/27  22:00:00,108.414402592,22.5777324388,5.32071807797,2.65288631789,12.3672932834,27.0668015668,95.4028126098,83.8246729709,2.97173041782,8.60640922108
 12/27  23:00:00,87.6972529335,19.8933826842,4.36400840161,7.82588604149,4.12243109448,15.9888894789,76.7416205873,73.7498901695,2.97173041782,0.02
 12/27  24:00:00,100.047661071,23.8959832686,5.63340555659,8.10473968479,4.12243109448,15.9888894789,98.0220202146,95.0302897968,2.97173041782,0.02
 12/28  01:00:00,92.5954677434,19.8933826842,4.34662850973,11.9928172612,4.12243109448,15.9888894789,79.6605693168,76.668838899,2.97173041782,0.02
 12/28  02:00:00,101.06482755,23.8959832686,5.64403905411,10.6077204563,4.12243109448,15.9888894789,100.778786163,97.7870557451,2.97173041782,0.02
 12/28  03:00:00,94.3457186857,19.8933826842,4.46880636382,14.7449649501,4.12243109448,15.9888894789,81.7133858355,78.7216554177,2.97173041782,0.02
 12/28  04:00:00,102.242406717,23.8959832686,5.95564921577,12.4038842227,4.12243109448,15.9888894789,102.788480511,99.796750093,2.97173041782,0.02
 12/28  05:00:00,129.412198305,28.7614683744,7.0106617211,13.4170684744,12.3672932834,24.9413748627,116.090264473,111.117380443,4.9528840297,0.02
 12/28  06:00:00,158.265652626,28.3358439247,10.449946956,39.7618328037,12.3672932834,24.9413748627,181.405629113,176.432745084,4.9528840297,0.02
 12/28  07:00:00,214.765337338,29.2386618758,10.6960937047,38.3923591642,24.7345865669,70.7195625826,168.218361507,158.292593447,9.90576805939,0.02
 12/28  08:00:00,234.911497896,29.2906724455,10.1506144523,27.2675741002,37.1018798503,92.3937384068,151.307294486,141.381526426,9.90576805939,0.02
 12/28  09:00:00,231.826234265,29.314102886,10.3215618805,23.8984066031,37.1018798503,104.434947198,144.918914161,134.993146101,9.90576805939,0.02
 12/28  10:00:00,239.180944659,29.3302560386,10.16225271,19.9512257208,37.1018798503,116.476155989,148.216882657,129.677907156,9.90576805939,8.63320744192
 12/28  11:00:00,235.385303906,29.3522648688,10.3231135534,16.3717677069,37.1018798503,116.476155989,143.060214049,124.514248661,9.90576805939,8.64019732871
 12/28  12:00:00,235.449693521,29.3597386358,10.7221301983,15.6519531722,37.1018798503,116.476155989,131.500518088,121.574750028,9.90576805939,0.02
 12/28  13:00:00,222.510255081,29.4211244714,10.7298556587,12.2415183292,37.1018798503,104.434947198,134.68441102,116.142093484,9.90576805939,8.63654947667
 12/28  14:00:00,231.582589991,29.4528816816,10.7254455383,11.1577551672,37.1018798503,116.476155989,123.381059263,113.455291204,9.90576805939,0.02
 12/28  15:00:00,232.503874268,29.4532968573,10.1731868139,11.9461533769,37.1018798503,116.476155989,134.91561131,116.370045675,9.90576805939,8.63979757549
 12/28  16:00:00,233.701906159,29.4612681162,8.65270291911,12.7055194521,37.1018798503,116.476155989,131.666016881,121.740248822,9.90576805939,0.02
 12/28  17:00:00,249.141979749,29.4713265716,7.30118610561,13.3035090979,37.1018798503,116.476155989,145.238100779,126.700172136,9.90576805939,8.63216058434
 12/28  18:00:00,251.708359177,29.4818604391,6.34510741881,13.7526001819,37.1018798503,116.476155989,139.525493322,129.599725263,9.90576805939,0.02
 12/28  19:00:00,156.293178577,27.6109556792,2.80601382005,0.207710474183,24.7345865669,47.5788473902,87.2940252462,82.3211412165,4.9528840297,0.02
 12/28  20:00:00,158.195456178,28.1862120268,1.33691620544,1.08445741354,24.7345865669,47.5788473902,89.3428576188,84.3699735891,4.9528840297,0.02
 12/28  21:00:00,141.672369142,28.1143049833,0.0,3.80874071251,12.3672932834,38.6892022431,113.984396722,102.402279921,2.97173041782,8.61038638373
 12/28  22:00:00,123.135505998,23.4406169603,0.0290973039768,8.90402515353,12.3672932834,27.0668015668,98.4916541357,95.4999237179,2.97173041782,0.02
 12/28  23:00:00,97.5299376996,19.4619404234,0.0,10.793435102,4.12243109448,15.9888894789,94.3216858973,91.3299554795,2.97173041782,0.02
 12/28  24:00:00,118.323267455,24.3274255293,0.0,16.8342979257,4.12243109448,15.9888894789,126.239644546,123.247914128,2.97173041782,0.02
 12/29  01:00:00,103.207422782,19.4619404234,0.0,15.1324253708,4.12243109448,15.9888894789,105.347206393,102.355475975,2.97173041782,0.02
 12/29  02:00:00,123.301298878,24.3274255293,0.0,21.6307305948,4.12243109448,15.9888894789,135.659278549,132.667548131,2.97173041782,0.02
 12/29  03:00:00,106.331836274,19.4619404234,0.0,18.2955221615,4.12243109448,15.9888894789,110.537951655,107.546221237,2.97173041782,0.02
 12/29  04:00:00,126.478131228,24.3274255293,0.0,25.2726089473,4.12243109448,15.9888894789,136.424546721,133.432816303,2.97173041782,0.02
 12/29  05:00:00,147.130253804,28.3300261137,0.0,17.6664248812,12.3672932834,24.9413748627,154.102798205,149.129914176,4.9528840297,0.02
 12/29  06:00:00,191.56306683,28.7731118206,0.0,61.7389943348,12.3672932834,24.9413748627,201.060292626,196.087408596,4.9528840297,0.02
 12/29  07:00:00,238.519557829,29.2318738997,0.0,51.5765509249,24.7345865669,70.7195625826,219.571476499,209.645708439,9.90576805939,0.02
 12/29  08:00:00,254.822531363,29.2985051216,0.0,38.9374291508,37.1018798503,92.3937384068,200.012454375,190.086686316,9.90576805939,0.02
 12/29  09:00:00,248.580096356,29.3218035101,0.0,34.5984197659,37.1018798503,104.434947198,206.77455487,188.238382895,9.90576805939,8.63040391589
 12/29  10:00:00,254.088811566,29.3353464677,0.0,29.2033358608,37.1018798503,116.476155989,187.733381304,177.807613244,9.90576805939,0.02
 12/29  11:00:00,249.387927407,29.3452364236,0.0,25.1934857453,37.1018798503,116.476155989,181.105533575,162.559422847,9.90576805939,8.64034266891
 12/29  12:00:00,248.671554623,29.3535325684,1.35221153084,23.4654382406,37.1018798503,116.476155989,168.648960293,158.723192233,9.90576805939,0.02
 12/29  13:00:00,235.491951223,29.3656949426,1.58857938778,20.6216851624,37.1018798503,104.434947198,172.243422086,153.701187946,9.90576805939,8.63646608083
 12/29  14:00:00,245.680590958,29.3698028915,1.18296375378,20.869008354,37.1018798503,116.476155989,165.628292134,155.702524074,9.90576805939,0.02
 12/29  15:00:00,245.482120206,29.3775904187,1.18999697051,20.1593248358,37.1018798503,116.476155989,173.496787732,154.950723289,9.90576805939,8.64029638391
 12/29  16:00:00,245.089549562,29.3858630571,0.119874483193,19.8914890368,37.1018798503,116.476155989,180.209068275,161.665028244,9.90576805939,8.63827197092
 12/29  17:00:00,261.507504893,29.3891681144,0.0,21.143628631,37.1018798503,116.476155989,190.607766086,180.681998027,9.90576805939,0.02
 12/29  18:00:00,264.902529259,29.3936273186,0.0,21.904948969,37.1018798503,116.476155989,200.631808235,190.706040176,9.90576805939,0.02
 12/29  19:00:00,165.49109787,27.898583853,0.0,2.21631373664,24.7345865669,47.5788473902,141.682950554,128.119636925,4.9528840297,8.61042959981
 12/29  20:00:00,169.146986999,28.3300261137,0.0,4.98807046129,24.7345865669,47.5788473902,132.52779032,127.55490629,4.9528840297,0.02
 12/29  21:00:00,157.492682086,28.7614683744,0.0,12.9679605025,12.3672932834,38.6892022431,145.673939555,142.682209137,2.97173041782,0.02
 12/29  22:00:00,129.742267338,23.0091746995,0.0,13.1719111238,12.3672932834,27.0668015668,118.745275228,115.753544811,2.97173041782,0.02
 12/29  23:00:00,108.339226992,19.8933826842,0.0,19.8513528429,4.12243109448,15.9888894789,102.779206667,99.7874762496,2.97173041782,0.02
 12/29  24:00:00,119.870877964,23.8959832686,0.0,18.5508703171,4.12243109448,15.9888894789,131.139287379,128.147556961,2.97173041782,0.02
 12/30  01:00:00,111.785094575,19.8933826842,0.0,23.5153627934,4.12243109448,15.9888894789,104.667726628,101.67599621,2.97173041782,0.02
 12/30  02:00:00,120.9847871,23.8959832686,0.0,20.8677566042,4.12243109448,15.9888894789,126.802239093,123.810508675,2.97173041782,0.02
 12/30  03:00:00,113.159818123,19.8933826842,0.0,25.8176538422,4.12243109448,15.9888894789,98.2476625847,95.2559321669,2.97173041782,0.02
 12/30  04:00:00,122.246794511,23.8959832686,0.0,22.5367833021,4.12243109448,15.9888894789,123.069322012,120.077591594,2.97173041782,0.02
 12/30  05:00:00,140.387288993,28.7614683744,0.0,27.7737177288,4.12243109448,16.0517297156,148.156857995,145.165127578,2.97173041782,0.02
 12/30  06:00:00,136.08541844,28.3300261137,0.0,23.9133748803,4.12243109448,16.0517297156,149.478012177,146.486281759,2.97173041782,0.02
 12/30  07:00:00,170.872868725,29.1929106352,0.0,34.2699574515,4.12243109448,39.6058045677,192.183239704,189.191509286,2.97173041782,0.02
 12/30  08:00:00,245.74639263,29.1929106352,0.0,79.0641959495,12.3672932834,65.3531420225,230.920451349,225.947567319,4.9528840297,0.02
 12/30  09:00:00,222.977174358,29.1929106352,0.754418395418,65.5698802072,12.3672932834,68.2430321324,230.596279136,217.032099447,4.9528840297,8.61129565916
 12/30  10:00:00,237.805302702,29.1930125315,1.17717000559,51.9442183915,16.4897243779,93.1370602926,206.559419561,198.614805113,7.92461444751,0.02
 12/30  11:00:00,232.48655,29.1940579552,1.18043851446,46.2183306916,16.4897243779,93.1370602926,199.678755068,191.73414062,7.92461444751,0.02
 12/30  12:00:00,230.972493016,29.1947959727,0.585387563276,44.2706948248,16.4897243779,93.1370602926,199.488664223,191.544049775,7.92461444751,0.02
 12/30  13:00:00,221.469127283,29.1957613606,0.0,43.2909760942,16.4897243779,83.9857416113,199.570088987,191.62547454,7.92461444751,0.02
 12/30  14:00:00,221.556890926,29.1972484912,0.0,43.0122249032,16.4897243779,83.9857416113,212.807051535,196.269085836,7.92461444751,8.61335125148
 12/30  15:00:00,221.526649385,29.1975064655,0.0,42.4053740069,16.4897243779,83.9857416113,216.929572837,208.98495839,7.92461444751,0.02
 12/30  16:00:00,177.725312573,29.1929106352,0.0,14.3169123707,12.3672932834,70.6512738906,194.022799545,189.049915515,4.9528840297,0.02
 12/30  17:00:00,202.429352825,29.1929106352,0.0,23.8245144554,12.3672932834,70.6512738906,209.561966793,204.589082763,4.9528840297,0.02
 12/30  18:00:00,196.678114949,29.1929106352,0.0,29.5776752859,12.3672932834,58.1284167478,220.049073853,215.076189823,4.9528840297,0.02
 12/30  19:00:00,152.780377227,28.6751799223,0.0,18.6569757325,12.3672932834,24.9413748627,184.691361296,179.718477266,4.9528840297,0.02
 12/30  20:00:00,152.872426924,28.3300261137,0.0,17.6998327084,12.3672932834,24.9413748627,196.906421452,191.933537423,4.9528840297,0.02
 12/30  21:00:00,150.354870954,28.7614683744,0.0,30.4586084044,4.12243109448,16.0517297156,219.210626577,216.218896159,2.97173041782,0.02
 12/30  22:00:00,128.169611338,23.0091746995,0.0,26.2776379082,4.12243109448,15.9888894789,177.286477103,174.294746685,2.97173041782,0.02
 12/30  23:00:00,127.894509228,19.8933826842,0.0,36.1448872323,4.12243109448,15.9888894789,144.801302405,141.809571987,2.97173041782,0.02
 12/30  24:00:00,135.507930576,23.8959832686,0.0,29.9741521608,4.12243109448,15.9888894789,195.281493378,183.707820255,2.97173041782,8.60194270467
 12/31  01:00:00,131.984401222,19.8933826842,0.0,41.7200998454,2.06121554724,15.9888894789,156.245075183,153.253344765,2.97173041782,0.02
 12/31  02:00:00,137.395269589,23.8959832686,0.0,33.6935876029,2.06121554724,15.9888894789,191.683566428,188.69183601,2.97173041782,0.02
 12/31  03:00:00,134.430575932,19.8933826842,0.0,44.6123466843,2.06121554724,15.9888894789,148.006977869,145.015247451,2.97173041782,0.02
 12/31  04:00:00,138.670524976,23.8959832686,0.0,35.5730811924,2.06121554724,15.9888894789,182.439933929,179.448203511,2.97173041782,0.02
 12/31  05:00:00,137.525516603,19.8933826842,0.0,47.9921255794,2.06121554724,15.9888894789,147.114373911,144.122643493,2.97173041782,0.02
 12/31  06:00:00,141.13187968,23.8959832686,0.0,38.1042009245,2.06121554724,15.9888894789,190.133753264,187.142022846,2.97173041782,0.02
 12/31  07:00:00,138.311291168,19.8933826842,0.0,48.6652765444,2.06121554724,15.9888894789,153.147054484,150.155324066,2.97173041782,0.02
 12/31  08:00:00,137.343820257,23.8959832686,0.0,37.7070675876,2.06121554724,15.9888894789,178.293080146,175.301349728,2.97173041782,0.02
 12/31  09:00:00,146.588310771,19.8933826842,0.0,44.3038465676,4.12243109448,41.7362269337,134.903070242,129.930186213,4.9528840297,0.02
 12/31  10:00:00,146.853151453,23.8959832686,0.0,31.1900195454,4.12243109448,41.7362269337,163.452177282,158.479293252,4.9528840297,0.02
 12/31  11:00:00,138.059323229,19.8933826842,0.0,36.0911790474,4.12243109448,41.7362269337,123.822413653,118.849529623,4.9528840297,0.02
 12/31  12:00:00,141.46145445,23.8959832686,0.0,26.2045607233,4.12243109448,41.7362269337,144.840411141,139.867527111,4.9528840297,0.02
 12/31  13:00:00,135.846797198,19.8933826842,0.0,34.2966616599,4.12243109448,41.7362269337,116.757304317,111.784420287,4.9528840297,0.02
 12/31  14:00:00,141.436133436,23.8959832686,0.0,26.5095291642,4.12243109448,41.7362269337,141.926216952,136.953332923,4.9528840297,0.02
 12/31  15:00:00,136.345347725,19.8933826842,0.0,34.5460954712,4.12243109448,41.7362269337,117.427013709,112.45412968,4.9528840297,0.02
 12/31  16:00:00,142.72152223,23.8959832686,0.0,27.2994403036,4.12243109448,41.7362269337,150.665568591,145.692684561,4.9528840297,0.02
 12/31  17:00:00,136.014030531,19.8933826842,0.0,36.5891792303,4.12243109448,24.8785346261,125.402952055,120.430068026,4.9528840297,0.02
 12/31  18:00:00,133.831751979,23.8959832686,0.0,32.3325219006,2.06121554724,15.9888894789,159.917176415,156.925445997,2.97173041782,0.02
 12/31  19:00:00,131.996926441,19.8933826842,0.0,43.4987833088,2.06121554724,15.9888894789,134.428990598,131.437260181,2.97173041782,0.02
 12/31  20:00:00,137.62522962,23.8959832686,0.0,35.5090215723,2.06121554724,15.9888894789,174.694016147,171.70228573,2.97173041782,0.02
 12/31  21:00:00,135.135673068,19.8933826842,0.0,46.4962472418,2.06121554724,15.9888894789,137.380578749,134.388848332,2.97173041782,0.02
 12/31  22:00:00,137.826818201,23.8959832686,0.0,36.8388837416,2.06121554724,15.9888894789,163.173275589,160.181545171,2.97173041782,0.02
 12/31  23:00:00,135.388475034,19.8933826842,0.0,47.5114627594,2.06121554724,15.9888894789,128.622497508,125.63076709,2.97173041782,0.02
 12/31  24:00:00,138.519721574,23.8959832686,0.0,37.3691176082,2.06121554724,15.9888894789,157.853037076,154.861306658,2.97173041782,0.02
 01/01  01:00:00,136.301652102,19.8933826842,0.0,48.3967368873,2.06121554724,15.9888894789,131.982214524,128.990484106,2.97173041782,0.02
 01/01  02:00:00,140.082200959,23.8959832686,0.0,38.7652298053,2.06121554724,15.9888894789,177.187829985,174.196099567,2.97173041782,0.02
 01/01  03:00:00,138.457694453,19.8933826842,0.0,50.0086959959,2.06121554724,15.9888894789,151.487658029,139.913989769,2.97173041782,8.60193784223
 01/01  04:00:00,140.957721507,23.8959832686,0.0,39.708542099,2.06121554724,15.9888894789,178.569791657,175.578061239,2.97173041782,0.02
 01/01  05:00:00,139.633427457,19.8933826842,0.0,51.3818799638,2.06121554724,15.9888894789,143.576519981,140.584789564,2.97173041782,0.02
 01/01  06:00:00,142.311005769,23.8959832686,0.0,40.769956124,2.06121554724,15.9888894789,179.275395755,176.283665337,2.97173041782,0.02
 01/01  07:00:00,141.09418308,19.8933826842,0.0,52.6692296573,2.06121554724,15.9888894789,144.06456526,141.072834842,2.97173041782,0.02
 01/01  08:00:00,140.323642991,23.8959832686,0.0,41.4714102272,2.06121554724,15.9888894789,174.956892115,171.965161697,2.97173041782,0.02
 01/01  09:00:00,150.962589743,19.8933826842,0.0,49.2586221568,4.12243109448,41.7362269337,132.890872155,127.917988125,4.9528840297,0.02
 01/01  10:00:00,152.088374948,23.8959832686,0.0,37.9024763837,4.12243109448,41.7362269337,160.338084805,155.365200775,4.9528840297,0.02
 01/01  11:00:00,146.583527811,19.8933826842,0.0,46.6130446758,4.12243109448,41.7362269337,121.037326068,116.064442038,4.9528840297,0.02
 01/01  12:00:00,146.368508007,23.8959832686,0.0,34.9931116127,4.12243109448,41.7362269337,134.448393479,129.475509449,4.9528840297,0.02
 01/01  13:00:00,140.622588276,19.8933826842,0.0,42.3353995367,4.12243109448,41.7362269337,101.226996175,96.254112145,4.9528840297,0.02
 01/01  14:00:00,141.731328284,23.8959832686,0.0225583628051,31.8822104442,4.12243109448,41.7362269337,118.642457666,113.669573636,4.9528840297,0.02
 01/01  15:00:00,135.53964802,19.8933826842,0.0288720158308,38.7340567945,4.12243109448,41.7362269337,93.4873973057,88.514513276,4.9528840297,0.02
 01/01  16:00:00,137.993598516,23.8959832686,0.0618867208061,29.5846448964,4.12243109448,41.7362269337,114.545893697,109.573009667,4.9528840297,0.02
 01/01  17:00:00,131.501197159,19.8933826842,0.0125353422178,37.8341210875,4.12243109448,24.8785346261,95.0942554782,90.1213714485,4.9528840297,0.02
 01/01  18:00:00,128.150676763,23.8959832686,0.0,32.8882280465,2.06121554724,15.9888894789,126.441428514,123.449698096,2.97173041782,0.02
 01/01  19:00:00,126.197634101,19.8933826842,0.0,42.6701696546,2.06121554724,15.9888894789,106.149157628,103.15742721,2.97173041782,0.02
 01/01  20:00:00,129.645258924,23.8959832686,0.0,34.1417755053,2.06121554724,15.9888894789,132.60859017,129.616859752,2.97173041782,0.02
 01/01  21:00:00,128.238568465,19.8933826842,0.0,44.3050148326,2.06121554724,15.9888894789,108.8389833,105.847252882,2.97173041782,0.02
 01/01  22:00:00,132.639904295,23.8959832686,0.0,35.7411093879,2.06121554724,15.9888894789,141.321164054,138.329433637,2.97173041782,0.02
 01/01  23:00:00,129.807628571,19.8933826842,0.0,45.5927252323,2.06121554724,15.9888894789,110.822782956,107.831052538,2.97173041782,0.02
 01/01  24:00:00,129.901397139,23.8959832686,0.0807001782076,35.6361538112,2.06121554724,15.9888894789,124.424836133,121.433105715,2.97173041782,0.02
